Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,182.5,15.5,1.4,0.5,32.5,12.41,0.0
2016,1,1,8,0,365.0,31.0,1.6,1.0,65.0,25.54,16.18
2016,1,1,8,15,459.5,39.5,1.6,1.5,105.0,31.82,23.31
2016,1,1,8,30,554.0,48.0,1.6,2.0,145.0,38.01,29.47
2016,1,1,8,45,611.5,53.5,1.6,2.5,186.0,41.43,32.88
2016,1,1,9,0,669.0,59.0,1.6,3.0,227.0,44.86,36.16
2016,1,1,9,15,707.0,63.5,1.6,3.5,265.0,47.4,38.51
2016,1,1,9,30,745.0,68.0,1.6,4.0,303.0,54.73,45.21
2016,1,1,9,45,769.0,71.0,1.65,5.0,336.5,56.22,46.36
2016,1,1,10,0,793.0,74.0,1.7,6.0,370.0,74.67,47.52
2016,1,1,10,15,811.0,76.5,1.6,6.5,398.0,120.5,68.51
2016,1,1,10,30,829.0,79.0,1.5,7.0,426.0,167.25,101.19
2016,1,1,10,45,839.5,81.0,1.45,7.5,447.5,212.95,139.12
2016,1,1,11,0,850.0,83.0,1.4,8.0,469.0,258.37,179.51
2016,1,1,11,15,857.0,83.5,1.3,8.0,483.0,301.04,218.95
2016,1,1,11,30,864.0,84.0,1.2,8.0,497.0,342.64,257.46
2016,1,1,11,45,867.0,85.0,1.15,8.5,504.0,382.07,293.33
2016,1,1,12,0,870.0,86.0,1.1,9.0,511.0,419.75,326.89
2016,1,1,12,15,869.0,85.5,1.05,9.0,510.0,452.4,356.27
2016,1,1,12,30,868.0,85.0,1.0,9.0,509.0,482.66,383.02
2016,1,1,12,45,868.5,83.5,1.0,9.0,501.0,510.13,407.25
2016,1,1,13,0,869.0,82.0,1.0,9.0,493.0,535.03,428.99
2016,1,1,13,15,860.5,81.0,1.0,9.0,477.0,553.0,445.04
2016,1,1,13,30,852.0,80.0,1.0,9.0,461.0,567.85,458.4
2016,1,1,13,45,839.0,78.0,1.0,9.0,438.0,575.91,466.37
2016,1,1,14,0,826.0,76.0,1.0,9.0,415.0,580.7,471.65
2016,1,1,14,15,806.5,74.0,0.95,9.0,385.5,578.4,470.86
2016,1,1,14,30,787.0,72.0,0.9,9.0,356.0,572.85,467.37
2016,1,1,14,45,759.5,68.5,0.9,9.0,321.0,557.67,456.65
2016,1,1,15,0,732.0,65.0,0.9,9.0,286.0,539.52,443.18
2016,1,1,15,15,690.5,60.5,0.85,8.0,247.0,513.16,423.62
2016,1,1,15,30,649.0,56.0,0.8,7.0,208.0,481.23,398.66
2016,1,1,15,45,584.5,50.5,0.75,6.5,167.0,432.81,358.43
2016,1,1,16,0,520.0,45.0,0.7,6.0,126.0,383.62,315.66
2016,1,1,16,15,415.5,35.5,0.75,5.5,87.5,307.62,248.25
2016,1,1,16,30,311.0,26.0,0.8,5.0,49.0,229.8,152.35
2016,1,1,16,45,155.5,13.0,0.9,5.0,24.5,92.68,0.0
2016,1,1,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,16.5,1.35,2.5,21.5,13.61,0.0
2016,1,2,8,0,108.0,33.0,1.5,3.0,43.0,26.52,16.84
2016,1,2,8,15,140.0,49.5,1.5,3.5,69.5,39.04,29.6
2016,1,2,8,30,172.0,66.0,1.5,4.0,96.0,51.22,41.26
2016,1,2,8,45,192.0,82.0,1.5,4.5,123.5,62.7,52.08
2016,1,2,9,0,212.0,98.0,1.5,5.0,151.0,73.86,62.42
2016,1,2,9,15,222.5,113.0,1.5,5.5,176.5,84.0,71.65
2016,1,2,9,30,233.0,128.0,1.5,6.0,202.0,93.88,80.46
2016,1,2,9,45,249.5,139.0,1.55,6.5,225.5,100.97,86.64
2016,1,2,10,0,266.0,150.0,1.6,7.0,249.0,114.9,90.37
2016,1,2,10,15,351.0,148.0,1.75,7.5,289.5,138.01,100.62
2016,1,2,10,30,436.0,146.0,1.9,8.0,330.0,165.52,117.07
2016,1,2,10,45,372.5,166.5,2.1,9.0,328.5,197.57,146.33
2016,1,2,11,0,309.0,187.0,2.3,10.0,327.0,220.87,169.1
2016,1,2,11,15,233.0,201.0,2.4,10.5,308.5,230.55,181.03
2016,1,2,11,30,157.0,215.0,2.5,11.0,290.0,232.32,185.61
2016,1,2,11,45,194.5,215.5,2.6,11.5,310.0,256.04,204.93
2016,1,2,12,0,232.0,216.0,2.7,12.0,330.0,282.09,226.35
2016,1,2,12,15,214.5,217.5,2.7,12.0,322.5,288.15,232.59
2016,1,2,12,30,197.0,219.0,2.7,12.0,315.0,292.52,237.25
2016,1,2,12,45,99.5,189.0,2.7,12.0,237.5,227.09,184.93
2016,1,2,13,0,2.0,159.0,2.7,12.0,160.0,144.04,116.34
2016,1,2,13,15,3.5,157.5,2.6,12.0,159.0,144.41,116.92
2016,1,2,13,30,5.0,156.0,2.5,12.0,158.0,144.96,117.52
2016,1,2,13,45,12.5,156.0,2.45,12.5,161.5,150.64,122.31
2016,1,2,14,0,20.0,156.0,2.4,13.0,165.0,156.9,127.59
2016,1,2,14,15,10.0,96.0,2.15,12.5,100.5,92.43,73.66
2016,1,2,14,30,0.0,36.0,1.9,12.0,36.0,31.73,21.81
2016,1,2,14,45,0.0,32.5,1.65,12.0,32.5,28.63,19.2
2016,1,2,15,0,0.0,29.0,1.4,12.0,29.0,25.53,16.54
2016,1,2,15,15,0.0,25.0,1.2,11.5,25.0,22.0,13.5
2016,1,2,15,30,0.0,21.0,1.0,11.0,21.0,18.47,10.43
2016,1,2,15,45,0.0,16.5,0.85,10.5,16.5,14.5,6.93
2016,1,2,16,0,0.0,12.0,0.7,10.0,12.0,10.53,3.41
2016,1,2,16,15,0.0,8.5,0.75,9.5,8.5,7.46,0.61
2016,1,2,16,30,0.0,5.0,0.8,9.0,5.0,4.38,0.0
2016,1,2,16,45,0.0,2.5,0.9,8.5,2.5,2.27,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,16.5,1.8,6.5,20.5,13.6,0.0
2016,1,3,8,0,84.0,33.0,1.9,7.0,41.0,26.48,16.46
2016,1,3,8,15,110.5,50.0,1.9,7.0,66.0,39.32,29.41
2016,1,3,8,30,137.0,67.0,1.9,7.0,91.0,51.81,41.29
2016,1,3,8,45,151.5,83.5,1.95,7.5,116.5,63.56,52.25
2016,1,3,9,0,166.0,100.0,2.0,8.0,142.0,77.46,64.97
2016,1,3,9,15,174.5,115.5,1.9,8.5,166.0,88.42,74.82
2016,1,3,9,30,183.0,131.0,1.8,9.0,190.0,99.1,84.24
2016,1,3,9,45,191.0,143.5,1.7,9.5,210.5,107.69,91.66
2016,1,3,10,0,199.0,156.0,1.6,10.0,231.0,121.24,95.82
2016,1,3,10,15,361.5,142.5,1.55,10.0,290.5,130.96,93.32
2016,1,3,10,30,524.0,129.0,1.5,10.0,350.0,163.23,110.27
2016,1,3,10,45,379.5,163.0,1.5,10.0,327.5,194.05,142.27
2016,1,3,11,0,235.0,197.0,1.5,10.0,305.0,212.2,164.37
2016,1,3,11,15,258.0,201.0,1.6,10.0,322.5,236.64,185.0
2016,1,3,11,30,281.0,205.0,1.7,10.0,340.0,262.58,207.19
2016,1,3,11,45,251.0,211.5,1.85,10.5,333.5,273.73,218.25
2016,1,3,12,0,221.0,218.0,2.0,11.0,327.0,279.51,224.53
2016,1,3,12,15,331.0,199.0,2.1,11.0,361.5,323.82,260.71
2016,1,3,12,30,441.0,180.0,2.2,11.0,396.0,376.04,303.63
2016,1,3,12,45,398.5,185.0,2.35,11.5,378.0,378.29,306.79
2016,1,3,13,0,356.0,190.0,2.5,12.0,360.0,370.64,301.86
2016,1,3,13,15,284.5,193.5,2.45,12.0,326.5,348.95,285.37
2016,1,3,13,30,213.0,197.0,2.4,12.0,293.0,315.47,258.91
2016,1,3,13,45,340.0,167.5,2.35,12.0,312.0,373.28,307.69
2016,1,3,14,0,467.0,138.0,2.3,12.0,331.0,435.15,358.94
2016,1,3,14,15,451.5,130.0,1.95,12.0,306.0,426.37,351.76
2016,1,3,14,30,436.0,122.0,1.6,12.0,281.0,415.47,342.97
2016,1,3,14,45,405.5,115.5,1.3,12.0,252.5,395.2,326.39
2016,1,3,15,0,375.0,109.0,1.0,12.0,224.0,373.22,308.05
2016,1,3,15,15,351.5,97.0,0.85,11.5,193.5,347.7,287.65
2016,1,3,15,30,328.0,85.0,0.7,11.0,163.0,320.87,265.47
2016,1,3,15,45,284.0,72.0,0.6,10.5,130.5,279.68,230.82
2016,1,3,16,0,240.0,59.0,0.5,10.0,98.0,238.37,195.01
2016,1,3,16,15,182.0,44.0,0.5,9.5,68.5,186.9,149.34
2016,1,3,16,30,124.0,29.0,0.5,9.0,39.0,134.32,91.79
2016,1,3,16,45,62.0,14.5,0.55,9.0,19.5,45.65,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,15.5,2.65,9.5,15.5,13.66,0.0
2016,1,4,8,0,0.0,31.0,2.7,10.0,31.0,26.61,16.31
2016,1,4,8,15,14.5,47.5,2.8,10.0,50.0,39.5,29.18
2016,1,4,8,30,29.0,64.0,2.9,10.0,69.0,52.4,41.3
2016,1,4,8,45,37.0,80.5,3.0,10.5,88.5,65.03,52.95
2016,1,4,9,0,45.0,97.0,3.1,11.0,108.0,77.41,64.18
2016,1,4,9,15,50.0,112.5,3.15,11.0,126.5,88.88,74.55
2016,1,4,9,30,55.0,128.0,3.2,11.0,145.0,100.1,84.56
2016,1,4,9,45,56.5,141.0,3.3,11.5,160.5,109.53,92.7
2016,1,4,10,0,58.0,154.0,3.4,12.0,176.0,120.83,96.98
2016,1,4,10,15,55.5,164.5,3.5,12.5,186.5,134.3,106.76
2016,1,4,10,30,53.0,175.0,3.6,13.0,197.0,147.47,117.1
2016,1,4,10,45,290.5,160.0,3.75,13.5,292.0,178.18,131.87
2016,1,4,11,0,528.0,145.0,3.9,14.0,387.0,234.11,169.51
2016,1,4,11,15,423.0,172.5,3.95,14.0,370.0,256.95,194.59
2016,1,4,11,30,318.0,200.0,4.0,14.0,353.0,269.63,210.26
2016,1,4,11,45,280.5,208.5,4.05,14.0,345.0,281.26,222.4
2016,1,4,12,0,243.0,217.0,4.1,14.0,337.0,289.63,231.33
2016,1,4,12,15,336.5,200.5,4.05,14.0,366.0,327.44,262.37
2016,1,4,12,30,430.0,184.0,4.0,14.0,395.0,374.75,301.44
2016,1,4,12,45,349.5,195.0,4.0,14.0,365.0,358.47,290.17
2016,1,4,13,0,269.0,206.0,4.0,14.0,335.0,342.08,278.16
2016,1,4,13,15,177.5,202.0,3.9,14.0,286.0,293.24,239.26
2016,1,4,13,30,86.0,198.0,3.8,14.0,237.0,238.46,194.52
2016,1,4,13,45,204.0,181.5,3.75,14.0,268.0,301.78,248.23
2016,1,4,14,0,322.0,165.0,3.7,14.0,299.0,369.34,304.74
2016,1,4,14,15,161.0,123.0,3.4,13.5,190.0,224.41,185.85
2016,1,4,14,30,0.0,81.0,3.1,13.0,81.0,72.35,56.35
2016,1,4,14,45,0.0,73.0,2.85,13.0,73.0,65.02,50.28
2016,1,4,15,0,0.0,65.0,2.6,13.0,65.0,57.66,44.03
2016,1,4,15,15,0.0,56.0,2.35,12.5,56.0,49.46,37.06
2016,1,4,15,30,0.0,47.0,2.1,12.0,47.0,41.48,30.19
2016,1,4,15,45,0.0,38.0,1.85,11.5,38.0,33.51,23.23
2016,1,4,16,0,0.0,29.0,1.6,11.0,29.0,25.54,16.2
2016,1,4,16,15,0.0,20.5,1.65,11.0,20.5,18.04,9.45
2016,1,4,16,30,0.0,12.0,1.7,11.0,12.0,10.54,2.16
2016,1,4,16,45,0.0,6.0,1.75,11.0,6.0,5.46,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,195.5,13.5,1.7,9.5,32.0,10.67,0.0
2016,1,5,8,0,391.0,27.0,1.8,10.0,64.0,21.9,12.45
2016,1,5,8,15,481.0,34.5,2.0,10.0,103.0,27.42,18.57
2016,1,5,8,30,571.0,42.0,2.2,10.0,142.0,35.89,26.58
2016,1,5,8,45,629.5,46.0,2.45,10.5,182.5,38.45,29.12
2016,1,5,9,0,688.0,50.0,2.7,11.0,223.0,41.1,31.6
2016,1,5,9,15,360.5,87.0,2.8,11.0,178.5,63.22,51.59
2016,1,5,9,30,33.0,124.0,2.9,11.0,134.0,97.54,82.3
2016,1,5,9,45,36.0,137.0,3.0,11.5,149.0,107.0,90.44
2016,1,5,10,0,39.0,150.0,3.1,12.0,164.0,117.89,94.76
2016,1,5,10,15,20.5,147.0,3.2,12.0,154.5,123.97,99.55
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,122.19,98.57
2016,1,5,10,45,1.0,136.0,3.4,12.0,136.5,117.05,94.17
2016,1,5,11,0,0.0,128.0,3.5,12.0,128.0,111.16,89.16
2016,1,5,11,15,0.0,79.5,3.55,11.5,79.5,70.35,54.67
2016,1,5,11,30,0.0,31.0,3.6,11.0,31.0,27.34,17.93
2016,1,5,11,45,0.0,55.5,3.65,11.0,55.5,49.04,36.55
2016,1,5,12,0,0.0,80.0,3.7,11.0,80.0,70.8,55.11
2016,1,5,12,15,0.0,103.0,3.65,11.0,103.0,91.17,72.4
2016,1,5,12,30,0.0,126.0,3.6,11.0,126.0,111.81,89.84
2016,1,5,12,45,0.0,124.5,3.6,11.0,124.5,110.78,88.98
2016,1,5,13,0,0.0,123.0,3.6,11.0,123.0,109.75,88.17
2016,1,5,13,15,0.0,81.5,3.45,10.5,81.5,72.13,56.42
2016,1,5,13,30,0.0,40.0,3.3,10.0,40.0,35.29,24.93
2016,1,5,13,45,127.0,107.5,3.2,10.0,160.5,180.36,150.67
2016,1,5,14,0,254.0,175.0,3.1,10.0,281.0,340.48,284.69
2016,1,5,14,15,127.0,137.0,2.95,10.0,190.0,219.55,183.43
2016,1,5,14,30,0.0,99.0,2.8,10.0,99.0,90.0,72.13
2016,1,5,14,45,0.0,89.5,2.7,10.0,89.5,81.38,64.96
2016,1,5,15,0,0.0,80.0,2.6,10.0,80.0,72.73,57.56
2016,1,5,15,15,0.0,69.5,2.35,9.5,69.5,63.0,49.25
2016,1,5,15,30,0.0,59.0,2.1,9.0,59.0,53.21,40.77
2016,1,5,15,45,0.0,47.5,1.9,9.0,47.5,42.26,31.08
2016,1,5,16,0,0.0,36.0,1.7,9.0,36.0,31.75,21.71
2016,1,5,16,15,0.0,25.5,1.6,8.5,25.5,22.46,13.36
2016,1,5,16,30,0.0,15.0,1.5,8.0,15.0,13.19,4.43
2016,1,5,16,45,0.0,7.5,1.45,8.0,7.5,6.59,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,16.0,3.3,10.0,16.5,14.1,0.0
2016,1,6,8,0,5.0,32.0,3.3,10.0,33.0,27.38,16.95
2016,1,6,8,15,26.0,51.5,3.15,10.0,56.0,42.26,31.6
2016,1,6,8,30,47.0,71.0,3.0,10.0,79.0,57.04,45.44
2016,1,6,8,45,64.0,89.5,2.95,10.0,103.5,70.86,58.28
2016,1,6,9,0,81.0,108.0,2.9,10.0,128.0,84.39,70.69
2016,1,6,9,15,94.5,125.0,2.95,10.0,152.0,93.82,79.26
2016,1,6,9,30,108.0,142.0,3.0,10.0,176.0,105.26,89.48
2016,1,6,9,45,126.5,151.5,3.05,10.5,195.5,112.08,95.3
2016,1,6,10,0,145.0,161.0,3.1,11.0,215.0,122.64,97.71
2016,1,6,10,15,72.5,145.0,3.15,11.0,172.0,122.5,96.75
2016,1,6,10,30,0.0,129.0,3.2,11.0,129.0,110.36,89.02
2016,1,6,10,45,0.0,107.5,3.25,11.0,107.5,93.78,74.86
2016,1,6,11,0,0.0,86.0,3.3,11.0,86.0,75.98,59.65
2016,1,6,11,15,1.5,123.5,3.4,10.5,124.5,108.34,87.17
2016,1,6,11,30,3.0,161.0,3.5,10.0,163.0,140.95,114.74
2016,1,6,11,45,66.0,193.0,3.6,10.0,226.0,191.25,155.57
2016,1,6,12,0,129.0,225.0,3.7,10.0,289.0,250.1,203.77
2016,1,6,12,15,254.5,210.5,3.65,10.0,337.0,302.06,246.03
2016,1,6,12,30,380.0,196.0,3.6,10.0,385.0,358.53,292.65
2016,1,6,12,45,279.0,206.5,3.55,10.0,344.5,335.53,275.42
2016,1,6,13,0,178.0,217.0,3.5,10.0,304.0,300.06,247.27
2016,1,6,13,15,89.0,182.0,3.35,10.0,225.5,219.06,180.76
2016,1,6,13,30,0.0,147.0,3.2,10.0,147.0,133.3,108.42
2016,1,6,13,45,178.0,154.5,3.1,10.0,229.0,258.47,216.01
2016,1,6,14,0,356.0,162.0,3.0,10.0,311.0,386.53,323.02
2016,1,6,14,15,258.5,160.0,2.85,10.0,264.5,334.15,279.4
2016,1,6,14,30,161.0,158.0,2.7,10.0,218.0,269.13,225.25
2016,1,6,14,45,152.5,146.0,2.55,10.0,198.5,255.36,214.25
2016,1,6,15,0,144.0,134.0,2.4,10.0,179.0,241.01,202.38
2016,1,6,15,15,133.0,117.5,2.2,9.5,155.0,218.75,183.94
2016,1,6,15,30,122.0,101.0,2.0,9.0,131.0,195.78,164.46
2016,1,6,15,45,104.5,83.5,1.8,9.0,106.0,166.85,139.06
2016,1,6,16,0,87.0,66.0,1.6,9.0,81.0,137.36,112.71
2016,1,6,16,15,59.0,48.5,1.55,8.5,57.5,101.25,80.29
2016,1,6,16,30,31.0,31.0,1.5,8.0,34.0,55.0,37.29
2016,1,6,16,45,15.5,15.5,1.45,8.0,17.0,24.13,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,19.0,0.55,7.5,28.0,14.95,0.0
2016,1,7,8,0,191.0,38.0,0.5,8.0,56.0,29.72,19.17
2016,1,7,8,15,284.0,50.5,0.5,8.0,92.5,39.03,29.11
2016,1,7,8,30,377.0,63.0,0.5,8.0,129.0,48.15,37.92
2016,1,7,8,45,466.0,67.5,0.5,8.5,170.5,53.06,42.64
2016,1,7,9,0,555.0,72.0,0.5,9.0,212.0,55.2,44.7
2016,1,7,9,15,395.5,102.0,0.6,9.0,210.0,74.29,61.99
2016,1,7,9,30,236.0,132.0,0.7,9.0,208.0,96.47,81.82
2016,1,7,9,45,275.0,139.0,0.8,9.5,236.0,101.12,85.68
2016,1,7,10,0,314.0,146.0,0.9,10.0,264.0,112.47,86.98
2016,1,7,10,15,305.0,159.5,1.0,10.0,281.0,141.5,104.28
2016,1,7,10,30,296.0,173.0,1.1,10.0,298.0,169.66,125.56
2016,1,7,10,45,404.0,161.5,1.2,10.5,342.0,196.34,142.55
2016,1,7,11,0,512.0,150.0,1.3,11.0,386.0,234.24,170.74
2016,1,7,11,15,418.5,175.0,1.35,11.0,372.5,257.52,195.63
2016,1,7,11,30,325.0,200.0,1.4,11.0,359.0,271.6,212.06
2016,1,7,11,45,319.5,206.0,1.5,11.0,364.0,292.52,231.1
2016,1,7,12,0,314.0,212.0,1.6,11.0,369.0,312.47,249.09
2016,1,7,12,15,391.5,196.5,1.65,11.0,391.5,347.06,277.79
2016,1,7,12,30,469.0,181.0,1.7,11.0,414.0,390.09,313.39
2016,1,7,12,45,476.0,174.5,1.75,11.0,408.0,406.54,328.28
2016,1,7,13,0,483.0,168.0,1.8,11.0,402.0,421.69,342.14
2016,1,7,13,15,472.5,166.5,1.85,11.0,389.5,430.97,351.11
2016,1,7,13,30,462.0,165.0,1.9,11.0,377.0,438.18,358.29
2016,1,7,13,45,456.5,157.5,1.95,11.0,359.0,440.16,361.33
2016,1,7,14,0,451.0,150.0,2.0,11.0,341.0,440.13,362.68
2016,1,7,14,15,609.5,111.0,1.95,10.5,350.5,507.82,419.41
2016,1,7,14,30,768.0,72.0,1.9,10.0,360.0,567.12,468.71
2016,1,7,14,45,745.5,68.5,1.85,10.0,327.0,555.26,459.68
2016,1,7,15,0,723.0,65.0,1.8,10.0,294.0,540.5,448.49
2016,1,7,15,15,685.5,61.0,1.55,9.5,256.0,513.23,426.63
2016,1,7,15,30,648.0,57.0,1.3,9.0,218.0,488.07,405.4
2016,1,7,15,45,595.5,50.5,1.05,9.0,178.0,445.33,368.42
2016,1,7,16,0,543.0,44.0,0.8,9.0,138.0,401.63,329.25
2016,1,7,16,15,450.0,36.5,0.8,8.5,99.0,333.23,269.89
2016,1,7,16,30,357.0,29.0,0.8,8.0,60.0,266.94,200.63
2016,1,7,16,45,178.5,14.5,0.85,8.0,30.0,133.21,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,6.5,16.0,0.85,5.0,16.5,14.09,0.0
2016,1,8,8,0,13.0,32.0,0.9,5.0,33.0,27.14,17.27
2016,1,8,8,15,29.5,49.0,0.95,5.0,53.5,40.62,30.88
2016,1,8,8,30,46.0,66.0,1.0,5.0,74.0,53.85,43.52
2016,1,8,8,45,55.5,83.0,1.05,5.5,95.0,66.8,55.64
2016,1,8,9,0,65.0,100.0,1.1,6.0,116.0,79.5,67.31
2016,1,8,9,15,70.0,116.0,1.0,6.5,136.0,91.28,77.93
2016,1,8,9,30,75.0,132.0,0.9,7.0,156.0,102.79,88.1
2016,1,8,9,45,76.0,145.0,0.85,7.5,172.0,112.22,96.25
2016,1,8,10,0,77.0,158.0,0.8,8.0,188.0,123.7,100.32
2016,1,8,10,15,169.0,168.0,0.7,8.5,238.5,141.08,109.35
2016,1,8,10,30,261.0,178.0,0.6,9.0,289.0,168.82,126.54
2016,1,8,10,45,269.5,186.5,0.55,9.5,306.5,193.9,146.33
2016,1,8,11,0,278.0,195.0,0.5,10.0,324.0,219.54,167.43
2016,1,8,11,15,268.0,203.0,0.45,10.0,330.5,240.42,185.93
2016,1,8,11,30,258.0,211.0,0.4,10.0,337.0,260.15,203.38
2016,1,8,11,45,146.0,206.5,0.35,10.5,278.0,231.54,183.66
2016,1,8,12,0,34.0,202.0,0.3,11.0,219.0,191.49,153.48
2016,1,8,12,15,53.5,210.5,0.3,11.0,237.5,210.89,169.43
2016,1,8,12,30,73.0,219.0,0.3,11.0,256.0,231.95,186.42
2016,1,8,12,45,77.0,216.5,0.35,11.5,254.5,236.7,190.26
2016,1,8,13,0,81.0,214.0,0.4,12.0,253.0,241.46,194.25
2016,1,8,13,15,119.0,210.0,0.45,12.0,266.0,269.93,217.74
2016,1,8,13,30,157.0,206.0,0.5,12.0,279.0,293.73,237.49
2016,1,8,13,45,236.5,188.0,0.6,12.0,292.0,336.45,272.91
2016,1,8,14,0,316.0,170.0,0.7,12.0,305.0,372.24,302.85
2016,1,8,14,15,202.5,164.5,0.65,11.5,249.0,295.89,242.17
2016,1,8,14,30,89.0,159.0,0.6,11.0,193.0,216.46,177.65
2016,1,8,14,45,80.5,145.5,0.55,11.0,174.5,200.22,164.93
2016,1,8,15,0,72.0,132.0,0.5,11.0,156.0,183.59,151.3
2016,1,8,15,15,65.5,116.0,0.5,10.5,135.5,164.66,135.9
2016,1,8,15,30,59.0,100.0,0.5,10.0,115.0,145.33,119.79
2016,1,8,15,45,48.0,82.5,0.55,10.0,93.5,120.77,98.6
2016,1,8,16,0,37.0,65.0,0.6,10.0,72.0,95.7,76.6
2016,1,8,16,15,19.5,48.0,0.65,9.5,51.5,67.05,51.22
2016,1,8,16,30,2.0,31.0,0.7,9.0,31.0,32.75,20.37
2016,1,8,16,45,1.0,15.5,0.75,9.0,15.5,14.2,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,7.5,14.0,12.33,0.0
2016,1,9,8,0,0.0,28.0,3.4,8.0,28.0,24.36,14.69
2016,1,9,8,15,3.0,45.0,3.35,8.0,46.0,38.34,28.42
2016,1,9,8,30,6.0,62.0,3.3,8.0,64.0,52.12,41.41
2016,1,9,8,45,13.5,78.5,3.25,8.0,82.0,65.41,53.83
2016,1,9,9,0,21.0,95.0,3.2,8.0,100.0,76.16,63.82
2016,1,9,9,15,25.5,110.0,3.1,8.0,117.0,87.35,74.04
2016,1,9,9,30,30.0,125.0,3.0,8.0,134.0,98.3,83.9
2016,1,9,9,45,30.0,136.5,2.95,8.5,147.0,106.83,91.31
2016,1,9,10,0,30.0,148.0,2.9,9.0,160.0,116.52,94.79
2016,1,9,10,15,195.5,155.5,2.8,9.0,239.0,134.85,103.41
2016,1,9,10,30,361.0,163.0,2.7,9.0,318.0,170.44,124.29
2016,1,9,10,45,259.5,185.0,2.65,9.0,299.5,191.07,145.93
2016,1,9,11,0,158.0,207.0,2.6,9.0,281.0,203.75,161.46
2016,1,9,11,15,155.5,214.0,2.45,9.0,288.5,219.87,175.69
2016,1,9,11,30,153.0,221.0,2.3,9.0,296.0,235.56,189.54
2016,1,9,11,45,124.5,222.5,2.2,9.5,284.5,237.35,192.05
2016,1,9,12,0,96.0,224.0,2.1,10.0,273.0,234.28,190.2
2016,1,9,12,15,62.5,211.5,1.95,10.0,243.5,215.55,175.54
2016,1,9,12,30,29.0,199.0,1.8,10.0,214.0,193.63,157.88
2016,1,9,12,45,56.0,207.0,1.65,10.0,235.0,217.52,177.79
2016,1,9,13,0,83.0,215.0,1.5,10.0,256.0,243.42,199.25
2016,1,9,13,15,48.5,193.0,1.45,10.0,217.0,208.12,170.34
2016,1,9,13,30,14.0,171.0,1.4,10.0,178.0,164.02,133.84
2016,1,9,13,45,7.0,151.0,1.35,10.0,154.5,142.06,115.71
2016,1,9,14,0,0.0,131.0,1.3,10.0,131.0,119.52,96.85
2016,1,9,14,15,20.5,141.5,1.2,10.0,149.5,143.76,117.87
2016,1,9,14,30,41.0,152.0,1.1,10.0,168.0,178.71,147.62
2016,1,9,14,45,36.5,139.5,1.0,10.0,152.5,165.58,136.61
2016,1,9,15,0,32.0,127.0,0.9,10.0,137.0,152.26,125.5
2016,1,9,15,15,27.0,111.5,0.85,9.5,119.5,134.68,110.87
2016,1,9,15,30,22.0,96.0,0.8,9.0,102.0,116.81,95.71
2016,1,9,15,45,13.5,79.5,0.8,9.0,83.0,87.61,70.35
2016,1,9,16,0,5.0,63.0,0.8,9.0,64.0,66.47,51.64
2016,1,9,16,15,2.5,45.5,0.8,9.0,46.0,47.02,34.32
2016,1,9,16,30,0.0,28.0,0.8,9.0,28.0,26.43,15.57
2016,1,9,16,45,0.0,14.0,0.8,9.0,14.0,12.33,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,16.0,1.6,7.5,32.0,12.83,0.0
2016,1,10,8,0,334.0,32.0,1.8,8.0,64.0,26.37,16.44
2016,1,10,8,15,426.0,41.0,1.85,8.0,103.0,33.02,23.75
2016,1,10,8,30,518.0,50.0,1.9,8.0,142.0,39.55,30.14
2016,1,10,8,45,584.0,55.0,2.0,8.5,183.5,42.45,33.01
2016,1,10,9,0,650.0,60.0,2.1,9.0,225.0,45.42,35.8
2016,1,10,9,15,687.5,64.0,2.1,9.0,263.5,47.5,37.75
2016,1,10,9,30,725.0,68.0,2.1,9.0,302.0,54.36,43.98
2016,1,10,9,45,759.5,69.0,2.15,9.5,337.5,54.21,43.71
2016,1,10,10,0,794.0,70.0,2.2,10.0,373.0,68.09,43.0
2016,1,10,10,15,811.0,72.0,2.1,10.5,401.5,113.91,62.48
2016,1,10,10,30,828.0,74.0,2.0,11.0,430.0,160.59,94.29
2016,1,10,10,45,845.0,73.5,1.95,11.5,453.0,205.75,130.95
2016,1,10,11,0,862.0,73.0,1.9,12.0,476.0,251.19,170.81
2016,1,10,11,15,686.5,119.5,1.8,12.0,447.0,284.04,208.09
2016,1,10,11,30,511.0,166.0,1.7,12.0,418.0,301.46,230.76
2016,1,10,11,45,514.5,167.5,1.6,12.5,424.5,329.61,255.68
2016,1,10,12,0,518.0,169.0,1.5,13.0,431.0,356.87,279.33
2016,1,10,12,15,519.5,168.0,1.45,13.0,430.5,380.05,299.95
2016,1,10,12,30,521.0,167.0,1.4,13.0,430.0,401.89,319.13
2016,1,10,12,45,531.0,161.5,1.35,13.0,426.0,422.19,336.78
2016,1,10,13,0,541.0,156.0,1.3,13.0,422.0,441.26,353.21
2016,1,10,13,15,466.0,167.0,1.25,13.0,391.5,429.39,345.1
2016,1,10,13,30,391.0,178.0,1.2,13.0,361.0,404.44,326.61
2016,1,10,13,45,517.5,141.0,1.15,13.0,371.5,460.21,372.18
2016,1,10,14,0,644.0,104.0,1.1,13.0,382.0,513.38,414.77
2016,1,10,14,15,534.0,117.5,1.05,13.0,338.0,466.59,378.58
2016,1,10,14,30,424.0,131.0,1.0,13.0,294.0,422.06,344.02
2016,1,10,14,45,407.5,122.0,1.0,13.0,267.0,407.75,333.89
2016,1,10,15,0,391.0,113.0,1.0,13.0,240.0,391.63,321.75
2016,1,10,15,15,375.0,100.0,0.9,12.5,210.0,369.53,304.7
2016,1,10,15,30,359.0,87.0,0.8,12.0,180.0,345.83,285.75
2016,1,10,15,45,329.0,74.5,0.75,11.5,148.0,312.92,258.59
2016,1,10,16,0,299.0,62.0,0.7,11.0,116.0,279.33,229.78
2016,1,10,16,15,255.0,47.5,0.75,10.5,85.0,234.58,190.6
2016,1,10,16,30,211.0,33.0,0.8,10.0,54.0,190.35,146.8
2016,1,10,16,45,105.5,16.5,0.9,9.5,27.0,96.29,20.72
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,13.0,16.5,1.05,8.5,17.5,14.52,0.0
2016,1,11,8,0,26.0,33.0,1.1,9.0,35.0,27.93,17.74
2016,1,11,8,15,44.0,50.0,1.25,9.0,56.5,41.42,31.1
2016,1,11,8,30,62.0,67.0,1.4,9.0,78.0,53.23,42.29
2016,1,11,8,45,72.0,84.5,1.55,9.5,100.5,66.05,54.12
2016,1,11,9,0,82.0,102.0,1.7,10.0,123.0,78.52,65.44
2016,1,11,9,15,88.0,118.0,1.7,10.0,144.0,89.72,75.56
2016,1,11,9,30,94.0,134.0,1.7,10.0,165.0,100.63,85.27
2016,1,11,9,45,98.5,148.0,1.7,10.5,183.5,110.04,93.36
2016,1,11,10,0,103.0,162.0,1.7,11.0,202.0,122.32,97.86
2016,1,11,10,15,102.0,174.5,1.65,11.0,216.5,144.33,113.79
2016,1,11,10,30,101.0,187.0,1.6,11.0,231.0,161.67,127.24
2016,1,11,10,45,93.5,195.5,1.55,11.5,238.0,175.01,138.17
2016,1,11,11,0,86.0,204.0,1.5,12.0,245.0,187.49,148.66
2016,1,11,11,15,170.0,209.5,1.45,12.5,292.5,220.35,172.78
2016,1,11,11,30,254.0,215.0,1.4,13.0,340.0,262.34,205.0
2016,1,11,11,45,262.5,217.5,1.4,13.5,348.5,282.75,222.13
2016,1,11,12,0,271.0,220.0,1.4,14.0,357.0,303.25,239.28
2016,1,11,12,15,228.0,224.5,1.4,14.0,340.0,300.3,238.64
2016,1,11,12,30,185.0,229.0,1.4,14.0,323.0,296.37,236.79
2016,1,11,12,45,242.0,219.0,1.4,14.0,340.0,330.05,264.35
2016,1,11,13,0,299.0,209.0,1.4,14.0,357.0,361.41,290.04
2016,1,11,13,15,244.0,208.5,1.4,14.0,327.0,343.32,276.45
2016,1,11,13,30,189.0,208.0,1.4,14.0,297.0,313.97,253.84
2016,1,11,13,45,134.0,197.0,1.4,14.0,258.5,278.18,225.63
2016,1,11,14,0,79.0,186.0,1.4,14.0,220.0,230.81,187.47
2016,1,11,14,15,106.5,175.5,1.3,14.0,218.5,250.21,204.14
2016,1,11,14,30,134.0,165.0,1.2,14.0,217.0,260.73,213.36
2016,1,11,14,45,130.0,151.0,1.1,14.0,197.5,247.31,202.72
2016,1,11,15,0,126.0,137.0,1.0,14.0,178.0,233.2,191.47
2016,1,11,15,15,120.0,120.5,0.95,13.5,156.0,213.98,176.2
2016,1,11,15,30,114.0,104.0,0.9,13.0,134.0,194.02,159.94
2016,1,11,15,45,344.0,73.5,0.85,12.5,141.5,321.36,266.19
2016,1,11,16,0,574.0,43.0,0.8,12.0,149.0,418.5,341.78
2016,1,11,16,15,490.0,36.0,0.85,11.5,109.5,359.8,290.29
