Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,3.55,12.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,3.5,12.0,1.0,0.91,0.0
2016,1,22,7,45,0.0,4.5,3.5,12.5,4.5,3.94,0.0
2016,1,22,8,0,0.0,8.0,3.5,13.0,8.0,7.02,0.33
2016,1,22,8,15,0.0,13.0,3.45,13.0,13.0,11.41,4.42
2016,1,22,8,30,0.0,18.0,3.4,13.0,18.0,15.82,8.5
2016,1,22,8,45,0.0,23.5,3.4,13.0,23.5,20.67,12.95
2016,1,22,9,0,0.0,29.0,3.4,13.0,29.0,25.53,17.38
2016,1,22,9,15,0.0,33.5,3.4,13.0,33.5,29.51,20.98
2016,1,22,9,30,0.0,38.0,3.4,13.0,38.0,33.49,24.54
2016,1,22,9,45,1.0,88.5,3.4,13.5,89.0,76.89,63.12
2016,1,22,10,0,2.0,139.0,3.4,14.0,140.0,115.78,92.68
2016,1,22,10,15,1.0,137.5,3.35,14.0,138.0,116.43,93.0
2016,1,22,10,30,0.0,136.0,3.3,14.0,136.0,116.43,92.88
2016,1,22,10,45,1.0,149.5,3.25,14.0,150.0,128.32,102.59
2016,1,22,11,0,2.0,163.0,3.2,14.0,164.0,140.48,112.48
2016,1,22,11,15,7.0,175.0,3.35,14.0,178.5,152.81,122.4
2016,1,22,11,30,12.0,187.0,3.5,14.0,193.0,165.77,132.9
2016,1,22,11,45,11.0,188.0,3.65,14.0,194.0,167.89,134.66
2016,1,22,12,0,10.0,189.0,3.8,14.0,195.0,169.84,136.3
2016,1,22,12,15,5.0,159.0,3.8,14.0,162.0,142.69,113.99
2016,1,22,12,30,0.0,129.0,3.8,14.0,129.0,114.37,90.58
2016,1,22,12,45,0.0,141.0,3.8,14.0,141.0,125.43,99.83
2016,1,22,13,0,0.0,153.0,3.8,14.0,153.0,136.79,109.29
2016,1,22,13,15,0.0,139.0,3.65,13.5,139.0,124.46,99.31
2016,1,22,13,30,0.0,125.0,3.5,13.0,125.0,111.93,89.14
2016,1,22,13,45,9.0,151.0,3.35,13.0,155.5,142.48,114.95
2016,1,22,14,0,18.0,177.0,3.2,13.0,186.0,174.96,142.22
2016,1,22,14,15,9.0,145.0,3.1,13.0,149.5,139.04,112.35
2016,1,22,14,30,0.0,113.0,3.0,13.0,113.0,102.65,81.84
2016,1,22,14,45,0.0,109.5,2.9,13.0,109.5,100.1,79.87
2016,1,22,15,0,0.0,106.0,2.8,13.0,106.0,97.79,78.05
2016,1,22,15,15,0.0,94.5,2.65,13.0,94.5,87.3,69.25
2016,1,22,15,30,0.0,83.0,2.5,13.0,83.0,76.76,60.31
2016,1,22,15,45,0.0,70.0,2.35,13.0,70.0,64.51,49.81
2016,1,22,16,0,0.0,57.0,2.2,13.0,57.0,52.13,39.06
2016,1,22,16,15,0.0,44.0,2.1,12.5,44.0,39.55,28.11
2016,1,22,16,30,0.0,31.0,2.0,12.0,31.0,27.34,17.36
2016,1,22,16,45,0.0,19.5,1.9,12.0,19.5,17.17,7.92
2016,1,22,17,0,0.0,8.0,1.8,12.0,8.0,7.02,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.5,4.0,3.64,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.1,9.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,2.4,10.0,11.0,10.01,0.0
2016,1,23,7,45,80.5,30.0,2.7,10.5,39.0,23.94,9.14
2016,1,23,8,0,161.0,49.0,3.0,11.0,67.0,38.4,27.37
2016,1,23,8,15,248.0,63.5,3.2,11.0,105.5,48.63,37.49
2016,1,23,8,30,335.0,78.0,3.4,11.0,144.0,58.95,47.25
2016,1,23,8,45,366.0,93.5,3.6,11.0,181.5,69.55,57.08
2016,1,23,9,0,397.0,109.0,3.8,11.0,219.0,79.83,66.46
2016,1,23,9,15,442.0,117.5,3.85,11.0,257.0,84.81,70.94
2016,1,23,9,30,487.0,126.0,3.9,11.0,295.0,89.73,75.27
2016,1,23,9,45,243.5,89.5,4.0,11.5,174.0,61.47,49.78
2016,1,23,10,0,0.0,53.0,4.1,12.0,53.0,46.79,34.69
2016,1,23,10,15,4.5,108.0,4.0,12.0,110.5,93.91,74.62
2016,1,23,10,30,9.0,163.0,3.9,12.0,168.0,138.51,111.78
2016,1,23,10,45,372.5,141.0,3.85,12.0,327.0,179.04,129.71
2016,1,23,11,0,736.0,119.0,3.8,12.0,486.0,268.77,191.86
2016,1,23,11,15,374.0,154.0,3.8,12.0,341.0,233.73,178.86
2016,1,23,11,30,12.0,189.0,3.8,12.0,196.0,167.48,135.21
2016,1,23,11,45,6.0,138.0,3.8,12.0,141.5,123.47,98.81
2016,1,23,12,0,0.0,87.0,3.8,12.0,87.0,77.06,59.92
2016,1,23,12,15,109.5,167.0,3.8,12.0,226.5,200.82,162.85
2016,1,23,12,30,219.0,247.0,3.8,12.0,366.0,331.89,269.66
2016,1,23,12,45,508.5,178.5,3.8,12.0,450.5,438.32,356.45
2016,1,23,13,0,798.0,110.0,3.8,12.0,535.0,551.29,448.31
2016,1,23,13,15,507.5,169.0,3.8,12.0,436.5,466.21,381.32
2016,1,23,13,30,217.0,228.0,3.8,12.0,338.0,353.86,290.25
2016,1,23,13,45,108.5,159.5,3.85,12.0,214.5,225.55,185.78
2016,1,23,14,0,0.0,91.0,3.9,12.0,91.0,80.85,63.38
2016,1,23,14,15,0.0,85.5,3.8,12.0,85.5,75.87,59.37
2016,1,23,14,30,0.0,80.0,3.7,12.0,80.0,70.87,55.22
2016,1,23,14,45,0.0,46.5,3.65,12.0,46.5,41.03,29.76
2016,1,23,15,0,0.0,13.0,3.6,12.0,13.0,11.43,4.26
2016,1,23,15,15,0.0,11.5,3.35,11.5,11.5,10.11,3.14
2016,1,23,15,30,0.0,10.0,3.1,11.0,10.0,8.79,2.0
2016,1,23,15,45,0.0,8.5,2.9,11.0,8.5,7.46,0.85
2016,1,23,16,0,0.0,7.0,2.7,11.0,7.0,6.14,0.0
2016,1,23,16,15,0.0,5.0,2.5,10.5,5.0,4.38,0.0
2016,1,23,16,30,0.0,3.0,2.3,10.0,3.0,2.63,0.0
2016,1,23,16,45,0.0,2.0,2.1,9.5,2.0,1.75,0.0
2016,1,23,17,0,0.0,1.0,1.9,9.0,1.0,0.87,0.0
2016,1,23,17,15,0.0,0.5,1.85,8.5,0.5,0.45,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.1,6.5,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.1,7.0,10.0,9.1,0.0
2016,1,24,7,45,53.0,26.0,1.1,7.5,32.0,21.63,8.59
2016,1,24,8,0,106.0,42.0,1.1,8.0,54.0,33.33,23.47
2016,1,24,8,15,137.0,60.0,1.2,8.0,83.0,46.73,36.34
2016,1,24,8,30,168.0,78.0,1.3,8.0,112.0,59.75,48.59
2016,1,24,8,45,188.0,95.5,1.4,8.5,141.5,72.02,59.88
2016,1,24,9,0,208.0,113.0,1.5,9.0,171.0,83.92,70.61
2016,1,24,9,15,228.5,126.0,1.55,9.0,198.5,92.55,78.37
2016,1,24,9,30,249.0,139.0,1.6,9.0,226.0,100.95,85.81
2016,1,24,9,45,317.0,145.0,1.7,9.5,267.5,105.02,89.13
2016,1,24,10,0,385.0,151.0,1.8,10.0,309.0,116.78,87.15
2016,1,24,10,15,335.0,172.0,1.75,10.0,317.0,156.35,114.6
2016,1,24,10,30,285.0,193.0,1.7,10.0,325.0,186.17,139.48
2016,1,24,10,45,233.5,209.5,1.65,10.0,321.0,210.56,162.03
2016,1,24,11,0,182.0,226.0,1.6,10.0,317.0,226.34,177.81
2016,1,24,11,15,267.5,221.5,1.6,10.5,360.5,259.02,202.49
2016,1,24,11,30,353.0,217.0,1.6,11.0,404.0,300.2,234.88
2016,1,24,11,45,607.0,152.5,1.6,11.5,480.0,362.58,282.05
2016,1,24,12,0,861.0,88.0,1.6,12.0,556.0,437.95,341.08
2016,1,24,12,15,862.5,88.0,1.65,12.0,558.0,473.99,372.95
2016,1,24,12,30,864.0,88.0,1.7,12.0,560.0,507.88,402.71
2016,1,24,12,45,874.5,83.5,1.8,12.5,556.0,539.55,429.66
2016,1,24,13,0,885.0,79.0,1.9,13.0,552.0,567.52,453.32
2016,1,24,13,15,879.0,78.0,2.05,13.0,538.0,588.47,472.28
2016,1,24,13,30,873.0,77.0,2.2,13.0,524.0,606.35,488.65
2016,1,24,13,45,859.0,77.0,2.35,13.0,502.0,620.72,502.01
2016,1,24,14,0,845.0,77.0,2.5,13.0,480.0,628.89,510.56
2016,1,24,14,15,830.0,75.0,2.5,12.5,452.0,630.83,514.55
2016,1,24,14,30,815.0,73.0,2.5,12.0,424.0,629.45,515.89
2016,1,24,14,45,788.0,72.0,2.55,12.0,389.0,618.14,508.61
2016,1,24,15,0,761.0,71.0,2.6,12.0,354.0,603.68,498.63
2016,1,24,15,15,730.0,67.5,2.25,11.5,315.5,580.75,480.96
2016,1,24,15,30,699.0,64.0,1.9,11.0,277.0,555.17,460.52
2016,1,24,15,45,658.0,58.5,1.6,10.5,235.5,522.85,433.98
2016,1,24,16,0,617.0,53.0,1.3,10.0,194.0,485.14,402.01
2016,1,24,16,15,547.0,46.5,1.2,9.5,151.5,426.99,353.13
2016,1,24,16,30,477.0,40.0,1.1,9.0,109.0,369.26,302.24
2016,1,24,16,45,362.5,30.0,1.05,8.5,71.5,282.91,222.01
2016,1,24,17,0,248.0,20.0,1.0,8.0,34.0,188.03,54.29
2016,1,24,17,15,124.0,10.0,1.0,7.5,17.0,75.28,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,74.0,6.0,0.75,8.0,8.0,0.0,0.0
2016,1,25,7,30,148.0,12.0,0.8,8.0,16.0,10.91,0.0
2016,1,25,7,45,290.5,22.5,0.85,8.5,50.0,18.32,6.92
2016,1,25,8,0,433.0,33.0,0.9,9.0,84.0,26.6,17.6
2016,1,25,8,15,514.0,40.0,1.0,9.5,126.0,31.47,22.57
2016,1,25,8,30,595.0,47.0,1.1,10.0,168.0,36.3,27.21
2016,1,25,8,45,645.5,52.0,1.25,10.5,210.5,42.94,33.33
2016,1,25,9,0,696.0,57.0,1.4,11.0,253.0,46.24,36.32
2016,1,25,9,15,729.5,61.0,1.5,11.0,293.5,48.59,38.45
2016,1,25,9,30,763.0,65.0,1.6,11.0,334.0,50.96,40.53
2016,1,25,9,45,756.0,75.5,1.75,11.5,365.0,58.3,46.95
2016,1,25,10,0,749.0,86.0,1.9,12.0,396.0,82.82,50.05
2016,1,25,10,15,767.0,88.5,1.95,12.5,426.0,133.86,77.67
2016,1,25,10,30,785.0,91.0,2.0,13.0,456.0,180.41,111.12
2016,1,25,10,45,797.0,93.0,2.1,13.5,479.5,226.3,149.37
2016,1,25,11,0,809.0,95.0,2.2,14.0,503.0,272.27,189.95
2016,1,25,11,15,467.5,169.0,2.2,14.0,407.0,273.75,206.32
2016,1,25,11,30,126.0,243.0,2.2,14.0,311.0,247.36,195.78
2016,1,25,11,45,96.5,242.0,2.25,14.0,294.5,244.63,194.92
2016,1,25,12,0,67.0,241.0,2.3,14.0,278.0,238.84,191.1
2016,1,25,12,15,66.0,242.0,2.3,14.0,278.5,244.92,196.36
2016,1,25,12,30,65.0,243.0,2.3,14.0,279.0,250.77,201.38
2016,1,25,12,45,65.5,240.5,2.35,14.0,276.0,253.98,204.33
2016,1,25,13,0,66.0,238.0,2.4,14.0,273.0,257.0,207.15
2016,1,25,13,15,447.0,164.5,2.35,14.0,395.5,429.89,348.74
2016,1,25,13,30,828.0,91.0,2.3,14.0,518.0,599.86,483.11
2016,1,25,13,45,819.5,89.0,2.3,14.0,497.5,612.0,492.97
2016,1,25,14,0,811.0,87.0,2.3,14.0,477.0,620.99,501.44
2016,1,25,14,15,625.5,119.0,2.25,14.0,409.5,552.17,448.3
2016,1,25,14,30,440.0,151.0,2.2,14.0,342.0,469.7,383.64
2016,1,25,14,45,422.5,143.5,2.15,14.0,315.0,456.72,374.71
2016,1,25,15,0,405.0,136.0,2.1,14.0,288.0,441.84,363.64
2016,1,25,15,15,391.5,122.5,1.85,13.5,257.0,421.07,347.91
2016,1,25,15,30,378.0,109.0,1.6,13.0,226.0,398.52,330.32
2016,1,25,15,45,486.5,82.5,1.35,12.5,210.5,441.23,365.36
2016,1,25,16,0,595.0,56.0,1.1,12.0,195.0,476.96,392.48
2016,1,25,16,15,525.5,49.0,1.05,11.5,152.5,418.55,343.59
2016,1,25,16,30,456.0,42.0,1.0,11.0,110.0,360.53,293.4
2016,1,25,16,45,343.5,31.5,1.0,10.5,72.5,274.7,215.72
2016,1,25,17,0,231.0,21.0,1.0,10.0,35.0,181.9,72.54
2016,1,25,17,15,115.5,10.5,1.0,9.5,17.5,71.56,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,7.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,15.46,0.0
2016,1,26,7,45,214.5,26.0,0.6,7.5,52.0,21.42,9.68
2016,1,26,8,0,429.0,35.0,0.6,8.0,87.0,28.32,19.27
2016,1,26,8,15,511.5,43.0,0.6,8.5,130.0,33.99,24.98
2016,1,26,8,30,594.0,51.0,0.6,9.0,173.0,39.57,30.33
2016,1,26,8,45,648.5,56.0,0.65,9.5,216.5,42.47,33.09
2016,1,26,9,0,703.0,61.0,0.7,10.0,260.0,49.67,39.61
2016,1,26,9,15,737.0,64.5,0.9,10.5,301.0,51.5,41.16
2016,1,26,9,30,771.0,68.0,1.1,11.0,342.0,53.37,42.71
2016,1,26,9,45,788.0,73.0,1.3,11.5,377.5,56.37,45.23
2016,1,26,10,0,805.0,78.0,1.5,12.0,413.0,85.14,50.17
2016,1,26,10,15,822.0,80.0,1.55,12.0,444.0,133.01,74.56
2016,1,26,10,30,839.0,82.0,1.6,12.0,475.0,181.82,110.13
2016,1,26,10,45,851.5,83.5,1.65,12.5,499.0,230.06,150.55
2016,1,26,11,0,864.0,85.0,1.7,13.0,523.0,278.3,193.26
2016,1,26,11,15,871.5,86.0,1.7,13.0,540.0,324.44,235.42
2016,1,26,11,30,879.0,87.0,1.7,13.0,557.0,369.66,276.63
2016,1,26,11,45,882.5,87.5,1.75,13.5,566.5,411.77,314.36
2016,1,26,12,0,886.0,88.0,1.8,14.0,576.0,452.19,349.86
2016,1,26,12,15,886.5,88.0,1.8,14.0,577.5,488.9,382.15
2016,1,26,12,30,887.0,88.0,1.8,14.0,579.0,523.32,411.93
2016,1,26,12,45,879.5,89.5,1.85,14.0,572.0,552.69,437.41
2016,1,26,13,0,872.0,91.0,1.9,14.0,565.0,579.08,460.13
2016,1,26,13,15,675.0,137.5,1.85,14.0,499.0,539.95,431.22
2016,1,26,13,30,478.0,184.0,1.8,14.0,433.0,483.97,388.53
2016,1,26,13,45,522.0,164.0,1.8,14.0,426.0,505.2,407.22
2016,1,26,14,0,566.0,144.0,1.8,14.0,419.0,525.17,424.41
2016,1,26,14,15,478.5,153.0,1.75,14.0,376.5,489.73,397.11
2016,1,26,14,30,391.0,162.0,1.7,14.0,334.0,450.65,366.81
2016,1,26,14,45,445.5,139.0,1.65,14.0,320.0,468.37,382.67
2016,1,26,15,0,500.0,116.0,1.6,14.0,306.0,483.64,396.12
2016,1,26,15,15,469.0,110.0,1.4,13.5,273.5,459.34,377.34
2016,1,26,15,30,438.0,104.0,1.2,13.0,241.0,433.45,357.07
2016,1,26,15,45,529.0,81.0,1.0,12.5,222.5,469.34,385.92
2016,1,26,16,0,620.0,58.0,0.8,12.0,204.0,497.57,406.58
2016,1,26,16,15,550.5,51.0,0.85,11.5,160.5,438.55,358.45
2016,1,26,16,30,481.0,44.0,0.9,11.0,117.0,379.71,308.58
2016,1,26,16,45,363.5,33.5,0.95,10.5,78.0,289.89,228.88
2016,1,26,17,0,246.0,23.0,1.0,10.0,39.0,194.74,95.1
2016,1,26,17,15,123.0,11.5,1.0,9.5,19.5,76.89,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,7.0,13.0,11.82,0.0
2016,1,27,7,45,98.0,28.5,1.5,7.5,40.0,22.99,11.31
2016,1,27,8,0,196.0,44.0,1.7,8.0,67.0,33.99,24.25
2016,1,27,8,15,239.5,60.0,1.6,8.5,101.0,45.66,35.4
2016,1,27,8,30,283.0,76.0,1.5,9.0,135.0,56.95,45.96
2016,1,27,8,45,312.5,90.5,1.4,9.5,169.0,66.72,54.94
2016,1,27,9,0,342.0,105.0,1.3,10.0,203.0,76.19,63.44
2016,1,27,9,15,373.5,113.5,1.25,10.0,235.0,81.09,67.81
2016,1,27,9,30,405.0,122.0,1.2,10.0,267.0,85.88,72.01
2016,1,27,9,45,494.5,118.5,1.2,10.5,313.5,82.72,68.92
2016,1,27,10,0,584.0,115.0,1.2,11.0,360.0,101.25,68.17
2016,1,27,10,15,540.0,136.0,1.15,11.5,375.0,146.82,97.21
2016,1,27,10,30,496.0,157.0,1.1,12.0,390.0,188.26,130.38
2016,1,27,10,45,681.5,119.0,1.05,13.0,457.0,224.17,152.16
2016,1,27,11,0,867.0,81.0,1.0,14.0,524.0,277.34,191.0
2016,1,27,11,15,874.0,82.0,0.9,14.0,541.0,323.5,232.42
2016,1,27,11,30,881.0,83.0,0.8,14.0,558.0,368.68,272.58
2016,1,27,11,45,886.5,83.0,0.7,14.5,568.0,413.09,310.6
2016,1,27,12,0,892.0,83.0,0.6,15.0,578.0,453.29,344.15
2016,1,27,12,15,893.0,83.0,0.5,15.0,579.5,489.69,374.36
2016,1,27,12,30,894.0,83.0,0.4,15.0,581.0,523.83,401.86
2016,1,27,12,45,893.5,82.0,0.35,15.0,575.0,553.8,425.97
2016,1,27,13,0,893.0,81.0,0.3,15.0,569.0,581.11,447.53
2016,1,27,13,15,887.0,80.0,0.3,15.0,555.0,602.49,464.94
2016,1,27,13,30,881.0,79.0,0.3,15.0,541.0,620.76,479.85
2016,1,27,13,45,873.5,77.5,0.35,15.5,520.0,634.43,491.01
2016,1,27,14,0,866.0,76.0,0.4,16.0,499.0,648.82,502.44
2016,1,27,14,15,852.5,74.0,0.45,16.0,470.5,652.03,506.8
2016,1,27,14,30,839.0,72.0,0.5,16.0,442.0,651.88,508.78
2016,1,27,14,45,821.0,69.0,0.55,16.0,408.5,644.28,505.31
2016,1,27,15,0,803.0,66.0,0.6,16.0,375.0,633.47,499.35
2016,1,27,15,15,775.0,63.0,0.55,15.5,335.5,612.95,485.63
2016,1,27,15,30,747.0,60.0,0.5,15.0,296.0,589.66,469.39
2016,1,27,15,45,707.5,55.5,0.5,14.5,254.0,554.5,444.08
2016,1,27,16,0,668.0,51.0,0.5,14.0,212.0,517.38,416.02
2016,1,27,16,15,604.0,45.0,0.5,13.5,168.0,461.47,371.76
2016,1,27,16,30,540.0,39.0,0.5,13.0,124.0,405.17,324.78
2016,1,27,16,45,432.0,30.5,0.5,13.0,83.5,328.21,256.12
2016,1,27,17,0,324.0,22.0,0.5,13.0,43.0,240.77,132.23
2016,1,27,17,15,162.0,11.0,0.5,12.5,21.5,98.02,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.5,9.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.5,9.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,19.5,0.5,9.5,19.5,17.18,7.34
2016,1,28,8,0,0.0,32.0,0.5,10.0,32.0,28.08,19.02
2016,1,28,8,15,0.0,48.0,0.6,10.0,48.0,41.44,31.53
2016,1,28,8,30,0.0,64.0,0.7,10.0,64.0,54.63,43.75
2016,1,28,8,45,0.0,79.5,0.85,10.5,79.5,67.3,55.26
2016,1,28,9,0,0.0,95.0,1.0,11.0,95.0,79.83,66.44
2016,1,28,9,15,0.0,110.0,0.95,11.0,110.0,91.86,77.1
2016,1,28,9,30,0.0,125.0,0.9,11.0,125.0,103.73,87.49
2016,1,28,9,45,6.5,140.0,0.85,11.5,142.5,115.5,97.47
2016,1,28,10,0,13.0,155.0,0.8,12.0,160.0,128.45,103.21
2016,1,28,10,15,32.5,176.5,0.85,12.0,191.5,143.41,114.37
2016,1,28,10,30,52.0,198.0,0.9,12.0,223.0,166.19,131.88
2016,1,28,10,45,443.5,140.5,1.0,12.5,368.0,195.9,139.5
2016,1,28,11,0,835.0,83.0,1.1,13.0,513.0,273.16,190.02
2016,1,28,11,15,614.5,149.5,1.35,13.5,471.5,305.13,226.8
2016,1,28,11,30,394.0,216.0,1.6,14.0,430.0,316.25,244.09
2016,1,28,11,45,394.0,220.0,1.85,14.5,437.0,341.21,266.06
2016,1,28,12,0,394.0,224.0,2.1,15.0,444.0,365.37,287.0
2016,1,28,12,15,205.5,216.0,2.0,15.0,331.0,289.22,229.81
2016,1,28,12,30,17.0,208.0,1.9,15.0,218.0,192.97,153.65
2016,1,28,12,45,8.5,129.0,1.8,15.0,134.0,119.06,93.78
2016,1,28,13,0,0.0,50.0,1.7,15.0,50.0,44.19,31.65
2016,1,28,13,15,104.0,144.5,1.65,15.0,199.5,200.03,161.93
2016,1,28,13,30,208.0,239.0,1.6,15.0,349.0,362.03,291.39
2016,1,28,13,45,250.5,223.5,1.6,15.5,350.5,390.49,313.44
2016,1,28,14,0,293.0,208.0,1.6,16.0,352.0,410.67,329.89
2016,1,28,14,15,172.5,196.5,1.5,15.5,280.0,317.67,256.69
2016,1,28,14,30,52.0,185.0,1.4,15.0,208.0,220.33,177.93
2016,1,28,14,45,26.5,159.0,1.3,15.0,171.0,177.89,143.56
2016,1,28,15,0,1.0,133.0,1.2,15.0,134.0,125.9,100.47
2016,1,28,15,15,0.5,119.5,1.0,14.5,120.0,113.4,90.5
2016,1,28,15,30,0.0,106.0,0.8,14.0,106.0,100.84,80.23
2016,1,28,15,45,0.0,90.5,0.65,14.0,90.5,86.27,67.98
2016,1,28,16,0,0.0,75.0,0.5,14.0,75.0,71.5,55.41
2016,1,28,16,15,0.0,59.5,0.45,13.5,59.5,56.47,42.53
2016,1,28,16,30,0.0,44.0,0.4,13.0,44.0,41.05,29.13
2016,1,28,16,45,0.0,30.0,0.4,13.0,30.0,26.97,16.61
2016,1,28,17,0,0.0,16.0,0.4,13.0,16.0,14.08,3.31
2016,1,28,17,15,0.0,8.0,0.35,13.0,8.0,7.28,0.0
2016,1,28,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,1.75,12.0,1.0,0.91,0.0
2016,1,29,7,30,0.0,2.0,2.0,12.0,2.0,1.82,0.0
2016,1,29,7,45,0.0,5.5,2.25,12.5,5.5,4.82,0.0
2016,1,29,8,0,0.0,9.0,2.5,13.0,9.0,7.9,1.21
2016,1,29,8,15,0.0,14.0,2.55,13.0,14.0,12.29,5.28
2016,1,29,8,30,0.0,19.0,2.6,13.0,19.0,16.7,9.35
2016,1,29,8,45,0.0,23.5,2.7,13.5,23.5,20.67,12.96
2016,1,29,9,0,0.0,28.0,2.8,14.0,28.0,24.65,16.53
2016,1,29,9,15,0.0,32.5,2.85,14.0,32.5,28.63,20.09
2016,1,29,9,30,0.0,37.0,2.9,14.0,37.0,32.61,23.62
2016,1,29,9,45,0.0,54.5,3.0,14.5,54.5,48.12,37.32
2016,1,29,10,0,0.0,72.0,3.1,15.0,72.0,63.67,48.51
2016,1,29,10,15,0.0,114.0,3.15,15.0,114.0,98.6,77.72
2016,1,29,10,30,0.0,156.0,3.2,15.0,156.0,132.51,105.72
2016,1,29,10,45,0.0,134.5,3.25,15.5,134.5,116.46,92.05
2016,1,29,11,0,0.0,113.0,3.3,16.0,113.0,99.14,77.43
2016,1,29,11,15,0.0,61.5,3.35,16.0,61.5,54.38,40.1
2016,1,29,11,30,0.0,10.0,3.4,16.0,10.0,8.81,1.79
2016,1,29,11,45,0.0,10.0,3.45,16.0,10.0,8.82,1.79
2016,1,29,12,0,0.0,10.0,3.5,16.0,10.0,8.82,1.78
2016,1,29,12,15,0.0,64.0,3.55,16.0,64.0,56.62,41.92
2016,1,29,12,30,0.0,118.0,3.6,16.0,118.0,104.6,81.73
2016,1,29,12,45,0.0,70.5,3.65,16.0,70.5,62.39,46.69
2016,1,29,13,0,0.0,23.0,3.7,16.0,23.0,20.29,11.46
2016,1,29,13,15,0.0,90.0,3.7,16.0,90.0,79.74,61.27
2016,1,29,13,30,0.0,157.0,3.7,16.0,157.0,141.53,112.38
2016,1,29,13,45,0.0,88.5,3.7,16.0,88.5,78.41,60.21
2016,1,29,14,0,0.0,20.0,3.7,16.0,20.0,17.63,9.27
2016,1,29,14,15,0.0,13.5,3.65,15.5,13.5,11.89,4.46
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,6.5,3.55,15.0,6.5,5.72,0.0
2016,1,29,15,0,0.0,6.0,3.5,15.0,6.0,5.28,0.0
2016,1,29,15,15,0.0,5.0,3.35,14.5,5.0,4.39,0.0
2016,1,29,15,30,0.0,4.0,3.2,14.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,3.1,14.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.5,3.0,14.0,2.5,2.19,0.0
2016,1,29,16,30,0.0,2.0,3.0,14.0,2.0,1.75,0.0
2016,1,29,16,45,0.0,1.0,3.0,14.0,1.0,0.88,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,90.0,7.5,1.5,8.0,10.5,6.82,0.0
2016,1,30,7,30,180.0,15.0,1.8,8.0,21.0,13.64,0.0
2016,1,30,7,45,318.0,25.0,2.1,8.5,57.5,20.26,10.36
2016,1,30,8,0,456.0,35.0,2.4,9.0,94.0,27.99,19.06
2016,1,30,8,15,533.0,42.0,2.45,9.0,137.0,32.82,23.92
2016,1,30,8,30,610.0,49.0,2.5,9.0,180.0,37.58,28.52
2016,1,30,8,45,666.0,52.0,2.6,9.5,224.5,42.56,33.14
2016,1,30,9,0,722.0,55.0,2.7,10.0,269.0,44.21,34.61
2016,1,30,9,15,754.0,58.5,2.7,10.0,310.0,46.21,36.41
2016,1,30,9,30,786.0,62.0,2.7,10.0,351.0,48.22,38.18
2016,1,30,9,45,814.0,63.0,2.75,10.5,388.5,48.29,38.08
2016,1,30,10,0,842.0,64.0,2.8,11.0,426.0,88.12,48.87
2016,1,30,10,15,857.5,65.5,2.8,11.0,457.0,137.16,75.75
2016,1,30,10,30,873.0,67.0,2.8,11.0,488.0,186.83,113.37
2016,1,30,10,45,885.0,68.0,2.85,11.5,513.0,235.79,155.52
2016,1,30,11,0,897.0,69.0,2.9,12.0,538.0,284.57,199.68
2016,1,30,11,15,904.0,70.0,2.9,12.0,555.0,331.48,243.4
2016,1,30,11,30,911.0,71.0,2.9,12.0,572.0,377.32,285.96
2016,1,30,11,45,914.0,72.0,2.95,12.5,582.0,420.34,325.14
2016,1,30,12,0,917.0,73.0,3.0,13.0,592.0,461.56,361.92
2016,1,30,12,15,616.5,160.0,3.0,13.0,509.5,439.6,349.98
2016,1,30,12,30,316.0,247.0,3.0,13.0,427.0,388.22,311.84
2016,1,30,12,45,607.5,163.0,3.0,13.0,504.0,489.42,394.3
2016,1,30,13,0,899.0,79.0,3.0,13.0,581.0,590.32,475.87
2016,1,30,13,15,893.5,78.0,2.95,13.0,567.0,612.25,494.37
2016,1,30,13,30,888.0,77.0,2.9,13.0,553.0,631.06,510.62
2016,1,30,13,45,524.5,151.5,2.85,13.0,430.0,500.42,407.85
2016,1,30,14,0,161.0,226.0,2.8,13.0,307.0,336.11,274.21
2016,1,30,14,15,325.0,188.0,2.8,12.5,339.5,420.65,346.69
2016,1,30,14,30,489.0,150.0,2.8,12.0,372.0,508.72,420.16
2016,1,30,14,45,341.0,159.0,2.8,12.0,308.0,413.32,343.12
2016,1,30,15,0,193.0,168.0,2.8,12.0,244.0,317.25,264.07
2016,1,30,15,15,185.0,152.0,2.55,11.5,219.5,297.67,249.12
2016,1,30,15,30,177.0,136.0,2.3,11.0,195.0,277.2,232.84
2016,1,30,15,45,167.0,118.0,2.05,11.0,167.5,251.94,211.76
2016,1,30,16,0,157.0,100.0,1.8,11.0,140.0,225.89,189.54
2016,1,30,16,15,139.5,81.5,1.65,10.0,112.0,193.52,161.97
2016,1,30,16,30,122.0,63.0,1.5,9.0,84.0,172.04,142.5
2016,1,30,16,45,88.5,45.0,1.35,8.5,58.0,118.14,94.51
2016,1,30,17,0,55.0,27.0,1.2,8.0,32.0,73.39,47.8
2016,1,30,17,15,27.5,13.5,1.2,8.0,16.0,27.5,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,6.0,7.0,6.37,0.0
2016,1,31,7,30,0.0,14.0,0.9,6.0,14.0,12.34,0.0
2016,1,31,7,45,37.0,31.0,1.0,6.5,36.0,25.64,15.16
2016,1,31,8,0,74.0,48.0,1.1,7.0,58.0,38.93,29.03
2016,1,31,8,15,90.5,67.0,1.3,7.0,84.0,53.24,42.61
2016,1,31,8,30,107.0,86.0,1.5,7.0,110.0,67.18,55.69
2016,1,31,8,45,117.5,105.0,1.75,7.5,136.0,80.73,68.09
2016,1,31,9,0,128.0,124.0,2.0,8.0,162.0,93.91,79.92
2016,1,31,9,15,136.5,140.5,2.2,8.0,186.5,105.21,90.03
2016,1,31,9,30,145.0,157.0,2.4,8.0,211.0,116.19,99.74
2016,1,31,9,45,114.5,171.5,2.65,8.5,217.0,125.42,107.59
2016,1,31,10,0,84.0,186.0,2.9,9.0,223.0,146.7,118.2
2016,1,31,10,15,94.5,201.0,3.05,9.0,245.0,166.39,132.76
2016,1,31,10,30,105.0,216.0,3.2,9.0,267.0,187.3,149.23
2016,1,31,10,45,178.5,224.5,3.4,9.0,316.5,214.42,168.85
2016,1,31,11,0,252.0,233.0,3.6,9.0,366.0,250.48,196.97
2016,1,31,11,15,588.5,155.5,3.75,9.0,478.0,306.88,235.66
2016,1,31,11,30,925.0,78.0,3.9,9.0,590.0,390.73,300.99
2016,1,31,11,45,934.0,76.5,4.05,9.5,601.5,434.63,341.5
2016,1,31,12,0,943.0,75.0,4.2,10.0,613.0,477.07,380.14
2016,1,31,12,15,944.0,75.5,4.25,10.0,615.0,516.02,415.71
2016,1,31,12,30,945.0,76.0,4.3,10.0,617.0,552.6,448.63
2016,1,31,12,45,939.0,77.5,4.4,10.5,610.5,583.94,476.04
2016,1,31,13,0,933.0,79.0,4.5,11.0,604.0,612.23,500.45
2016,1,31,13,15,927.5,78.0,4.55,11.0,589.5,635.12,521.01
2016,1,31,13,30,922.0,77.0,4.6,11.0,575.0,654.79,538.76
2016,1,31,13,45,910.0,77.0,4.65,11.0,552.5,668.16,551.34
2016,1,31,14,0,898.0,77.0,4.7,11.0,530.0,678.09,561.07
2016,1,31,14,15,884.5,75.0,4.65,10.5,501.0,681.35,566.18
2016,1,31,14,30,871.0,73.0,4.6,10.0,472.0,686.06,572.16
2016,1,31,14,45,846.0,72.5,4.6,10.0,436.0,676.81,566.23
2016,1,31,15,0,821.0,72.0,4.6,10.0,400.0,664.2,557.49
2016,1,31,15,15,792.5,68.5,4.4,9.5,359.5,642.52,541.52
2016,1,31,15,30,764.0,65.0,4.2,9.0,319.0,617.95,522.72
2016,1,31,15,45,718.0,61.5,4.05,9.0,274.5,578.98,490.78
2016,1,31,16,0,672.0,58.0,3.9,9.0,230.0,543.03,460.19
2016,1,31,16,15,607.0,52.0,3.85,8.5,184.5,486.26,412.24
2016,1,31,16,30,542.0,46.0,3.8,8.0,139.0,429.39,361.93
2016,1,31,16,45,432.5,37.0,3.75,7.5,96.5,342.54,283.64
2016,1,31,17,0,323.0,28.0,3.7,7.0,54.0,258.32,188.11
2016,1,31,17,15,161.5,14.0,3.95,7.0,27.0,102.69,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,164.0,8.0,3.45,4.5,14.5,7.28,0.0
2016,2,1,7,30,328.0,16.0,3.7,5.0,29.0,14.4,0.0
2016,2,1,7,45,461.0,24.0,3.95,5.5,70.5,21.15,11.8
2016,2,1,8,0,594.0,32.0,4.2,6.0,112.0,27.8,19.22
2016,2,1,8,15,664.5,37.5,4.35,6.5,159.0,31.88,23.35
2016,2,1,8,30,735.0,43.0,4.5,7.0,206.0,35.96,27.29
2016,2,1,8,45,779.5,46.5,4.65,7.5,252.5,38.19,29.4
2016,2,1,9,0,824.0,50.0,4.8,8.0,299.0,45.08,35.67
2016,2,1,9,15,852.0,53.0,4.85,8.0,342.0,47.63,37.97
2016,2,1,9,30,880.0,56.0,4.9,8.0,385.0,50.11,40.16
2016,2,1,9,45,889.5,61.0,4.95,8.5,422.0,53.82,43.37
2016,2,1,10,0,899.0,66.0,5.0,9.0,459.0,96.05,52.81
2016,2,1,10,15,913.0,68.0,4.9,9.0,491.0,148.59,83.18
2016,2,1,10,30,927.0,70.0,4.8,9.0,523.0,201.57,124.52
2016,2,1,10,45,933.5,72.0,4.7,9.5,547.5,253.23,170.11
2016,2,1,11,0,940.0,74.0,4.6,10.0,572.0,304.14,217.13
2016,2,1,11,15,945.5,75.0,4.5,10.0,589.5,352.93,263.28
2016,2,1,11,30,951.0,76.0,4.4,10.0,607.0,400.43,307.97
2016,2,1,11,45,950.5,77.5,4.35,10.5,615.5,444.55,348.67
2016,2,1,12,0,950.0,79.0,4.3,11.0,624.0,486.51,386.51
2016,2,1,12,15,950.0,79.5,4.2,11.0,625.5,525.44,421.5
2016,2,1,12,30,950.0,80.0,4.1,11.0,627.0,561.89,453.64
2016,2,1,12,45,944.0,80.5,4.0,11.0,620.0,592.53,480.56
2016,2,1,13,0,938.0,81.0,3.9,11.0,613.0,620.07,504.49
2016,2,1,13,15,932.5,80.5,3.75,11.0,598.5,643.71,524.78
2016,2,1,13,30,927.0,80.0,3.6,11.0,584.0,664.12,542.17
2016,2,1,13,45,917.0,78.5,3.45,11.0,561.5,677.33,553.72
2016,2,1,14,0,907.0,77.0,3.3,11.0,539.0,687.05,562.39
2016,2,1,14,15,893.0,75.5,3.15,11.0,509.5,690.67,566.21
2016,2,1,14,30,879.0,74.0,3.0,11.0,480.0,695.75,570.84
2016,2,1,14,45,864.0,70.5,2.85,11.0,445.0,689.81,566.88
2016,2,1,15,0,849.0,67.0,2.7,11.0,410.0,680.49,560.16
