Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,821.5,64.0,2.35,10.5,369.0,659.98,544.68
2016,2,1,15,30,794.0,61.0,2.0,10.0,328.0,636.52,526.51
2016,2,1,15,45,756.0,57.0,1.65,9.5,283.5,602.06,499.12
2016,2,1,16,0,718.0,53.0,1.3,9.0,239.0,565.44,468.55
2016,2,1,16,15,658.0,47.5,1.2,8.5,193.0,510.93,424.03
2016,2,1,16,30,598.0,42.0,1.1,8.0,147.0,455.72,376.75
2016,2,1,16,45,502.0,34.0,1.05,7.5,103.5,375.87,306.81
2016,2,1,17,0,406.0,26.0,1.0,7.0,60.0,298.54,220.87
2016,2,1,17,15,203.0,13.0,1.0,6.5,30.0,125.6,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,57.5,9.5,1.4,6.0,12.5,8.64,0.0
2016,2,2,7,30,115.0,19.0,1.5,6.0,25.0,15.01,0.0
2016,2,2,7,45,239.0,32.5,1.6,6.5,61.0,25.45,15.58
2016,2,2,8,0,363.0,46.0,1.7,7.0,97.0,37.46,27.83
2016,2,2,8,15,443.0,55.5,1.75,7.0,140.0,44.02,34.36
2016,2,2,8,30,523.0,65.0,1.8,7.0,183.0,50.45,40.55
2016,2,2,8,45,333.0,96.5,1.85,7.0,177.5,70.65,59.13
2016,2,2,9,0,143.0,128.0,1.9,7.0,172.0,96.65,82.72
2016,2,2,9,15,157.0,143.5,1.9,7.0,198.0,107.35,92.25
2016,2,2,9,30,171.0,159.0,1.9,7.0,224.0,117.76,101.42
2016,2,2,9,45,469.5,124.5,1.9,7.5,326.0,85.83,72.41
2016,2,2,10,0,768.0,90.0,1.9,8.0,428.0,98.37,57.68
2016,2,2,10,15,417.0,151.0,1.8,8.0,336.0,152.02,107.01
2016,2,2,10,30,66.0,212.0,1.7,8.0,244.0,179.52,144.54
2016,2,2,10,45,61.5,220.5,1.65,8.5,251.5,191.88,154.62
2016,2,2,11,0,57.0,229.0,1.6,9.0,259.0,203.69,164.33
2016,2,2,11,15,89.5,244.0,1.45,9.0,293.5,231.19,186.04
2016,2,2,11,30,122.0,259.0,1.3,9.0,328.0,261.66,210.31
2016,2,2,11,45,111.0,262.5,1.2,9.0,326.0,269.54,217.2
2016,2,2,12,0,100.0,266.0,1.1,9.0,324.0,275.9,222.75
2016,2,2,12,15,482.5,183.5,1.0,9.0,464.0,400.22,320.91
2016,2,2,12,30,865.0,101.0,0.9,9.0,604.0,542.7,431.01
2016,2,2,12,45,877.0,95.5,0.85,9.5,600.5,575.51,456.01
2016,2,2,13,0,889.0,90.0,0.8,10.0,597.0,606.24,479.89
2016,2,2,13,15,883.5,89.0,0.85,10.0,583.0,628.95,499.16
2016,2,2,13,30,878.0,88.0,0.9,10.0,569.0,648.52,515.92
2016,2,2,13,45,870.5,86.0,0.95,10.0,548.0,662.54,528.46
2016,2,2,14,0,863.0,84.0,1.0,10.0,527.0,673.24,538.48
2016,2,2,14,15,849.0,82.0,1.1,10.0,498.5,676.26,543.29
2016,2,2,14,30,835.0,80.0,1.2,10.0,470.0,675.87,545.52
2016,2,2,14,45,818.0,77.0,1.3,10.0,435.5,668.94,542.76
2016,2,2,15,0,801.0,74.0,1.4,10.0,401.0,658.76,537.24
2016,2,2,15,15,773.5,71.0,1.3,9.5,361.0,638.24,522.92
2016,2,2,15,30,746.0,68.0,1.2,9.0,321.0,614.85,506.14
2016,2,2,15,45,695.5,65.0,1.1,9.0,276.5,577.55,476.73
2016,2,2,16,0,645.0,62.0,1.0,9.0,232.0,535.08,442.47
2016,2,2,16,15,583.0,55.5,1.0,8.5,187.5,479.51,398.0
2016,2,2,16,30,521.0,49.0,1.0,8.0,143.0,423.75,351.07
2016,2,2,16,45,417.0,40.0,1.0,7.5,100.5,339.72,278.38
2016,2,2,17,0,313.0,31.0,1.0,7.0,58.0,259.2,195.94
2016,2,2,17,15,156.5,15.5,1.05,6.5,29.0,128.31,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,4.0,14.5,13.19,0.0
2016,2,3,7,30,0.0,29.0,1.9,4.0,29.0,23.43,0.0
2016,2,3,7,45,224.0,35.0,1.95,4.5,66.5,27.36,17.58
2016,2,3,8,0,448.0,41.0,2.0,5.0,104.0,32.9,24.02
2016,2,3,8,15,522.0,48.5,2.05,5.5,148.0,37.93,29.05
2016,2,3,8,30,596.0,56.0,2.1,6.0,192.0,42.88,33.82
2016,2,3,8,45,644.0,61.0,2.15,6.5,236.0,45.62,36.39
2016,2,3,9,0,692.0,66.0,2.2,7.0,280.0,48.36,38.85
2016,2,3,9,15,724.5,70.0,2.15,7.5,321.5,55.09,44.87
2016,2,3,9,30,757.0,74.0,2.1,8.0,363.0,57.2,46.62
2016,2,3,9,45,775.5,78.5,2.1,8.5,399.0,59.64,48.63
2016,2,3,10,0,794.0,83.0,2.1,9.0,435.0,101.57,58.68
2016,2,3,10,15,594.0,137.0,2.0,9.5,410.5,162.68,107.63
2016,2,3,10,30,394.0,191.0,1.9,10.0,386.0,208.9,153.14
2016,2,3,10,45,622.5,140.5,1.85,10.5,467.0,240.46,170.64
2016,2,3,11,0,851.0,90.0,1.8,11.0,548.0,295.69,211.1
2016,2,3,11,15,859.0,91.5,1.7,11.0,565.5,342.68,254.05
2016,2,3,11,30,867.0,93.0,1.6,11.0,583.0,388.83,295.78
2016,2,3,11,45,869.0,94.5,1.55,11.5,593.0,431.58,333.54
2016,2,3,12,0,871.0,96.0,1.5,12.0,603.0,472.57,368.79
2016,2,3,12,15,872.5,96.0,1.45,12.0,605.5,509.96,400.96
2016,2,3,12,30,874.0,96.0,1.4,12.0,608.0,545.18,430.6
2016,2,3,12,45,576.5,176.0,1.4,12.5,512.5,488.9,388.62
2016,2,3,13,0,279.0,256.0,1.4,13.0,417.0,410.0,327.12
2016,2,3,13,15,259.5,252.5,1.35,13.0,399.5,407.98,326.75
2016,2,3,13,30,240.0,249.0,1.3,13.0,382.0,395.48,317.7
2016,2,3,13,45,133.0,225.5,1.3,13.0,298.5,311.92,251.8
2016,2,3,14,0,26.0,202.0,1.3,13.0,215.0,204.18,164.49
2016,2,3,14,15,19.0,186.0,1.2,12.5,195.5,185.71,150.25
2016,2,3,14,30,12.0,170.0,1.1,12.0,176.0,166.78,135.12
2016,2,3,14,45,14.5,162.0,1.05,12.0,168.5,162.44,131.94
2016,2,3,15,0,17.0,154.0,1.0,12.0,161.0,158.27,128.84
2016,2,3,15,15,13.0,139.5,0.85,11.5,144.5,142.59,116.12
2016,2,3,15,30,9.0,125.0,0.7,11.0,128.0,126.83,103.19
2016,2,3,15,45,4.5,109.0,0.6,11.0,110.5,108.97,88.1
2016,2,3,16,0,0.0,93.0,0.5,11.0,93.0,91.05,72.76
2016,2,3,16,15,0.0,75.0,0.55,10.5,75.0,73.51,57.78
2016,2,3,16,30,0.0,57.0,0.6,10.0,57.0,55.5,42.09
2016,2,3,16,45,0.0,40.0,0.7,10.0,40.0,38.11,26.66
2016,2,3,17,0,0.0,23.0,0.8,10.0,23.0,20.27,10.42
2016,2,3,17,15,0.0,11.5,0.8,9.5,11.5,10.12,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,5.0,15.5,14.1,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,24.89,0.0
2016,2,4,7,45,240.0,35.5,1.5,5.5,70.0,27.75,18.06
2016,2,4,8,0,480.0,40.0,1.7,6.0,109.0,31.96,23.13
2016,2,4,8,15,553.0,47.0,1.75,6.5,154.0,36.62,27.78
2016,2,4,8,30,626.0,54.0,1.8,7.0,199.0,41.22,32.19
2016,2,4,8,45,669.5,59.0,1.85,7.5,243.0,44.03,34.8
2016,2,4,9,0,713.0,64.0,1.9,8.0,287.0,51.25,41.33
2016,2,4,9,15,744.5,68.0,1.9,8.0,329.0,53.4,43.25
2016,2,4,9,30,776.0,72.0,1.9,8.0,371.0,55.57,45.13
2016,2,4,9,45,791.0,77.0,1.95,8.5,407.0,58.41,47.51
2016,2,4,10,0,806.0,82.0,2.0,9.0,443.0,103.38,59.03
2016,2,4,10,15,720.0,105.5,1.95,9.0,444.5,152.91,93.91
2016,2,4,10,30,634.0,129.0,1.9,9.0,446.0,198.93,134.76
2016,2,4,10,45,746.5,109.5,1.9,9.5,500.5,243.08,168.67
2016,2,4,11,0,859.0,90.0,1.9,10.0,555.0,300.15,215.59
2016,2,4,11,15,740.5,124.5,1.85,10.0,534.5,333.73,251.37
2016,2,4,11,30,622.0,159.0,1.8,10.0,514.0,359.54,278.93
2016,2,4,11,45,618.0,165.5,1.75,10.5,523.0,395.45,310.43
2016,2,4,12,0,614.0,172.0,1.7,11.0,532.0,429.81,339.76
2016,2,4,12,15,749.5,132.0,1.65,11.0,573.0,486.7,386.2
2016,2,4,12,30,885.0,92.0,1.6,11.0,614.0,549.76,437.14
2016,2,4,12,45,885.5,90.5,1.6,11.5,608.5,579.68,461.56
2016,2,4,13,0,886.0,89.0,1.6,12.0,603.0,607.54,484.06
2016,2,4,13,15,880.5,88.5,1.6,12.0,589.0,632.69,504.86
2016,2,4,13,30,875.0,88.0,1.6,12.0,575.0,652.78,521.63
2016,2,4,13,45,863.0,87.5,1.65,12.5,553.0,665.51,532.12
2016,2,4,14,0,851.0,87.0,1.7,13.0,531.0,674.81,539.96
2016,2,4,14,15,683.0,120.0,1.7,13.0,464.0,614.05,494.15
2016,2,4,14,30,515.0,153.0,1.7,13.0,397.0,538.75,436.72
2016,2,4,14,45,476.5,148.0,1.75,13.0,361.0,514.01,419.33
2016,2,4,15,0,438.0,143.0,1.8,13.0,325.0,487.0,399.4
2016,2,4,15,15,415.5,133.5,1.6,12.5,293.0,464.19,382.43
2016,2,4,15,30,393.0,124.0,1.4,12.0,261.0,439.72,363.71
2016,2,4,15,45,376.5,109.5,1.25,11.5,226.5,412.04,342.31
2016,2,4,16,0,360.0,95.0,1.1,11.0,192.0,382.89,319.0
2016,2,4,16,15,326.5,80.0,1.05,10.5,156.0,340.67,284.29
2016,2,4,16,30,293.0,65.0,1.0,10.0,120.0,298.11,247.91
2016,2,4,16,45,243.5,49.0,1.0,9.5,86.0,244.33,200.54
2016,2,4,17,0,194.0,33.0,1.0,9.0,52.0,191.9,148.33
2016,2,4,17,15,97.0,16.5,1.0,8.5,26.0,95.75,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,10.5,1.05,4.5,16.0,9.55,0.0
2016,2,5,7,30,205.0,21.0,1.1,5.0,32.0,17.43,0.0
2016,2,5,7,45,325.5,33.0,1.2,6.0,71.5,26.99,17.59
2016,2,5,8,0,446.0,45.0,1.3,7.0,111.0,36.25,26.93
2016,2,5,8,15,521.0,53.0,1.35,7.5,156.0,41.56,32.18
2016,2,5,8,30,596.0,61.0,1.4,8.0,201.0,46.81,37.15
2016,2,5,8,45,646.5,66.5,1.45,8.5,246.5,49.8,39.92
2016,2,5,9,0,697.0,72.0,1.5,9.0,292.0,52.79,42.57
2016,2,5,9,15,730.0,76.0,1.6,9.5,334.5,54.52,43.99
2016,2,5,9,30,763.0,80.0,1.7,10.0,377.0,61.86,50.43
2016,2,5,9,45,792.5,81.5,1.85,11.0,415.5,61.84,50.09
2016,2,5,10,0,822.0,83.0,2.0,12.0,454.0,107.15,60.2
2016,2,5,10,15,838.5,85.0,1.95,12.5,486.0,157.01,90.74
2016,2,5,10,30,855.0,87.0,1.9,13.0,518.0,207.79,130.35
2016,2,5,10,45,866.0,89.0,1.9,13.5,543.5,258.06,173.75
2016,2,5,11,0,877.0,91.0,1.9,14.0,569.0,308.21,218.46
2016,2,5,11,15,884.0,92.0,1.85,14.0,587.0,355.89,261.77
2016,2,5,11,30,891.0,93.0,1.8,14.0,605.0,402.58,303.71
2016,2,5,11,45,892.5,94.5,1.8,14.5,614.5,446.32,342.04
2016,2,5,12,0,894.0,96.0,1.8,15.0,624.0,488.2,377.85
2016,2,5,12,15,686.0,158.0,1.65,15.0,564.0,482.55,377.08
2016,2,5,12,30,478.0,220.0,1.5,15.0,504.0,458.03,360.1
2016,2,5,12,45,449.0,225.0,1.4,15.0,489.5,468.25,369.21
2016,2,5,13,0,420.0,230.0,1.3,15.0,475.0,475.39,375.31
2016,2,5,13,15,645.5,162.5,1.1,15.0,529.5,568.48,447.34
2016,2,5,13,30,871.0,95.0,0.9,15.0,584.0,660.85,516.1
2016,2,5,13,45,865.0,92.0,0.7,15.5,562.5,674.84,523.52
2016,2,5,14,0,859.0,89.0,0.5,16.0,541.0,685.52,528.93
2016,2,5,14,15,845.5,87.0,0.65,15.5,512.0,688.89,535.81
2016,2,5,14,30,832.0,85.0,0.8,15.0,483.0,688.83,540.18
2016,2,5,14,45,820.5,80.5,0.95,15.0,449.5,683.99,539.73
2016,2,5,15,0,809.0,76.0,1.1,15.0,416.0,675.87,536.65
2016,2,5,15,15,783.5,72.5,1.0,14.5,376.0,655.94,523.17
2016,2,5,15,30,758.0,69.0,0.9,14.0,336.0,633.09,507.34
2016,2,5,15,45,721.5,64.5,0.85,13.5,292.5,598.8,483.02
2016,2,5,16,0,685.0,60.0,0.8,13.0,249.0,562.32,455.97
2016,2,5,16,15,628.0,54.5,0.9,12.0,203.5,514.85,420.6
2016,2,5,16,30,571.0,49.0,1.0,11.0,158.0,462.2,378.77
2016,2,5,16,45,469.0,40.5,1.1,10.5,113.5,377.82,307.98
2016,2,5,17,0,367.0,32.0,1.2,10.0,69.0,296.78,231.61
2016,2,5,17,15,183.5,16.0,1.15,9.5,34.5,150.06,23.66
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,17.5,9.55,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,35.0,17.36,1.06
2016,2,6,7,45,370.0,31.5,1.55,7.0,75.0,25.54,16.41
2016,2,6,8,0,487.0,42.0,1.8,8.0,115.0,33.49,24.39
2016,2,6,8,15,557.5,48.5,1.75,8.5,160.0,37.66,28.54
2016,2,6,8,30,628.0,55.0,1.7,9.0,205.0,41.81,32.48
2016,2,6,8,45,678.0,59.0,1.7,9.5,250.5,47.94,38.08
2016,2,6,9,0,728.0,63.0,1.7,10.0,296.0,50.21,40.06
2016,2,6,9,15,758.0,66.5,1.75,10.5,338.0,51.99,41.53
2016,2,6,9,30,788.0,70.0,1.8,11.0,380.0,53.79,42.97
2016,2,6,9,45,808.0,73.0,1.85,11.5,416.5,55.14,44.0
2016,2,6,10,0,828.0,76.0,1.9,12.0,453.0,104.14,56.64
2016,2,6,10,15,842.5,78.0,1.8,12.5,484.5,154.12,87.88
2016,2,6,10,30,857.0,80.0,1.7,13.0,516.0,204.78,127.79
2016,2,6,10,45,867.5,81.5,1.65,13.5,540.5,254.6,170.97
2016,2,6,11,0,878.0,83.0,1.6,14.0,565.0,308.37,218.53
2016,2,6,11,15,884.5,83.5,1.65,14.0,582.5,354.74,260.88
2016,2,6,11,30,891.0,84.0,1.7,14.0,600.0,400.01,301.88
2016,2,6,11,45,896.5,83.5,1.8,14.5,610.0,442.66,339.62
2016,2,6,12,0,902.0,83.0,1.9,15.0,620.0,483.69,375.15
2016,2,6,12,15,902.5,83.0,1.95,15.0,621.5,520.95,407.53
2016,2,6,12,30,903.0,83.0,2.0,15.0,623.0,555.87,437.4
2016,2,6,12,45,629.5,165.5,2.15,15.0,540.0,518.01,410.48
2016,2,6,13,0,356.0,248.0,2.3,15.0,457.0,450.1,358.63
2016,2,6,13,15,619.5,165.5,2.3,15.0,519.5,557.88,445.6
2016,2,6,13,30,883.0,83.0,2.3,15.0,582.0,655.63,523.26
2016,2,6,13,45,876.0,81.5,2.35,15.5,561.0,670.02,534.34
2016,2,6,14,0,869.0,80.0,2.4,16.0,540.0,681.15,543.49
2016,2,6,14,15,750.0,102.0,2.35,15.5,484.0,645.34,517.54
2016,2,6,14,30,631.0,124.0,2.3,15.0,428.0,598.06,482.74
2016,2,6,14,45,634.5,113.0,2.3,15.0,400.5,596.26,483.31
2016,2,6,15,0,638.0,102.0,2.3,15.0,373.0,591.65,481.32
2016,2,6,15,15,556.5,106.0,2.05,14.5,326.0,541.1,442.48
2016,2,6,15,30,475.0,110.0,1.8,14.0,279.0,483.64,397.84
2016,2,6,15,45,450.5,99.0,1.55,13.5,243.0,453.37,374.55
2016,2,6,16,0,426.0,88.0,1.3,13.0,207.0,421.73,349.17
2016,2,6,16,15,505.0,66.5,1.2,12.0,183.0,449.48,372.05
2016,2,6,16,30,584.0,45.0,1.1,11.0,159.0,461.99,380.65
2016,2,6,16,45,497.0,37.5,1.05,10.5,115.5,393.4,320.98
2016,2,6,17,0,410.0,30.0,1.0,10.0,72.0,322.05,252.88
2016,2,6,17,15,205.0,15.0,1.0,10.0,36.0,162.69,50.17
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.5,9.5,1.1,7.5,20.0,8.64,0.0
2016,2,7,7,30,335.0,19.0,1.3,8.0,40.0,16.88,2.53
2016,2,7,7,45,453.5,27.5,1.5,9.0,82.0,23.97,15.04
2016,2,7,8,0,572.0,36.0,1.7,10.0,124.0,30.93,21.95
2016,2,7,8,15,637.5,41.0,1.75,10.5,170.5,34.42,25.41
2016,2,7,8,30,703.0,46.0,1.8,11.0,217.0,37.92,28.72
2016,2,7,8,45,746.0,49.5,1.85,11.5,263.0,40.05,30.66
2016,2,7,9,0,789.0,53.0,1.9,12.0,309.0,42.21,32.54
2016,2,7,9,15,817.5,56.0,1.95,12.5,351.5,49.67,39.11
2016,2,7,9,30,846.0,59.0,2.0,13.0,394.0,52.07,41.08
2016,2,7,9,45,859.5,63.0,2.05,13.5,431.5,56.45,44.79
2016,2,7,10,0,873.0,67.0,2.1,14.0,469.0,108.97,57.97
2016,2,7,10,15,887.0,69.0,2.1,14.0,501.0,160.75,90.75
2016,2,7,10,30,901.0,71.0,2.1,14.0,533.0,213.02,132.36
2016,2,7,10,45,911.0,72.0,2.1,14.5,558.0,263.86,176.65
2016,2,7,11,0,921.0,73.0,2.1,15.0,583.0,314.29,221.94
2016,2,7,11,15,927.0,74.0,2.1,15.5,601.0,362.84,265.79
2016,2,7,11,30,933.0,75.0,2.1,16.0,619.0,410.17,307.92
2016,2,7,11,45,936.5,75.5,2.15,16.5,629.0,454.62,346.93
2016,2,7,12,0,940.0,76.0,2.2,17.0,639.0,497.22,383.45
2016,2,7,12,15,940.5,76.0,2.2,17.0,640.5,535.85,416.61
2016,2,7,12,30,941.0,76.0,2.2,17.0,642.0,572.05,447.12
2016,2,7,12,45,940.5,75.0,2.25,17.0,636.0,604.1,474.11
2016,2,7,13,0,940.0,74.0,2.3,17.0,630.0,633.32,498.49
2016,2,7,13,15,934.5,73.5,2.3,17.0,616.0,657.06,518.18
2016,2,7,13,30,929.0,73.0,2.3,17.0,602.0,677.54,535.17
2016,2,7,13,45,920.5,72.0,2.3,17.5,580.0,692.2,546.66
2016,2,7,14,0,912.0,71.0,2.3,18.0,558.0,703.41,555.47
2016,2,7,14,15,900.0,69.5,2.15,18.0,529.5,708.22,558.91
2016,2,7,14,30,888.0,68.0,2.0,18.0,501.0,709.56,559.87
2016,2,7,14,45,871.0,66.0,1.95,18.0,465.5,703.4,556.14
2016,2,7,15,0,854.0,64.0,1.9,18.0,430.0,693.95,550.1
2016,2,7,15,15,830.0,61.5,1.65,17.5,390.0,681.69,541.53
2016,2,7,15,30,806.0,59.0,1.4,17.0,350.0,660.75,526.24
2016,2,7,15,45,771.5,55.5,1.15,16.5,305.5,628.48,502.1
2016,2,7,16,0,737.0,52.0,0.9,16.0,261.0,593.99,475.47
2016,2,7,16,15,684.5,47.5,0.95,15.0,214.5,544.24,439.62
2016,2,7,16,30,632.0,43.0,1.0,14.0,168.0,493.59,400.1
2016,2,7,16,45,544.0,36.0,1.05,13.5,123.0,417.14,336.74
2016,2,7,17,0,456.0,29.0,1.1,13.0,78.0,342.67,268.32
2016,2,7,17,15,228.0,14.5,1.1,13.0,39.0,176.94,73.94
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,134.0,11.5,1.3,9.0,20.0,10.46,0.0
2016,2,8,7,30,268.0,23.0,1.4,10.0,40.0,19.02,5.05
2016,2,8,7,45,385.5,33.0,1.55,11.0,81.5,26.68,17.33
2016,2,8,8,0,503.0,43.0,1.7,12.0,123.0,34.15,24.63
2016,2,8,8,15,574.0,50.0,1.75,12.5,169.0,38.73,29.06
2016,2,8,8,30,645.0,57.0,1.8,13.0,215.0,43.26,33.26
2016,2,8,8,45,688.5,62.0,1.9,13.5,261.0,45.99,35.71
2016,2,8,9,0,732.0,67.0,2.0,14.0,307.0,53.35,42.19
2016,2,8,9,15,763.0,70.5,2.0,14.5,349.5,55.02,43.52
2016,2,8,9,30,794.0,74.0,2.0,15.0,392.0,56.73,44.85
2016,2,8,9,45,824.0,74.5,2.0,15.5,431.5,59.98,47.52
2016,2,8,10,0,854.0,75.0,2.0,16.0,471.0,109.69,57.87
2016,2,8,10,15,868.5,77.0,2.0,16.5,503.0,161.25,90.81
2016,2,8,10,30,883.0,79.0,2.0,17.0,535.0,218.95,136.44
2016,2,8,10,45,892.5,80.5,2.0,17.5,560.0,269.45,179.95
2016,2,8,11,0,902.0,82.0,2.0,18.0,585.0,319.54,224.31
2016,2,8,11,15,908.5,82.5,1.95,18.0,602.5,367.2,267.16
2016,2,8,11,30,915.0,83.0,1.9,18.0,620.0,413.71,308.45
2016,2,8,11,45,918.0,84.0,1.85,18.5,630.0,457.86,346.39
2016,2,8,12,0,921.0,85.0,1.8,19.0,640.0,500.2,381.76
2016,2,8,12,15,921.5,85.0,1.75,19.0,642.0,538.36,413.72
2016,2,8,12,30,922.0,85.0,1.7,19.0,644.0,574.13,443.05
2016,2,8,12,45,925.5,82.0,1.65,19.5,639.0,606.08,468.02
2016,2,8,13,0,929.0,79.0,1.6,20.0,634.0,635.38,490.41
2016,2,8,13,15,924.0,78.5,1.5,20.0,619.5,659.28,508.88
2016,2,8,13,30,919.0,78.0,1.4,20.0,605.0,679.96,524.64
2016,2,8,13,45,910.0,77.0,1.35,20.5,583.5,694.21,534.94
2016,2,8,14,0,901.0,76.0,1.3,21.0,562.0,705.03,542.63
2016,2,8,14,15,889.0,74.5,1.2,21.0,533.0,709.79,545.84
2016,2,8,14,30,877.0,73.0,1.1,21.0,504.0,711.12,546.66
2016,2,8,14,45,859.0,71.0,1.0,21.0,469.0,709.77,545.67
2016,2,8,15,0,841.0,69.0,0.9,21.0,434.0,699.88,538.72
2016,2,8,15,15,817.0,66.5,0.85,20.5,393.5,681.9,527.71
2016,2,8,15,30,793.0,64.0,0.8,20.0,353.0,660.95,514.42
2016,2,8,15,45,757.5,60.0,0.8,19.5,308.5,627.34,492.15
2016,2,8,16,0,722.0,56.0,0.8,19.0,264.0,591.5,467.43
2016,2,8,16,15,668.5,51.0,0.85,18.0,217.5,540.38,431.21
2016,2,8,16,30,615.0,46.0,0.9,17.0,171.0,488.34,391.37
2016,2,8,16,45,527.5,39.0,1.0,16.5,126.0,418.53,334.21
2016,2,8,17,0,440.0,32.0,1.1,16.0,81.0,345.88,269.13
2016,2,8,17,15,220.0,16.0,1.15,15.5,40.5,176.99,88.09
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,154.5,11.5,1.3,9.5,22.0,10.46,0.0
2016,2,9,7,30,309.0,23.0,1.4,10.0,44.0,18.94,6.24
2016,2,9,7,45,424.0,32.5,1.5,11.0,86.5,26.18,17.01
2016,2,9,8,0,539.0,42.0,1.6,12.0,129.0,33.24,23.88
2016,2,9,8,15,607.0,48.5,1.7,12.5,176.0,37.46,27.95
2016,2,9,8,30,675.0,55.0,1.8,13.0,223.0,45.51,35.29
2016,2,9,8,45,718.5,59.5,1.9,13.5,269.5,48.17,37.66
2016,2,9,9,0,762.0,64.0,2.0,14.0,316.0,50.85,39.96
2016,2,9,9,15,792.0,67.0,2.0,14.5,359.5,52.22,41.03
2016,2,9,9,30,822.0,70.0,2.0,15.0,403.0,53.63,42.1
2016,2,9,9,45,729.5,93.0,2.05,15.5,409.0,69.08,55.5
2016,2,9,10,0,637.0,116.0,2.1,16.0,415.0,123.11,75.65
2016,2,9,10,15,626.0,129.0,2.05,16.5,439.0,169.78,108.04
2016,2,9,10,30,615.0,142.0,2.0,17.0,463.0,215.08,144.78
2016,2,9,10,45,766.5,111.0,1.95,17.5,530.0,259.9,177.29
2016,2,9,11,0,918.0,80.0,1.9,18.0,597.0,325.21,228.51
2016,2,9,11,15,672.0,156.5,1.85,18.5,541.0,350.15,258.88
2016,2,9,11,30,426.0,233.0,1.8,19.0,485.0,356.43,271.11
2016,2,9,11,45,402.5,243.5,1.75,19.5,484.5,378.91,290.31
2016,2,9,12,0,379.0,254.0,1.7,20.0,484.0,399.11,306.96
2016,2,9,12,15,656.0,169.0,1.6,20.0,569.0,487.22,374.5
2016,2,9,12,30,933.0,84.0,1.5,20.0,654.0,582.32,446.84
2016,2,9,12,45,931.0,83.5,1.4,20.5,647.5,614.05,470.42
2016,2,9,13,0,929.0,83.0,1.3,21.0,641.0,642.9,491.65
2016,2,9,13,15,923.5,82.0,1.15,21.0,626.5,666.08,508.73
2016,2,9,13,30,918.0,81.0,1.0,21.0,612.0,686.0,522.96
2016,2,9,13,45,906.0,81.0,0.9,21.0,589.5,699.38,532.7
2016,2,9,14,0,894.0,81.0,0.8,21.0,567.0,709.28,539.79
2016,2,9,14,15,692.0,125.0,0.8,20.5,489.0,639.06,490.41
2016,2,9,14,30,490.0,169.0,0.8,20.0,411.0,548.4,425.6
2016,2,9,14,45,460.0,161.5,0.8,20.0,376.5,526.4,411.4
2016,2,9,15,0,430.0,154.0,0.8,20.0,342.0,502.14,394.57
2016,2,9,15,15,378.5,146.0,0.8,19.5,300.5,459.96,364.49
2016,2,9,15,30,327.0,138.0,0.8,19.0,259.0,402.86,322.64
2016,2,9,15,45,304.5,124.5,0.8,18.5,226.0,372.67,300.73
2016,2,9,16,0,282.0,111.0,0.8,18.0,193.0,341.71,277.25
2016,2,9,16,15,258.5,94.0,0.85,17.0,159.0,304.72,248.74
2016,2,9,16,30,235.0,77.0,0.9,16.0,125.0,267.26,218.48
2016,2,9,16,45,198.5,59.0,1.0,15.5,92.0,219.58,177.97
2016,2,9,17,0,162.0,41.0,1.1,15.0,59.0,172.08,135.24
2016,2,9,17,15,81.0,25.0,1.1,14.5,34.0,96.31,52.2
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,51.5,12.5,0.5,10.5,16.5,11.37,0.0
2016,2,10,7,30,103.0,25.0,0.5,11.0,33.0,20.33,8.15
2016,2,10,7,45,153.5,42.5,0.55,11.5,63.5,33.84,23.74
2016,2,10,8,0,204.0,60.0,0.6,12.0,94.0,47.0,36.13
2016,2,10,8,15,232.5,78.0,0.65,12.0,128.0,60.08,48.23
2016,2,10,8,30,261.0,96.0,0.7,12.0,162.0,72.75,59.78
2016,2,10,8,45,286.0,110.0,0.8,12.5,195.5,82.36,68.27
2016,2,10,9,0,311.0,124.0,0.9,13.0,229.0,91.68,76.33
2016,2,10,9,15,482.0,108.5,0.95,13.5,294.5,76.38,62.56
2016,2,10,9,30,653.0,93.0,1.0,14.0,360.0,64.17,51.57
2016,2,10,9,45,630.5,109.5,1.1,14.5,386.5,81.66,58.29
2016,2,10,10,0,608.0,126.0,1.2,15.0,413.0,130.67,82.51
2016,2,10,10,15,734.0,106.5,1.25,15.0,476.0,167.78,101.91
2016,2,10,10,30,860.0,87.0,1.3,15.0,539.0,221.38,140.27
2016,2,10,10,45,869.0,89.0,1.4,15.5,563.5,271.95,184.18
2016,2,10,11,0,878.0,91.0,1.5,16.0,588.0,322.2,228.82
2016,2,10,11,15,884.5,92.0,1.5,16.0,606.0,370.2,271.88
2016,2,10,11,30,891.0,93.0,1.5,16.0,624.0,417.17,313.42
2016,2,10,11,45,895.0,93.5,1.55,16.5,634.0,463.09,352.75
2016,2,10,12,0,899.0,94.0,1.6,17.0,644.0,504.8,387.85
2016,2,10,12,15,899.5,94.0,1.6,17.0,646.0,542.42,419.53
2016,2,10,12,30,900.0,94.0,1.6,17.0,648.0,577.7,448.69
2016,2,10,12,45,900.0,93.0,1.6,17.5,642.5,609.24,473.58
2016,2,10,13,0,900.0,92.0,1.6,18.0,637.0,638.1,495.92
2016,2,10,13,15,895.0,91.0,1.6,18.0,623.0,661.03,514.46
2016,2,10,13,30,890.0,90.0,1.6,18.0,609.0,680.82,530.48
2016,2,10,13,45,739.0,125.5,1.6,18.5,546.0,644.18,502.73
2016,2,10,14,0,588.0,161.0,1.6,19.0,483.0,593.71,464.79
2016,2,10,14,15,547.5,163.5,1.55,18.5,451.5,575.39,453.24
2016,2,10,14,30,507.0,166.0,1.5,18.0,420.0,559.26,442.67
2016,2,10,14,45,541.5,145.0,1.5,18.0,399.0,568.61,451.8
2016,2,10,15,0,576.0,124.0,1.5,18.0,378.0,581.41,463.12
2016,2,10,15,15,519.5,121.5,1.3,17.5,334.5,534.98,428.56
2016,2,10,15,30,463.0,119.0,1.1,17.0,291.0,493.16,397.12
2016,2,10,15,45,429.0,110.0,0.95,16.5,254.5,458.47,371.11
2016,2,10,16,0,395.0,101.0,0.8,16.0,218.0,422.74,343.45
2016,2,10,16,15,362.5,87.0,0.85,15.5,180.0,381.13,311.38
2016,2,10,16,30,330.0,73.0,0.9,15.0,142.0,339.1,277.4
2016,2,10,16,45,281.5,57.0,0.95,14.5,105.5,284.01,231.02
2016,2,10,17,0,233.0,41.0,1.0,14.0,69.0,230.1,182.69
2016,2,10,17,15,116.5,26.0,1.0,13.5,40.0,132.79,80.65
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,162.0,12.5,1.1,10.5,24.5,11.37,0.0
2016,2,11,7,30,324.0,25.0,1.2,11.0,49.0,20.57,9.14
2016,2,11,7,45,430.5,34.5,1.35,12.0,91.5,27.72,18.45
2016,2,11,8,0,537.0,44.0,1.5,13.0,134.0,34.7,25.14
2016,2,11,8,15,601.5,50.0,1.45,13.5,181.0,38.43,28.75
2016,2,11,8,30,666.0,56.0,1.4,14.0,228.0,46.07,35.67
2016,2,11,8,45,703.0,61.5,1.35,14.5,273.5,49.53,38.73
2016,2,11,9,0,740.0,67.0,1.3,15.0,319.0,52.94,41.65
2016,2,11,9,15,655.0,90.5,1.15,15.5,334.5,63.98,51.23
2016,2,11,9,30,570.0,114.0,1.0,16.0,350.0,79.41,64.5
2016,2,11,9,45,547.0,133.0,0.9,16.5,376.0,99.08,71.72
2016,2,11,10,0,524.0,152.0,0.8,17.0,402.0,144.84,95.74
2016,2,11,10,15,571.0,148.0,0.75,17.0,437.0,180.76,118.2
2016,2,11,10,30,618.0,144.0,0.7,17.0,472.0,221.09,148.57
2016,2,11,10,45,509.5,186.0,0.65,17.5,464.5,263.68,188.32
2016,2,11,11,0,401.0,228.0,0.6,18.0,457.0,298.04,220.42
2016,2,11,11,15,635.0,164.0,0.55,18.0,539.0,348.79,256.39
2016,2,11,11,30,869.0,100.0,0.5,18.0,621.0,418.24,308.47
2016,2,11,11,45,869.0,102.0,0.5,18.0,630.5,461.38,344.61
2016,2,11,12,0,869.0,104.0,0.5,18.0,640.0,502.61,378.52
2016,2,11,12,15,593.0,189.5,0.5,18.0,556.0,476.03,362.21
2016,2,11,12,30,317.0,275.0,0.5,18.0,472.0,426.91,327.2
2016,2,11,12,45,343.5,266.0,0.55,18.0,477.5,450.2,346.54
2016,2,11,13,0,370.0,257.0,0.6,18.0,483.0,473.72,365.34
2016,2,11,13,15,394.0,245.0,0.6,18.0,480.5,492.71,380.47
2016,2,11,13,30,418.0,233.0,0.6,18.0,478.0,519.84,401.37
2016,2,11,13,45,395.0,228.5,0.6,18.0,454.0,504.74,391.16
2016,2,11,14,0,372.0,224.0,0.6,18.0,430.0,496.03,385.76
2016,2,11,14,15,411.0,203.0,0.6,18.0,419.5,522.65,406.99
2016,2,11,14,30,450.0,182.0,0.6,18.0,409.0,537.63,419.57
2016,2,11,14,45,488.5,159.5,0.6,18.0,390.5,548.57,429.43
2016,2,11,15,0,527.0,137.0,0.6,18.0,372.0,556.91,437.45
2016,2,11,15,15,580.5,118.5,0.6,17.5,356.0,583.72,459.61
2016,2,11,15,30,634.0,100.0,0.6,17.0,340.0,602.37,475.61
2016,2,11,15,45,594.0,93.5,0.65,16.5,296.5,563.86,448.96
2016,2,11,16,0,554.0,87.0,0.7,16.0,253.0,523.46,420.41
2016,2,11,16,15,497.0,78.0,0.75,15.5,208.0,467.18,378.21
2016,2,11,16,30,440.0,69.0,0.8,15.0,163.0,408.58,332.21
2016,2,11,16,45,357.5,56.5,0.85,15.0,120.5,333.45,270.05
2016,2,11,17,0,275.0,44.0,0.9,15.0,78.0,261.52,207.3
2016,2,11,17,15,161.5,27.5,0.9,14.5,45.0,164.03,106.55
2016,2,11,17,30,48.0,11.0,0.9,14.0,12.0,37.3,0.0
2016,2,11,17,45,24.0,5.5,0.95,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
