Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,129.0,14.0,0.75,10.5,24.5,12.73,0.0
2016,2,12,7,30,258.0,28.0,0.8,11.0,49.0,23.17,11.78
2016,2,12,7,45,364.0,39.5,0.85,11.5,90.5,31.98,22.3
2016,2,12,8,0,470.0,51.0,0.9,12.0,132.0,40.53,30.48
2016,2,12,8,15,537.5,58.5,0.9,12.0,178.5,45.21,35.05
2016,2,12,8,30,605.0,66.0,0.9,12.0,225.0,49.85,39.38
2016,2,12,8,45,649.0,71.5,0.9,12.5,270.0,52.67,41.88
2016,2,12,9,0,693.0,77.0,0.9,13.0,315.0,55.48,44.27
2016,2,12,9,15,634.5,95.5,0.9,13.5,334.5,67.48,54.74
2016,2,12,9,30,576.0,114.0,0.9,14.0,354.0,79.14,64.74
2016,2,12,9,45,624.5,112.0,0.95,14.5,394.0,87.23,60.15
2016,2,12,10,0,673.0,110.0,1.0,15.0,434.0,127.23,76.12
2016,2,12,10,15,749.5,103.5,1.1,15.0,486.0,172.26,104.55
2016,2,12,10,30,826.0,97.0,1.2,15.0,538.0,228.92,147.96
2016,2,12,10,45,692.0,139.5,1.3,15.5,520.5,272.91,191.72
2016,2,12,11,0,558.0,182.0,1.4,16.0,503.0,306.72,226.31
2016,2,12,11,15,706.5,143.5,1.5,16.0,562.5,357.61,266.67
2016,2,12,11,30,855.0,105.0,1.6,16.0,622.0,420.46,317.48
2016,2,12,11,45,855.5,107.0,1.7,16.5,631.0,463.35,354.36
2016,2,12,12,0,856.0,109.0,1.8,17.0,640.0,504.38,388.95
2016,2,12,12,15,856.5,109.0,1.8,16.5,642.0,541.53,420.92
2016,2,12,12,30,857.0,109.0,1.8,16.0,644.0,576.45,450.59
2016,2,12,12,45,637.5,178.0,1.8,16.0,574.0,548.48,430.48
2016,2,12,13,0,418.0,247.0,1.8,16.0,504.0,494.7,389.89
2016,2,12,13,15,626.5,177.5,1.8,16.0,553.0,588.34,464.18
2016,2,12,13,30,835.0,108.0,1.8,16.0,602.0,674.09,530.94
2016,2,12,13,45,822.5,107.5,1.8,16.0,580.0,685.9,540.41
2016,2,12,14,0,810.0,107.0,1.8,16.0,558.0,694.33,547.96
2016,2,12,14,15,689.0,129.5,1.7,15.5,499.5,650.26,515.83
2016,2,12,14,30,568.0,152.0,1.6,15.0,441.0,592.09,473.14
2016,2,12,14,45,495.5,156.5,1.5,15.0,396.5,552.36,443.49
2016,2,12,15,0,423.0,161.0,1.4,15.0,352.0,510.09,411.26
2016,2,12,15,15,498.0,131.0,1.25,14.5,336.0,534.6,432.87
2016,2,12,15,30,573.0,101.0,1.1,14.0,320.0,561.83,455.43
2016,2,12,15,45,522.5,99.0,0.95,14.0,280.0,520.95,423.17
2016,2,12,16,0,472.0,97.0,0.8,14.0,240.0,475.22,387.18
2016,2,12,16,15,428.0,85.0,0.8,13.5,198.5,426.55,349.74
2016,2,12,16,30,384.0,73.0,0.8,13.0,157.0,377.75,310.48
2016,2,12,16,45,316.5,59.0,0.8,13.0,117.0,311.32,254.54
2016,2,12,17,0,249.0,45.0,0.8,13.0,77.0,247.26,198.02
2016,2,12,17,15,124.5,29.5,0.8,12.5,45.5,147.22,100.18
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,13.5,1.3,8.5,27.5,12.28,0.0
2016,2,13,7,30,350.0,27.0,1.4,9.0,55.0,22.2,11.74
2016,2,13,7,45,458.0,35.5,1.55,9.5,99.5,28.4,19.41
2016,2,13,8,0,566.0,44.0,1.7,10.0,144.0,34.51,25.38
2016,2,13,8,15,629.0,50.0,1.7,10.5,192.0,41.81,32.21
2016,2,13,8,30,692.0,56.0,1.7,11.0,240.0,45.9,35.98
2016,2,13,8,45,735.5,60.0,1.75,12.0,287.5,48.14,37.87
2016,2,13,9,0,779.0,64.0,1.8,13.0,335.0,50.4,39.71
2016,2,13,9,15,807.0,67.0,1.85,13.5,378.5,51.78,40.77
2016,2,13,9,30,835.0,70.0,1.9,14.0,422.0,53.18,41.83
2016,2,13,9,45,864.0,69.5,2.0,14.5,462.0,76.87,46.56
2016,2,13,10,0,893.0,69.0,2.1,15.0,502.0,128.29,68.31
2016,2,13,10,15,906.5,70.5,2.15,15.5,535.0,181.32,105.09
2016,2,13,10,30,920.0,72.0,2.2,16.0,568.0,234.77,148.96
2016,2,13,10,45,932.0,72.5,2.25,16.5,594.0,287.21,195.02
2016,2,13,11,0,944.0,73.0,2.3,17.0,620.0,339.4,241.68
2016,2,13,11,15,950.0,74.0,2.3,17.0,638.5,389.53,286.97
2016,2,13,11,30,956.0,75.0,2.3,17.0,657.0,438.39,330.48
2016,2,13,11,45,962.0,74.0,2.35,17.5,668.0,483.96,369.91
2016,2,13,12,0,968.0,73.0,2.4,18.0,679.0,527.75,406.89
2016,2,13,12,15,969.0,73.5,2.4,18.0,681.5,568.48,441.19
2016,2,13,12,30,970.0,74.0,2.4,18.0,684.0,606.73,472.81
2016,2,13,12,45,962.5,76.5,2.45,18.0,677.0,639.44,499.83
2016,2,13,13,0,955.0,79.0,2.5,18.0,670.0,668.94,523.97
2016,2,13,13,15,950.0,78.5,2.55,18.0,655.5,693.63,544.31
2016,2,13,13,30,945.0,78.0,2.6,18.0,641.0,715.01,562.0
2016,2,13,13,45,936.5,77.0,2.65,18.0,618.5,730.11,574.88
2016,2,13,14,0,928.0,76.0,2.7,18.0,596.0,741.67,584.25
2016,2,13,14,15,916.0,74.5,2.75,17.5,566.5,746.65,590.14
2016,2,13,14,30,904.0,73.0,2.8,17.0,537.0,748.08,593.63
2016,2,13,14,45,886.5,71.0,2.9,17.0,500.5,741.43,590.5
2016,2,13,15,0,869.0,69.0,3.0,17.0,464.0,731.38,584.94
2016,2,13,15,15,846.0,66.5,2.7,16.5,422.5,719.65,577.16
2016,2,13,15,30,823.0,64.0,2.4,16.0,381.0,698.84,562.39
2016,2,13,15,45,788.0,61.0,2.1,15.5,335.5,665.89,538.14
2016,2,13,16,0,753.0,58.0,1.8,15.0,290.0,630.6,511.44
2016,2,13,16,15,703.0,53.5,1.65,14.0,241.5,580.99,474.54
2016,2,13,16,30,653.0,49.0,1.5,13.0,193.0,530.24,434.9
2016,2,13,16,45,566.5,42.5,1.35,12.5,145.5,452.47,370.22
2016,2,13,17,0,480.0,36.0,1.2,12.0,98.0,384.41,309.37
2016,2,13,17,15,240.0,28.5,1.2,11.5,59.5,218.09,156.16
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,19.1,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,199.0,12.5,1.4,9.5,29.5,11.37,0.0
2016,2,14,7,30,398.0,25.0,1.6,10.0,59.0,22.14,12.09
2016,2,14,7,45,493.0,32.5,1.85,11.0,103.0,28.05,19.03
2016,2,14,8,0,588.0,40.0,2.1,12.0,147.0,33.88,24.62
2016,2,14,8,15,646.0,45.5,2.15,12.5,194.0,37.69,28.26
2016,2,14,8,30,704.0,51.0,2.2,13.0,241.0,41.48,31.72
2016,2,14,8,45,740.0,55.0,2.3,13.5,286.5,43.85,33.8
2016,2,14,9,0,776.0,59.0,2.4,14.0,332.0,46.21,35.79
2016,2,14,9,15,581.0,107.5,2.6,14.5,326.0,76.02,62.04
2016,2,14,9,30,386.0,156.0,2.8,15.0,320.0,105.96,87.95
2016,2,14,9,45,245.5,186.5,3.0,16.0,294.0,137.31,105.18
2016,2,14,10,0,105.0,217.0,3.2,17.0,268.0,175.62,135.93
2016,2,14,10,15,245.5,216.5,3.35,17.0,347.0,194.89,144.43
2016,2,14,10,30,386.0,216.0,3.5,17.0,426.0,239.89,175.1
2016,2,14,10,45,639.5,147.5,3.7,17.5,513.5,271.46,193.14
2016,2,14,11,0,893.0,79.0,3.9,18.0,601.0,332.9,238.92
2016,2,14,11,15,899.0,79.5,3.95,18.0,618.5,380.34,282.22
2016,2,14,11,30,905.0,80.0,4.0,18.0,636.0,426.6,323.96
2016,2,14,11,45,598.5,182.5,4.05,18.5,552.5,423.14,327.85
2016,2,14,12,0,292.0,285.0,4.1,19.0,469.0,391.67,306.28
2016,2,14,12,15,603.0,184.0,4.1,19.0,565.5,485.94,381.33
2016,2,14,12,30,914.0,83.0,4.1,19.0,662.0,588.54,463.08
2016,2,14,12,45,913.0,82.5,4.1,19.5,656.5,620.35,488.45
2016,2,14,13,0,912.0,82.0,4.1,20.0,651.0,649.39,511.49
2016,2,14,13,15,713.0,145.5,4.05,20.0,584.0,617.86,487.22
2016,2,14,13,30,514.0,209.0,4.0,20.0,517.0,565.69,446.78
2016,2,14,13,45,700.5,145.0,3.95,20.0,549.5,650.11,514.5
2016,2,14,14,0,887.0,81.0,3.9,20.0,582.0,722.11,571.24
2016,2,14,14,15,694.5,128.5,3.8,19.5,509.0,658.9,523.95
2016,2,14,14,30,502.0,176.0,3.7,19.0,436.0,574.8,459.81
2016,2,14,14,45,553.0,149.0,3.6,19.0,417.5,590.41,474.35
2016,2,14,15,0,604.0,122.0,3.5,19.0,399.0,609.87,491.11
2016,2,14,15,15,448.0,137.5,3.3,18.5,333.0,509.26,413.22
2016,2,14,15,30,292.0,153.0,3.1,18.0,267.0,401.28,327.82
2016,2,14,15,45,274.0,137.5,2.9,18.0,234.5,371.97,305.2
2016,2,14,16,0,256.0,122.0,2.7,18.0,202.0,341.76,281.04
2016,2,14,16,15,237.0,104.0,2.55,17.0,168.5,306.73,253.41
2016,2,14,16,30,218.0,86.0,2.4,16.0,135.0,271.08,224.19
2016,2,14,16,45,187.0,67.0,2.25,15.5,102.0,225.46,185.01
2016,2,14,17,0,156.0,48.0,2.1,15.0,69.0,179.74,144.39
2016,2,14,17,15,78.0,31.5,2.05,14.5,42.0,110.21,78.25
2016,2,14,17,30,0.0,15.0,2.0,14.0,15.0,13.64,0.0
2016,2,14,17,45,0.0,7.5,2.0,14.0,7.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.0,1.6,11.5,33.0,11.3,0.0
2016,2,15,7,30,442.0,26.0,1.8,12.0,66.0,23.08,13.09
2016,2,15,7,45,540.0,33.0,2.05,13.0,112.0,28.51,19.31
2016,2,15,8,0,638.0,40.0,2.3,14.0,158.0,33.92,24.47
2016,2,15,8,15,694.5,45.0,2.35,14.0,206.5,37.34,27.77
2016,2,15,8,30,751.0,50.0,2.4,14.0,255.0,40.75,30.93
2016,2,15,8,45,787.5,53.0,2.45,14.5,302.5,42.38,32.34
2016,2,15,9,0,824.0,56.0,2.5,15.0,350.0,49.71,38.74
2016,2,15,9,15,848.5,58.5,2.45,15.5,393.5,51.72,40.35
2016,2,15,9,30,873.0,61.0,2.4,16.0,437.0,53.66,41.87
2016,2,15,9,45,891.0,63.0,2.4,16.5,475.5,78.91,43.96
2016,2,15,10,0,909.0,65.0,2.4,17.0,514.0,132.79,69.5
2016,2,15,10,15,921.0,66.5,2.4,17.0,546.5,186.56,107.96
2016,2,15,10,30,933.0,68.0,2.4,17.0,579.0,240.57,153.04
2016,2,15,10,45,941.5,68.5,2.45,17.5,604.0,292.91,199.35
2016,2,15,11,0,950.0,69.0,2.5,18.0,629.0,344.63,245.75
2016,2,15,11,15,955.0,70.0,2.5,18.0,647.0,394.76,290.99
2016,2,15,11,30,960.0,71.0,2.5,18.0,665.0,443.52,334.3
2016,2,15,11,45,962.5,71.5,2.55,18.5,674.5,489.16,373.63
2016,2,15,12,0,965.0,72.0,2.6,19.0,684.0,532.8,410.31
2016,2,15,12,15,965.5,72.0,2.65,19.0,686.0,572.73,444.04
2016,2,15,12,30,966.0,72.0,2.7,19.0,688.0,610.13,475.13
2016,2,15,12,45,958.0,74.5,2.75,19.5,681.0,642.39,500.76
2016,2,15,13,0,950.0,77.0,2.8,20.0,674.0,671.41,523.43
2016,2,15,13,15,945.5,76.5,2.8,20.0,659.5,696.25,543.5
2016,2,15,13,30,941.0,76.0,2.8,20.0,645.0,717.81,560.93
2016,2,15,13,45,932.5,75.5,2.8,20.0,623.0,733.28,573.24
2016,2,15,14,0,924.0,75.0,2.8,20.0,601.0,745.25,582.57
2016,2,15,14,15,913.0,73.5,2.65,20.0,572.0,750.79,586.58
2016,2,15,14,30,902.0,72.0,2.5,20.0,543.0,752.79,588.18
2016,2,15,14,45,885.0,70.5,2.45,20.0,507.0,746.92,584.83
2016,2,15,15,0,868.0,69.0,2.4,20.0,471.0,737.67,579.2
2016,2,15,15,15,846.0,66.5,2.1,19.5,430.0,726.57,571.69
2016,2,15,15,30,824.0,64.0,1.8,19.0,389.0,706.29,557.25
2016,2,15,15,45,791.0,61.0,1.55,18.5,343.0,674.48,534.4
2016,2,15,16,0,758.0,58.0,1.3,18.0,297.0,640.3,509.18
2016,2,15,16,15,711.0,53.5,1.25,17.0,249.5,592.33,475.19
2016,2,15,16,30,664.0,49.0,1.2,16.0,202.0,543.15,438.46
2016,2,15,16,45,588.5,42.5,1.15,15.5,154.5,471.88,381.16
2016,2,15,17,0,513.0,36.0,1.1,15.0,107.0,401.59,320.82
2016,2,15,17,15,376.0,26.0,1.1,15.0,66.5,301.4,223.13
2016,2,15,17,30,239.0,16.0,1.1,15.0,26.0,180.69,0.0
2016,2,15,17,45,119.5,8.0,1.1,15.0,13.0,73.44,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,11.5,33.5,11.2,0.0
2016,2,16,7,30,417.0,28.0,1.1,12.0,67.0,22.8,13.19
2016,2,16,7,45,512.5,36.0,1.2,13.0,113.0,31.19,21.74
2016,2,16,8,0,608.0,44.0,1.3,14.0,159.0,37.38,27.59
2016,2,16,8,15,665.5,49.0,1.3,14.0,207.5,40.63,30.75
2016,2,16,8,30,723.0,54.0,1.3,14.0,256.0,43.89,33.77
2016,2,16,8,45,759.5,58.0,1.3,14.5,302.5,46.2,35.76
2016,2,16,9,0,796.0,62.0,1.3,15.0,349.0,48.49,37.67
2016,2,16,9,15,821.5,65.0,1.35,15.5,392.5,49.92,38.76
2016,2,16,9,30,847.0,68.0,1.4,16.0,436.0,51.35,39.84
2016,2,16,9,45,868.0,69.0,1.45,17.0,475.0,85.49,48.12
2016,2,16,10,0,889.0,70.0,1.5,18.0,514.0,137.91,73.46
2016,2,16,10,15,901.5,72.0,1.5,18.5,546.0,191.28,111.65
2016,2,16,10,30,914.0,74.0,1.5,19.0,578.0,244.98,155.82
2016,2,16,10,45,921.0,75.5,1.5,19.5,603.0,297.01,201.15
2016,2,16,11,0,928.0,77.0,1.5,20.0,628.0,348.34,246.27
2016,2,16,11,15,933.5,78.0,1.5,20.0,646.0,397.82,289.91
2016,2,16,11,30,939.0,79.0,1.5,20.0,664.0,446.02,331.67
2016,2,16,11,45,940.5,80.0,1.5,20.5,673.5,490.98,369.28
2016,2,16,12,0,942.0,81.0,1.5,21.0,683.0,533.92,404.19
2016,2,16,12,15,942.0,81.0,1.5,21.0,684.5,572.93,436.02
2016,2,16,12,30,942.0,81.0,1.5,21.0,686.0,609.44,465.23
2016,2,16,12,45,942.0,79.5,1.55,21.0,680.0,641.8,491.21
2016,2,16,13,0,942.0,78.0,1.6,21.0,674.0,671.3,514.7
2016,2,16,13,15,937.5,77.5,1.65,21.0,660.0,695.95,534.39
2016,2,16,13,30,933.0,77.0,1.7,21.0,646.0,717.34,551.56
2016,2,16,13,45,925.0,76.0,1.75,21.5,624.0,732.44,562.43
2016,2,16,14,0,917.0,75.0,1.8,22.0,602.0,744.06,570.55
2016,2,16,14,15,906.0,73.5,1.75,21.5,573.0,749.45,575.85
2016,2,16,14,30,895.0,72.0,1.7,21.0,544.0,751.33,578.87
2016,2,16,14,45,880.5,70.0,1.7,21.0,508.5,746.59,576.71
2016,2,16,15,0,866.0,68.0,1.7,21.0,473.0,738.48,572.31
2016,2,16,15,15,844.5,65.5,1.5,20.5,432.0,721.32,560.85
2016,2,16,15,30,823.0,63.0,1.3,20.0,391.0,707.64,551.71
2016,2,16,15,45,792.0,60.0,1.1,20.0,345.5,677.16,529.12
2016,2,16,16,0,761.0,57.0,0.9,20.0,300.0,644.28,504.39
2016,2,16,16,15,715.0,52.5,0.95,19.0,252.0,596.79,472.43
2016,2,16,16,30,669.0,48.0,1.0,18.0,204.0,548.11,437.62
2016,2,16,16,45,592.5,42.0,1.05,17.5,156.5,476.42,381.71
2016,2,16,17,0,516.0,36.0,1.1,17.0,109.0,405.79,322.44
2016,2,16,17,15,258.0,32.0,1.1,16.5,68.5,236.34,176.48
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,39.21,0.0
2016,2,16,17,45,0.0,14.0,1.15,16.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,25.5,17.0,3.45,14.0,19.5,14.52,0.0
2016,2,17,7,30,51.0,34.0,3.6,14.0,39.0,28.12,17.65
2016,2,17,7,45,72.0,54.0,3.8,14.5,65.5,43.49,32.3
2016,2,17,8,0,93.0,74.0,4.0,15.0,92.0,58.45,46.0
2016,2,17,8,15,108.0,94.5,4.1,15.0,121.0,73.32,59.52
2016,2,17,8,30,123.0,115.0,4.2,15.0,150.0,87.78,72.46
2016,2,17,8,45,135.5,134.0,4.35,15.5,178.5,100.91,83.86
2016,2,17,9,0,148.0,153.0,4.5,16.0,207.0,113.67,94.72
2016,2,17,9,15,196.0,169.0,4.65,16.0,249.5,124.56,104.0
2016,2,17,9,30,244.0,185.0,4.8,16.0,292.0,128.65,107.29
2016,2,17,9,45,231.5,204.0,4.95,16.5,312.5,157.49,120.62
2016,2,17,10,0,219.0,223.0,5.1,17.0,333.0,186.55,140.22
2016,2,17,10,15,345.5,213.0,5.25,17.0,399.5,210.67,153.12
2016,2,17,10,30,472.0,203.0,5.4,17.0,466.0,248.54,179.47
2016,2,17,10,45,501.0,202.5,5.55,17.5,493.0,285.41,210.5
2016,2,17,11,0,530.0,202.0,5.7,18.0,520.0,324.42,243.91
2016,2,17,11,15,408.5,244.0,5.8,18.0,493.0,347.09,267.73
2016,2,17,11,30,287.0,286.0,5.9,18.0,466.0,356.69,279.25
2016,2,17,11,45,282.5,292.5,6.0,18.0,472.0,378.99,298.48
2016,2,17,12,0,278.0,299.0,6.1,18.0,478.0,400.47,316.77
2016,2,17,12,15,318.5,290.5,6.1,17.5,496.0,431.64,343.24
2016,2,17,12,30,359.0,282.0,6.1,17.0,514.0,464.56,371.21
2016,2,17,12,45,334.5,284.5,6.15,17.0,499.5,470.38,376.77
2016,2,17,13,0,310.0,287.0,6.2,17.0,485.0,473.73,380.21
2016,2,17,13,15,301.0,285.5,6.1,16.5,474.5,481.06,387.4
2016,2,17,13,30,292.0,284.0,6.0,16.0,464.0,486.93,393.37
2016,2,17,13,45,347.5,263.0,5.95,16.0,470.0,516.53,418.64
2016,2,17,14,0,403.0,242.0,5.9,16.0,476.0,546.11,443.89
2016,2,17,14,15,414.5,221.5,5.75,16.0,451.5,543.48,443.14
2016,2,17,14,30,426.0,201.0,5.6,16.0,427.0,551.44,450.57
2016,2,17,14,45,461.5,178.5,5.5,16.0,408.5,561.47,460.37
2016,2,17,15,0,497.0,156.0,5.4,16.0,390.0,569.01,468.25
2016,2,17,15,15,250.0,147.5,5.25,15.5,265.0,362.4,300.93
2016,2,17,15,30,3.0,139.0,5.1,15.0,140.0,134.54,108.04
2016,2,17,15,45,1.5,123.0,4.95,15.0,123.5,118.69,95.14
2016,2,17,16,0,0.0,107.0,4.8,15.0,107.0,102.74,81.8
2016,2,17,16,15,0.0,89.5,4.7,14.5,89.5,86.0,67.8
2016,2,17,16,30,0.0,72.0,4.6,14.0,72.0,68.98,53.31
2016,2,17,16,45,0.0,55.0,4.6,14.0,55.0,52.18,38.69
2016,2,17,17,0,0.0,38.0,4.6,14.0,38.0,34.82,23.51
2016,2,17,17,15,0.0,23.5,4.75,14.0,23.5,20.71,10.75
2016,2,17,17,30,0.0,9.0,4.9,14.0,9.0,7.91,0.0
2016,2,17,17,45,0.0,4.5,5.1,14.0,4.5,4.09,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,93.5,21.5,2.9,10.0,31.0,17.5,0.0
2016,2,18,7,30,187.0,43.0,3.0,10.0,62.0,33.53,22.83
2016,2,18,7,45,296.0,56.0,3.1,10.5,105.5,43.04,32.54
2016,2,18,8,0,405.0,69.0,3.2,11.0,149.0,52.34,41.35
2016,2,18,8,15,473.0,78.5,3.3,11.0,196.0,58.66,47.35
2016,2,18,8,30,541.0,88.0,3.4,11.0,243.0,66.78,54.78
2016,2,18,8,45,420.5,115.0,3.55,11.5,248.0,82.21,68.47
2016,2,18,9,0,300.0,142.0,3.7,12.0,253.0,103.09,86.77
2016,2,18,9,15,289.0,162.5,3.75,12.0,279.5,115.6,97.61
2016,2,18,9,30,278.0,183.0,3.8,12.0,306.0,127.63,107.93
2016,2,18,9,45,145.5,183.0,3.85,12.5,248.0,142.25,111.28
2016,2,18,10,0,13.0,183.0,3.9,13.0,190.0,153.44,123.13
2016,2,18,10,15,142.5,216.0,3.9,13.0,296.0,188.75,146.13
2016,2,18,10,30,272.0,249.0,3.9,13.0,402.0,246.05,187.79
2016,2,18,10,45,138.5,220.0,3.9,13.0,298.0,214.31,167.98
2016,2,18,11,0,5.0,191.0,3.9,13.0,194.0,166.2,133.04
2016,2,18,11,15,145.0,239.5,3.85,13.0,331.5,253.22,201.32
2016,2,18,11,30,285.0,288.0,3.8,13.0,469.0,358.75,284.59
2016,2,18,11,45,276.5,298.0,3.8,13.5,475.5,382.08,303.72
2016,2,18,12,0,268.0,308.0,3.8,14.0,482.0,404.42,321.9
2016,2,18,12,15,175.5,304.5,3.75,14.0,419.0,366.33,292.74
2016,2,18,12,30,83.0,301.0,3.7,14.0,356.0,318.24,254.71
2016,2,18,12,45,251.5,281.0,3.65,14.0,443.5,418.83,336.6
2016,2,18,13,0,420.0,261.0,3.6,14.0,531.0,519.62,417.35
2016,2,18,13,15,238.0,265.5,3.55,14.0,418.0,421.38,339.32
2016,2,18,13,30,56.0,270.0,3.5,14.0,305.0,294.89,236.95
2016,2,18,13,45,54.0,261.5,3.45,14.0,294.5,289.78,233.59
2016,2,18,14,0,52.0,253.0,3.4,14.0,284.0,284.33,229.61
2016,2,18,14,15,432.5,178.0,3.3,13.5,411.0,524.65,429.35
2016,2,18,14,30,813.0,103.0,3.2,13.0,538.0,738.67,598.29
2016,2,18,14,45,793.0,100.5,3.15,13.0,502.0,729.33,590.69
2016,2,18,15,0,773.0,98.0,3.1,13.0,466.0,720.52,585.23
2016,2,18,15,15,747.5,94.5,2.85,12.5,425.0,700.0,571.01
2016,2,18,15,30,722.0,91.0,2.6,12.0,384.0,676.64,554.51
2016,2,18,15,45,693.5,84.5,2.35,12.0,340.0,644.84,530.23
2016,2,18,16,0,665.0,78.0,2.1,12.0,296.0,610.81,503.75
2016,2,18,16,15,614.0,71.5,1.85,11.5,248.5,558.72,463.26
2016,2,18,16,30,563.0,65.0,1.6,11.0,201.0,505.84,420.14
2016,2,18,16,45,490.0,56.0,1.35,10.5,155.0,434.85,360.55
2016,2,18,17,0,417.0,47.0,1.1,10.0,109.0,365.19,299.53
2016,2,18,17,15,288.5,34.0,1.1,9.5,69.5,259.59,203.88
2016,2,18,17,30,160.0,21.0,1.1,9.0,30.0,145.66,18.88
2016,2,18,17,45,80.0,10.5,1.1,9.0,15.0,54.63,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,185.5,16.5,2.75,9.5,36.5,13.13,0.0
2016,2,19,7,30,371.0,33.0,3.0,10.0,73.0,26.83,17.35
2016,2,19,7,45,458.5,42.5,3.25,10.5,118.0,33.68,24.32
2016,2,19,8,0,546.0,52.0,3.5,11.0,163.0,40.36,30.67
2016,2,19,8,15,603.5,58.5,3.6,11.5,210.5,44.24,34.33
2016,2,19,8,30,661.0,65.0,3.7,12.0,258.0,48.06,37.78
2016,2,19,8,45,412.5,111.0,3.85,12.5,238.0,79.13,65.47
2016,2,19,9,0,164.0,157.0,4.0,13.0,218.0,116.42,98.19
2016,2,19,9,15,473.0,120.0,4.0,13.0,326.0,82.72,68.2
2016,2,19,9,30,782.0,83.0,4.0,13.0,434.0,61.79,49.53
2016,2,19,9,45,792.5,89.0,4.05,13.5,470.0,99.17,57.64
2016,2,19,10,0,803.0,95.0,4.1,14.0,506.0,151.36,87.92
2016,2,19,10,15,595.0,161.5,4.1,14.0,476.5,211.89,144.56
2016,2,19,10,30,387.0,228.0,4.1,14.0,447.0,256.59,191.12
2016,2,19,10,45,383.0,240.0,4.15,14.0,465.0,289.75,220.2
2016,2,19,11,0,379.0,252.0,4.2,14.0,483.0,322.28,248.93
2016,2,19,11,15,254.0,277.0,4.15,14.0,434.0,320.69,252.33
2016,2,19,11,30,129.0,302.0,4.1,14.0,385.0,307.97,244.97
2016,2,19,11,45,70.5,262.5,4.05,14.0,308.0,259.52,207.3
2016,2,19,12,0,12.0,223.0,4.0,14.0,231.0,201.78,161.06
2016,2,19,12,15,6.5,199.5,3.85,13.5,204.0,179.79,143.56
2016,2,19,12,30,1.0,176.0,3.7,13.0,177.0,156.78,124.99
2016,2,19,12,45,0.5,163.0,3.55,13.0,163.5,145.37,115.67
2016,2,19,13,0,0.0,150.0,3.4,13.0,150.0,133.73,106.14
2016,2,19,13,15,0.0,152.5,3.2,12.5,152.5,136.34,108.58
2016,2,19,13,30,0.0,155.0,3.0,12.0,155.0,139.04,111.1
2016,2,19,13,45,13.5,193.0,2.9,12.0,201.0,184.87,149.34
2016,2,19,14,0,27.0,231.0,2.8,12.0,247.0,233.18,189.22
2016,2,19,14,15,13.5,151.0,2.8,12.0,159.0,146.91,118.38
2016,2,19,14,30,0.0,71.0,2.8,12.0,71.0,62.82,47.86
2016,2,19,14,45,4.0,119.0,2.8,12.0,121.0,110.42,88.36
2016,2,19,15,0,8.0,167.0,2.8,12.0,171.0,162.89,132.5
2016,2,19,15,15,4.0,152.5,2.55,11.5,154.5,146.84,119.4
2016,2,19,15,30,0.0,138.0,2.3,11.0,138.0,130.74,106.22
2016,2,19,15,45,0.0,122.0,2.1,11.0,122.0,115.94,93.96
2016,2,19,16,0,0.0,106.0,1.9,11.0,106.0,101.03,81.45
2016,2,19,16,15,0.0,89.0,1.65,10.5,89.0,84.81,67.77
2016,2,19,16,30,0.0,72.0,1.4,10.0,72.0,68.34,53.63
2016,2,19,16,45,0.0,55.5,1.15,10.0,55.5,52.14,39.4
2016,2,19,17,0,0.0,39.0,0.9,10.0,39.0,35.46,24.64
2016,2,19,17,15,0.0,25.0,0.85,9.5,25.0,22.04,12.46
2016,2,19,17,30,0.0,11.0,0.8,9.0,11.0,9.67,0.0
2016,2,19,17,45,0.0,5.5,0.8,9.0,5.5,5.0,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,20.0,1.25,5.5,33.5,15.67,2.64
2016,2,20,7,30,247.0,40.0,1.3,6.0,67.0,31.12,21.63
2016,2,20,7,45,311.0,55.5,1.4,6.5,107.5,42.51,32.79
2016,2,20,8,0,375.0,71.0,1.5,7.0,148.0,53.54,43.22
2016,2,20,8,15,419.5,83.0,1.45,7.5,190.5,61.52,50.67
2016,2,20,8,30,464.0,95.0,1.4,8.0,233.0,69.24,57.66
2016,2,20,8,45,514.0,98.0,1.4,8.5,274.0,71.52,59.57
2016,2,20,9,0,564.0,101.0,1.4,9.0,315.0,71.49,59.32
2016,2,20,9,15,562.5,116.0,1.3,9.5,350.0,80.61,67.22
2016,2,20,9,30,561.0,131.0,1.2,10.0,385.0,89.09,74.43
2016,2,20,9,45,593.5,133.5,1.2,10.5,422.5,119.16,79.3
2016,2,20,10,0,626.0,136.0,1.2,11.0,460.0,161.02,103.61
2016,2,20,10,15,743.5,118.5,1.15,11.0,526.5,204.32,132.38
2016,2,20,10,30,861.0,101.0,1.1,11.0,593.0,263.65,178.5
2016,2,20,10,45,865.5,104.5,1.05,11.5,617.0,315.4,224.48
2016,2,20,11,0,870.0,108.0,1.0,12.0,641.0,366.43,269.7
2016,2,20,11,15,631.0,188.0,0.95,12.0,580.5,388.99,296.57
2016,2,20,11,30,392.0,268.0,0.9,12.0,520.0,389.2,302.55
2016,2,20,11,45,366.5,279.0,0.9,12.5,517.5,409.84,319.95
2016,2,20,12,0,341.0,290.0,0.9,13.0,515.0,427.86,334.51
2016,2,20,12,15,383.5,279.5,0.95,13.0,533.0,461.07,361.27
2016,2,20,12,30,426.0,269.0,1.0,13.0,551.0,500.46,392.42
2016,2,20,12,45,409.5,271.0,1.1,13.5,540.0,507.77,398.68
2016,2,20,13,0,393.0,273.0,1.2,14.0,529.0,517.43,406.66
2016,2,20,13,15,390.0,268.5,1.2,14.0,518.0,527.64,415.28
2016,2,20,13,30,387.0,264.0,1.2,14.0,507.0,536.25,422.64
2016,2,20,13,45,637.5,178.0,1.3,14.0,562.5,656.47,517.07
2016,2,20,14,0,888.0,92.0,1.4,14.0,618.0,762.06,597.22
2016,2,20,14,15,877.0,90.0,1.4,14.0,588.5,767.17,600.62
2016,2,20,14,30,866.0,88.0,1.4,14.0,559.0,768.75,602.81
2016,2,20,14,45,853.5,85.0,1.45,14.0,524.0,764.55,601.6
2016,2,20,15,0,841.0,82.0,1.5,14.0,489.0,756.93,598.07
2016,2,20,15,15,819.5,78.5,1.4,13.5,447.5,738.56,586.39
2016,2,20,15,30,798.0,75.0,1.3,13.0,406.0,717.08,572.42
2016,2,20,15,45,771.5,70.5,1.25,13.0,361.0,687.78,551.92
2016,2,20,16,0,745.0,66.0,1.2,13.0,316.0,655.95,529.11
2016,2,20,16,15,700.0,61.0,1.15,12.0,267.5,607.86,495.06
2016,2,20,16,30,655.0,56.0,1.1,11.0,219.0,564.06,462.65
2016,2,20,16,45,585.5,48.5,1.05,10.5,170.5,494.95,407.34
2016,2,20,17,0,516.0,41.0,1.0,10.0,122.0,427.19,349.51
2016,2,20,17,15,393.5,31.0,1.0,9.5,79.5,325.17,258.48
2016,2,20,17,30,271.0,21.0,1.0,9.0,37.0,217.63,89.0
2016,2,20,17,45,135.5,10.5,1.05,9.0,18.5,86.78,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,17.0,1.2,6.5,42.5,13.42,2.65
2016,2,21,7,30,441.0,34.0,1.4,7.0,85.0,27.55,18.56
2016,2,21,7,45,532.5,42.0,1.6,8.0,133.5,33.13,24.23
2016,2,21,8,0,624.0,50.0,1.8,9.0,182.0,38.62,29.45
2016,2,21,8,15,679.0,55.5,1.85,9.5,232.0,45.72,36.02
2016,2,21,8,30,734.0,61.0,1.9,10.0,282.0,49.22,39.17
2016,2,21,8,45,773.5,64.5,2.0,11.0,331.0,50.93,40.51
2016,2,21,9,0,813.0,68.0,2.1,12.0,380.0,52.68,41.83
2016,2,21,9,15,838.0,71.0,2.1,12.0,424.5,53.96,42.86
2016,2,21,9,30,863.0,74.0,2.1,12.0,469.0,55.25,43.89
2016,2,21,9,45,882.5,76.0,2.1,12.5,508.5,107.38,59.51
2016,2,21,10,0,902.0,78.0,2.1,13.0,548.0,161.94,91.76
2016,2,21,10,15,914.5,79.5,2.1,13.0,581.5,216.26,134.2
2016,2,21,10,30,927.0,81.0,2.1,13.0,615.0,270.87,181.66
2016,2,21,10,45,936.5,82.0,2.1,13.5,641.0,324.32,229.67
2016,2,21,11,0,946.0,83.0,2.1,14.0,667.0,377.29,277.26
2016,2,21,11,15,951.5,84.0,2.1,14.0,685.5,428.07,322.98
2016,2,21,11,30,957.0,85.0,2.1,14.0,704.0,477.52,366.62
2016,2,21,11,45,959.5,85.5,2.15,14.5,714.0,523.61,406.01
2016,2,21,12,0,962.0,86.0,2.2,15.0,724.0,567.69,442.71
2016,2,21,12,15,962.5,86.0,2.2,15.0,726.0,608.02,476.25
2016,2,21,12,30,963.0,86.0,2.2,15.0,728.0,645.81,507.09
2016,2,21,12,45,961.0,86.0,2.25,15.0,721.0,679.37,534.44
2016,2,21,13,0,959.0,86.0,2.3,15.0,714.0,709.93,559.16
2016,2,21,13,15,954.0,85.0,2.35,15.0,699.5,734.36,579.09
2016,2,21,13,30,949.0,84.0,2.4,15.0,685.0,755.4,595.95
2016,2,21,13,45,938.5,84.5,2.5,15.0,661.5,770.69,608.19
2016,2,21,14,0,928.0,85.0,2.6,15.0,638.0,782.4,618.04
2016,2,21,14,15,917.0,83.5,2.6,15.0,608.0,787.94,622.97
2016,2,21,14,30,906.0,82.0,2.6,15.0,578.0,789.9,625.51
2016,2,21,14,45,887.5,80.5,2.6,15.0,541.0,782.63,621.52
2016,2,21,15,0,869.0,79.0,2.6,15.0,504.0,778.4,619.92
2016,2,21,15,15,759.0,87.5,2.4,14.5,436.0,706.07,567.94
2016,2,21,15,30,649.0,96.0,2.2,14.0,368.0,635.94,517.07
2016,2,21,15,45,706.0,81.0,2.0,13.5,346.5,658.48,535.71
2016,2,21,16,0,763.0,66.0,1.8,13.0,325.0,672.41,546.58
2016,2,21,16,15,717.0,61.0,1.65,12.0,275.5,623.13,510.36
2016,2,21,16,30,671.0,56.0,1.5,11.0,226.0,572.5,471.98
2016,2,21,16,45,600.0,49.0,1.4,10.5,176.5,507.83,419.88
2016,2,21,17,0,529.0,42.0,1.3,10.0,127.0,439.05,360.8
2016,2,21,17,15,405.5,32.0,1.3,9.5,83.5,335.43,268.86
2016,2,21,17,30,282.0,22.0,1.3,9.0,40.0,228.06,113.79
2016,2,21,17,45,141.0,11.0,1.3,9.0,20.0,90.83,0.0
2016,2,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,83.0,5.5,1.0,7.5,7.0,0.0,0.0
2016,2,22,7,0,166.0,11.0,1.0,8.0,14.0,10.01,0.0
2016,2,22,7,15,324.0,22.0,1.25,8.5,52.5,17.92,6.55
2016,2,22,7,30,482.0,33.0,1.5,9.0,91.0,29.02,19.79
2016,2,22,7,45,565.5,40.5,1.75,9.5,139.5,34.69,25.51
2016,2,22,8,0,649.0,48.0,2.0,10.0,188.0,40.3,30.86
2016,2,22,8,15,701.0,53.0,2.1,10.5,238.0,43.46,33.83
2016,2,22,8,30,753.0,58.0,2.2,11.0,288.0,46.62,36.65
2016,2,22,8,45,786.5,62.0,2.35,11.5,336.0,48.82,38.52
2016,2,22,9,0,820.0,66.0,2.5,12.0,384.0,51.0,40.31
2016,2,22,9,15,844.5,68.5,2.6,12.5,428.5,51.95,40.97
2016,2,22,9,30,869.0,71.0,2.7,13.0,473.0,60.57,48.41
2016,2,22,9,45,885.0,73.5,2.85,13.5,512.0,109.18,59.38
2016,2,22,10,0,901.0,76.0,3.0,14.0,551.0,163.9,92.78
2016,2,22,10,15,914.0,78.0,3.0,14.5,584.5,218.66,135.81
2016,2,22,10,30,927.0,80.0,3.0,15.0,618.0,273.79,183.54
