Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,934.0,81.5,3.05,15.5,643.5,327.02,231.52
2016,2,22,11,0,941.0,83.0,3.1,16.0,669.0,379.53,278.88
2016,2,22,11,15,947.0,84.0,3.15,16.0,687.5,430.3,324.71
2016,2,22,11,30,953.0,85.0,3.2,16.0,706.0,479.8,368.59
2016,2,22,11,45,955.0,86.0,3.25,16.5,716.0,525.97,408.14
2016,2,22,12,0,957.0,87.0,3.3,17.0,726.0,570.11,444.99
2016,2,22,12,15,957.5,87.0,3.35,17.0,728.0,610.28,478.77
2016,2,22,12,30,958.0,87.0,3.4,17.0,730.0,647.93,509.93
2016,2,22,12,45,952.5,88.5,3.45,17.0,723.0,680.66,536.8
2016,2,22,13,0,947.0,90.0,3.5,17.0,716.0,710.26,560.9
2016,2,22,13,15,943.0,89.5,3.5,17.0,701.5,735.62,581.41
2016,2,22,13,30,939.0,89.0,3.5,17.0,687.0,757.71,598.86
2016,2,22,13,45,683.5,162.5,3.5,17.0,590.0,679.92,539.31
2016,2,22,14,0,428.0,236.0,3.5,17.0,493.0,577.79,459.92
2016,2,22,14,15,501.5,200.5,3.4,17.0,488.0,607.93,485.91
2016,2,22,14,30,575.0,165.0,3.3,17.0,483.0,635.75,509.44
2016,2,22,14,45,628.0,138.0,3.2,17.0,465.0,661.53,530.75
2016,2,22,15,0,681.0,111.0,3.1,17.0,447.0,677.81,544.53
2016,2,22,15,15,632.5,112.0,2.8,16.5,404.0,644.38,520.3
2016,2,22,15,30,584.0,113.0,2.5,16.0,361.0,608.38,493.72
2016,2,22,15,45,682.5,89.5,2.2,15.5,348.0,654.03,529.69
2016,2,22,16,0,781.0,66.0,1.9,15.0,335.0,688.99,555.58
2016,2,22,16,15,737.5,61.5,1.75,14.0,285.0,641.67,521.16
2016,2,22,16,30,694.0,57.0,1.6,13.0,235.0,592.82,484.68
2016,2,22,16,45,623.5,50.5,1.45,12.5,185.0,528.39,433.15
2016,2,22,17,0,553.0,44.0,1.3,12.0,135.0,459.6,374.68
2016,2,22,17,15,431.5,33.5,1.3,11.5,89.5,355.35,283.71
2016,2,22,17,30,310.0,23.0,1.3,11.0,44.0,248.95,140.13
2016,2,22,17,45,155.0,11.5,1.35,10.5,22.0,99.81,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,8.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,8.0,15.0,13.64,0.0
2016,2,23,7,15,180.0,27.5,0.6,8.5,50.0,21.58,10.16
2016,2,23,7,30,360.0,40.0,0.6,9.0,85.0,32.51,23.01
2016,2,23,7,45,437.5,50.0,0.6,9.5,129.5,39.51,29.93
2016,2,23,8,0,515.0,60.0,0.6,10.0,174.0,46.32,36.37
2016,2,23,8,15,562.0,68.0,0.65,10.0,219.5,51.1,40.86
2016,2,23,8,30,609.0,76.0,0.7,10.0,265.0,55.75,45.09
2016,2,23,8,45,659.5,75.5,0.75,10.5,309.0,53.74,43.13
2016,2,23,9,0,710.0,75.0,0.8,11.0,353.0,57.22,46.08
2016,2,23,9,15,793.5,76.0,0.9,11.5,420.0,57.14,45.78
2016,2,23,9,30,877.0,77.0,1.0,12.0,487.0,57.28,45.68
2016,2,23,9,45,896.5,79.0,1.1,12.5,527.5,110.12,58.63
2016,2,23,10,0,916.0,81.0,1.2,13.0,568.0,172.98,99.26
2016,2,23,10,15,847.0,97.0,1.2,13.5,568.0,219.46,139.17
2016,2,23,10,30,778.0,113.0,1.2,14.0,568.0,265.02,181.8
2016,2,23,10,45,867.5,100.0,1.3,15.0,627.5,322.68,228.97
2016,2,23,11,0,957.0,87.0,1.4,16.0,687.0,391.99,285.72
2016,2,23,11,15,962.0,87.5,1.35,16.5,705.0,442.87,329.67
2016,2,23,11,30,967.0,88.0,1.3,17.0,723.0,492.34,371.24
2016,2,23,11,45,968.0,89.0,1.3,17.5,732.5,538.76,409.41
2016,2,23,12,0,969.0,90.0,1.3,18.0,742.0,583.02,444.73
2016,2,23,12,15,969.0,90.5,1.2,18.0,743.5,623.95,476.65
2016,2,23,12,30,969.0,91.0,1.1,18.0,745.0,662.29,505.65
2016,2,23,12,45,963.5,91.5,1.05,18.0,737.5,694.49,529.95
2016,2,23,13,0,958.0,92.0,1.0,18.0,730.0,723.47,551.43
2016,2,23,13,15,953.0,91.5,0.9,18.0,714.5,748.49,569.08
2016,2,23,13,30,948.0,91.0,0.8,18.0,699.0,770.14,583.4
2016,2,23,13,45,938.0,90.5,0.75,18.5,675.5,784.75,591.86
2016,2,23,14,0,928.0,90.0,0.7,19.0,652.0,795.74,597.99
2016,2,23,14,15,916.5,88.5,0.65,19.0,621.5,800.89,601.46
2016,2,23,14,30,905.0,87.0,0.6,19.0,591.0,802.45,602.71
2016,2,23,14,45,888.5,85.0,0.55,19.0,553.5,802.45,603.09
2016,2,23,15,0,872.0,83.0,0.5,19.0,516.0,792.81,597.11
2016,2,23,15,15,850.5,80.0,0.5,18.5,473.0,774.68,587.55
2016,2,23,15,30,829.0,77.0,0.5,18.0,430.0,753.35,575.77
2016,2,23,15,45,796.5,73.5,0.55,17.5,382.5,720.02,556.15
2016,2,23,16,0,764.0,70.0,0.6,17.0,335.0,684.16,534.12
2016,2,23,16,15,718.5,65.0,0.7,16.5,285.0,634.74,501.78
2016,2,23,16,30,673.0,60.0,0.8,16.0,235.0,589.91,470.95
2016,2,23,16,45,595.0,53.5,0.9,15.5,184.5,514.82,414.77
2016,2,23,17,0,517.0,47.0,1.0,15.0,134.0,441.15,355.3
2016,2,23,17,15,398.0,36.0,1.0,14.5,89.5,338.26,267.62
2016,2,23,17,30,279.0,25.0,1.0,14.0,45.0,234.81,142.23
2016,2,23,17,45,139.5,12.5,1.05,13.5,22.5,92.24,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.0,0.8,8.5,8.0,0.0,0.0
2016,2,24,7,0,115.0,12.0,0.8,9.0,16.0,10.91,0.0
2016,2,24,7,15,253.5,25.5,0.9,9.5,53.0,20.75,10.26
2016,2,24,7,30,392.0,39.0,1.0,10.0,90.0,31.45,22.05
2016,2,24,7,45,480.0,48.0,1.1,10.5,137.5,37.67,28.17
2016,2,24,8,0,568.0,57.0,1.2,11.0,185.0,43.75,33.91
2016,2,24,8,15,621.5,63.5,1.1,11.5,234.0,47.49,37.36
2016,2,24,8,30,675.0,70.0,1.0,12.0,283.0,51.16,40.6
2016,2,24,8,45,716.5,73.5,0.95,12.5,331.0,52.41,41.58
2016,2,24,9,0,758.0,77.0,0.9,13.0,379.0,58.99,47.25
2016,2,24,9,15,783.5,80.5,0.9,13.5,422.5,60.37,48.25
2016,2,24,9,30,809.0,84.0,0.9,14.0,466.0,63.69,50.93
2016,2,24,9,45,830.5,86.0,0.9,15.0,505.5,114.61,62.72
2016,2,24,10,0,852.0,88.0,0.9,16.0,545.0,167.46,95.93
2016,2,24,10,15,865.0,90.0,0.85,16.5,577.0,220.5,137.52
2016,2,24,10,30,878.0,92.0,0.8,17.0,609.0,274.06,182.88
2016,2,24,10,45,887.0,93.0,0.8,17.5,634.5,330.73,231.69
2016,2,24,11,0,896.0,94.0,0.8,18.0,660.0,381.47,275.5
2016,2,24,11,15,901.5,95.0,0.7,18.0,678.0,430.2,316.98
2016,2,24,11,30,907.0,96.0,0.6,18.0,696.0,477.69,356.14
2016,2,24,11,45,908.0,97.5,0.55,18.5,705.5,522.07,391.32
2016,2,24,12,0,909.0,99.0,0.5,19.0,715.0,564.45,423.72
2016,2,24,12,15,909.5,99.0,0.5,19.0,716.5,603.02,453.7
2016,2,24,12,30,910.0,99.0,0.5,19.0,718.0,639.19,481.25
2016,2,24,12,45,907.0,99.0,0.5,19.5,711.0,670.61,503.94
2016,2,24,13,0,904.0,99.0,0.5,20.0,704.0,699.13,524.12
2016,2,24,13,15,899.0,98.0,0.6,19.5,689.5,722.28,543.8
2016,2,24,13,30,894.0,97.0,0.7,19.0,675.0,742.21,560.9
2016,2,24,13,45,887.0,95.5,0.8,19.0,652.5,756.89,572.75
2016,2,24,14,0,880.0,94.0,0.9,19.0,630.0,768.19,582.5
2016,2,24,14,15,868.5,92.0,0.95,19.0,600.5,777.95,590.68
2016,2,24,14,30,857.0,90.0,1.0,19.0,571.0,778.84,592.96
2016,2,24,14,45,841.0,87.5,1.05,19.0,535.0,772.18,590.28
2016,2,24,15,0,825.0,85.0,1.1,19.0,499.0,762.12,585.39
2016,2,24,15,15,803.0,82.0,1.05,18.5,457.5,743.54,574.45
2016,2,24,15,30,781.0,79.0,1.0,18.0,416.0,721.91,561.33
2016,2,24,15,45,748.5,75.5,1.0,18.0,370.0,688.79,539.36
2016,2,24,16,0,716.0,72.0,1.0,18.0,324.0,657.83,518.5
2016,2,24,16,15,671.5,66.5,1.0,17.0,275.5,609.7,486.04
2016,2,24,16,30,627.0,61.0,1.0,16.0,227.0,560.56,451.27
2016,2,24,16,45,558.0,53.5,1.0,15.0,178.5,491.15,398.66
2016,2,24,17,0,489.0,46.0,1.0,14.0,130.0,423.02,343.24
2016,2,24,17,15,378.5,35.0,1.0,13.5,87.0,325.98,260.18
2016,2,24,17,30,268.0,24.0,1.0,13.0,44.0,230.06,149.19
2016,2,24,17,45,134.0,12.0,1.05,12.5,22.0,89.04,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,52.0,7.0,0.4,10.5,8.5,0.0,0.0
2016,2,25,7,0,104.0,14.0,0.4,11.0,17.0,12.73,0.0
2016,2,25,7,15,233.5,28.5,0.35,11.5,54.5,23.34,12.81
2016,2,25,7,30,363.0,43.0,0.3,12.0,92.0,34.86,24.97
2016,2,25,7,45,439.5,54.0,0.25,12.5,137.5,42.64,32.46
2016,2,25,8,0,516.0,65.0,0.2,13.0,183.0,50.18,39.45
2016,2,25,8,15,570.5,72.5,0.25,13.5,231.0,54.42,43.28
2016,2,25,8,30,625.0,80.0,0.3,14.0,279.0,58.58,46.88
2016,2,25,8,45,657.5,87.0,0.35,14.5,325.0,62.1,49.82
2016,2,25,9,0,690.0,94.0,0.4,15.0,371.0,65.52,52.59
2016,2,25,9,15,717.0,98.0,0.5,15.5,414.0,66.59,53.28
2016,2,25,9,30,744.0,102.0,0.6,16.0,457.0,72.8,58.42
2016,2,25,9,45,765.0,105.0,0.7,16.5,495.0,121.68,69.27
2016,2,25,10,0,786.0,108.0,0.8,17.0,533.0,178.4,106.89
2016,2,25,10,15,800.0,110.5,0.8,17.5,565.0,228.73,146.28
2016,2,25,10,30,814.0,113.0,0.8,18.0,597.0,279.84,189.26
2016,2,25,10,45,828.5,112.5,0.85,18.5,623.0,329.11,231.77
2016,2,25,11,0,843.0,112.0,0.9,19.0,649.0,378.64,274.24
2016,2,25,11,15,677.5,175.0,0.85,19.0,614.0,409.21,304.25
2016,2,25,11,30,512.0,238.0,0.8,19.0,579.0,425.51,320.83
2016,2,25,11,45,513.0,241.5,0.8,19.5,587.5,457.9,346.4
2016,2,25,12,0,514.0,245.0,0.8,20.0,596.0,489.31,370.44
2016,2,25,12,15,691.0,179.5,0.75,20.0,652.0,559.07,423.0
2016,2,25,12,30,868.0,114.0,0.7,20.0,708.0,633.82,478.3
2016,2,25,12,45,877.5,108.5,0.65,20.5,704.5,667.41,501.58
2016,2,25,13,0,887.0,103.0,0.6,21.0,701.0,695.74,521.17
2016,2,25,13,15,882.5,102.0,0.55,21.0,686.5,718.83,537.55
2016,2,25,13,30,878.0,101.0,0.5,21.0,672.0,738.77,551.23
2016,2,25,13,45,869.5,100.0,0.45,21.0,650.0,757.58,563.41
2016,2,25,14,0,861.0,99.0,0.4,21.0,628.0,768.59,570.45
2016,2,25,14,15,850.0,97.5,0.3,21.0,599.0,773.72,572.95
2016,2,25,14,30,839.0,96.0,0.2,21.0,570.0,775.39,573.45
2016,2,25,14,45,819.0,94.5,0.15,21.0,533.5,766.62,568.1
2016,2,25,15,0,799.0,93.0,0.1,21.0,497.0,754.48,560.83
2016,2,25,15,15,777.0,90.0,0.15,20.5,456.0,735.85,551.57
2016,2,25,15,30,755.0,87.0,0.2,20.0,415.0,714.2,540.27
2016,2,25,15,45,721.0,83.0,0.3,19.5,369.5,684.07,523.57
2016,2,25,16,0,687.0,79.0,0.4,19.0,324.0,647.66,501.89
2016,2,25,16,15,642.0,73.0,0.5,18.5,276.0,598.75,470.09
2016,2,25,16,30,597.0,67.0,0.6,18.0,228.0,548.84,435.79
2016,2,25,16,45,535.0,58.5,0.75,17.5,180.0,483.36,387.41
2016,2,25,17,0,473.0,50.0,0.9,17.0,132.0,418.77,335.98
2016,2,25,17,15,365.5,38.0,0.9,16.5,89.0,322.39,254.95
2016,2,25,17,30,258.0,26.0,0.9,16.0,46.0,228.78,153.54
2016,2,25,17,45,129.0,13.0,0.95,15.5,23.0,87.45,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.8,10.5,10.0,9.1,0.0
2016,2,26,7,0,0.0,20.0,0.8,11.0,20.0,18.19,0.0
2016,2,26,7,15,185.0,32.0,0.95,11.5,58.0,25.0,14.6
2016,2,26,7,30,370.0,44.0,1.1,12.0,96.0,35.56,25.61
2016,2,26,7,45,446.5,55.0,1.3,12.5,142.5,43.32,33.03
2016,2,26,8,0,523.0,66.0,1.5,13.0,189.0,50.83,39.97
2016,2,26,8,15,340.0,101.0,1.5,13.5,188.0,73.51,60.21
2016,2,26,8,30,157.0,136.0,1.5,14.0,187.0,102.23,85.39
2016,2,26,8,45,172.0,154.0,1.5,14.5,217.5,114.47,95.73
2016,2,26,9,0,187.0,172.0,1.5,15.0,248.0,126.36,105.6
2016,2,26,9,15,269.0,180.5,1.6,15.0,303.5,126.0,105.0
2016,2,26,9,30,351.0,189.0,1.7,15.0,359.0,135.82,105.13
2016,2,26,9,45,469.0,173.5,1.8,15.5,419.0,152.33,104.43
2016,2,26,10,0,587.0,158.0,1.9,16.0,479.0,187.93,123.85
2016,2,26,10,15,489.0,201.0,1.95,16.0,479.0,237.41,168.08
2016,2,26,10,30,391.0,244.0,2.0,16.0,479.0,281.26,208.68
2016,2,26,10,45,465.0,230.0,2.05,16.5,520.5,314.92,235.09
2016,2,26,11,0,539.0,216.0,2.1,17.0,562.0,358.66,270.28
2016,2,26,11,15,451.0,253.5,2.1,17.0,548.5,386.29,295.97
2016,2,26,11,30,363.0,291.0,2.1,17.0,535.0,405.8,313.85
2016,2,26,11,45,615.0,204.5,2.15,17.5,624.5,479.8,371.05
2016,2,26,12,0,867.0,118.0,2.2,18.0,714.0,567.35,438.89
2016,2,26,12,15,867.5,118.0,2.25,18.0,715.5,605.56,469.79
2016,2,26,12,30,868.0,118.0,2.3,18.0,717.0,641.45,498.68
2016,2,26,12,45,867.0,117.0,2.4,18.0,710.5,672.96,524.14
2016,2,26,13,0,866.0,116.0,2.5,18.0,704.0,701.73,547.28
2016,2,26,13,15,625.0,196.5,2.55,18.0,616.5,643.71,503.07
2016,2,26,13,30,384.0,277.0,2.6,18.0,529.0,557.26,436.89
2016,2,26,13,45,379.0,268.0,2.7,18.0,509.5,558.25,439.55
2016,2,26,14,0,374.0,259.0,2.8,18.0,490.0,557.37,440.27
2016,2,26,14,15,444.0,226.0,2.8,17.5,488.0,599.13,474.95
2016,2,26,14,30,514.0,193.0,2.8,17.0,486.0,628.59,500.53
2016,2,26,14,45,651.5,144.0,2.85,17.0,492.0,697.53,555.92
2016,2,26,15,0,789.0,95.0,2.9,17.0,498.0,752.25,597.77
2016,2,26,15,15,765.5,91.5,2.85,16.5,456.0,731.76,584.58
2016,2,26,15,30,742.0,88.0,2.8,16.0,414.0,712.48,572.74
2016,2,26,15,45,717.0,82.0,2.8,15.5,369.5,682.59,552.94
2016,2,26,16,0,692.0,76.0,2.8,15.0,325.0,650.37,530.89
2016,2,26,16,15,647.5,70.5,2.55,14.5,277.0,602.19,494.67
2016,2,26,16,30,603.0,65.0,2.3,14.0,229.0,553.04,456.5
2016,2,26,16,45,541.0,57.0,2.1,13.5,181.5,487.82,403.97
2016,2,26,17,0,479.0,49.0,1.9,13.0,134.0,423.56,349.18
2016,2,26,17,15,369.5,38.0,1.65,12.5,91.0,326.42,264.69
2016,2,26,17,30,260.0,27.0,1.4,12.0,48.0,233.98,165.93
2016,2,26,17,45,130.0,13.5,1.2,11.5,24.0,88.92,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,9.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,0.9,10.0,25.0,20.55,0.0
2016,2,27,7,15,227.0,32.5,1.0,10.0,65.5,25.41,15.45
2016,2,27,7,30,454.0,40.0,1.1,10.0,106.0,31.92,22.7
2016,2,27,7,45,536.5,47.5,1.25,10.5,154.5,36.87,27.58
2016,2,27,8,0,619.0,55.0,1.4,11.0,203.0,41.75,32.17
2016,2,27,8,15,397.5,95.5,1.4,11.5,198.5,69.61,57.22
2016,2,27,8,30,176.0,136.0,1.4,12.0,194.0,102.51,86.29
2016,2,27,8,45,186.5,155.0,1.45,12.5,224.5,115.32,97.18
2016,2,27,9,0,197.0,174.0,1.5,13.0,255.0,127.74,107.58
2016,2,27,9,15,516.0,126.5,1.5,13.5,370.0,85.84,70.52
2016,2,27,9,30,835.0,79.0,1.5,14.0,485.0,70.36,44.39
2016,2,27,9,45,852.0,81.5,1.55,14.5,524.0,123.08,66.11
2016,2,27,10,0,869.0,84.0,1.6,15.0,563.0,177.21,103.09
2016,2,27,10,15,881.0,85.5,1.6,15.0,595.5,237.07,152.11
2016,2,27,10,30,893.0,87.0,1.6,15.0,628.0,290.36,198.87
2016,2,27,10,45,900.5,89.0,1.6,15.5,653.0,342.78,245.51
2016,2,27,11,0,908.0,91.0,1.6,16.0,678.0,394.6,291.15
2016,2,27,11,15,913.0,92.0,1.6,16.0,696.0,443.77,334.35
2016,2,27,11,30,918.0,93.0,1.6,16.0,714.0,491.63,375.45
2016,2,27,11,45,628.0,201.5,1.6,16.5,629.0,486.26,375.05
2016,2,27,12,0,338.0,310.0,1.6,17.0,544.0,454.33,351.8
2016,2,27,12,15,387.0,296.5,1.65,17.0,565.0,490.18,380.63
2016,2,27,12,30,436.0,283.0,1.7,17.0,586.0,532.65,413.8
2016,2,27,12,45,503.5,253.5,1.75,17.0,600.0,570.77,444.09
2016,2,27,13,0,571.0,224.0,1.8,17.0,614.0,610.06,475.26
2016,2,27,13,15,729.5,163.5,1.8,17.0,651.5,687.42,534.88
2016,2,27,13,30,888.0,103.0,1.8,17.0,689.0,755.59,586.58
2016,2,27,13,45,733.5,148.0,1.85,17.0,621.5,717.34,558.6
2016,2,27,14,0,579.0,193.0,1.9,17.0,554.0,658.21,515.34
2016,2,27,14,15,719.5,143.0,1.9,17.0,570.5,733.04,573.84
2016,2,27,14,30,860.0,93.0,1.9,17.0,587.0,795.59,618.93
2016,2,27,14,45,849.0,89.5,1.9,17.0,551.5,791.51,616.71
2016,2,27,15,0,838.0,86.0,1.9,17.0,516.0,784.0,612.85
2016,2,27,15,15,817.0,83.0,1.7,16.5,474.5,765.84,600.83
2016,2,27,15,30,796.0,80.0,1.5,16.0,433.0,744.58,586.52
2016,2,27,15,45,771.0,75.0,1.35,15.5,387.0,714.92,566.39
2016,2,27,16,0,746.0,70.0,1.2,15.0,341.0,682.69,544.01
2016,2,27,16,15,704.0,65.0,1.1,14.5,292.0,635.39,510.27
2016,2,27,16,30,662.0,60.0,1.0,14.0,243.0,592.08,478.32
2016,2,27,16,45,604.0,53.0,0.95,13.5,194.0,529.48,430.29
2016,2,27,17,0,546.0,46.0,0.9,13.0,145.0,467.59,379.93
2016,2,27,17,15,437.5,36.5,0.9,12.5,100.0,370.7,298.19
2016,2,27,17,30,329.0,27.0,0.9,12.0,55.0,279.97,203.19
2016,2,27,17,45,164.5,13.5,0.95,11.5,27.5,109.8,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,8.5,9.5,8.64,0.0
2016,2,28,7,0,0.0,19.0,1.3,9.0,19.0,16.4,0.0
2016,2,28,7,15,71.5,37.5,1.5,9.5,48.0,30.63,20.19
2016,2,28,7,30,143.0,56.0,1.7,10.0,77.0,43.82,33.28
2016,2,28,7,45,174.5,76.5,1.95,10.5,112.0,58.72,47.14
2016,2,28,8,0,206.0,97.0,2.2,11.0,147.0,73.13,60.31
2016,2,28,8,15,224.5,117.0,2.2,11.5,183.0,86.65,72.41
2016,2,28,8,30,243.0,137.0,2.2,12.0,219.0,99.7,83.81
2016,2,28,8,45,265.5,151.5,2.25,12.5,253.0,108.84,91.55
2016,2,28,9,0,288.0,166.0,2.3,13.0,287.0,117.65,98.87
2016,2,28,9,15,144.0,109.0,2.3,13.0,169.5,79.04,64.7
2016,2,28,9,30,0.0,52.0,2.3,13.0,52.0,45.93,33.59
2016,2,28,9,45,38.5,148.5,2.3,13.5,170.0,124.67,97.96
2016,2,28,10,0,77.0,245.0,2.3,14.0,288.0,200.89,157.79
2016,2,28,10,15,145.5,264.0,2.3,14.0,350.5,230.19,178.16
2016,2,28,10,30,214.0,283.0,2.3,14.0,413.0,273.65,210.94
2016,2,28,10,45,286.5,281.5,2.35,14.5,464.0,307.31,236.4
2016,2,28,11,0,359.0,280.0,2.4,15.0,515.0,352.26,271.57
2016,2,28,11,15,422.5,267.0,2.45,15.0,550.0,389.78,302.18
2016,2,28,11,30,486.0,254.0,2.5,15.0,585.0,434.0,338.27
2016,2,28,11,45,671.5,190.5,2.6,15.5,654.5,500.9,391.21
2016,2,28,12,0,857.0,127.0,2.7,16.0,724.0,577.87,451.99
2016,2,28,12,15,610.5,217.0,2.7,16.0,643.0,555.71,435.95
2016,2,28,12,30,364.0,307.0,2.7,16.0,562.0,507.91,399.08
2016,2,28,12,45,330.5,312.0,2.75,16.0,542.0,509.78,401.55
2016,2,28,13,0,297.0,317.0,2.8,16.0,522.0,508.71,401.26
2016,2,28,13,15,371.0,290.5,2.75,16.0,541.0,549.65,434.33
2016,2,28,13,30,445.0,264.0,2.7,16.0,560.0,601.38,474.92
2016,2,28,13,45,473.5,243.5,2.65,16.0,549.0,618.0,488.62
2016,2,28,14,0,502.0,223.0,2.6,16.0,538.0,632.98,501.37
2016,2,28,14,15,490.5,216.0,2.55,16.0,512.0,629.01,499.23
2016,2,28,14,30,479.0,209.0,2.5,16.0,486.0,622.59,495.42
2016,2,28,14,45,398.5,212.0,2.45,16.0,432.5,555.92,445.34
2016,2,28,15,0,318.0,215.0,2.4,16.0,379.0,501.49,403.66
2016,2,28,15,15,173.5,194.5,2.15,15.5,283.0,352.77,286.7
2016,2,28,15,30,29.0,174.0,1.9,15.0,187.0,203.98,164.79
2016,2,28,15,45,40.5,160.5,1.7,15.0,176.5,201.55,164.03
2016,2,28,16,0,52.0,147.0,1.5,15.0,166.0,198.98,162.6
2016,2,28,16,15,43.5,127.5,1.35,14.5,142.0,172.87,141.34
2016,2,28,16,30,35.0,108.0,1.2,14.0,118.0,146.6,119.56
2016,2,28,16,45,26.0,87.5,1.1,13.5,94.0,118.3,95.58
2016,2,28,17,0,17.0,67.0,1.0,13.0,70.0,89.58,70.73
2016,2,28,17,15,8.5,46.5,1.0,12.5,48.0,53.76,39.59
2016,2,28,17,30,0.0,26.0,1.0,12.0,26.0,24.7,13.38
2016,2,28,17,45,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,8.5,15.5,9.1,0.0
2016,2,29,7,0,204.0,20.0,1.0,9.0,31.0,16.34,0.89
2016,2,29,7,15,333.0,31.5,1.15,9.5,72.5,25.33,16.19
2016,2,29,7,30,462.0,43.0,1.3,10.0,114.0,34.03,24.76
2016,2,29,7,45,549.5,49.5,1.45,10.5,164.0,38.08,28.76
2016,2,29,8,0,637.0,56.0,1.6,11.0,214.0,42.14,32.56
2016,2,29,8,15,684.5,61.0,1.6,11.5,264.5,48.99,38.73
2016,2,29,8,30,732.0,66.0,1.6,12.0,315.0,51.88,41.2
2016,2,29,8,45,768.0,69.5,1.65,13.0,363.5,53.46,42.35
2016,2,29,9,0,804.0,73.0,1.7,14.0,412.0,55.05,43.47
2016,2,29,9,15,826.5,76.0,1.75,14.5,456.0,56.16,44.23
2016,2,29,9,30,849.0,79.0,1.8,15.0,500.0,81.42,46.51
2016,2,29,9,45,859.5,83.0,1.85,15.5,537.5,135.76,73.53
2016,2,29,10,0,870.0,87.0,1.9,16.0,575.0,190.83,113.46
2016,2,29,10,15,881.5,89.0,1.85,16.0,607.5,251.26,163.78
2016,2,29,10,30,893.0,91.0,1.8,16.0,640.0,305.11,211.21
2016,2,29,10,45,898.0,93.5,1.8,16.5,664.5,357.38,257.68
2016,2,29,11,0,903.0,96.0,1.8,17.0,689.0,408.81,302.77
2016,2,29,11,15,908.5,97.0,1.75,17.0,706.5,458.13,345.59
2016,2,29,11,30,914.0,98.0,1.7,17.0,724.0,506.2,386.25
2016,2,29,11,45,922.5,95.5,1.7,17.5,735.0,551.2,422.93
2016,2,29,12,0,931.0,93.0,1.7,18.0,746.0,594.64,457.34
2016,2,29,12,15,931.5,93.0,1.75,18.0,747.5,633.98,488.97
2016,2,29,12,30,932.0,93.0,1.8,18.0,749.0,670.83,518.15
2016,2,29,12,45,935.0,90.5,1.85,18.5,743.5,704.22,543.39
2016,2,29,13,0,938.0,88.0,1.9,19.0,738.0,734.87,566.21
2016,2,29,13,15,934.0,87.5,1.9,19.0,723.5,759.72,584.35
2016,2,29,13,30,930.0,87.0,1.9,19.0,709.0,781.29,599.77
2016,2,29,13,45,921.5,86.5,1.9,19.0,686.0,796.12,610.6
2016,2,29,14,0,913.0,86.0,1.9,19.0,663.0,807.42,619.17
2016,2,29,14,15,902.5,84.5,1.8,19.0,633.0,812.51,622.68
2016,2,29,14,30,892.0,83.0,1.7,19.0,603.0,814.05,623.87
2016,2,29,14,45,870.0,83.5,1.6,19.5,565.0,805.23,616.86
2016,2,29,15,0,848.0,84.0,1.5,20.0,527.0,800.12,612.62
2016,2,29,15,15,827.5,81.0,1.35,19.5,485.0,781.95,601.09
2016,2,29,15,30,807.0,78.0,1.2,19.0,443.0,760.66,587.41
2016,2,29,15,45,771.5,76.0,1.05,18.5,395.0,725.8,563.96
2016,2,29,16,0,736.0,74.0,0.9,18.0,347.0,688.57,538.48
2016,2,29,16,15,694.0,69.0,0.9,17.5,298.0,645.7,509.91
2016,2,29,16,30,652.0,64.0,0.9,17.0,249.0,597.39,476.07
2016,2,29,16,45,581.0,58.0,0.9,16.5,199.0,526.11,423.09
2016,2,29,17,0,510.0,52.0,0.9,16.0,149.0,456.01,367.82
2016,2,29,17,15,406.5,41.5,0.9,16.0,103.5,360.7,288.49
2016,2,29,17,30,303.0,31.0,0.9,16.0,58.0,270.94,204.01
2016,2,29,17,45,151.5,15.5,0.95,16.0,29.0,134.11,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,10.5,17.5,9.55,0.0
2016,3,1,7,0,255.0,21.0,1.1,11.0,35.0,17.17,3.47
2016,3,1,7,15,382.0,31.5,1.35,11.5,79.0,25.25,16.12
2016,3,1,7,30,509.0,42.0,1.6,12.0,123.0,33.1,23.77
2016,3,1,7,45,586.0,49.0,1.85,13.0,173.5,37.63,28.07
2016,3,1,8,0,663.0,56.0,2.1,14.0,224.0,46.02,35.61
2016,3,1,8,15,709.0,61.0,2.15,14.5,275.0,48.94,38.19
2016,3,1,8,30,755.0,66.0,2.2,15.0,326.0,51.85,40.65
2016,3,1,8,45,789.0,69.0,2.3,15.5,375.0,53.04,41.52
2016,3,1,9,0,823.0,72.0,2.4,16.0,424.0,54.26,42.39
2016,3,1,9,15,844.0,75.0,2.45,16.0,468.0,55.4,43.26
2016,3,1,9,30,865.0,78.0,2.5,16.0,512.0,84.98,46.96
2016,3,1,9,45,709.0,127.5,2.65,16.5,501.0,152.27,92.17
2016,3,1,10,0,553.0,177.0,2.8,17.0,490.0,209.12,141.75
2016,3,1,10,15,627.5,163.0,2.8,17.0,537.5,248.96,172.16
2016,3,1,10,30,702.0,149.0,2.8,17.0,585.0,295.34,210.3
2016,3,1,10,45,822.5,116.5,2.85,17.5,646.0,352.05,256.35
2016,3,1,11,0,943.0,84.0,2.9,18.0,707.0,417.37,310.02
2016,3,1,11,15,947.5,84.5,2.9,18.0,725.0,467.59,354.21
2016,3,1,11,30,952.0,85.0,2.9,18.0,743.0,516.35,396.21
2016,3,1,11,45,956.0,85.0,2.9,18.0,753.0,562.75,435.32
2016,3,1,12,0,960.0,85.0,2.9,18.0,763.0,607.23,471.97
2016,3,1,12,15,960.5,85.0,2.85,18.0,764.5,647.53,504.47
2016,3,1,12,30,961.0,85.0,2.8,18.0,766.0,685.27,534.31
2016,3,1,12,45,959.0,85.0,2.8,18.0,759.0,718.63,560.58
2016,3,1,13,0,957.0,85.0,2.8,18.0,752.0,748.98,584.25
2016,3,1,13,15,953.0,84.5,2.8,18.0,737.5,774.24,602.7
2016,3,1,13,30,949.0,84.0,2.8,18.0,723.0,796.16,618.69
2016,3,1,13,45,943.5,82.5,2.8,18.0,700.0,812.45,630.8
2016,3,1,14,0,938.0,81.0,2.8,18.0,677.0,825.19,640.58
2016,3,1,14,15,928.0,79.5,2.8,17.5,647.0,830.81,646.72
2016,3,1,14,30,918.0,78.0,2.8,17.0,617.0,832.8,650.52
2016,3,1,14,45,904.0,76.0,2.8,17.0,580.0,827.41,648.03
2016,3,1,15,0,890.0,74.0,2.8,17.0,543.0,818.51,643.21
2016,3,1,15,15,870.5,71.5,2.65,16.5,500.0,801.2,632.64
2016,3,1,15,30,851.0,69.0,2.5,16.0,457.0,780.76,619.8
2016,3,1,15,45,825.0,66.0,2.45,16.0,410.0,758.91,605.32
2016,3,1,16,0,799.0,63.0,2.4,16.0,363.0,727.19,583.28
2016,3,1,16,15,759.5,59.0,2.1,15.0,312.5,681.5,550.79
2016,3,1,16,30,720.0,55.0,1.8,14.0,262.0,634.31,515.96
2016,3,1,16,45,659.0,49.5,1.5,13.5,211.0,568.5,464.22
2016,3,1,17,0,598.0,44.0,1.2,13.0,160.0,503.11,410.46
2016,3,1,17,15,497.0,36.0,1.15,12.5,112.5,415.77,337.32
2016,3,1,17,30,396.0,28.0,1.1,12.0,65.0,328.11,253.58
2016,3,1,17,45,198.0,14.0,1.05,11.5,32.5,161.69,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,134.0,10.5,0.8,11.5,19.0,9.55,0.0
2016,3,2,7,0,268.0,21.0,0.9,12.0,38.0,17.03,4.99
2016,3,2,7,15,389.5,31.5,1.05,12.5,81.5,25.1,16.06
2016,3,2,7,30,511.0,42.0,1.2,13.0,125.0,32.93,23.58
2016,3,2,7,45,579.5,49.0,1.4,13.5,174.0,37.44,27.88
2016,3,2,8,0,648.0,56.0,1.6,14.0,223.0,45.76,35.41
2016,3,2,8,15,476.5,93.0,1.6,14.5,230.0,67.46,54.64
2016,3,2,8,30,305.0,130.0,1.6,15.0,237.0,95.48,79.09
2016,3,2,8,45,550.0,102.0,1.6,15.5,327.5,70.99,57.28
2016,3,2,9,0,795.0,74.0,1.6,16.0,418.0,55.39,43.36
2016,3,2,9,15,817.5,77.0,1.6,16.5,462.0,56.47,44.1
2016,3,2,9,30,840.0,80.0,1.6,17.0,506.0,89.13,48.89
2016,3,2,9,45,854.5,83.0,1.6,17.5,544.0,142.76,77.48
2016,3,2,10,0,869.0,86.0,1.6,18.0,582.0,204.42,123.4
2016,3,2,10,15,881.0,88.0,1.65,18.0,614.5,258.18,168.48
2016,3,2,10,30,893.0,90.0,1.7,18.0,647.0,312.23,215.94
2016,3,2,10,45,900.0,91.5,1.8,18.5,672.0,364.37,262.02
2016,3,2,11,0,907.0,93.0,1.9,19.0,697.0,415.82,306.88
2016,3,2,11,15,912.5,94.0,1.95,19.0,715.0,465.33,349.75
2016,3,2,11,30,918.0,95.0,2.0,19.0,733.0,513.57,390.59
2016,3,2,11,45,681.0,191.0,2.15,19.0,668.0,518.28,398.0
2016,3,2,12,0,444.0,287.0,2.3,19.0,603.0,503.35,388.38
2016,3,2,12,15,485.0,270.5,2.4,19.0,616.0,537.96,416.42
2016,3,2,12,30,526.0,254.0,2.5,19.0,629.0,573.56,444.82
2016,3,2,12,45,506.0,259.0,2.6,19.0,617.5,589.25,457.57
2016,3,2,13,0,486.0,264.0,2.7,19.0,606.0,602.19,468.21
2016,3,2,13,15,462.0,274.0,2.75,18.5,593.5,614.31,478.67
2016,3,2,13,30,438.0,284.0,2.8,18.0,581.0,623.74,487.08
2016,3,2,13,45,431.0,270.5,2.85,18.0,554.5,620.89,486.29
2016,3,2,14,0,424.0,257.0,2.9,18.0,528.0,615.55,483.74
2016,3,2,14,15,499.0,218.5,2.9,17.5,524.0,647.17,511.21
2016,3,2,14,30,574.0,180.0,2.9,17.0,520.0,676.26,536.75
2016,3,2,14,45,377.0,209.5,2.9,17.0,427.5,542.04,433.8
2016,3,2,15,0,180.0,239.0,2.9,17.0,335.0,407.24,327.21
2016,3,2,15,15,215.0,216.0,2.85,16.5,321.5,414.12,335.83
2016,3,2,15,30,250.0,193.0,2.8,16.0,308.0,434.32,354.06
2016,3,2,15,45,171.0,175.5,2.8,15.5,250.5,338.23,277.81
2016,3,2,16,0,92.0,158.0,2.8,15.0,193.0,243.88,200.84
2016,3,2,16,15,79.0,138.5,2.65,14.5,165.5,213.88,176.78
2016,3,2,16,30,66.0,119.0,2.5,14.0,138.0,183.86,151.96
2016,3,2,16,45,58.0,97.0,2.4,14.0,111.5,153.75,126.39
2016,3,2,17,0,50.0,75.0,2.3,14.0,85.0,122.98,99.72
2016,3,2,17,15,30.0,54.0,2.1,13.5,59.5,84.77,66.16
2016,3,2,17,30,10.0,33.0,1.9,13.0,34.0,45.41,31.08
2016,3,2,17,45,5.0,16.5,1.75,12.5,17.0,19.96,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.5,11.5,10.46,0.0
2016,3,3,7,0,0.0,23.0,0.9,12.0,23.0,20.02,8.22
2016,3,3,7,15,34.0,42.5,0.95,12.0,48.0,35.64,25.34
2016,3,3,7,30,68.0,62.0,1.0,12.0,73.0,49.71,38.6
2016,3,3,7,45,83.5,83.0,1.05,12.5,101.5,65.23,52.79
2016,3,3,8,0,99.0,104.0,1.1,13.0,130.0,80.31,66.3
2016,3,3,8,15,109.5,125.0,1.0,13.0,159.5,94.94,79.25
2016,3,3,8,30,120.0,146.0,0.9,13.0,189.0,109.13,91.55
2016,3,3,8,45,248.5,154.0,0.8,13.5,258.0,110.04,91.9
2016,3,3,9,0,377.0,162.0,0.7,14.0,327.0,108.98,90.51
2016,3,3,9,15,222.5,191.0,0.6,14.0,291.0,131.27,109.41
2016,3,3,9,30,68.0,220.0,0.5,14.0,255.0,169.58,133.46
2016,3,3,9,45,70.5,237.0,0.45,14.5,276.0,189.5,147.37
2016,3,3,10,0,73.0,254.0,0.4,15.0,297.0,209.86,162.39
2016,3,3,10,15,60.0,261.0,0.5,15.0,297.5,220.58,171.37
2016,3,3,10,30,47.0,268.0,0.6,15.0,298.0,229.59,179.1
2016,3,3,10,45,83.5,294.0,0.7,15.5,349.5,266.92,207.16
2016,3,3,11,0,120.0,320.0,0.8,16.0,401.0,305.51,236.22
2016,3,3,11,15,132.0,330.0,1.05,16.0,420.5,330.02,255.85
2016,3,3,11,30,144.0,340.0,1.3,16.0,440.0,355.69,276.47
2016,3,3,11,45,146.5,342.5,1.55,16.5,445.5,371.48,289.03
2016,3,3,12,0,149.0,345.0,1.8,17.0,451.0,387.13,301.42
2016,3,3,12,15,153.0,348.0,1.9,16.5,457.5,403.95,315.45
2016,3,3,12,30,157.0,351.0,2.0,16.0,464.0,420.75,329.48
2016,3,3,12,45,135.0,345.5,2.1,16.0,441.5,412.43,323.5
2016,3,3,13,0,113.0,340.0,2.2,16.0,419.0,394.63,310.32
2016,3,3,13,15,114.0,332.0,2.05,16.0,411.0,395.27,311.14
2016,3,3,13,30,115.0,324.0,1.9,16.0,403.0,395.41,311.49
2016,3,3,13,45,76.0,295.0,1.8,16.0,346.5,342.76,270.62
2016,3,3,14,0,37.0,266.0,1.7,16.0,290.0,287.39,227.2
2016,3,3,14,15,19.5,221.5,1.6,16.0,234.5,220.16,174.38
2016,3,3,14,30,2.0,177.0,1.5,16.0,179.0,163.8,129.22
2016,3,3,14,45,17.5,195.0,1.45,16.0,204.5,195.82,155.99
2016,3,3,15,0,33.0,213.0,1.4,16.0,230.0,243.13,194.53
2016,3,3,15,15,38.5,200.5,1.3,16.0,219.0,237.63,190.59
