Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,44.0,188.0,1.2,16.0,208.0,232.06,186.81
2016,3,3,15,45,28.5,163.5,1.1,16.0,176.0,194.55,156.59
2016,3,3,16,0,13.0,139.0,1.0,16.0,144.0,145.13,116.25
2016,3,3,16,15,7.5,121.0,0.9,15.5,124.0,123.92,99.11
2016,3,3,16,30,2.0,103.0,0.8,15.0,104.0,102.72,81.55
2016,3,3,16,45,1.0,83.0,0.7,15.0,83.5,82.31,64.33
2016,3,3,17,0,0.0,63.0,0.6,15.0,63.0,61.43,46.43
2016,3,3,17,15,0.0,44.5,0.6,14.5,44.5,42.52,30.09
2016,3,3,17,30,0.0,26.0,0.6,14.0,26.0,22.93,12.91
2016,3,3,17,45,0.0,13.0,0.65,14.0,13.0,11.44,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,1.0,12.5,1.2,12.5,12.5,11.37,0.0
2016,3,4,7,0,2.0,25.0,1.3,13.0,25.0,21.68,10.35
2016,3,4,7,15,32.0,44.5,1.35,13.0,50.0,37.22,26.7
2016,3,4,7,30,62.0,64.0,1.4,13.0,75.0,51.19,39.8
2016,3,4,7,45,74.5,85.5,1.5,13.5,103.0,66.98,54.16
2016,3,4,8,0,87.0,107.0,1.6,14.0,131.0,82.31,67.84
2016,3,4,8,15,97.5,128.0,1.75,14.5,159.5,96.87,80.53
2016,3,4,8,30,108.0,149.0,1.9,15.0,188.0,111.0,92.59
2016,3,4,8,45,109.5,170.0,2.05,15.5,214.0,124.61,103.98
2016,3,4,9,0,111.0,191.0,2.2,16.0,240.0,137.76,114.81
2016,3,4,9,15,96.5,208.5,2.35,16.0,254.0,156.19,130.25
2016,3,4,9,30,82.0,226.0,2.5,16.0,268.0,174.67,136.89
2016,3,4,9,45,63.5,234.5,2.65,16.5,268.5,187.93,146.58
2016,3,4,10,0,45.0,243.0,2.8,17.0,269.0,198.74,155.35
2016,3,4,10,15,22.5,197.0,2.8,17.0,210.0,172.41,135.0
2016,3,4,10,30,0.0,151.0,2.8,17.0,151.0,131.4,102.58
2016,3,4,10,45,0.0,138.0,2.85,17.0,138.0,120.97,94.02
2016,3,4,11,0,0.0,125.0,2.9,17.0,125.0,110.17,85.13
2016,3,4,11,15,0.0,119.5,2.8,17.0,119.5,105.59,81.32
2016,3,4,11,30,0.0,114.0,2.7,17.0,114.0,100.92,77.45
2016,3,4,11,45,0.0,88.0,2.65,17.0,88.0,78.1,58.79
2016,3,4,12,0,0.0,62.0,2.6,17.0,62.0,54.96,39.82
2016,3,4,12,15,0.0,93.0,2.65,16.5,93.0,82.56,62.58
2016,3,4,12,30,0.0,124.0,2.7,16.0,124.0,110.12,85.2
2016,3,4,12,45,0.0,85.5,2.75,16.0,85.5,75.87,57.18
2016,3,4,13,0,0.0,47.0,2.8,16.0,47.0,41.63,28.99
2016,3,4,13,15,0.0,46.0,2.8,16.0,46.0,40.73,28.29
2016,3,4,13,30,0.0,45.0,2.8,16.0,45.0,39.84,27.57
2016,3,4,13,45,8.5,139.5,2.85,16.0,145.0,131.49,103.32
2016,3,4,14,0,17.0,234.0,2.9,16.0,245.0,228.54,181.78
2016,3,4,14,15,8.5,137.5,2.7,15.5,143.0,130.48,102.74
2016,3,4,14,30,0.0,41.0,2.5,15.0,41.0,36.24,24.84
2016,3,4,14,45,11.5,123.0,2.35,15.0,129.0,120.1,95.24
2016,3,4,15,0,23.0,205.0,2.2,15.0,217.0,212.88,171.41
2016,3,4,15,15,11.5,143.5,1.95,15.0,149.5,141.76,113.2
2016,3,4,15,30,0.0,82.0,1.7,15.0,82.0,72.58,55.72
2016,3,4,15,45,0.0,71.0,1.45,15.0,71.0,62.78,47.72
2016,3,4,16,0,0.0,60.0,1.2,15.0,60.0,53.0,39.59
2016,3,4,16,15,0.0,51.5,1.1,14.5,51.5,45.45,33.35
2016,3,4,16,30,0.0,43.0,1.0,14.0,43.0,37.92,27.01
2016,3,4,16,45,0.0,34.5,0.95,14.0,34.5,30.39,20.52
2016,3,4,17,0,0.0,26.0,0.9,14.0,26.0,22.88,13.96
2016,3,4,17,15,0.0,18.5,0.95,14.0,18.5,16.26,8.11
2016,3,4,17,30,0.0,11.0,1.0,14.0,11.0,9.66,2.22
2016,3,4,17,45,0.0,5.5,1.1,14.0,5.5,4.82,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.8,13.5,0.5,0.45,0.0
2016,3,5,7,0,0.0,1.0,3.1,14.0,1.0,0.88,0.0
2016,3,5,7,15,0.0,1.5,3.2,14.0,1.5,1.31,0.0
2016,3,5,7,30,0.0,2.0,3.3,14.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.5,3.45,14.5,3.5,3.07,0.0
2016,3,5,8,0,0.0,5.0,3.6,15.0,5.0,4.39,0.0
2016,3,5,8,15,0.0,6.0,3.6,15.0,6.0,5.27,0.0
2016,3,5,8,30,0.0,7.0,3.6,15.0,7.0,6.15,0.0
2016,3,5,8,45,1.0,77.5,3.65,15.0,78.0,68.5,55.24
2016,3,5,9,0,2.0,148.0,3.7,15.0,149.0,123.13,102.78
2016,3,5,9,15,1.0,151.5,3.75,15.0,152.0,126.73,105.54
2016,3,5,9,30,0.0,155.0,3.8,15.0,155.0,130.92,104.02
2016,3,5,9,45,0.0,137.5,3.9,15.5,137.5,118.55,93.37
2016,3,5,10,0,0.0,120.0,4.0,16.0,120.0,104.95,81.8
2016,3,5,10,15,0.0,104.0,4.25,16.0,104.0,91.81,70.83
2016,3,5,10,30,0.0,88.0,4.5,16.0,88.0,78.02,59.33
2016,3,5,10,45,6.0,157.5,4.75,16.5,162.0,139.36,109.23
2016,3,5,11,0,12.0,227.0,5.0,17.0,236.0,200.28,157.95
2016,3,5,11,15,7.5,202.5,5.1,17.0,208.0,179.65,141.28
2016,3,5,11,30,3.0,178.0,5.2,17.0,180.0,157.72,123.58
2016,3,5,11,45,1.5,129.5,5.3,17.5,130.5,115.37,89.06
2016,3,5,12,0,0.0,81.0,5.4,18.0,81.0,71.87,53.47
2016,3,5,12,15,27.0,202.5,5.35,18.0,222.5,197.68,155.62
2016,3,5,12,30,54.0,324.0,5.3,18.0,364.0,327.39,258.32
2016,3,5,12,45,27.0,206.0,5.3,18.0,226.0,206.0,162.16
2016,3,5,13,0,0.0,88.0,5.3,18.0,88.0,78.1,58.54
2016,3,5,13,15,0.0,86.5,5.35,17.5,86.5,76.75,57.67
2016,3,5,13,30,0.0,85.0,5.4,17.0,85.0,75.4,56.73
2016,3,5,13,45,62.0,197.5,5.5,16.5,238.5,234.55,188.48
2016,3,5,14,0,124.0,310.0,5.6,16.0,392.0,414.72,333.45
2016,3,5,14,15,62.0,166.5,5.85,15.5,207.5,208.78,168.78
2016,3,5,14,30,0.0,23.0,6.1,15.0,23.0,20.31,11.43
2016,3,5,14,45,0.0,31.0,6.35,15.0,31.0,27.37,17.44
2016,3,5,15,0,0.0,39.0,6.6,15.0,39.0,34.44,23.46
2016,3,5,15,15,0.0,26.5,6.75,15.0,26.5,23.37,14.16
2016,3,5,15,30,0.0,14.0,6.9,15.0,14.0,12.33,4.83
2016,3,5,15,45,0.0,16.5,7.05,15.0,16.5,14.53,6.74
2016,3,5,16,0,0.0,19.0,7.2,15.0,19.0,16.72,8.64
2016,3,5,16,15,0.0,16.5,7.25,14.5,16.5,14.51,6.8
2016,3,5,16,30,0.0,14.0,7.3,14.0,14.0,12.31,4.94
2016,3,5,16,45,0.0,11.0,7.35,14.0,11.0,9.66,2.65
2016,3,5,17,0,0.0,8.0,7.4,14.0,8.0,7.02,0.34
2016,3,5,17,15,0.0,5.5,7.3,14.0,5.5,4.82,0.0
2016,3,5,17,30,0.0,3.0,7.2,14.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,7.1,14.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,11.0,1.5,10.5,11.0,10.01,0.0
2016,3,6,7,0,0.0,22.0,1.6,11.0,22.0,19.39,9.95
2016,3,6,7,15,1.5,42.5,1.8,11.0,43.0,36.52,26.53
2016,3,6,7,30,3.0,63.0,2.0,11.0,64.0,53.21,42.05
2016,3,6,7,45,13.0,84.0,2.25,11.5,88.0,70.1,57.46
2016,3,6,8,0,23.0,105.0,2.5,12.0,112.0,83.96,69.87
2016,3,6,8,15,31.5,125.0,2.6,12.0,136.0,98.71,82.97
2016,3,6,8,30,40.0,145.0,2.7,12.0,160.0,113.14,95.57
2016,3,6,8,45,82.0,171.0,2.85,12.5,206.5,131.07,110.86
2016,3,6,9,0,124.0,197.0,3.0,13.0,253.0,141.52,119.42
2016,3,6,9,15,135.5,217.5,3.05,13.0,284.0,153.92,129.8
2016,3,6,9,30,147.0,238.0,3.1,13.0,315.0,179.58,140.17
2016,3,6,9,45,150.0,256.5,3.2,13.0,340.0,205.89,159.39
2016,3,6,10,0,153.0,275.0,3.3,13.0,365.0,232.8,180.64
2016,3,6,10,15,283.5,268.0,3.3,13.0,446.5,266.26,203.04
2016,3,6,10,30,414.0,261.0,3.3,13.0,528.0,319.27,243.15
2016,3,6,10,45,229.0,277.0,3.35,13.5,425.5,296.66,231.74
2016,3,6,11,0,44.0,293.0,3.4,14.0,323.0,261.33,207.36
2016,3,6,11,15,225.0,299.5,3.4,14.0,459.5,349.29,275.91
2016,3,6,11,30,406.0,306.0,3.4,14.0,596.0,456.3,359.52
2016,3,6,11,45,387.0,314.5,3.45,14.0,594.0,477.89,377.5
2016,3,6,12,0,368.0,323.0,3.5,14.0,592.0,497.25,393.67
2016,3,6,12,15,379.0,320.5,3.55,14.0,598.0,523.01,414.74
2016,3,6,12,30,390.0,318.0,3.6,14.0,604.0,548.4,435.34
2016,3,6,12,45,277.0,335.5,3.7,14.0,537.5,507.81,403.75
2016,3,6,13,0,164.0,353.0,3.8,14.0,471.0,452.15,359.9
2016,3,6,13,15,162.5,346.5,3.85,14.0,461.5,455.35,363.26
2016,3,6,13,30,161.0,340.0,3.9,14.0,452.0,457.73,365.77
2016,3,6,13,45,237.5,317.0,3.95,14.0,476.5,503.3,403.74
2016,3,6,14,0,314.0,294.0,4.0,14.0,501.0,562.33,451.58
2016,3,6,14,15,278.5,286.0,4.05,13.5,463.0,535.45,431.86
2016,3,6,14,30,243.0,278.0,4.1,13.0,425.0,492.59,400.06
2016,3,6,14,45,187.5,263.0,4.15,13.0,373.0,437.0,356.44
2016,3,6,15,0,132.0,248.0,4.2,13.0,321.0,379.94,310.87
2016,3,6,15,15,66.0,188.0,4.1,12.5,224.5,245.62,202.0
2016,3,6,15,30,0.0,128.0,4.0,12.0,128.0,117.68,94.4
2016,3,6,15,45,0.0,119.0,3.95,12.0,119.0,109.83,88.19
2016,3,6,16,0,0.0,110.0,3.9,12.0,110.0,102.08,81.88
2016,3,6,16,15,0.0,95.0,3.75,11.5,95.0,87.96,70.19
2016,3,6,16,30,0.0,80.0,3.6,11.0,80.0,73.73,58.2
2016,3,6,16,45,0.0,64.0,3.45,11.0,64.0,58.23,44.82
2016,3,6,17,0,0.0,48.0,3.3,11.0,48.0,42.51,31.07
2016,3,6,17,15,0.0,34.5,3.3,11.0,34.5,30.42,20.35
2016,3,6,17,30,0.0,21.0,3.3,11.0,21.0,18.48,9.68
2016,3,6,17,45,0.0,10.5,3.3,11.0,10.5,9.22,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,36.5,15.5,1.7,7.5,18.5,12.77,0.0
2016,3,7,7,0,73.0,31.0,1.8,8.0,37.0,24.97,15.13
2016,3,7,7,15,105.5,51.0,1.95,8.0,67.0,40.11,30.16
2016,3,7,7,30,138.0,71.0,2.1,8.0,97.0,54.75,43.99
2016,3,7,7,45,157.0,92.5,2.3,8.5,130.5,72.36,60.2
2016,3,7,8,0,176.0,114.0,2.5,9.0,164.0,87.66,74.02
2016,3,7,8,15,190.0,133.5,2.6,9.0,197.0,101.27,86.2
2016,3,7,8,30,204.0,153.0,2.7,9.0,230.0,114.48,97.82
2016,3,7,8,45,182.5,176.0,2.85,9.0,251.5,129.06,110.51
2016,3,7,9,0,161.0,199.0,3.0,9.0,273.0,143.08,122.55
2016,3,7,9,15,279.5,202.0,3.0,9.0,345.0,137.87,117.59
2016,3,7,9,30,398.0,205.0,3.0,9.0,417.0,168.94,124.75
2016,3,7,9,45,307.0,239.5,3.0,9.5,410.0,208.06,156.2
2016,3,7,10,0,216.0,274.0,3.0,10.0,403.0,244.51,189.33
2016,3,7,10,15,108.0,171.5,3.0,10.0,236.0,164.18,128.43
2016,3,7,10,30,0.0,69.0,3.0,10.0,69.0,61.12,46.36
2016,3,7,10,45,64.0,201.0,3.05,10.5,245.0,191.76,153.52
2016,3,7,11,0,128.0,333.0,3.1,11.0,421.0,321.62,256.83
2016,3,7,11,15,131.0,342.0,3.15,11.0,434.5,342.24,273.39
2016,3,7,11,30,134.0,351.0,3.2,11.0,448.0,363.11,290.42
2016,3,7,11,45,135.0,355.5,3.3,11.0,454.5,379.5,303.9
2016,3,7,12,0,136.0,360.0,3.4,11.0,461.0,395.74,317.2
2016,3,7,12,15,112.0,355.0,3.45,11.0,438.0,384.92,308.92
2016,3,7,12,30,88.0,350.0,3.5,11.0,415.0,373.56,300.08
2016,3,7,12,45,132.5,353.0,3.6,11.0,449.5,420.41,338.2
2016,3,7,13,0,177.0,356.0,3.7,11.0,484.0,465.05,374.34
2016,3,7,13,15,95.0,295.5,3.7,11.0,364.0,347.49,281.07
2016,3,7,13,30,13.0,235.0,3.7,11.0,244.0,223.12,179.78
2016,3,7,13,45,118.5,274.0,3.7,11.0,352.5,366.89,299.02
2016,3,7,14,0,224.0,313.0,3.7,11.0,461.0,499.03,405.35
2016,3,7,14,15,132.5,283.5,3.7,11.0,370.0,401.5,326.91
2016,3,7,14,30,41.0,254.0,3.7,11.0,279.0,286.56,233.28
2016,3,7,14,45,21.0,209.5,3.7,11.0,222.0,213.27,173.8
2016,3,7,15,0,1.0,165.0,3.7,11.0,165.0,153.23,123.93
2016,3,7,15,15,0.5,118.0,3.5,11.0,118.0,107.15,85.68
2016,3,7,15,30,0.0,71.0,3.3,11.0,71.0,62.79,48.29
2016,3,7,15,45,324.5,87.5,3.15,11.0,216.5,388.52,330.56
2016,3,7,16,0,649.0,104.0,3.0,11.0,362.0,679.6,563.19
2016,3,7,16,15,604.5,97.0,2.55,10.5,312.5,627.8,521.15
2016,3,7,16,30,560.0,90.0,2.1,10.0,263.0,574.88,479.65
2016,3,7,16,45,509.0,78.5,1.7,10.0,214.5,511.55,427.65
2016,3,7,17,0,458.0,67.0,1.3,10.0,166.0,448.57,373.89
2016,3,7,17,15,360.0,55.0,1.25,9.5,119.5,352.12,292.72
2016,3,7,17,30,262.0,43.0,1.2,9.0,73.0,264.96,215.04
2016,3,7,17,45,131.0,21.5,1.15,8.5,36.5,138.23,81.05
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.5,1.2,6.0,31.0,12.48,0.0
2016,3,8,7,0,326.0,31.0,1.2,7.0,62.0,25.28,15.84
2016,3,8,7,15,433.0,41.5,1.3,7.5,109.0,33.0,23.98
2016,3,8,7,30,540.0,52.0,1.4,8.0,156.0,40.5,31.2
2016,3,8,7,45,596.5,60.0,1.5,9.0,206.5,45.48,35.84
2016,3,8,8,0,653.0,68.0,1.6,10.0,257.0,50.3,40.15
2016,3,8,8,15,694.5,73.5,1.6,10.0,308.0,52.94,42.51
2016,3,8,8,30,736.0,79.0,1.6,10.0,359.0,55.53,44.74
2016,3,8,8,45,749.5,88.0,1.6,10.5,404.5,60.32,48.81
2016,3,8,9,0,763.0,97.0,1.6,11.0,450.0,64.85,52.6
2016,3,8,9,15,784.0,100.5,1.6,11.0,493.0,75.93,62.26
2016,3,8,9,30,805.0,104.0,1.6,11.0,536.0,127.35,74.34
2016,3,8,9,45,606.0,171.5,1.65,11.5,510.0,194.84,130.57
2016,3,8,10,0,407.0,239.0,1.7,12.0,484.0,250.6,183.95
2016,3,8,10,15,630.5,176.5,1.75,12.0,578.5,280.06,201.28
2016,3,8,10,30,854.0,114.0,1.8,12.0,673.0,338.95,246.16
2016,3,8,10,45,637.5,201.0,1.9,12.0,627.0,378.46,287.7
2016,3,8,11,0,421.0,288.0,2.0,12.0,581.0,398.44,310.19
2016,3,8,11,15,432.5,290.0,2.0,12.0,597.5,432.76,339.02
2016,3,8,11,30,444.0,292.0,2.0,12.0,614.0,467.43,367.59
2016,3,8,11,45,269.5,322.5,2.0,12.0,519.0,425.59,336.64
2016,3,8,12,0,95.0,353.0,2.0,12.0,424.0,364.99,289.38
2016,3,8,12,15,78.5,345.0,1.95,12.0,404.0,356.09,282.83
2016,3,8,12,30,62.0,337.0,1.9,12.0,384.0,345.29,274.41
2016,3,8,12,45,48.0,319.0,1.85,12.0,355.0,325.22,258.78
2016,3,8,13,0,34.0,301.0,1.8,12.0,326.0,303.37,241.66
2016,3,8,13,15,17.0,205.5,1.85,12.0,218.0,197.46,157.61
2016,3,8,13,30,0.0,110.0,1.9,12.0,110.0,97.88,76.28
2016,3,8,13,45,124.0,210.5,2.0,12.0,293.5,307.3,250.27
2016,3,8,14,0,248.0,311.0,2.1,12.0,477.0,517.16,414.94
2016,3,8,14,15,131.0,264.5,2.15,11.5,352.5,380.35,307.27
2016,3,8,14,30,14.0,218.0,2.2,11.0,228.0,213.97,172.73
2016,3,8,14,45,7.0,138.0,2.3,11.0,143.0,130.75,104.97
2016,3,8,15,0,0.0,58.0,2.4,11.0,58.0,51.29,38.2
2016,3,8,15,15,69.5,135.5,2.2,10.5,169.0,202.98,168.7
2016,3,8,15,30,139.0,213.0,2.0,10.0,280.0,355.74,295.18
2016,3,8,15,45,148.5,191.0,1.8,10.0,256.5,341.32,283.74
2016,3,8,16,0,158.0,169.0,1.6,10.0,233.0,325.61,271.98
2016,3,8,16,15,147.5,148.5,1.35,9.5,202.0,294.67,247.33
2016,3,8,16,30,137.0,128.0,1.1,9.0,171.0,263.2,221.74
2016,3,8,16,45,123.0,106.0,0.85,9.0,139.5,226.4,190.61
2016,3,8,17,0,109.0,84.0,0.6,9.0,108.0,189.1,158.33
2016,3,8,17,15,85.5,63.0,0.55,8.5,79.0,146.21,120.79
2016,3,8,17,30,62.0,42.0,0.5,8.0,50.0,102.87,81.78
2016,3,8,17,45,31.0,21.0,0.5,8.0,25.0,50.41,28.47
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,1.75,9.5,3.5,3.07,0.0
2016,3,9,7,0,0.0,7.0,1.9,10.0,7.0,6.14,0.0
2016,3,9,7,15,0.0,13.0,1.95,10.0,13.0,11.41,4.55
2016,3,9,7,30,0.0,19.0,2.0,10.0,19.0,16.7,9.49
2016,3,9,7,45,0.0,25.5,2.15,10.5,25.5,22.44,14.77
2016,3,9,8,0,0.0,32.0,2.3,11.0,32.0,28.18,19.98
2016,3,9,8,15,0.0,38.0,2.35,11.0,38.0,33.49,24.77
2016,3,9,8,30,0.0,44.0,2.4,11.0,44.0,38.81,29.51
2016,3,9,8,45,1.0,98.5,2.5,11.5,99.0,85.55,71.08
2016,3,9,9,0,2.0,153.0,2.6,12.0,154.0,127.32,107.37
2016,3,9,9,15,51.5,197.5,2.6,12.5,225.5,151.47,127.73
2016,3,9,9,30,101.0,242.0,2.6,13.0,297.0,190.07,149.5
2016,3,9,9,45,147.5,261.5,2.6,13.5,348.0,212.1,163.71
2016,3,9,10,0,194.0,281.0,2.6,14.0,399.0,247.72,189.82
2016,3,9,10,15,136.0,291.0,2.6,14.0,376.0,257.19,200.17
2016,3,9,10,30,78.0,301.0,2.6,14.0,353.0,265.46,209.06
2016,3,9,10,45,127.0,320.0,2.6,14.5,408.0,300.88,235.93
2016,3,9,11,0,176.0,339.0,2.6,15.0,463.0,346.98,271.38
2016,3,9,11,15,138.0,343.5,2.6,15.0,442.0,348.26,273.32
2016,3,9,11,30,100.0,348.0,2.6,15.0,421.0,346.38,272.43
2016,3,9,11,45,131.0,357.5,2.6,15.5,454.0,380.63,298.84
2016,3,9,12,0,162.0,367.0,2.6,16.0,487.0,418.36,327.67
2016,3,9,12,15,126.5,361.5,2.6,16.0,455.5,404.28,316.88
2016,3,9,12,30,91.0,356.0,2.6,16.0,424.0,381.9,299.7
2016,3,9,12,45,74.0,342.5,2.65,16.5,397.5,365.26,286.62
2016,3,9,13,0,57.0,329.0,2.7,17.0,371.0,346.74,271.96
2016,3,9,13,15,33.0,274.5,2.65,17.0,299.0,281.54,221.35
2016,3,9,13,30,9.0,220.0,2.6,17.0,227.0,206.04,161.76
2016,3,9,13,45,65.0,269.0,2.6,17.0,313.0,309.1,244.94
2016,3,9,14,0,121.0,318.0,2.6,17.0,399.0,422.58,333.68
2016,3,9,14,15,114.5,302.5,2.55,17.0,376.5,394.92,312.58
2016,3,9,14,30,108.0,287.0,2.5,17.0,354.0,378.73,300.76
2016,3,9,14,45,71.5,255.5,2.45,17.0,299.0,318.47,253.7
2016,3,9,15,0,35.0,224.0,2.4,17.0,244.0,256.78,204.76
2016,3,9,15,15,17.5,179.0,2.2,16.5,189.0,183.01,146.05
2016,3,9,15,30,0.0,134.0,2.0,16.0,134.0,123.51,97.55
2016,3,9,15,45,0.0,109.0,1.85,16.0,109.0,99.29,77.88
2016,3,9,16,0,0.0,84.0,1.7,16.0,84.0,75.07,57.89
2016,3,9,16,15,0.0,73.0,1.5,15.5,73.0,64.79,49.52
2016,3,9,16,30,0.0,62.0,1.3,15.0,62.0,54.78,41.22
2016,3,9,16,45,0.0,50.5,1.1,14.5,50.5,44.57,32.61
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,34.38,23.85
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,25.1,15.73
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,15.83,7.55
2016,3,9,17,45,0.0,10.0,0.9,13.0,10.0,8.78,0.41
2016,3,9,18,0,0.0,2.0,0.9,13.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,0.9,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,11.5,7.5,6.58,0.0
2016,3,10,7,0,0.0,15.0,2.7,12.0,15.0,13.18,5.6
2016,3,10,7,15,0.0,26.0,2.8,12.5,26.0,22.89,14.63
2016,3,10,7,30,0.0,37.0,2.9,13.0,37.0,32.62,23.56
2016,3,10,7,45,0.0,49.0,3.0,13.5,49.0,43.25,33.2
2016,3,10,8,0,0.0,61.0,3.1,14.0,61.0,53.9,42.68
2016,3,10,8,15,0.0,72.5,3.3,14.0,72.5,63.81,51.45
2016,3,10,8,30,0.0,84.0,3.5,14.0,84.0,73.57,59.97
2016,3,10,8,45,4.0,124.0,3.7,14.5,126.0,105.22,87.45
2016,3,10,9,0,8.0,164.0,3.9,15.0,168.0,135.32,113.11
2016,3,10,9,15,52.0,204.0,4.0,15.0,232.5,156.07,124.25
2016,3,10,9,30,96.0,244.0,4.1,15.0,297.0,191.86,150.17
2016,3,10,9,45,120.5,264.5,4.2,15.5,335.5,211.43,163.51
2016,3,10,10,0,145.0,285.0,4.3,16.0,374.0,242.22,186.77
2016,3,10,10,15,95.0,284.0,4.3,16.0,343.5,249.43,194.79
2016,3,10,10,30,45.0,283.0,4.3,16.0,313.0,243.35,191.72
2016,3,10,10,45,153.5,307.5,4.3,16.5,415.0,302.06,235.86
2016,3,10,11,0,262.0,332.0,4.3,17.0,517.0,374.45,291.34
2016,3,10,11,15,182.0,342.0,4.2,17.0,472.0,367.88,287.75
2016,3,10,11,30,102.0,352.0,4.1,17.0,427.0,351.27,275.49
2016,3,10,11,45,102.5,355.5,4.1,17.0,431.5,363.7,285.54
2016,3,10,12,0,103.0,359.0,4.1,17.0,436.0,375.95,295.31
2016,3,10,12,15,65.5,328.0,4.05,17.0,377.0,333.86,262.58
2016,3,10,12,30,28.0,297.0,4.0,17.0,318.0,287.25,225.89
2016,3,10,12,45,14.0,200.5,3.95,17.0,211.0,188.66,148.06
2016,3,10,13,0,0.0,104.0,3.9,17.0,104.0,92.43,70.34
2016,3,10,13,15,18.0,199.5,3.75,17.0,213.0,192.83,152.08
2016,3,10,13,30,36.0,295.0,3.6,17.0,322.0,308.11,243.47
2016,3,10,13,45,18.0,188.0,3.45,17.0,201.5,184.28,145.19
2016,3,10,14,0,0.0,81.0,3.3,17.0,81.0,71.82,53.76
2016,3,10,14,15,0.0,73.5,3.1,17.0,73.5,65.12,48.42
2016,3,10,14,30,0.0,66.0,2.9,17.0,66.0,58.44,43.0
2016,3,10,14,45,0.0,60.5,2.75,17.0,60.5,53.53,39.04
2016,3,10,15,0,0.0,55.0,2.6,17.0,55.0,48.63,35.07
2016,3,10,15,15,0.0,53.5,2.35,16.5,53.5,47.28,34.13
2016,3,10,15,30,0.0,52.0,2.1,16.0,52.0,45.93,33.18
2016,3,10,15,45,0.0,54.5,1.9,16.0,54.5,48.13,35.15
2016,3,10,16,0,0.0,57.0,1.7,16.0,57.0,50.34,37.13
2016,3,10,16,15,0.0,49.5,1.5,15.5,49.5,43.68,31.66
2016,3,10,16,30,0.0,42.0,1.3,15.0,42.0,37.03,26.12
2016,3,10,16,45,0.0,34.5,1.15,15.0,34.5,30.39,20.45
2016,3,10,17,0,0.0,27.0,1.0,15.0,27.0,23.76,14.7
2016,3,10,17,15,0.0,19.5,1.05,14.5,19.5,17.14,8.93
2016,3,10,17,30,0.0,12.0,1.1,14.0,12.0,10.54,3.13
2016,3,10,17,45,0.0,6.5,1.2,13.5,6.5,5.7,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,12.0,3.5,3.07,0.0
2016,3,11,7,0,0.0,7.0,5.0,12.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,12.5,4.9,11.5,12.5,10.97,4.12
2016,3,11,7,30,0.0,18.0,4.8,11.0,18.0,15.82,8.64
2016,3,11,7,45,0.0,23.5,4.7,11.0,23.5,20.67,13.12
2016,3,11,8,0,0.0,29.0,4.6,11.0,29.0,25.53,17.55
2016,3,11,8,15,0.0,34.5,4.55,11.0,34.5,30.4,21.93
2016,3,11,8,30,0.0,40.0,4.5,11.0,40.0,35.27,26.27
2016,3,11,8,45,0.0,42.5,4.45,11.0,42.5,37.5,28.18
2016,3,11,9,0,0.0,45.0,4.4,11.0,45.0,39.73,30.08
2016,3,11,9,15,0.0,78.0,4.45,11.0,78.0,69.04,53.5
2016,3,11,9,30,0.0,111.0,4.5,11.0,111.0,97.06,77.04
2016,3,11,9,45,0.0,81.5,4.6,11.5,81.5,72.19,55.73
2016,3,11,10,0,0.0,52.0,4.7,12.0,52.0,46.0,33.41
2016,3,11,10,15,66.0,186.0,4.9,12.0,230.0,171.63,135.78
2016,3,11,10,30,132.0,320.0,5.1,12.0,408.0,291.34,231.54
2016,3,11,10,45,220.0,323.5,5.3,12.5,477.0,338.42,267.88
2016,3,11,11,0,308.0,327.0,5.5,13.0,546.0,390.85,309.51
2016,3,11,11,15,184.5,331.0,5.55,13.0,463.5,361.59,288.6
2016,3,11,11,30,61.0,335.0,5.6,13.0,381.0,317.54,254.19
2016,3,11,11,45,38.5,299.5,5.65,13.0,328.5,282.33,226.24
2016,3,11,12,0,16.0,264.0,5.7,13.0,276.0,241.91,193.65
2016,3,11,12,15,457.5,190.5,5.6,13.0,535.0,469.8,382.71
2016,3,11,12,30,899.0,117.0,5.5,13.0,794.0,716.46,579.56
2016,3,11,12,45,522.0,241.5,5.4,13.0,634.0,605.56,488.89
2016,3,11,13,0,145.0,366.0,5.3,13.0,474.0,454.57,364.62
2016,3,11,13,15,72.5,245.5,5.4,13.0,299.5,283.84,229.37
2016,3,11,13,30,0.0,125.0,5.5,13.0,125.0,111.49,87.35
2016,3,11,13,45,0.0,116.0,5.65,13.0,116.0,103.39,80.87
2016,3,11,14,0,0.0,107.0,5.8,13.0,107.0,95.24,74.22
2016,3,11,14,15,80.5,201.5,5.7,12.5,252.0,273.01,223.86
2016,3,11,14,30,161.0,296.0,5.6,12.0,397.0,447.8,367.0
2016,3,11,14,45,281.5,259.0,5.55,12.0,423.0,530.07,436.27
2016,3,11,15,0,402.0,222.0,5.5,12.0,449.0,596.39,492.84
2016,3,11,15,15,215.5,207.0,5.25,11.5,328.0,425.15,353.47
2016,3,11,15,30,29.0,192.0,5.0,11.0,207.0,223.12,183.8
2016,3,11,15,45,15.0,164.5,4.8,10.5,172.5,170.34,140.25
2016,3,11,16,0,1.0,137.0,4.6,10.0,138.0,131.38,107.4
2016,3,11,16,15,0.5,119.5,4.35,9.5,120.0,114.55,93.5
2016,3,11,16,30,0.0,102.0,4.1,9.0,102.0,97.57,79.22
2016,3,11,16,45,0.0,83.0,3.9,9.0,83.0,79.02,63.22
2016,3,11,17,0,0.0,64.0,3.7,9.0,64.0,60.11,46.67
2016,3,11,17,15,0.0,47.0,3.55,9.0,47.0,43.18,31.65
2016,3,11,17,30,0.0,30.0,3.4,9.0,30.0,26.45,16.76
2016,3,11,17,45,0.0,17.0,3.3,9.0,17.0,14.96,5.54
2016,3,11,18,0,0.0,4.0,3.2,9.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,3.25,9.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,16.0,20.5,1.85,8.5,22.5,17.92,5.52
2016,3,12,7,0,32.0,41.0,2.1,9.0,45.0,34.41,24.42
2016,3,12,7,15,60.5,64.0,2.25,9.0,75.5,50.91,40.06
2016,3,12,7,30,89.0,87.0,2.4,9.0,106.0,67.74,55.75
2016,3,12,7,45,110.5,109.5,2.6,9.5,139.5,83.77,70.34
2016,3,12,8,0,132.0,132.0,2.8,10.0,173.0,99.34,84.2
2016,3,12,8,15,157.5,149.5,2.9,10.0,206.5,111.52,94.93
2016,3,12,8,30,183.0,167.0,3.0,10.0,240.0,123.35,105.18
2016,3,12,8,45,188.5,188.5,3.2,10.5,272.0,136.97,116.68
2016,3,12,9,0,194.0,210.0,3.4,11.0,304.0,150.12,127.6
2016,3,12,9,15,100.0,196.0,3.45,11.0,244.5,145.88,116.3
2016,3,12,9,30,6.0,182.0,3.5,11.0,185.0,152.85,123.31
2016,3,12,9,45,3.0,170.5,3.6,11.5,172.0,145.63,116.9
2016,3,12,10,0,0.0,159.0,3.7,12.0,159.0,137.13,109.54
2016,3,12,10,15,2.5,177.0,3.75,12.0,179.0,153.13,122.44
2016,3,12,10,30,5.0,195.0,3.8,12.0,199.0,169.56,135.65
2016,3,12,10,45,12.0,228.5,3.85,12.0,237.5,200.71,160.74
2016,3,12,11,0,19.0,262.0,3.9,12.0,276.0,232.94,186.59
2016,3,12,11,15,32.0,291.5,3.9,12.0,315.0,262.8,210.4
2016,3,12,11,30,45.0,321.0,3.9,12.0,354.0,298.46,238.83
2016,3,12,11,45,22.5,221.0,3.9,12.0,237.5,206.91,165.42
2016,3,12,12,0,0.0,121.0,3.9,12.0,121.0,107.33,83.94
2016,3,12,12,15,0.0,106.5,3.95,12.0,106.5,94.58,73.48
2016,3,12,12,30,0.0,92.0,4.0,12.0,92.0,81.72,62.83
2016,3,12,12,45,2.0,139.5,4.05,12.0,141.5,125.57,99.21
2016,3,12,13,0,4.0,187.0,4.1,12.0,191.0,170.23,135.91
2016,3,12,13,15,2.0,159.5,4.2,12.0,161.5,144.21,114.6
2016,3,12,13,30,0.0,132.0,4.3,12.0,132.0,117.86,92.96
2016,3,12,13,45,0.0,136.0,4.4,12.5,136.0,121.69,96.09
2016,3,12,14,0,0.0,140.0,4.5,13.0,140.0,125.6,99.27
2016,3,12,14,15,1.0,159.5,4.5,13.0,160.0,145.06,115.54
2016,3,12,14,30,2.0,179.0,4.5,13.0,180.0,165.31,132.45
2016,3,12,14,45,1.0,140.5,4.5,13.0,141.0,128.02,101.87
2016,3,12,15,0,0.0,102.0,4.5,13.0,102.0,90.92,71.17
2016,3,12,15,15,0.0,118.0,4.3,13.0,118.0,106.52,84.46
2016,3,12,15,30,0.0,134.0,4.1,13.0,134.0,123.24,98.69
2016,3,12,15,45,0.0,118.5,3.9,13.0,118.5,108.71,86.76
2016,3,12,16,0,0.0,103.0,3.7,13.0,103.0,94.07,74.67
2016,3,12,16,15,0.0,89.5,3.55,12.5,89.5,81.4,64.26
2016,3,12,16,30,0.0,76.0,3.4,12.0,76.0,68.66,53.61
2016,3,12,16,45,0.0,62.0,3.25,12.0,62.0,55.29,42.15
2016,3,12,17,0,0.0,48.0,3.1,12.0,48.0,42.37,30.92
2016,3,12,17,15,0.0,35.5,3.05,11.5,35.5,31.3,21.21
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,20.24,11.43
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,11.42,3.03
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.73,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,11.5,1.5,1.31,0.0
2016,3,13,7,0,0.0,3.0,2.9,12.0,3.0,2.63,0.0
2016,3,13,7,15,0.0,5.5,2.9,12.0,5.5,4.82,0.0
2016,3,13,7,30,0.0,8.0,2.9,12.0,8.0,7.02,0.68
2016,3,13,7,45,0.0,11.0,2.95,12.5,11.0,9.66,3.09
2016,3,13,8,0,0.0,14.0,3.0,13.0,14.0,12.31,5.47
2016,3,13,8,15,0.0,16.5,3.0,13.0,16.5,14.52,7.45
2016,3,13,8,30,0.0,19.0,3.0,13.0,19.0,16.73,9.4
2016,3,13,8,45,0.0,33.5,3.05,13.0,33.5,29.54,20.83
2016,3,13,9,0,0.0,48.0,3.1,13.0,48.0,42.39,32.19
2016,3,13,9,15,0.0,107.0,3.15,13.0,107.0,93.48,73.59
2016,3,13,9,30,0.0,166.0,3.2,13.0,166.0,140.51,112.43
2016,3,13,9,45,0.0,163.5,3.3,13.0,163.5,139.86,111.55
2016,3,13,10,0,0.0,161.0,3.4,13.0,161.0,138.82,110.46
2016,3,13,10,15,0.0,115.5,3.45,13.0,115.5,101.7,79.6
2016,3,13,10,30,0.0,70.0,3.5,13.0,70.0,62.04,46.51
2016,3,13,10,45,0.0,94.5,3.6,13.0,94.5,83.86,64.64
2016,3,13,11,0,0.0,119.0,3.7,13.0,119.0,105.14,82.14
2016,3,13,11,15,0.0,134.5,3.75,13.0,134.5,118.7,93.2
2016,3,13,11,30,0.0,150.0,3.8,13.0,150.0,132.36,104.31
2016,3,13,11,45,6.0,196.5,3.9,13.0,201.5,176.43,140.24
2016,3,13,12,0,12.0,243.0,4.0,13.0,253.0,221.48,176.61
2016,3,13,12,15,11.0,236.0,4.05,13.0,245.0,216.15,172.27
2016,3,13,12,30,10.0,229.0,4.1,13.0,237.0,210.55,167.83
2016,3,13,12,45,11.5,238.0,4.2,13.5,247.0,220.94,176.03
2016,3,13,13,0,13.0,247.0,4.3,14.0,257.0,231.6,184.42
2016,3,13,13,15,13.0,244.5,4.25,13.5,254.5,230.76,184.22
2016,3,13,13,30,13.0,242.0,4.2,13.0,252.0,229.9,184.05
2016,3,13,13,45,12.0,232.5,4.2,13.0,241.5,221.56,177.55
2016,3,13,14,0,11.0,223.0,4.2,13.0,231.0,213.06,170.92
2016,3,13,14,15,5.5,181.0,4.1,13.0,185.0,169.27,135.36
2016,3,13,14,30,0.0,139.0,4.0,13.0,139.0,125.26,99.24
2016,3,13,14,45,0.0,86.0,3.9,13.0,86.0,76.21,58.65
2016,3,13,15,0,0.0,33.0,3.8,13.0,33.0,29.14,19.12
2016,3,13,15,15,0.0,59.0,3.65,13.0,59.0,52.17,38.74
2016,3,13,15,30,0.0,85.0,3.5,13.0,85.0,75.26,58.39
2016,3,13,15,45,0.0,60.5,3.4,13.0,60.5,53.46,40.07
2016,3,13,16,0,0.0,36.0,3.3,13.0,36.0,31.74,21.64
2016,3,13,16,15,0.0,31.0,3.1,13.0,31.0,27.31,17.91
2016,3,13,16,30,0.0,26.0,2.9,13.0,26.0,22.89,14.14
2016,3,13,16,45,0.0,21.5,2.75,13.0,21.5,18.91,10.71
2016,3,13,17,0,0.0,17.0,2.6,13.0,17.0,14.94,7.24
2016,3,13,17,15,0.0,12.5,2.55,12.5,12.5,10.97,3.76
2016,3,13,17,30,0.0,8.0,2.5,12.0,8.0,7.02,0.26
2016,3,13,17,45,0.0,4.5,2.5,12.0,4.5,3.94,0.0
2016,3,13,18,0,0.0,1.0,2.5,12.0,1.0,0.91,0.0
2016,3,13,18,15,0.0,0.5,2.45,12.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
