Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,8.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,9.0,9.0,8.19,0.0
2016,3,14,6,45,60.5,28.5,1.8,9.5,36.0,23.65,12.01
2016,3,14,7,0,121.0,48.0,2.0,10.0,63.0,37.85,27.6
2016,3,14,7,15,170.0,68.5,2.1,10.0,100.5,53.0,41.91
2016,3,14,7,30,219.0,89.0,2.2,10.0,138.0,67.69,55.57
2016,3,14,7,45,250.5,109.0,2.3,10.0,178.5,81.49,68.19
2016,3,14,8,0,282.0,129.0,2.4,10.0,219.0,94.8,80.11
2016,3,14,8,15,326.0,138.5,2.45,10.0,259.5,101.0,85.5
2016,3,14,8,30,370.0,148.0,2.5,10.0,300.0,100.93,85.2
2016,3,14,8,45,454.5,148.5,2.55,10.5,357.5,99.63,83.63
2016,3,14,9,0,539.0,149.0,2.6,11.0,415.0,98.54,82.26
2016,3,14,9,15,524.5,169.5,2.6,11.0,447.0,129.56,92.56
2016,3,14,9,30,510.0,190.0,2.6,11.0,479.0,176.59,121.96
2016,3,14,9,45,377.5,239.5,2.6,11.5,461.5,230.98,169.78
2016,3,14,10,0,245.0,289.0,2.6,12.0,444.0,270.23,207.28
2016,3,14,10,15,377.5,265.5,2.6,12.0,517.5,301.88,229.47
2016,3,14,10,30,510.0,242.0,2.6,12.0,591.0,348.07,265.45
2016,3,14,10,45,459.0,273.5,2.6,12.5,596.0,385.82,298.78
2016,3,14,11,0,408.0,305.0,2.6,13.0,601.0,421.04,328.64
2016,3,14,11,15,399.0,316.0,2.6,13.0,610.5,451.72,354.33
2016,3,14,11,30,390.0,327.0,2.6,13.0,620.0,481.17,378.49
2016,3,14,11,45,331.5,347.0,2.6,13.5,598.0,489.1,384.76
2016,3,14,12,0,273.0,367.0,2.6,14.0,576.0,492.02,386.62
2016,3,14,12,15,273.0,367.5,2.6,14.0,576.5,510.87,401.65
2016,3,14,12,30,273.0,368.0,2.6,14.0,577.0,528.94,415.88
2016,3,14,12,45,217.0,370.0,2.65,14.0,535.5,501.11,394.77
2016,3,14,13,0,161.0,372.0,2.7,14.0,494.0,474.27,374.13
2016,3,14,13,15,171.0,364.0,2.75,14.0,491.0,484.92,383.32
2016,3,14,13,30,181.0,356.0,2.8,14.0,488.0,495.22,392.1
2016,3,14,13,45,92.5,272.0,2.85,14.0,339.5,335.62,268.32
2016,3,14,14,0,4.0,188.0,2.9,14.0,191.0,173.86,137.76
2016,3,14,14,15,192.0,226.5,2.9,14.0,350.0,407.5,330.31
2016,3,14,14,30,380.0,265.0,2.9,14.0,509.0,616.69,493.8
2016,3,14,14,45,345.5,255.5,2.95,14.0,467.5,584.22,468.71
2016,3,14,15,0,311.0,246.0,3.0,14.0,426.0,550.0,443.56
2016,3,14,15,15,195.5,232.0,2.95,13.5,342.5,423.64,345.13
2016,3,14,15,30,80.0,218.0,2.9,13.0,259.0,297.47,243.29
2016,3,14,15,45,229.5,185.5,2.9,13.0,286.0,420.31,347.6
2016,3,14,16,0,379.0,153.0,2.9,13.0,313.0,523.12,432.9
2016,3,14,16,15,480.5,124.0,2.65,12.5,301.0,568.07,470.99
2016,3,14,16,30,582.0,95.0,2.4,12.0,289.0,612.23,506.79
2016,3,14,16,45,520.5,86.0,2.15,11.5,238.0,541.55,451.22
2016,3,14,17,0,459.0,77.0,1.9,11.0,187.0,468.96,392.31
2016,3,14,17,15,369.5,64.5,1.8,10.5,139.0,378.74,316.76
2016,3,14,17,30,280.0,52.0,1.7,10.0,91.0,293.65,242.34
2016,3,14,17,45,163.5,34.0,1.65,9.5,54.0,188.87,143.94
2016,3,14,18,0,47.0,16.0,1.6,9.0,17.0,59.06,0.0
2016,3,14,18,15,23.5,8.0,1.6,8.5,8.5,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,12.0,1.1,7.0,14.0,10.91,0.0
2016,3,15,6,45,201.5,27.5,1.15,7.5,50.5,21.54,11.37
2016,3,15,7,0,346.0,43.0,1.2,8.0,87.0,34.81,25.31
2016,3,15,7,15,437.0,53.0,1.25,8.5,135.5,41.63,32.04
2016,3,15,7,30,528.0,63.0,1.3,9.0,184.0,48.26,38.32
2016,3,15,7,45,594.5,68.5,1.4,9.5,236.5,50.88,40.75
2016,3,15,8,0,661.0,74.0,1.5,10.0,289.0,53.54,43.06
2016,3,15,8,15,699.5,79.5,1.6,10.5,340.0,55.99,45.09
2016,3,15,8,30,738.0,85.0,1.7,11.0,391.0,58.37,47.0
2016,3,15,8,45,769.0,87.5,1.8,12.0,440.0,64.52,52.12
2016,3,15,9,0,800.0,90.0,1.9,13.0,489.0,64.83,52.01
2016,3,15,9,15,819.5,93.0,1.95,13.0,532.5,97.37,56.54
2016,3,15,9,30,839.0,96.0,2.0,13.0,576.0,150.96,85.85
2016,3,15,9,45,855.0,97.5,2.15,13.5,614.5,204.76,126.28
2016,3,15,10,0,871.0,99.0,2.3,14.0,653.0,259.83,173.02
2016,3,15,10,15,881.0,101.0,2.35,14.0,685.0,320.63,226.86
2016,3,15,10,30,891.0,103.0,2.4,14.0,717.0,374.83,275.71
2016,3,15,10,45,899.5,103.5,2.5,14.5,741.5,427.11,322.04
2016,3,15,11,0,908.0,104.0,2.6,15.0,766.0,478.78,366.79
2016,3,15,11,15,912.5,105.0,2.65,15.0,783.0,528.15,409.21
2016,3,15,11,30,917.0,106.0,2.7,15.0,800.0,576.13,449.45
2016,3,15,11,45,920.5,106.0,2.75,15.5,809.0,621.07,485.54
2016,3,15,12,0,924.0,106.0,2.8,16.0,818.0,664.09,519.23
2016,3,15,12,15,924.0,106.0,2.85,16.0,818.5,702.74,549.91
2016,3,15,12,30,924.0,106.0,2.9,16.0,819.0,738.84,578.21
2016,3,15,12,45,927.0,103.0,2.95,16.0,812.5,771.53,603.15
2016,3,15,13,0,930.0,100.0,3.0,16.0,806.0,801.42,624.91
2016,3,15,13,15,926.5,99.0,3.0,16.0,790.5,825.36,642.18
2016,3,15,13,30,923.0,98.0,3.0,16.0,775.0,846.0,657.23
2016,3,15,13,45,917.5,97.0,3.0,16.0,752.0,861.65,668.87
2016,3,15,14,0,912.0,96.0,3.0,16.0,729.0,873.83,678.24
2016,3,15,14,15,903.0,94.0,2.95,16.0,698.0,878.45,682.14
2016,3,15,14,30,894.0,92.0,2.9,16.0,667.0,879.49,683.73
2016,3,15,14,45,881.0,90.0,2.9,16.0,630.0,873.57,680.97
2016,3,15,15,0,868.0,88.0,2.9,16.0,593.0,864.22,675.98
2016,3,15,15,15,851.0,85.5,2.7,15.5,550.0,855.61,671.47
2016,3,15,15,30,834.0,83.0,2.5,15.0,507.0,835.87,659.02
2016,3,15,15,45,810.5,79.5,2.4,15.0,459.5,806.37,639.09
2016,3,15,16,0,787.0,76.0,2.3,15.0,412.0,774.23,617.11
2016,3,15,16,15,753.0,71.5,2.0,14.5,361.0,729.86,585.39
2016,3,15,16,30,719.0,67.0,1.7,14.0,310.0,683.81,551.62
2016,3,15,16,45,669.5,61.0,1.45,13.5,258.0,627.84,509.54
2016,3,15,17,0,620.0,55.0,1.2,13.0,206.0,567.41,462.27
2016,3,15,17,15,539.0,47.5,1.2,12.0,155.5,483.07,396.37
2016,3,15,17,30,458.0,40.0,1.2,11.0,105.0,402.18,328.44
2016,3,15,17,45,317.0,28.0,1.2,10.5,64.0,281.56,217.1
2016,3,15,18,0,176.0,16.0,1.2,10.0,23.0,151.17,0.0
2016,3,15,18,15,88.0,8.0,1.2,9.5,11.5,57.87,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.5,6.5,0.9,7.5,8.5,0.0,0.0
2016,3,16,6,30,117.0,13.0,0.9,8.0,17.0,11.82,0.0
2016,3,16,6,45,266.5,26.5,0.95,9.0,56.0,21.39,11.74
2016,3,16,7,0,416.0,40.0,1.0,10.0,95.0,31.99,22.71
2016,3,16,7,15,503.0,48.5,1.2,10.5,145.5,37.69,28.3
2016,3,16,7,30,590.0,57.0,1.4,11.0,196.0,43.26,33.53
2016,3,16,7,45,645.0,63.5,1.6,11.5,248.5,46.93,36.86
2016,3,16,8,0,700.0,70.0,1.8,12.0,301.0,50.5,39.97
2016,3,16,8,15,737.0,74.5,1.9,12.5,352.5,57.48,46.04
2016,3,16,8,30,774.0,79.0,2.0,13.0,404.0,59.55,47.64
2016,3,16,8,45,800.0,82.5,2.1,13.5,453.0,60.73,48.43
2016,3,16,9,0,826.0,86.0,2.2,14.0,502.0,61.89,49.2
2016,3,16,9,15,845.0,89.0,2.25,14.0,546.0,99.58,55.68
2016,3,16,9,30,864.0,92.0,2.3,14.0,590.0,154.61,86.94
2016,3,16,9,45,878.0,94.0,2.35,14.5,628.5,217.26,135.06
2016,3,16,10,0,892.0,96.0,2.4,15.0,667.0,272.95,182.43
2016,3,16,10,15,901.5,98.0,2.4,15.5,699.0,328.08,231.3
2016,3,16,10,30,911.0,100.0,2.4,16.0,731.0,383.17,280.13
2016,3,16,10,45,918.0,101.0,2.45,16.5,755.5,436.27,326.69
2016,3,16,11,0,925.0,102.0,2.5,17.0,780.0,488.59,371.42
2016,3,16,11,15,929.0,102.5,2.5,17.0,797.0,538.08,413.35
2016,3,16,11,30,933.0,103.0,2.5,17.0,814.0,586.06,452.98
2016,3,16,11,45,935.5,103.0,2.55,17.5,822.5,631.05,488.64
2016,3,16,12,0,938.0,103.0,2.6,18.0,831.0,674.0,521.82
2016,3,16,12,15,938.0,103.0,2.6,18.0,831.0,713.09,552.17
2016,3,16,12,30,938.0,103.0,2.6,18.0,831.0,749.59,580.07
2016,3,16,12,45,940.5,100.0,2.6,18.5,824.0,782.26,602.84
2016,3,16,13,0,943.0,97.0,2.6,19.0,817.0,812.06,622.65
2016,3,16,13,15,938.5,96.0,2.6,19.0,800.5,835.44,639.14
2016,3,16,13,30,934.0,95.0,2.6,19.0,784.0,855.42,653.4
2016,3,16,13,45,928.0,94.0,2.6,19.0,760.0,870.72,664.55
2016,3,16,14,0,922.0,93.0,2.6,19.0,736.0,882.5,673.45
2016,3,16,14,15,912.0,91.0,2.55,19.0,704.5,886.22,676.59
2016,3,16,14,30,902.0,89.0,2.5,19.0,673.0,886.31,677.45
2016,3,16,14,45,889.0,87.0,2.5,19.0,635.5,880.25,674.67
2016,3,16,15,0,876.0,85.0,2.5,19.0,598.0,870.72,669.68
2016,3,16,15,15,858.5,82.5,2.35,18.5,554.5,853.38,659.41
2016,3,16,15,30,841.0,80.0,2.2,18.0,511.0,841.07,652.72
2016,3,16,15,45,817.0,76.5,2.05,18.0,463.0,810.9,632.13
2016,3,16,16,0,793.0,73.0,1.9,18.0,415.0,778.1,609.64
2016,3,16,16,15,759.5,69.0,1.65,17.0,364.0,734.52,580.33
2016,3,16,16,30,726.0,65.0,1.4,16.0,313.0,689.25,548.91
2016,3,16,16,45,676.5,59.5,1.2,15.5,260.5,628.34,504.07
2016,3,16,17,0,627.0,54.0,1.0,15.0,208.0,573.06,461.66
2016,3,16,17,15,548.5,46.5,1.0,14.5,158.0,490.03,397.11
2016,3,16,17,30,470.0,39.0,1.0,14.0,108.0,410.39,331.0
2016,3,16,17,45,332.5,27.5,1.0,13.5,66.5,291.69,224.24
2016,3,16,18,0,195.0,16.0,1.0,13.0,25.0,164.53,0.0
2016,3,16,18,15,97.5,8.0,1.0,12.5,12.5,63.54,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,0.95,9.5,10.5,6.37,0.0
2016,3,17,6,30,174.0,14.0,1.0,10.0,21.0,11.25,0.0
2016,3,17,6,45,320.0,26.0,1.05,11.0,62.0,20.85,11.58
2016,3,17,7,0,466.0,38.0,1.1,12.0,103.0,30.14,20.95
2016,3,17,7,15,549.0,46.0,1.15,12.5,154.0,35.54,26.18
2016,3,17,7,30,632.0,54.0,1.2,13.0,205.0,40.81,31.08
2016,3,17,7,45,683.5,59.5,1.3,13.5,258.5,47.92,37.46
2016,3,17,8,0,735.0,65.0,1.4,14.0,312.0,51.19,40.26
2016,3,17,8,15,769.5,69.5,1.45,14.5,364.0,53.47,42.1
2016,3,17,8,30,804.0,74.0,1.5,15.0,416.0,55.69,43.85
2016,3,17,8,45,829.0,77.0,1.6,15.5,465.0,56.66,44.46
2016,3,17,9,0,854.0,80.0,1.7,16.0,514.0,57.62,45.06
2016,3,17,9,15,871.5,82.5,1.65,16.5,558.5,108.84,60.31
2016,3,17,9,30,889.0,85.0,1.6,17.0,603.0,164.41,92.19
2016,3,17,9,45,901.5,87.5,1.6,17.5,641.5,220.63,134.95
2016,3,17,10,0,914.0,90.0,1.6,18.0,680.0,277.57,182.92
2016,3,17,10,15,923.5,91.5,1.55,18.5,712.0,333.42,231.57
2016,3,17,10,30,933.0,93.0,1.5,19.0,744.0,389.19,279.89
2016,3,17,10,45,939.0,94.5,1.45,19.5,768.5,443.32,325.89
2016,3,17,11,0,945.0,96.0,1.4,20.0,793.0,496.55,369.73
2016,3,17,11,15,949.0,96.5,1.3,20.0,810.0,546.87,410.38
2016,3,17,11,30,953.0,97.0,1.2,20.0,827.0,595.64,448.42
2016,3,17,11,45,954.0,97.5,1.2,20.5,835.0,640.94,482.55
2016,3,17,12,0,955.0,98.0,1.2,21.0,843.0,684.04,514.05
2016,3,17,12,15,955.0,98.0,1.2,21.0,843.5,723.63,543.27
2016,3,17,12,30,955.0,98.0,1.2,21.0,844.0,760.59,570.08
2016,3,17,12,45,953.0,97.5,1.2,21.0,835.5,792.83,592.01
2016,3,17,13,0,951.0,97.0,1.2,21.0,827.0,821.99,611.47
2016,3,17,13,15,946.5,96.5,1.2,21.0,810.5,846.01,627.53
2016,3,17,13,30,942.0,96.0,1.2,21.0,794.0,866.63,641.46
2016,3,17,13,45,935.0,95.0,1.25,21.5,770.0,881.2,651.0
2016,3,17,14,0,928.0,94.0,1.3,22.0,746.0,892.19,658.38
2016,3,17,14,15,918.5,92.5,1.3,21.5,714.0,896.89,663.65
2016,3,17,14,30,909.0,91.0,1.3,21.0,682.0,897.97,666.8
2016,3,17,14,45,895.5,89.0,1.3,21.0,644.0,891.45,663.86
2016,3,17,15,0,882.0,87.0,1.3,21.0,606.0,881.43,658.83
2016,3,17,15,15,864.5,84.5,1.25,21.0,562.0,872.14,653.74
2016,3,17,15,30,847.0,82.0,1.2,21.0,518.0,851.64,641.21
2016,3,17,15,45,823.0,78.5,1.2,21.0,470.0,821.29,622.78
2016,3,17,16,0,799.0,75.0,1.2,21.0,422.0,788.28,602.35
2016,3,17,16,15,765.0,71.0,1.1,20.0,370.5,744.02,574.61
2016,3,17,16,30,731.0,67.0,1.0,19.0,319.0,698.05,544.81
2016,3,17,16,45,682.0,61.0,0.95,18.5,266.0,636.57,502.0
2016,3,17,17,0,633.0,55.0,0.9,18.0,213.0,580.78,461.4
2016,3,17,17,15,555.0,47.5,0.95,17.5,162.0,497.63,398.31
2016,3,17,17,30,477.0,40.0,1.0,17.0,111.0,417.8,333.49
2016,3,17,17,45,342.0,28.5,1.05,16.5,69.0,299.96,229.98
2016,3,17,18,0,207.0,17.0,1.1,16.0,27.0,174.98,2.31
2016,3,17,18,15,103.5,8.5,1.1,15.5,13.5,67.68,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,1.3,8.5,12.0,7.28,0.0
2016,3,18,6,30,177.0,16.0,1.5,9.0,24.0,12.95,0.0
2016,3,18,6,45,315.5,28.5,1.75,10.0,65.5,22.93,13.66
2016,3,18,7,0,454.0,41.0,2.0,11.0,107.0,32.56,23.23
2016,3,18,7,15,536.0,49.0,2.0,11.5,158.0,37.84,28.36
2016,3,18,7,30,618.0,57.0,2.0,12.0,209.0,42.99,33.17
2016,3,18,7,45,309.0,67.0,2.0,12.5,143.0,48.27,37.91
2016,3,18,8,0,0.0,77.0,2.0,13.0,77.0,67.36,54.84
2016,3,18,8,15,0.0,87.0,1.95,13.0,87.0,75.92,62.28
2016,3,18,8,30,0.0,97.0,1.9,13.0,97.0,84.41,69.58
2016,3,18,8,45,0.0,123.0,1.9,13.5,123.0,105.24,87.43
2016,3,18,9,0,0.0,149.0,1.9,14.0,149.0,125.55,104.54
2016,3,18,9,15,46.5,206.5,1.9,14.0,234.0,162.61,128.51
2016,3,18,9,30,93.0,264.0,1.9,14.0,319.0,211.38,164.92
2016,3,18,9,45,75.5,274.0,1.9,14.5,320.5,225.5,176.05
2016,3,18,10,0,58.0,284.0,1.9,15.0,322.0,237.42,185.8
2016,3,18,10,15,193.0,299.5,1.9,15.0,434.0,288.08,221.7
2016,3,18,10,30,328.0,315.0,1.9,15.0,546.0,354.98,271.7
2016,3,18,10,45,484.0,270.0,1.9,15.5,623.5,401.96,307.06
2016,3,18,11,0,640.0,225.0,1.9,16.0,701.0,466.23,356.84
2016,3,18,11,15,786.5,166.5,1.85,16.0,764.0,526.25,404.59
2016,3,18,11,30,933.0,108.0,1.8,16.0,827.0,598.6,461.38
2016,3,18,11,45,933.0,109.5,1.8,16.5,835.0,643.48,495.91
2016,3,18,12,0,933.0,111.0,1.8,17.0,843.0,686.16,528.0
2016,3,18,12,15,933.0,111.5,1.8,17.0,843.5,725.58,557.95
2016,3,18,12,30,933.0,112.0,1.8,17.0,844.0,762.44,585.49
2016,3,18,12,45,921.0,117.0,1.85,17.0,833.5,792.1,607.15
2016,3,18,13,0,909.0,122.0,1.9,17.0,823.0,818.35,625.84
2016,3,18,13,15,904.5,121.0,1.9,17.0,806.5,841.23,641.81
2016,3,18,13,30,900.0,120.0,1.9,17.0,790.0,860.83,655.63
2016,3,18,13,45,891.5,119.0,1.95,17.0,765.5,880.74,670.31
2016,3,18,14,0,883.0,118.0,2.0,17.0,741.0,890.73,678.35
2016,3,18,14,15,873.0,116.0,2.05,16.5,709.5,894.75,683.87
2016,3,18,14,30,863.0,114.0,2.1,16.0,678.0,895.17,687.17
2016,3,18,14,45,851.0,110.0,2.15,16.0,640.5,888.04,684.16
2016,3,18,15,0,839.0,106.0,2.2,16.0,603.0,877.39,678.9
2016,3,18,15,15,820.0,103.0,2.2,15.5,559.5,858.4,668.69
2016,3,18,15,30,801.0,100.0,2.2,15.0,516.0,836.24,656.27
2016,3,18,15,45,638.5,120.0,2.2,15.0,432.5,720.93,574.95
2016,3,18,16,0,476.0,140.0,2.2,15.0,349.0,594.41,481.83
2016,3,18,16,15,440.0,131.5,2.0,14.5,306.0,549.83,449.42
2016,3,18,16,30,404.0,123.0,1.8,14.0,263.0,504.89,415.27
2016,3,18,16,45,377.5,105.5,1.6,13.5,220.0,456.1,377.49
2016,3,18,17,0,351.0,88.0,1.4,13.0,177.0,406.97,338.02
2016,3,18,17,15,301.5,71.0,1.3,12.0,134.5,341.85,284.41
2016,3,18,17,30,252.0,54.0,1.2,11.0,92.0,278.81,230.08
2016,3,18,17,45,126.0,38.5,1.1,10.5,57.5,156.27,122.48
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,25.91,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.05,9.5,5.0,4.55,0.0
2016,3,19,6,30,0.0,10.0,1.2,10.0,10.0,8.79,0.0
2016,3,19,6,45,0.0,26.0,1.35,10.5,26.0,22.93,13.88
2016,3,19,7,0,0.0,42.0,1.5,11.0,42.0,36.53,26.82
2016,3,19,7,15,0.0,61.5,1.55,11.5,61.5,52.63,41.63
2016,3,19,7,30,0.0,81.0,1.6,12.0,81.0,68.53,56.04
2016,3,19,7,45,2.5,100.5,1.65,12.5,101.5,84.27,70.02
2016,3,19,8,0,5.0,120.0,1.7,13.0,122.0,99.86,83.56
2016,3,19,8,15,107.0,151.5,1.75,13.5,198.5,113.32,94.97
2016,3,19,8,30,209.0,183.0,1.8,14.0,275.0,133.81,112.28
2016,3,19,8,45,190.0,207.0,1.85,14.5,297.0,148.3,124.14
2016,3,19,9,0,171.0,231.0,1.9,15.0,319.0,162.19,135.34
2016,3,19,9,15,503.0,162.0,1.9,15.0,453.0,136.56,91.95
2016,3,19,9,30,835.0,93.0,1.9,15.0,587.0,164.12,94.16
2016,3,19,9,45,843.5,97.0,1.95,15.5,623.5,218.46,137.25
2016,3,19,10,0,852.0,101.0,2.0,16.0,660.0,273.27,184.49
2016,3,19,10,15,861.5,103.0,2.0,16.0,691.0,332.93,236.96
2016,3,19,10,30,871.0,105.0,2.0,16.0,722.0,385.99,284.09
2016,3,19,10,45,875.5,107.5,2.05,16.5,745.0,437.28,328.65
2016,3,19,11,0,880.0,110.0,2.1,17.0,768.0,487.65,371.25
2016,3,19,11,15,884.5,111.0,2.1,17.0,784.5,535.69,411.42
2016,3,19,11,30,889.0,112.0,2.1,17.0,801.0,582.38,449.48
2016,3,19,11,45,890.5,112.5,2.15,17.0,809.0,625.35,484.06
2016,3,19,12,0,892.0,113.0,2.2,17.0,817.0,666.31,516.4
2016,3,19,12,15,892.5,113.0,2.2,17.0,817.5,703.99,545.44
2016,3,19,12,30,893.0,113.0,2.2,17.0,818.0,739.25,572.2
2016,3,19,12,45,646.5,225.0,2.2,17.0,732.5,703.15,542.8
2016,3,19,13,0,400.0,337.0,2.2,17.0,647.0,635.48,490.21
2016,3,19,13,15,459.5,304.0,2.2,17.0,653.5,677.09,522.96
2016,3,19,13,30,519.0,271.0,2.2,17.0,660.0,711.29,549.64
2016,3,19,13,45,699.5,187.0,2.2,17.0,694.0,798.74,616.75
2016,3,19,14,0,880.0,103.0,2.2,17.0,728.0,868.12,665.42
2016,3,19,14,15,871.5,101.5,2.15,17.0,698.0,873.08,668.75
2016,3,19,14,30,863.0,100.0,2.1,17.0,668.0,874.61,670.5
2016,3,19,14,45,629.5,168.5,2.1,17.0,570.5,766.76,596.25
2016,3,19,15,0,396.0,237.0,2.1,17.0,473.0,619.63,487.34
2016,3,19,15,15,603.5,162.0,2.1,16.5,492.0,743.49,585.95
2016,3,19,15,30,811.0,87.0,2.1,16.0,511.0,832.17,651.07
2016,3,19,15,45,526.0,134.5,2.15,16.0,400.0,634.85,508.75
2016,3,19,16,0,241.0,182.0,2.2,16.0,289.0,431.27,350.07
2016,3,19,16,15,230.5,162.0,2.15,15.5,254.0,398.77,327.18
2016,3,19,16,30,220.0,142.0,2.1,15.0,219.0,365.39,301.99
2016,3,19,16,45,210.5,119.5,2.05,14.5,184.0,328.52,273.27
2016,3,19,17,0,201.0,97.0,2.0,14.0,149.0,290.66,242.69
2016,3,19,17,15,176.0,76.5,1.85,13.5,114.0,243.59,202.75
2016,3,19,17,30,151.0,56.0,1.7,13.0,79.0,196.68,161.57
2016,3,19,17,45,97.5,37.5,1.6,12.5,50.0,134.64,105.07
2016,3,19,18,0,44.0,19.0,1.5,12.0,21.0,64.38,16.16
2016,3,19,18,15,22.0,9.5,1.45,11.5,10.5,21.48,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,1.2,10.5,10.0,9.1,0.0
2016,3,20,6,30,0.0,20.0,1.4,11.0,20.0,17.37,0.84
2016,3,20,6,45,63.0,38.0,1.65,11.5,48.0,31.26,21.11
2016,3,20,7,0,126.0,56.0,1.9,12.0,76.0,43.88,33.25
2016,3,20,7,15,150.0,77.5,2.0,12.5,109.5,59.42,47.53
2016,3,20,7,30,174.0,99.0,2.1,13.0,143.0,74.39,61.04
2016,3,20,7,45,191.0,119.5,2.25,13.5,178.0,88.11,73.15
2016,3,20,8,0,208.0,140.0,2.4,14.0,213.0,101.3,84.52
2016,3,20,8,15,172.0,164.5,2.45,14.5,231.0,121.71,101.96
2016,3,20,8,30,136.0,189.0,2.5,15.0,249.0,136.79,114.48
2016,3,20,8,45,179.0,209.0,2.65,15.5,297.5,149.43,124.75
2016,3,20,9,0,222.0,229.0,2.8,16.0,346.0,162.17,134.97
2016,3,20,9,15,399.0,203.5,2.9,16.0,434.0,159.41,113.04
2016,3,20,9,30,576.0,178.0,3.0,16.0,522.0,192.18,127.6
2016,3,20,9,45,709.5,142.5,3.15,16.5,592.5,226.06,149.01
2016,3,20,10,0,843.0,107.0,3.3,17.0,663.0,279.75,190.43
2016,3,20,10,15,656.0,189.5,3.4,17.0,634.5,332.99,243.52
2016,3,20,10,30,469.0,272.0,3.5,17.0,606.0,371.28,281.64
2016,3,20,10,45,337.5,319.5,3.65,17.5,564.5,389.31,299.71
2016,3,20,11,0,206.0,367.0,3.8,18.0,523.0,393.54,304.98
2016,3,20,11,15,105.0,271.5,3.9,18.0,351.0,284.08,221.92
2016,3,20,11,30,4.0,176.0,4.0,18.0,179.0,157.22,121.86
2016,3,20,11,45,9.0,217.5,4.1,18.0,224.5,196.85,153.58
2016,3,20,12,0,14.0,259.0,4.2,18.0,270.0,237.4,185.59
2016,3,20,12,15,14.0,259.5,4.25,17.5,270.5,239.5,187.58
2016,3,20,12,30,14.0,260.0,4.3,17.0,271.0,241.56,189.65
2016,3,20,12,45,13.5,257.5,4.35,17.0,268.5,240.51,188.93
2016,3,20,13,0,13.0,255.0,4.4,17.0,266.0,239.36,188.17
2016,3,20,13,15,10.0,231.5,4.35,17.0,239.5,216.7,170.29
2016,3,20,13,30,7.0,208.0,4.3,17.0,213.0,193.51,151.95
2016,3,20,13,45,3.5,158.5,4.3,17.0,161.0,145.33,113.4
2016,3,20,14,0,0.0,109.0,4.3,17.0,109.0,97.09,74.32
2016,3,20,14,15,2.0,149.0,4.2,16.5,151.0,135.95,106.41
2016,3,20,14,30,4.0,189.0,4.1,16.0,193.0,176.47,139.72
2016,3,20,14,45,2.0,162.0,4.05,16.0,164.0,149.39,117.89
2016,3,20,15,0,0.0,135.0,4.0,16.0,135.0,122.16,95.85
2016,3,20,15,15,0.0,146.5,3.85,15.5,146.5,134.12,106.16
2016,3,20,15,30,0.0,158.0,3.7,15.0,158.0,147.05,117.31
2016,3,20,15,45,5.5,157.5,3.55,15.0,160.0,153.31,123.05
2016,3,20,16,0,11.0,157.0,3.4,15.0,162.0,160.28,129.4
2016,3,20,16,15,7.0,139.5,3.15,14.5,142.5,140.64,113.5
2016,3,20,16,30,3.0,122.0,2.9,14.0,123.0,121.04,97.42
2016,3,20,16,45,1.5,102.0,2.7,14.0,102.5,100.45,80.17
2016,3,20,17,0,0.0,82.0,2.5,14.0,82.0,79.6,62.41
2016,3,20,17,15,0.0,63.0,2.3,13.5,63.0,60.73,46.21
2016,3,20,17,30,0.0,44.0,2.1,13.0,44.0,41.21,29.24
2016,3,20,17,45,0.0,28.0,1.95,13.0,28.0,24.75,14.6
2016,3,20,18,0,0.0,12.0,1.8,13.0,12.0,10.55,0.0
2016,3,20,18,15,0.0,6.0,1.75,13.0,6.0,5.46,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,10.0,12.0,10.01,0.0
2016,3,21,6,30,42.0,22.0,1.5,10.0,24.0,18.54,4.11
2016,3,21,6,45,111.0,41.5,1.75,10.5,57.0,32.98,22.88
2016,3,21,7,0,180.0,61.0,2.0,11.0,90.0,47.64,36.79
2016,3,21,7,15,224.5,80.5,2.15,11.0,130.0,61.81,50.0
2016,3,21,7,30,269.0,100.0,2.3,11.0,170.0,75.53,62.56
2016,3,21,7,45,318.0,111.5,2.5,11.5,212.0,83.52,69.63
2016,3,21,8,0,367.0,123.0,2.7,12.0,254.0,86.21,71.79
2016,3,21,8,15,406.0,136.5,2.8,12.0,301.5,93.74,78.27
2016,3,21,8,30,445.0,150.0,2.9,12.0,349.0,100.92,84.36
2016,3,21,8,45,441.5,170.5,3.05,12.5,386.0,112.0,93.64
2016,3,21,9,0,438.0,191.0,3.2,13.0,423.0,126.02,105.35
2016,3,21,9,15,615.0,155.0,3.35,13.0,509.0,143.66,93.23
2016,3,21,9,30,792.0,119.0,3.5,13.0,595.0,186.05,114.49
2016,3,21,9,45,810.5,120.0,3.65,13.5,633.5,237.81,156.31
2016,3,21,10,0,829.0,121.0,3.8,14.0,672.0,291.18,202.84
2016,3,21,10,15,484.0,233.5,3.9,14.0,559.0,318.48,240.18
2016,3,21,10,30,139.0,346.0,4.0,14.0,446.0,321.72,252.79
2016,3,21,10,45,201.5,353.5,4.1,14.0,503.5,366.04,287.69
2016,3,21,11,0,264.0,361.0,4.2,14.0,561.0,413.17,325.17
2016,3,21,11,15,132.5,260.0,4.35,14.0,360.5,289.15,229.7
2016,3,21,11,30,1.0,159.0,4.5,14.0,160.0,140.88,110.51
2016,3,21,11,45,3.5,174.5,4.65,14.5,177.5,156.25,122.94
2016,3,21,12,0,6.0,190.0,4.8,15.0,195.0,171.99,135.46
2016,3,21,12,15,6.0,190.0,4.9,15.0,195.0,172.71,136.04
2016,3,21,12,30,6.0,190.0,5.0,15.0,195.0,173.4,136.65
2016,3,21,12,45,5.5,188.0,5.1,15.0,192.5,171.89,135.5
2016,3,21,13,0,5.0,186.0,5.2,15.0,190.0,170.32,134.32
2016,3,21,13,15,4.5,182.5,5.1,15.0,186.0,167.31,131.96
2016,3,21,13,30,4.0,179.0,5.0,15.0,182.0,164.23,129.57
2016,3,21,13,45,10.5,216.5,4.95,15.0,224.0,205.35,163.19
2016,3,21,14,0,17.0,254.0,4.9,15.0,266.0,248.12,197.91
2016,3,21,14,15,8.5,134.5,4.8,14.5,140.5,128.07,100.94
2016,3,21,14,30,0.0,15.0,4.7,14.0,15.0,13.25,5.5
2016,3,21,14,45,0.0,86.5,4.6,14.0,86.5,76.68,58.76
2016,3,21,15,0,0.0,158.0,4.5,14.0,158.0,144.49,115.13
2016,3,21,15,15,0.0,102.0,4.35,13.5,102.0,90.98,71.08
2016,3,21,15,30,0.0,46.0,4.2,13.0,46.0,40.63,28.96
2016,3,21,15,45,0.0,31.5,4.1,13.0,31.5,27.79,18.13
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,14.97,7.21
2016,3,21,16,15,0.0,34.0,3.75,12.5,34.0,29.97,20.2
2016,3,21,16,30,0.0,51.0,3.5,12.0,51.0,45.01,33.28
2016,3,21,16,45,0.0,42.5,3.25,12.0,42.5,37.47,26.82
2016,3,21,17,0,0.0,34.0,3.0,12.0,34.0,29.95,20.3
2016,3,21,17,15,114.0,51.0,2.75,11.5,69.5,158.27,133.26
2016,3,21,17,30,228.0,68.0,2.5,11.0,105.0,271.35,226.76
2016,3,21,17,45,160.5,46.5,2.3,11.0,68.0,193.66,155.44
2016,3,21,18,0,93.0,25.0,2.1,11.0,31.0,108.72,50.78
2016,3,21,18,15,46.5,12.5,2.0,10.5,15.5,38.72,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,12.0,1.2,7.5,18.5,10.91,0.0
2016,3,22,6,30,203.0,24.0,1.4,8.0,37.0,19.75,6.89
2016,3,22,6,45,335.0,36.0,1.65,9.0,81.0,29.0,19.74
2016,3,22,7,0,467.0,48.0,1.9,10.0,125.0,37.94,28.37
2016,3,22,7,15,544.0,56.0,2.05,10.0,177.0,42.97,33.3
2016,3,22,7,30,621.0,64.0,2.2,10.0,229.0,47.89,37.93
2016,3,22,7,45,673.0,69.5,2.35,10.5,283.0,50.58,40.3
2016,3,22,8,0,725.0,75.0,2.5,11.0,337.0,53.23,42.53
2016,3,22,8,15,758.5,79.5,2.55,11.0,389.0,60.4,48.84
2016,3,22,8,30,792.0,84.0,2.6,11.0,441.0,62.31,50.38
2016,3,22,8,45,821.0,85.5,2.65,11.5,490.5,61.91,49.75
2016,3,22,9,0,850.0,87.0,2.7,12.0,540.0,71.48,47.34
2016,3,22,9,15,867.0,89.5,2.75,12.0,584.0,125.78,68.64
2016,3,22,9,30,884.0,92.0,2.8,12.0,628.0,189.81,113.67
2016,3,22,9,45,630.0,187.0,2.85,12.5,580.5,250.9,174.97
2016,3,22,10,0,376.0,282.0,2.9,13.0,533.0,302.45,228.2
2016,3,22,10,15,656.0,188.5,2.9,13.0,651.5,338.34,251.7
2016,3,22,10,30,936.0,95.0,2.9,13.0,770.0,413.19,310.12
2016,3,22,10,45,944.0,95.0,2.95,13.5,794.5,467.03,357.46
2016,3,22,11,0,952.0,95.0,3.0,14.0,819.0,520.1,402.96
2016,3,22,11,15,728.5,195.0,3.0,14.0,756.0,534.88,418.29
2016,3,22,11,30,505.0,295.0,3.0,14.0,693.0,533.7,418.71
2016,3,22,11,45,369.5,344.5,3.05,14.0,637.5,522.73,410.88
2016,3,22,12,0,234.0,394.0,3.1,14.0,582.0,498.98,392.13
2016,3,22,12,15,377.0,346.0,3.15,14.0,648.5,572.96,451.32
2016,3,22,12,30,520.0,298.0,3.2,14.0,715.0,657.62,517.53
2016,3,22,12,45,508.5,298.0,3.25,14.0,702.5,673.59,529.85
2016,3,22,13,0,497.0,298.0,3.3,14.0,690.0,687.14,540.7
2016,3,22,13,15,249.0,229.0,3.35,14.0,425.5,430.47,345.19
2016,3,22,13,30,1.0,160.0,3.4,14.0,161.0,144.31,113.11
2016,3,22,13,45,247.0,212.5,3.5,14.0,391.0,431.18,349.76
2016,3,22,14,0,493.0,265.0,3.6,14.0,621.0,720.32,572.4
2016,3,22,14,15,703.0,178.5,3.6,14.0,662.0,831.23,657.35
2016,3,22,14,30,913.0,92.0,3.6,14.0,703.0,918.86,720.69
2016,3,22,14,45,654.0,166.5,3.65,14.0,592.0,793.29,630.96
2016,3,22,15,0,395.0,241.0,3.7,14.0,481.0,627.22,504.46
2016,3,22,15,15,274.5,239.5,3.6,13.5,401.0,523.03,424.67
2016,3,22,15,30,154.0,238.0,3.5,13.0,321.0,402.73,329.31
2016,3,22,15,45,227.5,208.0,3.45,13.0,317.5,434.51,358.55
2016,3,22,16,0,301.0,178.0,3.4,13.0,314.0,479.27,397.01
2016,3,22,16,15,290.5,157.5,3.15,12.5,276.0,444.65,370.67
2016,3,22,16,30,280.0,137.0,2.9,12.0,238.0,408.85,343.18
2016,3,22,16,45,464.5,98.0,2.65,12.0,234.5,519.43,435.64
2016,3,22,17,0,649.0,59.0,2.4,12.0,231.0,607.3,503.19
2016,3,22,17,15,574.5,51.5,2.15,11.5,179.0,524.85,435.7
2016,3,22,17,30,500.0,44.0,1.9,11.0,127.0,445.38,368.54
2016,3,22,17,45,372.5,33.5,1.7,10.5,82.5,330.59,267.25
2016,3,22,18,0,245.0,23.0,1.5,10.0,38.0,215.61,119.01
2016,3,22,18,15,122.5,11.5,1.5,9.5,19.0,82.79,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,67.5,12.0,1.2,6.5,16.5,10.91,0.0
2016,3,23,6,30,135.0,24.0,1.4,7.0,33.0,18.77,7.67
2016,3,23,6,45,209.0,41.0,1.6,8.0,70.0,31.61,22.26
2016,3,23,7,0,283.0,58.0,1.8,9.0,107.0,44.02,34.01
2016,3,23,7,15,327.5,74.5,1.9,9.5,149.5,55.49,44.7
2016,3,23,7,30,372.0,91.0,2.0,10.0,192.0,66.49,54.71
2016,3,23,7,45,410.0,102.5,2.15,10.5,235.0,73.41,60.83
2016,3,23,8,0,448.0,114.0,2.3,11.0,278.0,80.03,66.51
2016,3,23,8,15,437.0,136.0,2.35,11.5,315.0,93.13,77.83
2016,3,23,8,30,426.0,158.0,2.4,12.0,352.0,105.56,88.35
2016,3,23,8,45,435.0,176.0,2.5,12.5,392.0,114.89,96.05
2016,3,23,9,0,444.0,194.0,2.6,13.0,432.0,132.71,100.39
2016,3,23,9,15,661.5,145.0,2.65,13.5,532.5,146.06,91.59
2016,3,23,9,30,879.0,96.0,2.7,14.0,633.0,188.28,111.56
2016,3,23,9,45,892.5,98.0,2.8,14.5,672.0,251.95,163.95
2016,3,23,10,0,906.0,100.0,2.9,15.0,711.0,308.59,213.61
2016,3,23,10,15,709.5,179.5,2.9,15.0,671.5,350.83,258.54
2016,3,23,10,30,513.0,259.0,2.9,15.0,632.0,384.32,293.11
2016,3,23,10,45,726.5,181.5,2.9,15.5,727.5,443.85,339.69
2016,3,23,11,0,940.0,104.0,2.9,16.0,823.0,526.16,404.79
2016,3,23,11,15,944.0,105.0,2.85,16.0,839.5,576.61,446.73
2016,3,23,11,30,948.0,106.0,2.8,16.0,856.0,625.54,486.46
2016,3,23,11,45,949.0,106.5,2.75,16.5,864.0,670.49,521.21
2016,3,23,12,0,950.0,107.0,2.7,17.0,872.0,713.25,553.31
2016,3,23,12,15,789.5,183.5,2.7,17.0,819.0,716.56,554.79
2016,3,23,12,30,629.0,260.0,2.7,17.0,766.0,705.07,544.95
2016,3,23,12,45,641.0,250.5,2.7,17.0,762.0,733.25,566.74
2016,3,23,13,0,653.0,241.0,2.7,17.0,758.0,759.73,586.85
2016,3,23,13,15,787.5,176.5,2.65,17.0,787.5,829.43,639.52
2016,3,23,13,30,922.0,112.0,2.6,17.0,817.0,888.24,680.11
2016,3,23,13,45,778.0,164.0,2.6,17.0,746.0,852.49,655.49
2016,3,23,14,0,634.0,216.0,2.6,17.0,675.0,798.73,617.54
2016,3,23,14,15,756.5,163.0,2.55,17.0,688.0,864.22,666.05
2016,3,23,14,30,879.0,110.0,2.5,17.0,701.0,920.35,705.15
2016,3,23,14,45,862.5,108.5,2.5,17.0,662.0,911.54,699.97
2016,3,23,15,0,846.0,107.0,2.5,17.0,623.0,899.22,693.14
2016,3,23,15,15,656.0,147.0,2.4,16.5,530.0,782.31,612.88
2016,3,23,15,30,466.0,187.0,2.3,16.0,437.0,652.09,518.56
2016,3,23,15,45,524.0,153.5,2.2,16.0,411.0,662.73,530.33
2016,3,23,16,0,582.0,120.0,2.1,16.0,385.0,676.5,541.97
2016,3,23,16,15,391.5,133.0,1.85,15.5,302.5,517.14,420.44
2016,3,23,16,30,201.0,146.0,1.6,15.0,220.0,340.75,280.34
2016,3,23,16,45,178.0,127.0,1.4,14.5,184.5,298.91,247.76
2016,3,23,17,0,155.0,108.0,1.2,14.0,149.0,257.55,213.87
2016,3,23,17,15,132.0,85.5,1.2,13.0,115.5,211.2,175.46
2016,3,23,17,30,109.0,63.0,1.2,12.0,82.0,164.76,135.55
2016,3,23,17,45,64.0,43.0,1.2,11.5,53.0,107.73,84.7
2016,3,23,18,0,19.0,23.0,1.2,11.0,24.0,38.65,18.72
2016,3,23,18,15,9.5,11.5,1.15,10.5,12.0,16.09,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,97.5,13.0,1.25,8.5,20.0,11.82,0.0
2016,3,24,6,30,195.0,26.0,1.5,9.0,40.0,20.38,9.72
2016,3,24,6,45,304.5,40.0,1.75,10.0,83.0,32.14,22.63
2016,3,24,7,0,414.0,54.0,2.0,11.0,126.0,42.64,32.55
2016,3,24,7,15,487.5,63.5,2.05,11.5,176.5,48.67,38.26
2016,3,24,7,30,561.0,73.0,2.1,12.0,227.0,54.51,43.57
