Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,45,624.0,71.5,2.2,12.5,276.0,51.43,40.72
2016,3,24,8,0,687.0,70.0,2.3,13.0,325.0,53.67,42.56
2016,3,24,8,15,700.5,86.0,2.35,13.5,378.5,58.74,46.84
2016,3,24,8,30,714.0,102.0,2.4,14.0,432.0,68.06,54.8
2016,3,24,8,45,720.5,114.0,2.45,14.5,476.5,74.04,59.75
2016,3,24,9,0,727.0,126.0,2.5,15.0,521.0,96.35,63.76
2016,3,24,9,15,747.5,130.0,2.55,15.0,564.5,146.01,87.01
2016,3,24,9,30,768.0,134.0,2.6,15.0,608.0,198.0,123.74
2016,3,24,9,45,776.5,140.5,2.65,15.5,644.0,251.51,167.87
2016,3,24,10,0,785.0,147.0,2.7,16.0,680.0,305.67,214.86
2016,3,24,10,15,796.5,149.5,2.7,16.0,711.0,363.55,265.5
2016,3,24,10,30,808.0,152.0,2.7,16.0,742.0,415.73,311.28
2016,3,24,10,45,825.5,148.5,2.7,16.5,768.0,465.73,353.91
2016,3,24,11,0,843.0,145.0,2.7,17.0,794.0,516.18,395.77
2016,3,24,11,15,848.5,146.5,2.7,17.0,811.0,564.82,435.91
2016,3,24,11,30,854.0,148.0,2.7,17.0,828.0,612.36,474.17
2016,3,24,11,45,849.5,153.0,2.75,17.5,835.0,655.6,507.52
2016,3,24,12,0,845.0,158.0,2.8,18.0,842.0,696.59,538.35
2016,3,24,12,15,845.5,158.0,2.8,18.0,842.0,734.08,566.9
2016,3,24,12,30,846.0,158.0,2.8,18.0,842.0,769.25,593.32
2016,3,24,12,45,868.0,143.5,2.85,18.0,839.5,804.33,619.78
2016,3,24,13,0,890.0,129.0,2.9,18.0,837.0,831.68,639.36
2016,3,24,13,15,885.5,128.0,2.9,18.0,820.5,853.72,655.01
2016,3,24,13,30,881.0,127.0,2.9,18.0,804.0,879.57,673.43
2016,3,24,13,45,876.5,124.5,2.9,18.0,780.5,894.14,684.06
2016,3,24,14,0,872.0,122.0,2.9,18.0,757.0,905.25,692.54
2016,3,24,14,15,861.5,120.0,2.9,18.0,725.5,908.14,695.54
2016,3,24,14,30,851.0,118.0,2.9,18.0,694.0,907.46,696.3
2016,3,24,14,45,834.0,117.0,2.9,18.0,655.0,898.59,691.58
2016,3,24,15,0,817.0,116.0,2.9,18.0,616.0,886.28,684.66
2016,3,24,15,15,798.0,112.5,2.85,17.5,572.5,866.09,673.23
2016,3,24,15,30,779.0,109.0,2.8,17.0,529.0,842.78,659.63
2016,3,24,15,45,738.0,109.5,2.75,17.0,479.0,807.96,636.48
2016,3,24,16,0,697.0,110.0,2.7,17.0,429.0,765.86,607.84
2016,3,24,16,15,661.0,103.5,2.5,16.5,378.0,717.88,574.62
2016,3,24,16,30,625.0,97.0,2.3,16.0,327.0,668.52,539.6
2016,3,24,16,45,585.5,86.5,2.15,15.5,276.0,610.68,497.3
2016,3,24,17,0,546.0,76.0,2.0,15.0,225.0,552.54,453.14
2016,3,24,17,15,473.5,65.5,1.9,14.0,174.5,470.01,388.42
2016,3,24,17,30,401.0,55.0,1.8,13.0,124.0,390.18,321.9
2016,3,24,17,45,305.5,40.0,1.7,12.5,81.5,294.35,237.93
2016,3,24,18,0,210.0,25.0,1.6,12.0,39.0,199.84,126.83
2016,3,24,18,15,105.0,12.5,1.6,11.5,19.5,73.82,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,14.5,1.0,8.5,23.5,13.19,0.0
2016,3,25,6,30,234.0,29.0,1.1,9.0,47.0,23.87,13.2
2016,3,25,6,45,335.5,42.5,1.25,9.5,91.0,34.27,24.68
2016,3,25,7,0,437.0,56.0,1.4,10.0,135.0,44.24,34.19
2016,3,25,7,15,268.0,85.0,1.5,10.0,138.5,65.21,53.41
2016,3,25,7,30,99.0,114.0,1.6,10.0,142.0,87.15,73.27
2016,3,25,7,45,113.5,135.0,1.7,10.5,173.0,101.69,86.04
2016,3,25,8,0,128.0,156.0,1.8,11.0,204.0,115.8,98.16
2016,3,25,8,15,435.0,126.5,1.9,11.5,323.5,86.21,71.57
2016,3,25,8,30,742.0,97.0,2.0,12.0,443.0,64.5,52.04
2016,3,25,8,45,777.0,97.5,2.15,13.0,492.5,69.76,56.32
2016,3,25,9,0,812.0,98.0,2.3,14.0,542.0,90.29,55.34
2016,3,25,9,15,829.0,100.5,2.3,14.5,585.5,142.67,80.45
2016,3,25,9,30,846.0,103.0,2.3,15.0,629.0,196.85,119.28
2016,3,25,9,45,861.0,104.5,2.35,15.5,667.0,251.44,164.62
2016,3,25,10,0,876.0,106.0,2.4,16.0,705.0,313.56,218.31
2016,3,25,10,15,885.5,108.0,2.4,16.0,736.0,368.01,266.93
2016,3,25,10,30,895.0,110.0,2.4,16.0,767.0,422.42,315.02
2016,3,25,10,45,898.5,113.0,2.4,16.5,790.5,474.84,359.94
2016,3,25,11,0,902.0,116.0,2.4,17.0,814.0,526.21,402.65
2016,3,25,11,15,906.5,116.5,2.4,17.0,830.5,574.81,442.77
2016,3,25,11,30,911.0,117.0,2.4,17.0,847.0,621.99,480.75
2016,3,25,11,45,914.0,117.0,2.45,17.5,855.0,666.2,514.88
2016,3,25,12,0,917.0,117.0,2.5,18.0,863.0,708.46,546.71
2016,3,25,12,15,917.0,117.0,2.5,18.0,863.0,746.51,575.58
2016,3,25,12,30,917.0,117.0,2.5,18.0,863.0,782.01,601.73
2016,3,25,12,45,925.0,111.0,2.55,18.0,857.0,815.21,625.25
2016,3,25,13,0,933.0,105.0,2.6,18.0,851.0,845.76,646.92
2016,3,25,13,15,929.0,104.0,2.6,18.0,834.0,868.71,663.02
2016,3,25,13,30,925.0,103.0,2.6,18.0,817.0,888.32,676.94
2016,3,25,13,45,921.0,101.0,2.65,18.5,793.0,903.47,687.05
2016,3,25,14,0,917.0,99.0,2.7,19.0,769.0,915.14,694.92
2016,3,25,14,15,907.5,97.0,2.7,18.5,737.5,918.43,699.48
2016,3,25,14,30,898.0,95.0,2.7,18.0,706.0,918.11,701.82
2016,3,25,14,45,886.5,92.5,2.7,18.0,668.0,911.88,698.98
2016,3,25,15,0,875.0,90.0,2.7,18.0,630.0,902.2,693.93
2016,3,25,15,15,858.5,87.5,2.65,17.5,586.0,884.71,684.5
2016,3,25,15,30,842.0,85.0,2.6,17.0,542.0,872.75,679.05
2016,3,25,15,45,815.5,83.0,2.6,17.0,493.0,841.03,658.68
2016,3,25,16,0,789.0,81.0,2.6,17.0,444.0,806.77,636.42
2016,3,25,16,15,757.0,76.5,2.45,16.5,392.5,762.49,606.61
2016,3,25,16,30,725.0,72.0,2.3,16.0,341.0,716.49,574.86
2016,3,25,16,45,672.0,67.5,2.2,15.5,287.5,657.61,532.68
2016,3,25,17,0,619.0,63.0,2.1,15.0,234.0,594.46,485.54
2016,3,25,17,15,547.5,55.5,1.95,14.0,182.5,514.38,423.41
2016,3,25,17,30,476.0,48.0,1.8,13.0,131.0,437.04,360.01
2016,3,25,17,45,352.5,36.5,1.7,12.5,86.5,323.29,261.87
2016,3,25,18,0,229.0,25.0,1.6,12.0,42.0,214.2,142.87
2016,3,25,18,15,114.5,12.5,1.6,11.5,21.0,79.72,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,13.0,1.55,9.5,26.5,11.82,0.0
2016,3,26,6,30,324.0,26.0,1.8,10.0,53.0,21.01,11.4
2016,3,26,6,45,431.5,35.0,2.05,11.0,99.0,27.57,18.69
2016,3,26,7,0,539.0,44.0,2.3,12.0,145.0,33.95,24.76
2016,3,26,7,15,603.0,50.5,2.4,12.5,196.5,37.97,28.56
2016,3,26,7,30,667.0,57.0,2.5,13.0,248.0,45.77,35.58
2016,3,26,7,45,709.0,62.0,2.6,13.5,300.5,48.6,38.01
2016,3,26,8,0,751.0,67.0,2.7,14.0,353.0,51.36,40.3
2016,3,26,8,15,780.0,70.5,2.8,14.5,404.0,52.79,41.36
2016,3,26,8,30,809.0,74.0,2.9,15.0,455.0,54.19,42.36
2016,3,26,8,45,829.0,77.0,3.0,15.5,502.5,55.11,42.93
2016,3,26,9,0,849.0,80.0,3.1,16.0,550.0,91.75,53.27
2016,3,26,9,15,864.5,82.5,3.1,16.0,592.5,145.55,80.27
2016,3,26,9,30,880.0,85.0,3.1,16.0,635.0,200.81,120.74
2016,3,26,9,45,888.0,88.5,3.15,16.5,671.5,256.5,167.67
2016,3,26,10,0,896.0,92.0,3.2,17.0,708.0,312.43,217.09
2016,3,26,10,15,904.0,93.5,3.15,17.0,738.5,366.85,266.05
2016,3,26,10,30,912.0,95.0,3.1,17.0,769.0,421.03,314.23
2016,3,26,10,45,917.0,96.5,3.1,17.5,792.0,473.49,359.45
2016,3,26,11,0,922.0,98.0,3.1,18.0,815.0,524.96,402.54
2016,3,26,11,15,925.0,98.5,3.05,18.0,830.5,573.36,442.68
2016,3,26,11,30,928.0,99.0,3.0,18.0,846.0,620.15,480.49
2016,3,26,11,45,931.0,98.5,3.0,18.5,853.5,664.26,514.55
2016,3,26,12,0,934.0,98.0,3.0,19.0,861.0,706.33,546.21
2016,3,26,12,15,933.5,98.0,3.0,19.0,860.5,744.22,575.16
2016,3,26,12,30,933.0,98.0,3.0,19.0,860.0,779.48,600.51
2016,3,26,12,45,920.5,103.0,3.0,19.0,848.5,807.67,620.32
2016,3,26,13,0,908.0,108.0,3.0,19.0,837.0,832.42,637.78
2016,3,26,13,15,903.5,107.0,2.95,19.0,820.5,854.29,652.98
2016,3,26,13,30,899.0,106.0,2.9,19.0,804.0,872.88,665.96
2016,3,26,13,45,719.0,180.5,2.9,19.0,728.0,827.7,635.06
2016,3,26,14,0,539.0,255.0,2.9,19.0,652.0,757.91,583.58
2016,3,26,14,15,690.0,183.5,2.9,19.0,669.5,835.15,643.11
2016,3,26,14,30,841.0,112.0,2.9,19.0,687.0,897.49,687.12
2016,3,26,14,45,709.5,149.0,2.9,19.0,616.0,832.98,642.9
2016,3,26,15,0,578.0,186.0,2.9,19.0,545.0,752.43,587.06
2016,3,26,15,15,608.0,161.5,2.85,18.5,515.5,761.55,597.05
2016,3,26,15,30,638.0,137.0,2.8,18.0,486.0,760.17,598.49
2016,3,26,15,45,513.5,153.0,2.8,18.0,418.0,657.48,524.29
2016,3,26,16,0,389.0,169.0,2.8,18.0,350.0,564.84,454.12
2016,3,26,16,15,448.5,138.0,2.7,17.5,323.0,575.06,466.14
2016,3,26,16,30,508.0,107.0,2.6,17.0,296.0,579.46,472.41
2016,3,26,16,45,525.5,90.5,2.55,16.5,260.5,570.15,466.75
2016,3,26,17,0,543.0,74.0,2.5,16.0,225.0,550.81,452.5
2016,3,26,17,15,470.0,64.5,2.4,15.0,175.5,468.86,388.08
2016,3,26,17,30,397.0,55.0,2.3,14.0,126.0,389.68,322.12
2016,3,26,17,45,284.5,41.5,2.2,13.5,83.5,281.37,228.45
2016,3,26,18,0,172.0,28.0,2.1,13.0,41.0,182.38,125.41
2016,3,26,18,15,86.0,14.0,2.05,12.5,20.5,64.26,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.5,14.5,2.35,10.0,27.5,11.67,0.0
2016,3,27,6,30,285.0,29.0,2.5,10.0,55.0,23.51,13.84
2016,3,27,6,45,391.5,40.5,2.65,10.5,101.0,32.12,22.82
2016,3,27,7,0,498.0,52.0,2.8,11.0,147.0,40.42,30.7
2016,3,27,7,15,566.5,59.5,2.8,11.5,199.5,44.93,34.96
2016,3,27,7,30,635.0,67.0,2.8,12.0,252.0,49.33,38.93
2016,3,27,7,45,317.5,86.0,2.85,12.5,178.5,60.57,48.88
2016,3,27,8,0,0.0,105.0,2.9,13.0,105.0,89.89,74.68
2016,3,27,8,15,12.5,142.5,2.95,13.0,149.0,118.8,99.82
2016,3,27,8,30,25.0,180.0,3.0,13.0,193.0,146.62,123.65
2016,3,27,8,45,137.0,212.0,3.05,13.5,288.0,151.34,127.06
2016,3,27,9,0,249.0,244.0,3.1,14.0,383.0,173.23,132.88
2016,3,27,9,15,154.0,258.5,3.2,14.0,346.5,202.42,155.72
2016,3,27,9,30,59.0,273.0,3.3,14.0,310.0,219.79,173.01
2016,3,27,9,45,118.5,302.0,3.4,14.5,382.0,251.79,195.75
2016,3,27,10,0,178.0,331.0,3.5,15.0,454.0,299.79,231.88
2016,3,27,10,15,242.5,336.5,3.55,15.0,512.5,340.68,263.39
2016,3,27,10,30,307.0,342.0,3.6,15.0,571.0,382.27,296.23
2016,3,27,10,45,286.0,359.0,3.7,15.0,577.0,408.87,318.76
2016,3,27,11,0,265.0,376.0,3.8,15.0,583.0,433.52,339.22
2016,3,27,11,15,366.0,348.0,3.8,15.0,640.5,485.12,380.26
2016,3,27,11,30,467.0,320.0,3.8,15.0,698.0,543.85,426.88
2016,3,27,11,45,495.0,314.5,3.85,15.5,718.5,584.81,458.49
2016,3,27,12,0,523.0,309.0,3.9,16.0,739.0,626.73,490.48
2016,3,27,12,15,722.5,216.0,3.85,16.0,809.0,712.41,558.24
2016,3,27,12,30,922.0,123.0,3.8,16.0,879.0,798.3,624.86
2016,3,27,12,45,924.0,120.5,3.8,16.0,872.0,830.47,647.59
2016,3,27,13,0,926.0,118.0,3.8,16.0,865.0,859.8,668.64
2016,3,27,13,15,922.5,117.0,3.8,15.5,848.5,883.11,686.74
2016,3,27,13,30,919.0,116.0,3.8,15.0,832.0,903.12,702.68
2016,3,27,13,45,909.5,116.5,3.8,15.0,807.0,916.13,712.52
2016,3,27,14,0,900.0,117.0,3.8,15.0,782.0,925.61,720.07
2016,3,27,14,15,733.0,169.0,3.8,15.0,695.5,860.44,674.7
2016,3,27,14,30,566.0,221.0,3.8,15.0,609.0,769.97,608.9
2016,3,27,14,45,710.0,165.0,3.8,15.0,625.0,853.55,673.49
2016,3,27,15,0,854.0,109.0,3.8,15.0,641.0,919.64,721.9
2016,3,27,15,15,646.0,154.5,3.75,14.5,541.0,790.13,630.27
2016,3,27,15,30,438.0,200.0,3.7,14.0,441.0,647.58,523.66
2016,3,27,15,45,413.5,185.0,3.7,14.0,396.5,608.06,495.66
2016,3,27,16,0,389.0,170.0,3.7,14.0,352.0,567.1,465.48
2016,3,27,16,15,258.5,163.0,3.5,13.5,278.0,427.42,354.68
2016,3,27,16,30,128.0,156.0,3.3,13.0,204.0,294.17,245.08
2016,3,27,16,45,108.0,135.0,3.15,12.5,171.5,253.71,212.39
2016,3,27,17,0,88.0,114.0,3.0,12.0,139.0,213.57,178.84
2016,3,27,17,15,72.0,91.0,2.85,11.5,108.5,160.7,133.88
2016,3,27,17,30,56.0,68.0,2.7,11.0,78.0,121.32,99.35
2016,3,27,17,45,28.0,47.0,2.55,10.5,52.0,76.57,59.37
2016,3,27,18,0,0.0,26.0,2.4,10.0,26.0,25.94,13.6
2016,3,27,18,15,0.0,13.0,2.45,10.0,13.0,11.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,178.5,15.0,3.15,7.5,32.0,12.03,0.0
2016,3,28,6,30,357.0,30.0,3.4,8.0,64.0,24.36,15.01
2016,3,28,6,45,473.5,38.5,3.7,8.5,113.5,30.38,21.53
2016,3,28,7,0,590.0,47.0,4.0,9.0,163.0,36.31,27.27
2016,3,28,7,15,652.5,53.5,4.15,9.0,217.5,44.0,34.48
2016,3,28,7,30,715.0,60.0,4.3,9.0,272.0,48.25,38.41
2016,3,28,7,45,759.0,63.5,4.45,9.5,327.0,49.81,39.71
2016,3,28,8,0,803.0,67.0,4.6,10.0,382.0,51.41,40.97
2016,3,28,8,15,830.5,71.0,4.6,10.0,434.5,53.25,42.49
2016,3,28,8,30,858.0,75.0,4.6,10.0,487.0,55.03,43.93
2016,3,28,8,45,878.5,77.5,4.6,10.5,536.0,64.59,52.21
2016,3,28,9,0,899.0,80.0,4.6,11.0,585.0,102.24,57.88
2016,3,28,9,15,913.5,82.0,4.6,11.0,629.0,158.49,89.35
2016,3,28,9,30,928.0,84.0,4.6,11.0,673.0,216.04,133.87
2016,3,28,9,45,938.5,86.0,4.6,11.5,711.0,273.82,184.28
2016,3,28,10,0,949.0,88.0,4.6,12.0,749.0,332.03,237.16
2016,3,28,10,15,956.5,89.5,4.6,12.0,780.5,389.06,289.89
2016,3,28,10,30,964.0,91.0,4.6,12.0,812.0,445.74,341.66
2016,3,28,10,45,968.5,92.0,4.65,12.0,835.5,500.11,390.64
2016,3,28,11,0,973.0,93.0,4.7,12.0,859.0,553.35,437.51
2016,3,28,11,15,647.5,237.0,4.65,12.0,751.0,545.64,434.25
2016,3,28,11,30,322.0,381.0,4.6,12.0,643.0,512.25,407.52
2016,3,28,11,45,452.5,336.5,4.6,12.5,708.5,578.85,460.78
2016,3,28,12,0,583.0,292.0,4.6,13.0,774.0,654.14,519.92
2016,3,28,12,15,336.5,345.5,4.55,13.0,623.5,554.15,441.07
2016,3,28,12,30,90.0,399.0,4.5,13.0,473.0,429.2,340.53
2016,3,28,12,45,74.5,384.5,4.5,13.0,445.5,411.7,327.35
2016,3,28,13,0,59.0,370.0,4.5,13.0,418.0,392.42,312.33
2016,3,28,13,15,119.0,378.5,4.4,13.0,473.0,466.53,371.77
2016,3,28,13,30,179.0,387.0,4.3,13.0,528.0,534.88,425.78
2016,3,28,13,45,362.0,322.0,4.25,13.0,595.0,649.5,518.25
2016,3,28,14,0,545.0,257.0,4.2,13.0,662.0,769.18,612.12
2016,3,28,14,15,282.0,254.0,4.1,13.0,463.5,527.59,425.18
2016,3,28,14,30,19.0,251.0,4.0,13.0,265.0,250.77,200.87
2016,3,28,14,45,53.5,267.0,3.9,13.0,301.5,316.51,255.89
2016,3,28,15,0,88.0,283.0,3.8,13.0,338.0,370.78,300.52
2016,3,28,15,15,44.0,147.5,3.65,12.5,175.0,183.7,149.66
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,10.58,3.39
2016,3,28,15,45,352.0,52.5,3.4,12.0,218.0,396.05,335.03
2016,3,28,16,0,704.0,93.0,3.3,12.0,424.0,758.6,619.71
2016,3,28,16,15,715.0,85.5,3.0,11.5,389.0,748.78,611.04
2016,3,28,16,30,726.0,78.0,2.7,11.0,354.0,735.78,602.42
2016,3,28,16,45,683.5,71.5,2.4,11.0,300.5,677.48,557.65
2016,3,28,17,0,641.0,65.0,2.1,11.0,247.0,618.97,511.67
2016,3,28,17,15,571.0,57.5,1.95,10.5,194.5,538.66,448.29
2016,3,28,17,30,501.0,50.0,1.8,10.0,142.0,460.94,383.91
2016,3,28,17,45,388.5,39.0,1.65,9.5,96.0,353.28,290.71
2016,3,28,18,0,276.0,28.0,1.5,9.0,50.0,254.1,187.7
2016,3,28,18,15,138.0,14.0,1.5,8.5,25.0,96.0,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,15.5,0.95,6.5,33.0,12.35,0.0
2016,3,29,6,30,353.0,31.0,1.0,7.0,66.0,25.07,16.01
2016,3,29,6,45,466.0,39.5,1.1,8.0,115.5,31.06,22.3
2016,3,29,7,0,579.0,48.0,1.2,9.0,165.0,36.94,27.92
2016,3,29,7,15,641.0,54.0,1.35,9.0,218.5,44.21,34.73
2016,3,29,7,30,703.0,60.0,1.5,9.0,272.0,48.01,38.24
2016,3,29,7,45,749.0,63.5,1.65,9.5,327.0,49.59,39.53
2016,3,29,8,0,795.0,67.0,1.8,10.0,382.0,51.2,40.8
2016,3,29,8,15,823.0,70.5,1.8,10.5,434.5,52.67,41.89
2016,3,29,8,30,851.0,74.0,1.8,11.0,487.0,54.09,42.93
2016,3,29,8,45,873.0,76.5,1.85,11.5,536.5,63.81,51.31
2016,3,29,9,0,895.0,79.0,1.9,12.0,586.0,105.57,58.6
2016,3,29,9,15,909.5,81.0,1.9,12.5,630.0,161.59,90.69
2016,3,29,9,30,924.0,83.0,1.9,13.0,674.0,218.91,134.73
2016,3,29,9,45,935.0,85.0,1.9,13.5,712.0,276.55,184.21
2016,3,29,10,0,946.0,87.0,1.9,14.0,750.0,334.67,235.77
2016,3,29,10,15,954.0,88.5,1.9,14.0,781.5,391.67,286.92
2016,3,29,10,30,962.0,90.0,1.9,14.0,813.0,448.36,336.94
2016,3,29,10,45,966.5,91.0,1.95,14.5,837.0,502.56,383.29
2016,3,29,11,0,971.0,92.0,2.0,15.0,861.0,555.63,427.3
2016,3,29,11,15,974.5,93.0,2.05,15.0,876.5,606.81,469.35
2016,3,29,11,30,978.0,94.0,2.1,15.0,892.0,656.34,509.05
2016,3,29,11,45,978.0,94.5,2.2,15.0,899.5,701.36,544.83
2016,3,29,12,0,978.0,95.0,2.3,15.0,907.0,744.02,578.18
2016,3,29,12,15,977.5,95.0,2.35,15.0,906.0,783.32,607.87
2016,3,29,12,30,977.0,95.0,2.4,15.0,905.0,819.87,633.77
2016,3,29,12,45,793.0,184.5,2.45,15.0,837.5,801.61,620.43
2016,3,29,13,0,609.0,274.0,2.5,15.0,770.0,768.67,594.36
2016,3,29,13,15,486.0,313.5,2.5,15.0,704.0,727.3,563.34
2016,3,29,13,30,363.0,353.0,2.5,15.0,638.0,669.53,520.02
2016,3,29,13,45,194.5,321.5,2.55,15.0,474.0,491.86,387.11
2016,3,29,14,0,26.0,290.0,2.6,15.0,310.0,291.25,229.76
2016,3,29,14,15,71.0,309.0,2.55,15.0,359.5,368.75,292.69
2016,3,29,14,30,116.0,328.0,2.5,15.0,409.0,451.01,357.2
2016,3,29,14,45,65.5,274.0,2.5,15.0,319.5,335.2,267.09
2016,3,29,15,0,15.0,220.0,2.5,15.0,230.0,219.8,175.1
2016,3,29,15,15,323.5,181.0,2.45,14.5,362.0,523.23,424.62
2016,3,29,15,30,632.0,142.0,2.4,14.0,494.0,766.21,611.15
2016,3,29,15,45,720.0,112.0,2.35,14.0,479.0,805.67,639.09
2016,3,29,16,0,808.0,82.0,2.3,14.0,464.0,833.47,660.36
2016,3,29,16,15,777.0,77.5,2.1,13.5,411.5,789.15,629.55
2016,3,29,16,30,746.0,73.0,1.9,13.0,359.0,743.05,597.45
2016,3,29,16,45,701.0,68.0,1.7,12.5,305.0,683.49,554.34
2016,3,29,17,0,656.0,63.0,1.5,12.0,251.0,629.56,514.01
2016,3,29,17,15,588.0,56.0,1.4,11.0,198.5,550.81,454.01
2016,3,29,17,30,520.0,49.0,1.3,10.0,146.0,474.54,392.68
2016,3,29,17,45,405.5,38.5,1.25,9.5,99.0,365.19,299.73
2016,3,29,18,0,291.0,28.0,1.2,9.0,52.0,264.38,198.57
2016,3,29,18,15,145.5,14.0,1.2,8.5,26.0,100.83,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,7.5,32.5,14.53,0.0
2016,3,30,6,30,272.0,37.0,1.8,8.0,65.0,28.84,19.36
2016,3,30,6,45,370.0,49.5,2.05,9.0,111.5,39.49,29.75
2016,3,30,7,0,468.0,62.0,2.3,10.0,158.0,48.33,38.06
2016,3,30,7,15,294.0,94.0,2.3,10.0,160.5,71.58,59.26
2016,3,30,7,30,120.0,126.0,2.3,10.0,163.0,95.5,80.77
2016,3,30,7,45,136.0,146.5,2.3,10.5,196.0,109.54,92.96
2016,3,30,8,0,152.0,167.0,2.3,11.0,229.0,123.15,104.54
2016,3,30,8,15,186.5,188.5,2.3,11.5,273.5,137.05,116.16
2016,3,30,8,30,221.0,210.0,2.3,12.0,318.0,150.51,127.22
2016,3,30,8,45,516.5,157.5,2.3,12.5,443.5,101.66,84.17
2016,3,30,9,0,812.0,105.0,2.3,13.0,569.0,114.57,66.56
2016,3,30,9,15,829.0,108.0,2.35,13.0,612.0,167.59,98.45
2016,3,30,9,30,846.0,111.0,2.4,13.0,655.0,222.42,141.26
2016,3,30,9,45,860.5,112.0,2.45,13.5,693.0,276.75,187.99
2016,3,30,10,0,875.0,113.0,2.5,14.0,731.0,332.11,237.09
2016,3,30,10,15,884.0,115.0,2.55,14.0,762.0,392.5,290.66
2016,3,30,10,30,893.0,117.0,2.6,14.0,793.0,446.66,338.6
2016,3,30,10,45,711.0,204.0,2.65,14.5,752.5,477.55,368.07
2016,3,30,11,0,529.0,291.0,2.7,15.0,712.0,498.89,387.05
2016,3,30,11,15,722.0,205.5,2.7,15.0,791.5,565.43,440.47
2016,3,30,11,30,915.0,120.0,2.7,15.0,871.0,645.54,503.98
2016,3,30,11,45,917.0,120.5,2.75,15.0,878.5,689.51,538.65
2016,3,30,12,0,919.0,121.0,2.8,15.0,886.0,731.45,571.35
2016,3,30,12,15,918.5,121.0,2.8,15.0,885.5,768.96,599.99
2016,3,30,12,30,918.0,121.0,2.8,15.0,885.0,803.89,625.19
2016,3,30,12,45,920.0,118.0,2.8,15.5,876.5,835.21,646.11
2016,3,30,13,0,922.0,115.0,2.8,16.0,868.0,863.69,664.93
2016,3,30,13,15,917.5,114.0,2.8,16.0,851.0,885.74,680.53
2016,3,30,13,30,913.0,113.0,2.8,16.0,834.0,904.45,693.95
2016,3,30,13,45,907.0,111.5,2.85,16.0,809.5,917.96,704.3
2016,3,30,14,0,901.0,110.0,2.9,16.0,785.0,927.98,712.44
2016,3,30,14,15,891.5,108.0,2.9,16.0,753.0,930.81,715.42
2016,3,30,14,30,882.0,106.0,2.9,16.0,721.0,930.1,716.19
2016,3,30,14,45,869.5,103.5,2.9,16.0,682.0,922.62,712.45
2016,3,30,15,0,857.0,101.0,2.9,16.0,643.0,920.74,712.84
2016,3,30,15,15,839.5,98.5,2.9,15.5,599.0,902.11,702.9
2016,3,30,15,30,822.0,96.0,2.9,15.0,555.0,880.34,690.88
2016,3,30,15,45,799.0,92.0,2.95,15.0,506.5,848.88,670.93
2016,3,30,16,0,776.0,88.0,3.0,15.0,458.0,814.81,648.89
2016,3,30,16,15,743.5,83.5,3.0,14.5,406.0,769.62,619.11
2016,3,30,16,30,711.0,79.0,3.0,14.0,354.0,728.1,591.31
2016,3,30,16,45,665.5,73.5,3.0,13.5,301.0,668.75,548.84
2016,3,30,17,0,620.0,68.0,3.0,13.0,248.0,609.39,504.65
2016,3,30,17,15,551.5,60.0,2.8,12.0,196.0,529.75,442.31
2016,3,30,17,30,483.0,52.0,2.6,11.0,144.0,452.66,378.89
2016,3,30,17,45,370.0,41.0,2.4,10.5,98.5,344.63,285.11
2016,3,30,18,0,257.0,30.0,2.2,10.0,53.0,244.9,187.06
2016,3,30,18,15,128.5,15.0,2.1,9.5,26.5,118.67,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.0,1.75,9.0,35.0,14.91,2.28
2016,3,31,6,30,295.0,38.0,1.8,9.0,70.0,31.02,21.34
2016,3,31,6,45,384.5,51.0,1.9,9.5,117.0,40.63,30.78
2016,3,31,7,0,474.0,64.0,2.0,10.0,164.0,49.85,39.47
2016,3,31,7,15,240.0,86.5,1.95,10.0,137.5,66.18,54.42
2016,3,31,7,30,6.0,109.0,1.9,10.0,111.0,90.8,76.55
2016,3,31,7,45,11.5,128.5,1.9,10.5,133.0,106.37,90.11
2016,3,31,8,0,17.0,148.0,1.9,11.0,155.0,121.8,103.28
2016,3,31,8,15,10.5,154.5,1.9,11.5,159.0,127.93,108.09
2016,3,31,8,30,4.0,161.0,1.9,12.0,163.0,133.84,112.66
2016,3,31,8,45,21.5,197.0,1.9,12.5,209.5,160.54,135.06
2016,3,31,9,0,39.0,233.0,1.9,13.0,256.0,179.39,142.54
2016,3,31,9,15,79.5,267.0,1.95,13.0,318.0,212.54,166.69
2016,3,31,9,30,120.0,301.0,2.0,13.0,380.0,242.13,188.09
2016,3,31,9,45,85.0,304.0,2.05,13.5,362.0,257.27,201.27
2016,3,31,10,0,50.0,307.0,2.1,14.0,344.0,258.92,203.49
2016,3,31,10,15,261.0,299.0,2.15,14.5,497.5,319.09,245.99
2016,3,31,10,30,472.0,291.0,2.2,15.0,651.0,411.43,315.33
2016,3,31,10,45,701.5,199.0,2.3,15.5,751.0,472.4,362.61
2016,3,31,11,0,931.0,107.0,2.4,16.0,851.0,556.2,428.49
2016,3,31,11,15,934.5,107.5,2.45,16.0,866.5,605.2,468.53
2016,3,31,11,30,938.0,108.0,2.5,16.0,882.0,652.61,506.57
2016,3,31,11,45,940.5,108.0,2.6,16.0,889.5,697.17,541.9
2016,3,31,12,0,943.0,108.0,2.7,16.0,897.0,739.65,575.05
2016,3,31,12,15,943.0,108.0,2.8,16.0,896.0,778.09,604.54
2016,3,31,12,30,943.0,108.0,2.9,16.0,895.0,813.91,630.38
2016,3,31,12,45,946.5,104.0,3.05,16.5,887.5,845.85,652.56
2016,3,31,13,0,950.0,100.0,3.2,17.0,880.0,874.89,672.71
2016,3,31,13,15,946.0,99.0,3.25,16.5,862.5,897.65,690.45
2016,3,31,13,30,942.0,98.0,3.3,16.0,845.0,916.99,706.03
2016,3,31,13,45,935.5,97.5,3.4,16.0,820.0,931.22,717.24
2016,3,31,14,0,929.0,97.0,3.5,16.0,795.0,941.88,726.18
2016,3,31,14,15,920.5,95.5,3.55,16.0,763.0,946.09,730.49
2016,3,31,14,30,912.0,94.0,3.6,16.0,731.0,946.69,732.51
2016,3,31,14,45,899.0,92.5,3.65,16.0,692.5,939.63,729.37
2016,3,31,15,0,886.0,91.0,3.7,16.0,654.0,929.11,723.99
2016,3,31,15,15,870.5,88.5,3.7,15.5,610.0,911.81,714.96
2016,3,31,15,30,855.0,86.0,3.7,15.0,566.0,900.27,710.14
2016,3,31,15,45,831.5,83.5,3.7,14.5,517.0,869.67,691.52
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,836.45,670.85
2016,3,31,16,15,431.0,118.0,3.55,13.5,322.0,540.29,447.2
2016,3,31,16,30,54.0,155.0,3.4,13.0,176.0,214.7,176.98
2016,3,31,16,45,47.5,133.5,3.3,12.5,150.0,186.52,154.72
2016,3,31,17,0,41.0,112.0,3.2,12.0,124.0,158.13,131.06
2016,3,31,17,15,287.0,80.5,2.85,11.5,138.0,351.1,298.07
2016,3,31,17,30,533.0,49.0,2.5,11.0,152.0,486.24,406.88
2016,3,31,17,45,424.0,39.5,2.15,10.5,105.0,380.89,314.66
2016,3,31,18,0,315.0,30.0,1.8,10.0,58.0,283.25,218.79
2016,3,31,18,15,157.5,15.0,1.7,9.5,29.0,137.75,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.0,14.21,3.33
2016,4,1,6,30,355.0,36.0,2.5,9.0,76.0,29.04,19.76
2016,4,1,6,45,446.0,46.0,2.55,9.5,124.5,36.1,26.78
2016,4,1,7,0,537.0,56.0,2.6,10.0,173.0,42.92,33.25
2016,4,1,7,15,268.5,81.0,2.6,10.5,139.5,58.79,47.68
2016,4,1,7,30,0.0,106.0,2.6,11.0,106.0,88.79,74.49
2016,4,1,7,45,4.0,124.5,2.65,11.5,126.5,103.67,87.41
2016,4,1,8,0,8.0,143.0,2.7,12.0,147.0,118.42,99.97
2016,4,1,8,15,8.0,156.5,2.65,12.0,160.5,129.48,109.3
2016,4,1,8,30,8.0,170.0,2.6,12.0,174.0,140.41,118.43
2016,4,1,8,45,19.5,198.5,2.6,12.5,209.5,161.72,136.18
2016,4,1,9,0,31.0,227.0,2.6,13.0,245.0,175.78,139.96
2016,4,1,9,15,27.0,236.0,2.6,13.0,252.5,187.19,148.67
2016,4,1,9,30,23.0,245.0,2.6,13.0,260.0,207.36,164.79
2016,4,1,9,45,30.5,270.5,2.6,13.5,292.0,222.4,175.97
2016,4,1,10,0,38.0,296.0,2.6,14.0,324.0,248.24,195.83
2016,4,1,10,15,134.0,332.5,2.55,14.0,434.5,307.38,240.31
2016,4,1,10,30,230.0,369.0,2.5,14.0,545.0,384.87,299.55
2016,4,1,10,45,251.5,377.0,2.5,14.5,575.0,414.07,322.13
2016,4,1,11,0,273.0,385.0,2.5,15.0,605.0,451.15,350.68
2016,4,1,11,15,338.5,371.5,2.45,15.0,649.0,497.26,386.57
2016,4,1,11,30,404.0,358.0,2.4,15.0,693.0,548.09,425.84
2016,4,1,11,45,667.0,235.0,2.35,15.5,793.5,637.86,495.65
2016,4,1,12,0,930.0,112.0,2.3,16.0,894.0,737.94,571.93
2016,4,1,12,15,930.0,112.0,2.25,16.0,893.0,775.89,599.34
2016,4,1,12,30,930.0,112.0,2.2,16.0,892.0,811.26,623.55
2016,4,1,12,45,932.0,109.0,2.2,16.0,884.0,842.62,645.24
2016,4,1,13,0,934.0,106.0,2.2,16.0,876.0,871.07,664.93
2016,4,1,13,15,930.0,105.5,2.2,16.0,859.0,893.96,680.83
2016,4,1,13,30,926.0,105.0,2.2,16.0,842.0,913.53,694.58
2016,4,1,13,45,920.5,103.5,2.25,16.0,817.5,927.34,705.06
2016,4,1,14,0,915.0,102.0,2.3,16.0,793.0,937.64,713.37
2016,4,1,14,15,906.0,100.0,2.3,16.0,761.0,940.69,716.45
2016,4,1,14,30,897.0,98.0,2.3,16.0,729.0,940.16,717.34
2016,4,1,14,45,886.0,96.0,2.35,16.0,691.0,934.29,715.28
2016,4,1,15,0,875.0,94.0,2.4,16.0,653.0,924.99,711.05
2016,4,1,15,15,859.0,91.5,2.4,15.5,609.0,916.2,708.18
2016,4,1,15,30,843.0,89.0,2.4,15.0,565.0,895.37,696.99
2016,4,1,15,45,822.0,85.5,2.45,15.0,516.5,865.8,678.82
2016,4,1,16,0,801.0,82.0,2.5,15.0,468.0,833.56,658.57
2016,4,1,16,15,772.0,78.0,2.45,14.5,416.5,791.34,631.16
2016,4,1,16,30,743.0,74.0,2.4,14.0,365.0,747.31,601.77
2016,4,1,16,45,700.5,69.0,2.4,13.5,312.0,689.43,561.28
2016,4,1,17,0,658.0,64.0,2.4,13.0,259.0,636.95,523.28
2016,4,1,17,15,594.5,57.0,2.15,12.0,206.5,560.98,464.55
2016,4,1,17,30,531.0,50.0,1.9,11.0,154.0,487.22,404.64
2016,4,1,17,45,427.0,40.0,1.65,10.5,107.0,384.45,316.81
2016,4,1,18,0,323.0,30.0,1.4,10.0,60.0,289.11,225.03
2016,4,1,18,15,161.5,15.0,1.3,9.5,30.0,141.57,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.0,0.8,8.5,39.5,14.97,4.9
2016,4,2,6,30,345.0,38.0,0.8,9.0,79.0,30.64,21.34
2016,4,2,6,45,429.5,49.5,0.85,9.5,127.0,38.92,29.41
2016,4,2,7,0,514.0,61.0,0.9,10.0,175.0,46.87,36.89
2016,4,2,7,15,573.5,69.0,0.85,10.5,227.5,51.48,41.13
2016,4,2,7,30,633.0,77.0,0.8,11.0,280.0,55.93,45.06
2016,4,2,7,45,343.5,122.0,0.75,11.5,234.5,84.8,70.61
2016,4,2,8,0,54.0,167.0,0.7,12.0,189.0,128.64,108.59
2016,4,2,8,15,93.0,194.0,0.7,12.5,238.5,146.91,123.62
2016,4,2,8,30,132.0,221.0,0.7,13.0,288.0,156.09,130.73
2016,4,2,8,45,461.0,168.5,0.7,13.5,433.5,109.5,90.24
2016,4,2,9,0,790.0,116.0,0.7,14.0,579.0,132.43,77.57
2016,4,2,9,15,807.0,119.5,0.7,14.5,622.0,184.74,111.14
2016,4,2,9,30,824.0,123.0,0.7,15.0,665.0,238.88,153.48
2016,4,2,9,45,826.5,131.0,0.7,15.5,700.0,294.61,200.73
2016,4,2,10,0,829.0,139.0,0.7,16.0,735.0,350.21,248.42
2016,4,2,10,15,718.0,193.0,0.75,16.5,724.5,396.17,290.46
2016,4,2,10,30,607.0,247.0,0.8,17.0,714.0,436.57,325.71
2016,4,2,10,45,729.5,199.5,0.85,17.5,777.0,491.47,368.32
2016,4,2,11,0,852.0,152.0,0.9,18.0,840.0,558.7,419.65
2016,4,2,11,15,856.0,153.0,0.95,18.0,855.0,606.34,456.78
2016,4,2,11,30,860.0,154.0,1.0,18.0,870.0,652.69,492.21
2016,4,2,11,45,863.5,153.5,1.1,18.5,877.5,695.9,524.22
2016,4,2,12,0,867.0,153.0,1.2,19.0,885.0,737.31,554.3
2016,4,2,12,15,866.0,152.5,1.25,19.0,883.5,773.49,580.74
2016,4,2,12,30,865.0,152.0,1.3,19.0,882.0,807.15,604.98
2016,4,2,12,45,877.0,143.0,1.4,19.5,875.5,840.21,627.04
2016,4,2,13,0,889.0,134.0,1.5,20.0,869.0,864.41,643.15
2016,4,2,13,15,884.0,132.5,1.55,20.0,851.5,884.86,657.54
2016,4,2,13,30,879.0,131.0,1.6,20.0,834.0,902.06,669.91
2016,4,2,13,45,725.5,193.0,1.7,20.0,761.5,863.82,646.13
2016,4,2,14,0,572.0,255.0,1.8,20.0,689.0,800.68,602.96
2016,4,2,14,15,602.0,230.0,1.85,19.5,670.0,818.59,619.57
2016,4,2,14,30,632.0,205.0,1.9,19.0,651.0,830.45,631.51
2016,4,2,14,45,626.0,192.5,1.95,19.0,614.5,818.82,625.4
2016,4,2,15,0,620.0,180.0,2.0,19.0,578.0,804.14,617.17
2016,4,2,15,15,581.5,177.5,2.0,18.5,530.5,767.28,594.0
2016,4,2,15,30,543.0,175.0,2.0,18.0,483.0,721.97,564.4
2016,4,2,15,45,624.5,143.5,2.05,18.0,469.0,764.19,597.63
2016,4,2,16,0,706.0,112.0,2.1,18.0,455.0,793.44,620.37
2016,4,2,16,15,650.5,104.0,2.1,17.5,393.0,725.22,574.0
2016,4,2,16,30,595.0,96.0,2.1,17.0,331.0,656.56,526.68
2016,4,2,16,45,520.0,97.5,2.1,16.5,281.5,583.17,474.0
2016,4,2,17,0,445.0,99.0,2.1,16.0,232.0,507.68,416.89
2016,4,2,17,15,421.5,83.0,2.0,15.0,189.0,458.41,378.92
2016,4,2,17,30,398.0,67.0,1.9,14.0,146.0,409.21,338.49
2016,4,2,17,45,293.5,52.0,1.8,13.5,101.0,305.83,250.44
2016,4,2,18,0,189.0,37.0,1.7,13.0,56.0,210.59,163.19
2016,4,2,18,15,94.5,18.5,1.65,12.5,28.0,104.25,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,55.0,10.0,1.1,8.0,12.0,9.1,0.0
2016,4,3,6,15,193.0,26.0,1.15,8.0,47.5,20.39,9.73
2016,4,3,6,30,331.0,42.0,1.2,8.0,83.0,34.08,24.56
2016,4,3,6,45,425.0,52.5,1.3,8.5,132.0,41.34,31.74
2016,4,3,7,0,519.0,63.0,1.4,9.0,181.0,48.37,38.4
2016,4,3,7,15,578.5,71.0,1.4,9.5,234.0,52.92,42.59
2016,4,3,7,30,638.0,79.0,1.4,10.0,287.0,57.31,46.46
2016,4,3,7,45,319.0,89.5,1.4,10.5,193.5,62.01,50.49
2016,4,3,8,0,0.0,100.0,1.4,11.0,100.0,86.62,72.15
2016,4,3,8,15,2.0,132.5,1.4,11.5,133.5,112.27,94.27
2016,4,3,8,30,4.0,165.0,1.4,12.0,167.0,137.1,115.29
2016,4,3,8,45,19.0,199.5,1.4,12.5,210.5,163.14,136.96
2016,4,3,9,0,34.0,234.0,1.4,13.0,254.0,181.41,143.81
2016,4,3,9,15,136.5,269.5,1.4,13.5,358.5,214.79,165.08
2016,4,3,9,30,239.0,305.0,1.4,14.0,463.0,270.04,203.83
2016,4,3,9,45,558.5,211.5,1.45,14.5,607.5,287.43,206.81
2016,4,3,10,0,878.0,118.0,1.5,15.0,752.0,352.2,252.23
2016,4,3,10,15,886.5,119.5,1.5,15.5,782.5,411.93,303.5
2016,4,3,10,30,895.0,121.0,1.5,16.0,813.0,465.59,348.95
