Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,899.0,123.5,1.55,16.5,836.0,517.56,392.02
2016,4,3,11,0,903.0,126.0,1.6,17.0,859.0,568.5,432.94
2016,4,3,11,15,907.0,127.0,1.65,17.0,874.5,617.01,471.71
2016,4,3,11,30,911.0,128.0,1.7,17.0,890.0,664.05,508.44
2016,4,3,11,45,736.5,219.5,1.75,17.0,839.0,674.64,515.74
2016,4,3,12,0,562.0,311.0,1.8,17.0,788.0,670.44,511.49
2016,4,3,12,15,547.5,316.0,1.85,17.0,780.0,693.44,529.02
2016,4,3,12,30,533.0,321.0,1.9,17.0,772.0,713.98,544.33
2016,4,3,12,45,515.5,320.5,1.95,17.5,753.5,724.65,551.61
2016,4,3,13,0,498.0,320.0,2.0,18.0,735.0,732.46,556.87
2016,4,3,13,15,690.5,228.0,2.1,18.0,790.0,829.97,630.9
2016,4,3,13,30,883.0,136.0,2.2,18.0,845.0,921.32,695.05
2016,4,3,13,45,747.0,189.0,2.3,18.0,776.5,881.11,668.49
2016,4,3,14,0,611.0,242.0,2.4,18.0,708.0,828.29,632.31
2016,4,3,14,15,725.0,188.0,2.45,17.5,718.5,890.04,680.05
2016,4,3,14,30,839.0,134.0,2.5,17.0,729.0,940.94,717.34
2016,4,3,14,45,825.0,131.0,2.55,17.0,690.0,931.55,712.31
2016,4,3,15,0,811.0,128.0,2.6,17.0,651.0,918.75,705.63
2016,4,3,15,15,793.0,124.5,2.6,16.5,607.0,898.41,694.72
2016,4,3,15,30,775.0,121.0,2.6,16.0,563.0,881.12,685.99
2016,4,3,15,45,759.5,113.0,2.65,15.5,516.0,852.11,669.26
2016,4,3,16,0,744.0,105.0,2.7,15.0,469.0,820.36,650.37
2016,4,3,16,15,712.0,100.0,2.6,14.5,417.0,775.51,620.48
2016,4,3,16,30,680.0,95.0,2.5,14.0,365.0,729.11,588.84
2016,4,3,16,45,642.0,86.5,2.45,13.5,312.5,672.23,548.59
2016,4,3,17,0,604.0,78.0,2.4,13.0,260.0,614.92,506.47
2016,4,3,17,15,538.5,69.0,2.15,12.5,208.0,535.86,444.44
2016,4,3,17,30,473.0,60.0,1.9,12.0,156.0,458.99,381.37
2016,4,3,17,45,373.0,47.5,1.65,11.5,109.5,357.2,294.37
2016,4,3,18,0,273.0,35.0,1.4,11.0,63.0,262.4,206.71
2016,4,3,18,15,136.5,17.5,1.3,10.5,31.5,128.91,10.49
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,9.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,10.0,5.0,4.55,0.0
2016,4,4,6,15,0.0,18.5,2.15,10.5,18.5,16.29,7.08
2016,4,4,6,30,0.0,32.0,2.3,11.0,32.0,28.23,19.18
2016,4,4,6,45,0.0,51.0,2.45,11.5,51.0,44.15,33.87
2016,4,4,7,0,0.0,70.0,2.6,12.0,70.0,59.83,48.18
2016,4,4,7,15,0.0,90.0,2.55,12.5,90.0,76.07,62.74
2016,4,4,7,30,0.0,110.0,2.5,13.0,110.0,92.14,76.84
2016,4,4,7,45,4.0,128.5,2.5,13.5,130.5,107.0,89.59
2016,4,4,8,0,8.0,147.0,2.5,14.0,151.0,121.73,101.98
2016,4,4,8,15,8.5,160.5,2.55,14.0,165.0,132.76,111.19
2016,4,4,8,30,9.0,174.0,2.6,14.0,179.0,143.67,120.22
2016,4,4,8,45,38.0,215.5,2.65,14.5,238.5,164.0,130.5
2016,4,4,9,0,67.0,257.0,2.7,15.0,298.0,198.57,155.77
2016,4,4,9,15,174.0,278.0,2.8,15.0,392.0,226.11,172.19
2016,4,4,9,30,281.0,299.0,2.9,15.0,486.0,266.78,199.97
2016,4,4,9,45,589.0,206.5,3.0,15.5,626.0,292.88,210.97
2016,4,4,10,0,897.0,114.0,3.1,16.0,766.0,364.69,263.05
2016,4,4,10,15,905.5,115.5,3.05,16.0,796.5,419.47,311.76
2016,4,4,10,30,914.0,117.0,3.0,16.0,827.0,474.02,359.37
2016,4,4,10,45,918.5,119.0,3.0,16.5,850.0,526.69,403.69
2016,4,4,11,0,923.0,121.0,3.0,17.0,873.0,578.33,445.8
2016,4,4,11,15,926.5,122.0,3.0,17.0,888.0,627.36,485.57
2016,4,4,11,30,930.0,123.0,3.0,17.0,903.0,674.84,523.16
2016,4,4,11,45,930.0,124.0,3.0,17.5,910.0,718.31,555.89
2016,4,4,12,0,930.0,125.0,3.0,18.0,917.0,759.56,586.16
2016,4,4,12,15,929.5,125.0,3.0,18.0,915.5,797.19,614.03
2016,4,4,12,30,929.0,125.0,3.0,18.0,914.0,832.2,638.46
2016,4,4,12,45,932.0,121.5,3.0,18.0,906.0,863.98,660.56
2016,4,4,13,0,935.0,118.0,3.0,18.0,898.0,892.89,680.68
2016,4,4,13,15,930.5,117.0,3.0,18.0,880.0,914.89,696.07
2016,4,4,13,30,926.0,116.0,3.0,18.0,862.0,933.52,709.29
2016,4,4,13,45,917.5,115.5,3.0,18.5,836.0,945.68,716.87
2016,4,4,14,0,909.0,115.0,3.0,19.0,810.0,954.28,722.2
2016,4,4,14,15,899.5,113.0,3.05,18.5,777.5,956.82,726.74
2016,4,4,14,30,890.0,111.0,3.1,18.0,745.0,955.79,729.07
2016,4,4,14,45,874.5,109.5,3.2,18.0,705.0,955.55,731.15
2016,4,4,15,0,859.0,108.0,3.3,18.0,665.0,942.8,724.71
2016,4,4,15,15,675.5,151.5,3.4,17.5,571.0,829.03,648.27
2016,4,4,15,30,492.0,195.0,3.5,17.0,477.0,701.14,557.21
2016,4,4,15,45,631.0,146.0,3.6,17.0,476.0,776.13,617.48
2016,4,4,16,0,770.0,97.0,3.7,17.0,475.0,829.97,658.79
2016,4,4,16,15,738.0,92.5,3.5,16.5,423.0,790.33,631.62
2016,4,4,16,30,706.0,88.0,3.3,16.0,371.0,743.98,599.58
2016,4,4,16,45,657.0,82.5,3.15,15.5,316.5,681.05,554.36
2016,4,4,17,0,608.0,77.0,3.0,15.0,262.0,618.21,507.7
2016,4,4,17,15,540.0,69.0,2.55,14.0,210.0,538.19,445.37
2016,4,4,17,30,472.0,61.0,2.1,13.0,158.0,460.43,381.96
2016,4,4,17,45,364.0,49.0,1.7,12.5,110.5,353.32,290.59
2016,4,4,18,0,256.0,37.0,1.3,12.0,63.0,254.15,200.47
2016,4,4,18,15,128.0,18.5,1.2,11.5,31.5,126.52,27.74
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,8.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,9.0,18.0,12.73,0.0
2016,4,5,6,15,276.5,26.5,1.3,9.5,57.5,21.42,11.7
2016,4,5,6,30,428.0,39.0,1.4,10.0,97.0,31.12,21.92
2016,4,5,6,45,510.0,48.5,1.55,11.0,147.5,37.69,28.23
2016,4,5,7,0,592.0,58.0,1.7,12.0,198.0,44.03,34.08
2016,4,5,7,15,648.0,64.0,1.75,12.5,252.5,47.23,36.98
2016,4,5,7,30,704.0,70.0,1.8,13.0,307.0,50.36,39.68
2016,4,5,7,45,745.0,74.0,1.9,13.5,361.5,56.87,45.29
2016,4,5,8,0,786.0,78.0,2.0,14.0,416.0,58.51,46.5
2016,4,5,8,15,813.0,82.0,2.0,14.5,468.5,60.01,47.56
2016,4,5,8,30,840.0,86.0,2.0,15.0,521.0,61.44,48.55
2016,4,5,8,45,861.5,88.0,2.0,15.5,569.5,77.42,47.25
2016,4,5,9,0,883.0,90.0,2.0,16.0,618.0,140.94,77.82
2016,4,5,9,15,897.0,92.5,2.1,16.5,661.5,196.82,116.19
2016,4,5,9,30,911.0,95.0,2.2,17.0,705.0,253.93,162.66
2016,4,5,9,45,921.0,97.0,2.35,17.5,742.0,310.7,212.05
2016,4,5,10,0,931.0,99.0,2.5,18.0,779.0,367.82,262.41
2016,4,5,10,15,938.0,100.5,2.6,18.0,809.5,423.6,311.82
2016,4,5,10,30,945.0,102.0,2.7,18.0,840.0,478.97,359.94
2016,4,5,10,45,950.5,102.5,2.85,18.5,862.5,532.2,404.67
2016,4,5,11,0,956.0,103.0,3.0,19.0,885.0,584.38,447.31
2016,4,5,11,15,958.5,104.0,3.05,19.0,900.0,634.04,487.46
2016,4,5,11,30,961.0,105.0,3.1,19.0,915.0,681.98,525.33
2016,4,5,11,45,962.5,105.0,3.2,19.5,922.0,726.48,559.04
2016,4,5,12,0,964.0,105.0,3.3,20.0,929.0,768.76,590.38
2016,4,5,12,15,963.5,104.5,3.25,20.0,927.5,806.72,617.24
2016,4,5,12,30,963.0,104.0,3.2,20.0,926.0,841.94,641.39
2016,4,5,12,45,961.0,103.5,3.2,20.5,916.5,873.08,661.65
2016,4,5,13,0,959.0,103.0,3.2,21.0,907.0,901.11,679.7
2016,4,5,13,15,955.0,102.0,3.15,21.0,889.0,923.71,695.02
2016,4,5,13,30,951.0,101.0,3.1,21.0,871.0,942.88,708.09
2016,4,5,13,45,944.5,100.0,3.05,21.0,845.5,956.33,717.42
2016,4,5,14,0,938.0,99.0,3.0,21.0,820.0,966.17,724.48
2016,4,5,14,15,929.5,97.5,2.9,21.0,787.0,970.03,727.28
2016,4,5,14,30,921.0,96.0,2.8,21.0,754.0,970.25,727.83
2016,4,5,14,45,908.5,94.0,2.7,21.0,714.5,962.62,723.28
2016,4,5,15,0,896.0,92.0,2.6,21.0,675.0,951.49,716.59
2016,4,5,15,15,880.0,89.5,2.45,21.0,630.5,933.17,704.72
2016,4,5,15,30,864.0,87.0,2.3,21.0,586.0,911.69,690.85
2016,4,5,15,45,842.5,84.5,2.2,21.0,536.5,891.34,678.26
2016,4,5,16,0,821.0,82.0,2.1,21.0,487.0,859.2,657.53
2016,4,5,16,15,792.0,78.0,1.85,20.5,434.5,816.16,628.9
2016,4,5,16,30,763.0,74.0,1.6,20.0,382.0,771.28,598.47
2016,4,5,16,45,721.0,69.0,1.4,19.5,327.5,712.83,558.0
2016,4,5,17,0,679.0,64.0,1.2,19.0,273.0,659.32,519.85
2016,4,5,17,15,617.5,57.5,1.15,18.0,220.0,584.22,466.13
2016,4,5,17,30,556.0,51.0,1.1,17.0,167.0,511.2,410.9
2016,4,5,17,45,454.5,41.5,1.1,16.0,118.5,408.87,329.32
2016,4,5,18,0,353.0,32.0,1.1,15.0,70.0,313.56,245.35
2016,4,5,18,15,176.5,16.0,1.1,14.5,35.0,157.69,52.44
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,59.0,7.5,1.1,12.5,9.5,6.82,0.0
2016,4,6,6,0,118.0,15.0,1.1,13.0,19.0,11.83,0.0
2016,4,6,6,15,261.0,28.0,1.15,13.5,58.5,22.59,12.8
2016,4,6,6,30,404.0,41.0,1.2,14.0,98.0,32.65,22.94
2016,4,6,6,45,491.5,50.0,1.25,15.0,148.5,38.72,28.7
2016,4,6,7,0,579.0,59.0,1.3,16.0,199.0,44.61,34.05
2016,4,6,7,15,635.0,65.5,1.35,16.5,253.0,48.16,37.2
2016,4,6,7,30,691.0,72.0,1.4,17.0,307.0,51.61,40.12
2016,4,6,7,45,729.5,77.0,1.5,18.0,361.5,59.01,46.32
2016,4,6,8,0,768.0,82.0,1.6,19.0,416.0,61.3,47.96
2016,4,6,8,15,795.0,86.0,1.65,19.5,468.0,62.66,48.86
2016,4,6,8,30,822.0,90.0,1.7,20.0,520.0,63.97,49.7
2016,4,6,8,45,841.5,93.5,1.8,20.5,568.0,84.56,50.05
2016,4,6,9,0,861.0,97.0,1.9,21.0,616.0,139.03,74.66
2016,4,6,9,15,876.0,99.5,1.95,21.5,659.0,202.59,119.26
2016,4,6,9,30,891.0,102.0,2.0,22.0,702.0,258.84,164.29
2016,4,6,9,45,900.5,104.5,2.05,22.5,739.0,314.81,211.95
2016,4,6,10,0,910.0,107.0,2.1,23.0,776.0,371.11,260.31
2016,4,6,10,15,917.5,108.5,2.05,23.0,806.0,426.03,307.42
2016,4,6,10,30,925.0,110.0,2.0,23.0,836.0,480.6,353.14
2016,4,6,10,45,928.0,112.5,1.95,23.5,858.5,533.29,395.4
2016,4,6,11,0,931.0,115.0,1.9,24.0,881.0,584.8,435.25
2016,4,6,11,15,933.5,116.0,1.8,24.0,895.5,633.4,472.27
2016,4,6,11,30,936.0,117.0,1.7,24.0,910.0,680.35,506.89
2016,4,6,11,45,935.5,118.0,1.65,24.5,916.0,723.48,537.12
2016,4,6,12,0,935.0,119.0,1.6,25.0,922.0,764.34,564.86
2016,4,6,12,15,934.0,119.0,1.55,25.0,920.0,801.5,589.73
2016,4,6,12,30,933.0,119.0,1.5,25.0,918.0,836.01,611.72
2016,4,6,12,45,925.0,121.5,1.45,25.5,906.5,864.46,628.36
2016,4,6,13,0,917.0,124.0,1.4,26.0,895.0,889.67,642.8
2016,4,6,13,15,765.0,196.0,1.3,26.0,830.5,869.23,628.49
2016,4,6,13,30,613.0,268.0,1.2,26.0,766.0,828.32,598.83
2016,4,6,13,45,568.5,272.5,1.15,26.5,723.5,808.16,584.65
2016,4,6,14,0,524.0,277.0,1.1,27.0,681.0,786.81,569.36
2016,4,6,14,15,697.5,196.5,1.05,27.0,711.0,880.07,633.78
2016,4,6,14,30,871.0,116.0,1.0,27.0,741.0,957.74,681.93
2016,4,6,14,45,714.0,161.0,0.95,27.0,655.5,874.01,628.58
2016,4,6,15,0,557.0,206.0,0.9,27.0,570.0,773.85,564.37
2016,4,6,15,15,529.5,199.5,0.85,27.0,527.0,743.15,545.76
2016,4,6,15,30,502.0,193.0,0.8,27.0,484.0,710.48,524.84
2016,4,6,15,45,437.0,190.0,0.8,27.0,428.0,646.02,481.97
2016,4,6,16,0,372.0,187.0,0.8,27.0,372.0,563.66,426.19
2016,4,6,16,15,465.0,147.5,0.75,26.5,353.5,612.88,465.39
2016,4,6,16,30,558.0,108.0,0.7,26.0,335.0,644.62,489.79
2016,4,6,16,45,506.0,103.0,0.7,25.5,287.0,575.86,443.06
2016,4,6,17,0,454.0,98.0,0.7,25.0,239.0,516.83,402.29
2016,4,6,17,15,405.5,84.0,0.75,24.0,192.0,450.15,354.59
2016,4,6,17,30,357.0,70.0,0.8,23.0,145.0,385.39,305.51
2016,4,6,17,45,282.0,54.0,0.85,22.5,103.0,301.6,238.03
2016,4,6,18,0,207.0,38.0,0.9,22.0,61.0,223.07,170.47
2016,4,6,18,15,103.5,19.0,0.85,21.5,30.5,113.89,44.76
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,2.35,12.5,6.0,5.46,0.0
2016,4,7,6,0,0.0,12.0,2.5,13.0,12.0,10.56,0.0
2016,4,7,6,15,20.0,31.5,2.7,13.5,34.5,26.91,16.65
2016,4,7,6,30,40.0,51.0,2.9,14.0,57.0,42.53,31.59
2016,4,7,6,45,58.5,73.5,3.1,14.5,86.5,59.91,47.46
2016,4,7,7,0,77.0,96.0,3.3,15.0,116.0,74.53,60.65
2016,4,7,7,15,94.5,117.5,3.4,15.0,147.0,89.76,74.21
2016,4,7,7,30,112.0,139.0,3.5,15.0,178.0,104.56,87.12
2016,4,7,7,45,312.5,134.5,3.6,15.5,267.0,98.08,81.07
2016,4,7,8,0,513.0,130.0,3.7,16.0,356.0,88.46,72.28
2016,4,7,8,15,586.0,126.0,3.65,16.0,412.5,82.88,67.18
2016,4,7,8,30,659.0,122.0,3.6,16.0,469.0,77.45,62.24
2016,4,7,8,45,515.0,183.5,3.6,16.5,470.0,132.44,94.42
2016,4,7,9,0,371.0,245.0,3.6,17.0,471.0,201.79,145.21
2016,4,7,9,15,455.5,234.0,3.55,17.0,530.5,224.86,157.7
2016,4,7,9,30,540.0,223.0,3.5,17.0,590.0,265.61,187.75
2016,4,7,9,45,523.0,244.5,3.45,17.0,615.0,311.5,227.58
2016,4,7,10,0,506.0,266.0,3.4,17.0,640.0,355.83,266.09
2016,4,7,10,15,510.5,278.0,3.35,17.0,668.0,399.55,303.12
2016,4,7,10,30,515.0,290.0,3.3,17.0,696.0,443.61,339.76
2016,4,7,10,45,691.5,214.5,3.3,17.5,776.0,500.22,384.49
2016,4,7,11,0,868.0,139.0,3.3,18.0,856.0,573.03,441.9
2016,4,7,11,15,679.5,236.5,3.25,18.0,804.0,589.79,455.43
2016,4,7,11,30,491.0,334.0,3.2,18.0,752.0,591.91,456.34
2016,4,7,11,45,499.0,329.0,3.15,18.0,756.5,622.18,479.81
2016,4,7,12,0,507.0,324.0,3.1,18.0,761.0,651.73,502.25
2016,4,7,12,15,495.0,333.0,3.05,18.0,759.5,677.87,521.42
2016,4,7,12,30,483.0,342.0,3.0,18.0,758.0,702.02,538.87
2016,4,7,12,45,489.5,335.5,3.0,18.0,753.0,724.93,556.07
2016,4,7,13,0,496.0,329.0,3.0,18.0,748.0,746.27,572.09
2016,4,7,13,15,471.0,329.5,3.0,17.5,721.0,745.51,572.83
2016,4,7,13,30,446.0,330.0,3.0,17.0,694.0,741.73,571.55
2016,4,7,13,45,467.5,310.0,3.0,17.0,681.5,756.72,583.96
2016,4,7,14,0,489.0,290.0,3.0,17.0,669.0,769.68,594.88
2016,4,7,14,15,388.0,310.5,3.0,17.0,603.5,694.91,539.96
2016,4,7,14,30,287.0,331.0,3.0,17.0,538.0,632.09,492.88
2016,4,7,14,45,220.0,319.5,3.0,17.0,473.0,547.43,430.32
2016,4,7,15,0,153.0,308.0,3.0,17.0,408.0,477.69,377.37
2016,4,7,15,15,89.5,265.0,2.95,16.5,323.0,356.65,284.59
2016,4,7,15,30,26.0,222.0,2.9,16.0,238.0,236.21,188.83
2016,4,7,15,45,73.0,220.0,2.85,16.0,258.0,297.14,240.25
2016,4,7,16,0,120.0,218.0,2.8,16.0,278.0,358.89,291.26
2016,4,7,16,15,126.0,194.5,2.65,15.5,251.5,338.59,276.58
2016,4,7,16,30,132.0,171.0,2.5,15.0,225.0,317.09,261.0
2016,4,7,16,45,115.5,150.0,2.4,15.0,193.0,279.01,230.43
2016,4,7,17,0,99.0,129.0,2.3,15.0,161.0,241.11,199.44
2016,4,7,17,15,83.0,106.0,2.15,14.5,129.0,200.85,166.08
2016,4,7,17,30,67.0,83.0,2.0,14.0,97.0,147.78,121.22
2016,4,7,17,45,44.0,60.5,1.85,14.0,69.0,103.91,82.77
2016,4,7,18,0,21.0,38.0,1.7,14.0,41.0,59.4,43.4
2016,4,7,18,15,10.5,19.0,1.6,13.5,20.5,26.35,8.29
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,8.79,0.0
2016,4,8,6,15,0.0,28.0,1.2,12.0,28.0,24.53,15.08
2016,4,8,6,30,0.0,46.0,1.4,12.0,46.0,39.57,29.37
2016,4,8,6,45,5.5,67.5,1.6,12.5,69.0,57.07,45.39
2016,4,8,7,0,11.0,89.0,1.8,13.0,92.0,74.36,61.0
2016,4,8,7,15,20.0,110.0,1.8,13.5,116.5,91.16,75.83
2016,4,8,7,30,29.0,131.0,1.8,14.0,141.0,103.47,86.4
2016,4,8,7,45,17.0,140.0,1.8,14.5,146.0,115.87,96.8
2016,4,8,8,0,5.0,149.0,1.8,15.0,151.0,123.72,103.07
2016,4,8,8,15,2.5,121.0,1.8,15.0,122.0,103.96,85.64
2016,4,8,8,30,0.0,93.0,1.8,15.0,93.0,82.08,66.44
2016,4,8,8,45,36.5,181.0,1.85,15.0,203.0,144.14,113.5
2016,4,8,9,0,73.0,269.0,1.9,15.0,313.0,209.36,163.48
2016,4,8,9,15,56.0,275.0,1.9,15.0,310.5,220.09,171.87
2016,4,8,9,30,39.0,281.0,1.9,15.0,308.0,228.4,178.91
2016,4,8,9,45,31.0,280.5,1.9,15.5,303.0,232.32,181.8
2016,4,8,10,0,23.0,280.0,1.9,16.0,298.0,243.16,190.08
2016,4,8,10,15,19.5,276.0,1.95,16.0,291.5,241.98,189.11
2016,4,8,10,30,16.0,272.0,2.0,16.0,285.0,240.01,187.53
2016,4,8,10,45,55.5,337.0,2.05,16.0,383.5,307.99,240.12
2016,4,8,11,0,95.0,402.0,2.1,16.0,482.0,386.79,300.09
2016,4,8,11,15,68.0,385.0,2.15,16.0,442.5,367.31,285.1
2016,4,8,11,30,41.0,368.0,2.2,16.0,403.0,344.18,267.47
2016,4,8,11,45,57.5,390.0,2.25,16.0,440.0,379.89,295.07
2016,4,8,12,0,74.0,412.0,2.3,16.0,477.0,417.66,323.84
2016,4,8,12,15,76.0,409.5,2.3,16.0,476.0,424.77,329.24
2016,4,8,12,30,78.0,407.0,2.3,16.0,475.0,431.68,334.67
2016,4,8,12,45,73.0,402.0,2.3,16.5,465.0,430.4,333.2
2016,4,8,13,0,68.0,397.0,2.3,17.0,455.0,428.43,331.28
2016,4,8,13,15,41.0,331.5,2.35,17.0,366.5,347.69,270.29
2016,4,8,13,30,14.0,266.0,2.4,17.0,278.0,254.24,198.26
2016,4,8,13,45,24.0,291.5,2.45,17.0,311.0,289.1,226.26
2016,4,8,14,0,34.0,317.0,2.5,17.0,344.0,339.84,265.9
2016,4,8,14,15,17.0,235.5,2.5,16.5,249.0,232.04,182.37
2016,4,8,14,30,0.0,154.0,2.5,16.0,154.0,139.08,108.42
2016,4,8,14,45,1.5,166.5,2.5,16.0,167.5,152.83,120.0
2016,4,8,15,0,3.0,179.0,2.5,16.0,181.0,167.14,131.87
2016,4,8,15,15,6.5,187.0,2.5,15.5,191.0,179.54,142.63
2016,4,8,15,30,10.0,195.0,2.5,15.0,201.0,192.72,154.1
2016,4,8,15,45,66.5,207.0,2.5,15.0,241.0,275.53,223.59
2016,4,8,16,0,123.0,219.0,2.5,15.0,281.0,362.84,295.23
2016,4,8,16,15,70.0,184.0,2.45,14.5,219.0,259.03,211.69
2016,4,8,16,30,17.0,149.0,2.4,14.0,157.0,159.96,129.79
2016,4,8,16,45,10.5,129.5,2.35,14.0,134.0,135.73,109.9
2016,4,8,17,0,4.0,110.0,2.3,14.0,111.0,111.64,89.63
2016,4,8,17,15,2.0,88.0,2.15,13.5,88.5,88.0,69.73
2016,4,8,17,30,0.0,66.0,2.0,13.0,66.0,63.89,49.05
2016,4,8,17,45,0.0,46.5,1.9,13.0,46.5,43.83,31.54
2016,4,8,18,0,0.0,27.0,1.8,13.0,27.0,23.8,14.0
2016,4,8,18,15,0.0,13.5,1.75,13.0,13.5,11.87,1.24
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.55,12.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,1.6,12.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,10.0,1.75,12.0,10.0,8.78,1.84
2016,4,9,6,30,0.0,16.0,1.9,12.0,16.0,14.06,6.84
2016,4,9,6,45,0.0,24.0,2.05,12.5,24.0,21.11,13.33
2016,4,9,7,0,0.0,32.0,2.2,13.0,32.0,28.18,19.77
2016,4,9,7,15,0.0,40.0,2.2,13.0,40.0,35.26,26.17
2016,4,9,7,30,0.0,48.0,2.2,13.0,48.0,42.35,32.48
2016,4,9,7,45,0.0,58.5,2.25,13.0,58.5,51.67,40.7
2016,4,9,8,0,0.0,69.0,2.3,13.0,69.0,61.01,48.84
2016,4,9,8,15,0.0,67.0,2.25,13.0,67.0,59.25,47.11
2016,4,9,8,30,0.0,65.0,2.2,13.0,65.0,57.49,45.39
2016,4,9,8,45,1.5,121.0,2.2,13.5,122.0,105.22,82.85
2016,4,9,9,0,3.0,177.0,2.2,14.0,179.0,150.08,119.12
2016,4,9,9,15,6.0,195.5,2.15,14.0,199.5,166.34,131.76
2016,4,9,9,30,9.0,214.0,2.1,14.0,220.0,183.1,144.82
2016,4,9,9,45,15.0,244.0,2.1,14.5,254.5,210.12,165.66
2016,4,9,10,0,21.0,274.0,2.1,15.0,289.0,238.11,187.06
2016,4,9,10,15,23.0,289.5,2.1,15.0,307.0,254.19,199.44
2016,4,9,10,30,25.0,305.0,2.1,15.0,325.0,270.63,212.11
2016,4,9,10,45,16.5,256.5,2.1,15.0,270.0,229.9,180.17
2016,4,9,11,0,8.0,208.0,2.1,15.0,215.0,186.33,145.78
2016,4,9,11,15,11.5,245.0,2.05,15.0,255.5,221.07,173.29
2016,4,9,11,30,15.0,282.0,2.0,15.0,296.0,256.52,200.89
2016,4,9,11,45,18.5,303.0,1.95,15.0,319.5,278.97,218.18
2016,4,9,12,0,22.0,324.0,1.9,15.0,343.0,302.05,235.92
2016,4,9,12,15,18.0,298.5,1.85,15.0,314.5,278.89,217.9
2016,4,9,12,30,14.0,273.0,1.8,15.0,286.0,254.82,199.27
2016,4,9,12,45,18.5,296.5,1.8,15.0,313.5,281.37,220.19
2016,4,9,13,0,23.0,320.0,1.8,15.0,341.0,308.73,241.43
2016,4,9,13,15,15.5,262.0,1.8,15.0,275.5,250.43,196.24
2016,4,9,13,30,8.0,204.0,1.8,15.0,210.0,191.15,149.8
2016,4,9,13,45,16.0,249.5,1.8,15.0,262.0,241.89,190.48
2016,4,9,14,0,24.0,295.0,1.8,15.0,314.0,294.62,231.93
2016,4,9,14,15,18.5,267.0,1.8,15.0,281.5,264.14,208.19
2016,4,9,14,30,13.0,239.0,1.8,15.0,249.0,233.15,184.15
2016,4,9,14,45,28.0,257.5,1.85,15.0,277.0,282.54,224.16
2016,4,9,15,0,43.0,276.0,1.9,15.0,305.0,321.01,255.13
2016,4,9,15,15,25.5,234.0,1.9,15.0,251.0,245.64,195.8
2016,4,9,15,30,8.0,192.0,1.9,15.0,197.0,187.65,149.47
2016,4,9,15,45,4.0,131.0,1.9,15.0,133.5,123.18,97.37
2016,4,9,16,0,0.0,70.0,1.9,15.0,70.0,61.92,46.66
2016,4,9,16,15,0.0,38.5,1.7,14.5,38.5,33.97,23.32
2016,4,9,16,30,0.0,7.0,1.5,14.0,7.0,6.16,0.0
2016,4,9,16,45,0.0,6.0,1.35,14.0,6.0,5.27,0.0
2016,4,9,17,0,0.0,5.0,1.2,14.0,5.0,4.39,0.0
2016,4,9,17,15,0.0,4.0,1.05,13.5,4.0,3.51,0.0
2016,4,9,17,30,0.0,3.0,0.9,13.0,3.0,2.63,0.0
2016,4,9,17,45,0.0,2.0,0.8,13.0,2.0,1.75,0.0
2016,4,9,18,0,0.0,1.0,0.7,13.0,1.0,0.88,0.0
2016,4,9,18,15,0.0,0.5,0.65,12.5,0.5,0.44,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,11.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.65,12.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,1.8,12.0,7.5,6.58,0.28
2016,4,10,7,0,0.0,10.0,1.9,12.0,10.0,8.78,2.31
2016,4,10,7,15,0.0,12.5,1.9,12.0,12.5,10.99,4.32
2016,4,10,7,30,0.0,15.0,1.9,12.0,15.0,13.19,6.31
2016,4,10,7,45,0.0,23.0,1.95,12.5,23.0,20.26,12.62
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,27.33,18.87
2016,4,10,8,15,0.0,38.5,2.0,13.0,38.5,33.98,24.71
2016,4,10,8,30,0.0,46.0,2.0,13.0,46.0,40.64,30.51
2016,4,10,8,45,0.0,64.5,2.05,13.0,64.5,57.07,42.75
2016,4,10,9,0,0.0,83.0,2.1,13.0,83.0,73.55,56.4
2016,4,10,9,15,0.0,84.0,2.15,13.0,84.0,74.47,57.0
2016,4,10,9,30,0.0,85.0,2.2,13.0,85.0,75.4,57.62
2016,4,10,9,45,0.0,89.5,2.25,13.5,89.5,79.44,60.73
2016,4,10,10,0,0.0,94.0,2.3,14.0,94.0,83.46,63.79
2016,4,10,10,15,0.0,101.0,2.35,14.0,101.0,89.54,68.68
2016,4,10,10,30,0.0,108.0,2.4,14.0,108.0,95.65,73.58
2016,4,10,10,45,0.0,124.5,2.45,14.0,124.5,110.05,85.24
2016,4,10,11,0,0.0,141.0,2.5,14.0,141.0,124.52,96.89
2016,4,10,11,15,0.5,143.0,2.55,14.0,143.5,126.75,98.62
2016,4,10,11,30,1.0,145.0,2.6,14.0,146.0,129.04,100.43
2016,4,10,11,45,7.0,203.5,2.7,14.0,210.0,184.69,145.28
2016,4,10,12,0,13.0,262.0,2.8,14.0,274.0,241.31,190.26
2016,4,10,12,15,11.0,239.5,2.85,14.0,250.0,221.29,174.3
2016,4,10,12,30,9.0,217.0,2.9,14.0,226.0,200.7,158.03
2016,4,10,12,45,14.5,261.5,2.95,14.0,274.5,246.37,194.54
2016,4,10,13,0,20.0,306.0,3.0,14.0,323.0,293.35,231.59
2016,4,10,13,15,20.0,301.5,3.05,14.0,318.5,291.15,229.97
2016,4,10,13,30,20.0,297.0,3.1,14.0,314.0,288.87,228.48
2016,4,10,13,45,17.5,279.5,3.15,14.0,294.0,271.81,215.32
2016,4,10,14,0,15.0,262.0,3.2,14.0,274.0,254.37,201.85
2016,4,10,14,15,12.0,240.5,3.15,13.5,250.0,232.24,184.86
2016,4,10,14,30,9.0,219.0,3.1,13.0,226.0,209.79,167.45
2016,4,10,14,45,19.5,240.0,3.1,13.0,253.5,241.89,194.11
2016,4,10,15,0,30.0,261.0,3.1,13.0,281.0,291.86,234.82
2016,4,10,15,15,19.0,226.5,3.0,13.0,239.0,231.64,186.54
2016,4,10,15,30,8.0,192.0,2.9,13.0,197.0,187.57,150.92
2016,4,10,15,45,4.0,169.0,2.85,13.0,171.5,161.83,130.17
2016,4,10,16,0,0.0,146.0,2.8,13.0,146.0,135.98,109.05
2016,4,10,16,15,0.0,130.0,2.65,12.5,130.0,121.0,97.12
2016,4,10,16,30,0.0,114.0,2.5,12.0,114.0,105.92,84.93
2016,4,10,16,45,0.0,98.0,2.45,12.0,98.0,90.74,72.32
2016,4,10,17,0,0.0,82.0,2.4,12.0,82.0,75.44,59.41
2016,4,10,17,15,0.0,66.0,2.15,11.5,66.0,59.98,46.26
2016,4,10,17,30,0.0,50.0,1.9,11.0,50.0,44.33,32.71
2016,4,10,17,45,0.0,36.0,1.7,11.0,36.0,31.75,21.58
2016,4,10,18,0,0.0,22.0,1.5,11.0,22.0,19.36,10.56
2016,4,10,18,15,0.0,12.0,1.4,11.0,12.0,10.55,1.38
2016,4,10,18,30,0.0,2.0,1.3,11.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.0,0.85,9.5,15.0,10.91,0.0
2016,4,11,6,0,94.0,24.0,0.9,10.0,30.0,19.51,5.85
2016,4,11,6,15,197.5,41.5,1.05,10.5,69.0,32.11,22.24
2016,4,11,6,30,301.0,59.0,1.2,11.0,108.0,45.01,34.52
2016,4,11,6,45,151.5,74.5,1.35,11.5,99.5,57.37,45.98
2016,4,11,7,0,2.0,90.0,1.5,12.0,91.0,75.53,62.33
2016,4,11,7,15,9.0,110.5,1.55,12.0,114.0,91.97,76.97
2016,4,11,7,30,16.0,131.0,1.6,12.0,137.0,108.27,91.22
2016,4,11,7,45,134.0,158.5,1.65,12.5,219.0,118.14,99.42
2016,4,11,8,0,252.0,186.0,1.7,13.0,301.0,128.93,108.28
2016,4,11,8,15,267.5,207.0,1.7,13.0,342.0,140.61,117.98
2016,4,11,8,30,283.0,228.0,1.7,13.0,383.0,151.72,127.11
2016,4,11,8,45,231.0,257.5,1.75,13.5,391.0,192.94,147.95
2016,4,11,9,0,179.0,287.0,1.8,14.0,399.0,223.93,170.81
2016,4,11,9,15,97.0,263.0,1.8,14.0,324.0,220.9,171.16
2016,4,11,9,30,15.0,239.0,1.8,14.0,249.0,203.96,160.94
2016,4,11,9,45,17.0,255.0,1.85,14.5,267.0,219.58,172.84
2016,4,11,10,0,19.0,271.0,1.9,15.0,285.0,235.56,184.87
2016,4,11,10,15,254.5,287.5,1.9,15.0,491.5,322.14,248.98
2016,4,11,10,30,490.0,304.0,1.9,15.0,698.0,451.64,346.86
2016,4,11,10,45,499.5,305.5,1.9,15.5,716.5,489.2,376.12
2016,4,11,11,0,509.0,307.0,1.9,16.0,735.0,527.07,405.45
2016,4,11,11,15,260.5,274.0,1.9,16.0,493.5,386.81,301.4
2016,4,11,11,30,12.0,241.0,1.9,16.0,252.0,219.53,170.62
2016,4,11,11,45,11.5,243.0,1.95,16.0,254.0,222.29,173.32
2016,4,11,12,0,11.0,245.0,2.0,16.0,256.0,224.99,175.45
2016,4,11,12,15,55.5,337.0,2.0,16.0,386.5,345.36,269.43
2016,4,11,12,30,100.0,429.0,2.0,16.0,517.0,470.12,363.32
2016,4,11,12,45,75.5,405.5,2.05,16.0,471.5,436.56,337.55
2016,4,11,13,0,51.0,382.0,2.1,16.0,426.0,400.36,310.41
2016,4,11,13,15,132.5,395.5,2.1,16.0,506.0,501.16,388.47
2016,4,11,13,30,214.0,409.0,2.1,16.0,586.0,596.52,460.17
2016,4,11,13,45,217.0,394.0,2.1,16.0,568.5,594.45,458.89
2016,4,11,14,0,220.0,379.0,2.1,16.0,551.0,591.13,457.51
2016,4,11,14,15,220.5,363.5,2.1,16.0,530.5,583.72,453.15
2016,4,11,14,30,221.0,348.0,2.1,16.0,510.0,575.05,447.96
2016,4,11,14,45,220.0,329.5,2.15,16.0,484.0,560.38,438.61
2016,4,11,15,0,219.0,311.0,2.2,16.0,458.0,544.41,428.33
2016,4,11,15,15,482.5,218.0,2.15,15.5,512.5,726.04,571.13
2016,4,11,15,30,746.0,125.0,2.1,15.0,567.0,873.45,679.42
2016,4,11,15,45,720.0,121.0,2.1,15.0,519.0,839.32,655.83
2016,4,11,16,0,694.0,117.0,2.1,15.0,471.0,802.97,632.31
2016,4,11,16,15,485.5,140.5,2.05,15.0,376.0,627.03,504.79
2016,4,11,16,30,277.0,164.0,2.0,15.0,281.0,450.44,367.78
2016,4,11,16,45,253.5,146.5,1.95,15.0,242.5,406.31,334.65
2016,4,11,17,0,230.0,129.0,1.9,15.0,204.0,362.46,300.03
2016,4,11,17,15,331.0,99.5,1.7,14.5,185.5,415.53,344.68
2016,4,11,17,30,432.0,70.0,1.5,14.0,167.0,443.74,367.06
2016,4,11,17,45,352.0,56.5,1.35,13.5,121.5,356.15,293.03
2016,4,11,18,0,272.0,43.0,1.2,13.0,76.0,274.35,221.13
2016,4,11,18,15,153.0,26.5,1.15,12.5,43.0,164.78,108.84
2016,4,11,18,30,34.0,10.0,1.1,12.0,10.0,29.11,0.0
2016,4,11,18,45,17.0,5.0,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,12.5,1.75,9.5,16.0,11.37,0.0
2016,4,12,6,0,99.0,25.0,2.0,10.0,32.0,20.31,7.86
2016,4,12,6,15,197.0,42.5,2.15,10.0,71.0,32.81,23.01
2016,4,12,6,30,295.0,60.0,2.3,10.0,110.0,45.66,35.27
2016,4,12,6,45,147.5,44.5,2.45,10.5,69.5,35.61,26.6
2016,4,12,7,0,0.0,29.0,2.6,11.0,29.0,25.53,17.55
2016,4,12,7,15,0.0,36.5,2.55,11.0,36.5,32.16,23.58
2016,4,12,7,30,0.0,44.0,2.5,11.0,44.0,38.81,29.54
2016,4,12,7,45,0.0,57.0,2.5,11.5,57.0,50.34,39.73
2016,4,12,8,0,0.0,70.0,2.5,12.0,70.0,61.9,49.79
2016,4,12,8,15,0.0,64.5,2.5,12.0,64.5,57.03,45.28
2016,4,12,8,30,0.0,59.0,2.5,12.0,59.0,52.17,40.82
2016,4,12,8,45,0.0,102.0,2.5,12.5,102.0,89.83,70.3
2016,4,12,9,0,0.0,145.0,2.5,13.0,145.0,125.12,99.15
2016,4,12,9,15,0.0,118.0,2.55,13.0,118.0,103.58,81.08
2016,4,12,9,30,0.0,91.0,2.6,13.0,91.0,80.75,62.01
2016,4,12,9,45,5.0,158.5,2.65,13.5,162.5,139.28,109.7
2016,4,12,10,0,10.0,226.0,2.7,14.0,234.0,197.03,155.71
2016,4,12,10,15,12.5,247.0,2.75,14.0,257.0,216.74,171.12
2016,4,12,10,30,15.0,268.0,2.8,14.0,280.0,236.94,186.96
2016,4,12,10,45,12.5,248.0,2.9,14.0,258.5,221.24,174.42
2016,4,12,11,0,10.0,228.0,3.0,14.0,237.0,204.62,161.19
2016,4,12,11,15,13.0,258.5,3.05,14.0,270.0,233.73,184.31
2016,4,12,11,30,16.0,289.0,3.1,14.0,303.0,263.48,207.7
2016,4,12,11,45,17.0,296.0,3.2,14.0,311.0,272.22,214.53
2016,4,12,12,0,18.0,303.0,3.3,14.0,319.0,281.11,221.57
2016,4,12,12,15,18.5,302.5,3.3,14.0,319.0,283.1,223.17
2016,4,12,12,30,19.0,302.0,3.3,14.0,319.0,285.05,224.8
2016,4,12,12,45,106.0,366.5,3.35,14.5,458.0,433.21,341.41
2016,4,12,13,0,193.0,431.0,3.4,15.0,597.0,577.25,450.48
2016,4,12,13,15,288.5,398.5,3.4,15.0,641.0,651.22,507.46
2016,4,12,13,30,384.0,366.0,3.4,15.0,685.0,717.99,559.08
2016,4,12,13,45,417.5,338.5,3.45,15.0,675.5,746.13,581.07
2016,4,12,14,0,451.0,311.0,3.5,15.0,666.0,762.67,595.24
2016,4,12,14,15,499.5,279.0,3.55,14.5,657.5,786.35,616.33
2016,4,12,14,30,548.0,247.0,3.6,14.0,649.0,807.35,635.65
2016,4,12,14,45,532.5,241.5,3.65,14.0,616.0,793.57,626.87
2016,4,12,15,0,517.0,236.0,3.7,14.0,583.0,777.39,616.6
2016,4,12,15,15,467.5,231.0,3.7,14.0,529.0,727.45,580.55
2016,4,12,15,30,418.0,226.0,3.7,14.0,475.0,675.99,543.04
2016,4,12,15,45,477.5,189.5,3.7,14.0,451.5,688.53,556.5
2016,4,12,16,0,537.0,153.0,3.7,14.0,428.0,695.72,565.43
2016,4,12,16,15,481.0,147.0,3.6,13.5,374.0,631.94,518.36
2016,4,12,16,30,425.0,141.0,3.5,13.0,320.0,568.6,470.68
2016,4,12,16,45,368.5,135.0,3.45,12.5,275.5,505.92,422.28
2016,4,12,17,0,312.0,129.0,3.4,12.0,231.0,429.59,361.69
2016,4,12,17,15,271.0,110.0,3.15,11.5,187.5,367.69,311.05
2016,4,12,17,30,230.0,91.0,2.9,11.0,144.0,307.5,260.07
2016,4,12,17,45,175.5,70.5,2.65,11.0,104.5,237.27,198.46
2016,4,12,18,0,121.0,50.0,2.4,11.0,65.0,170.05,137.98
2016,4,12,18,15,60.5,29.0,2.35,10.5,36.5,86.06,57.22
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,11.5,1.75,9.5,11.5,10.46,0.0
2016,4,13,6,0,0.0,23.0,1.9,10.0,23.0,20.07,8.8
2016,4,13,6,15,30.0,44.0,2.1,10.5,49.0,36.78,26.54
2016,4,13,6,30,60.0,65.0,2.3,11.0,75.0,51.84,40.67
2016,4,13,6,45,85.0,87.5,2.55,11.5,107.5,68.36,55.84
2016,4,13,7,0,110.0,110.0,2.8,12.0,140.0,84.44,70.3
2016,4,13,7,15,131.0,130.5,2.8,12.0,174.0,98.83,83.09
2016,4,13,7,30,152.0,151.0,2.8,12.0,208.0,112.82,95.29
2016,4,13,7,45,206.0,170.0,2.85,12.5,259.0,125.76,106.16
2016,4,13,8,0,260.0,189.0,2.9,13.0,310.0,130.65,109.86
2016,4,13,8,15,217.5,217.0,2.9,13.0,326.0,154.75,130.34
2016,4,13,8,30,175.0,245.0,2.9,13.0,342.0,170.34,143.25
2016,4,13,8,45,261.0,254.0,2.9,13.5,412.0,185.08,140.1
2016,4,13,9,0,347.0,263.0,2.9,14.0,482.0,221.39,161.9
2016,4,13,9,15,588.0,197.0,2.85,14.5,597.0,234.14,160.79
2016,4,13,9,30,829.0,131.0,2.8,15.0,712.0,284.44,194.25
2016,4,13,9,45,854.0,126.0,2.8,15.5,751.5,336.46,239.86
2016,4,13,10,0,879.0,121.0,2.8,16.0,791.0,396.15,291.48
2016,4,13,10,15,886.5,122.5,2.8,16.0,820.0,449.27,338.17
2016,4,13,10,30,894.0,124.0,2.8,16.0,849.0,502.07,383.52
2016,4,13,10,45,897.5,126.5,2.85,16.0,870.5,553.13,426.5
2016,4,13,11,0,901.0,129.0,2.9,16.0,892.0,603.11,467.51
2016,4,13,11,15,904.0,130.0,2.9,16.0,906.0,650.31,505.26
2016,4,13,11,30,907.0,131.0,2.9,16.0,920.0,695.96,540.93
2016,4,13,11,45,907.0,132.0,2.95,16.5,925.5,737.86,572.25
2016,4,13,12,0,907.0,133.0,3.0,17.0,931.0,777.61,601.32
2016,4,13,12,15,906.0,133.0,3.05,17.0,929.5,813.43,627.05
2016,4,13,12,30,905.0,133.0,3.1,17.0,928.0,846.69,650.56
2016,4,13,12,45,900.0,134.0,3.15,17.0,917.0,874.89,670.53
2016,4,13,13,0,895.0,135.0,3.2,17.0,906.0,900.06,688.48
2016,4,13,13,15,890.5,134.0,3.2,17.0,888.5,920.66,703.01
2016,4,13,13,30,886.0,133.0,3.2,17.0,871.0,938.02,715.44
2016,4,13,13,45,873.5,135.0,3.25,17.0,844.5,957.01,729.49
2016,4,13,14,0,861.0,137.0,3.3,17.0,818.0,963.99,735.43
2016,4,13,14,15,852.0,134.5,3.3,16.5,786.0,965.88,739.18
2016,4,13,14,30,843.0,132.0,3.3,16.0,754.0,964.28,740.73
2016,4,13,14,45,650.0,191.5,3.3,16.0,656.5,858.89,668.3
2016,4,13,15,0,457.0,251.0,3.3,16.0,559.0,737.93,579.45
