Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,15,612.0,189.0,3.2,15.5,572.5,824.57,649.3
2016,4,13,15,30,767.0,127.0,3.1,15.0,586.0,898.69,704.05
2016,4,13,15,45,741.5,123.5,3.05,15.0,537.5,865.22,681.23
2016,4,13,16,0,716.0,120.0,3.0,15.0,489.0,829.44,657.5
2016,4,13,16,15,685.0,114.0,2.9,14.5,438.0,783.68,627.07
2016,4,13,16,30,654.0,108.0,2.8,14.0,387.0,736.41,594.94
2016,4,13,16,45,610.0,101.0,2.7,13.5,334.0,675.76,551.79
2016,4,13,17,0,566.0,94.0,2.6,13.0,281.0,614.93,507.16
2016,4,13,17,15,505.0,84.5,2.3,12.5,229.0,538.13,447.4
2016,4,13,17,30,444.0,75.0,2.0,12.0,177.0,460.99,384.64
2016,4,13,17,45,345.5,62.0,1.7,11.5,129.0,360.32,299.64
2016,4,13,18,0,247.0,49.0,1.4,11.0,81.0,267.02,217.77
2016,4,13,18,15,137.5,30.0,1.4,10.5,46.5,163.95,116.26
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,26.58,0.0
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,78.5,15.0,1.65,8.5,21.0,13.64,0.0
2016,4,14,6,0,157.0,30.0,1.8,9.0,42.0,23.49,12.27
2016,4,14,6,15,276.5,44.5,2.0,9.5,85.5,34.41,24.69
2016,4,14,6,30,396.0,59.0,2.2,10.0,129.0,45.04,34.83
2016,4,14,6,45,472.5,69.5,2.4,10.5,180.5,53.81,43.04
2016,4,14,7,0,549.0,80.0,2.6,11.0,232.0,60.26,48.91
2016,4,14,7,15,607.0,76.5,2.7,11.0,277.5,55.11,44.27
2016,4,14,7,30,665.0,73.0,2.8,11.0,323.0,50.84,40.34
2016,4,14,7,45,535.0,119.5,2.9,11.5,339.5,82.26,68.17
2016,4,14,8,0,405.0,166.0,3.0,12.0,356.0,109.98,92.21
2016,4,14,8,15,391.0,190.5,3.05,12.0,390.5,122.93,103.17
2016,4,14,8,30,377.0,215.0,3.1,12.0,425.0,144.74,121.75
2016,4,14,8,45,403.5,229.0,3.15,12.5,470.5,171.32,124.4
2016,4,14,9,0,430.0,243.0,3.2,13.0,516.0,211.54,150.89
2016,4,14,9,15,297.5,289.0,3.25,13.0,484.0,256.11,192.05
2016,4,14,9,30,165.0,335.0,3.3,13.0,452.0,286.93,222.64
2016,4,14,9,45,379.5,291.0,3.4,13.5,576.5,325.88,247.65
2016,4,14,10,0,594.0,247.0,3.5,14.0,701.0,387.36,293.62
2016,4,14,10,15,436.0,317.5,3.55,14.0,657.5,413.63,319.85
2016,4,14,10,30,278.0,388.0,3.6,14.0,614.0,429.36,335.19
2016,4,14,10,45,574.0,270.0,3.7,14.5,753.0,504.84,394.35
2016,4,14,11,0,870.0,152.0,3.8,15.0,892.0,606.7,474.64
2016,4,14,11,15,682.0,249.0,3.85,15.0,834.5,618.53,484.06
2016,4,14,11,30,494.0,346.0,3.9,15.0,777.0,616.34,481.55
2016,4,14,11,45,487.0,351.0,3.95,15.0,779.0,644.95,503.98
2016,4,14,12,0,480.0,356.0,4.0,15.0,781.0,672.04,524.79
2016,4,14,12,15,340.0,400.0,4.1,15.0,700.5,627.35,489.93
2016,4,14,12,30,200.0,444.0,4.2,15.0,620.0,570.3,445.18
2016,4,14,12,45,319.0,400.5,4.35,15.0,678.0,648.91,508.1
2016,4,14,13,0,438.0,357.0,4.5,15.0,736.0,733.89,574.57
2016,4,14,13,15,296.5,386.5,4.55,15.0,641.0,648.18,508.46
2016,4,14,13,30,155.0,416.0,4.6,15.0,546.0,552.28,433.81
2016,4,14,13,45,323.5,356.5,4.65,15.0,617.0,668.71,527.59
2016,4,14,14,0,492.0,297.0,4.7,15.0,688.0,789.08,621.54
2016,4,14,14,15,661.5,220.0,4.7,15.0,723.0,885.12,696.55
2016,4,14,14,30,831.0,143.0,4.7,15.0,758.0,966.75,755.7
2016,4,14,14,45,529.0,227.5,4.7,15.0,612.0,777.32,617.17
2016,4,14,15,0,227.0,312.0,4.7,15.0,466.0,554.17,443.28
2016,4,14,15,15,376.5,252.0,4.65,14.5,487.0,649.07,523.44
2016,4,14,15,30,526.0,192.0,4.6,14.0,508.0,740.59,598.72
2016,4,14,15,45,457.5,192.5,4.6,14.0,451.5,675.25,548.95
2016,4,14,16,0,389.0,193.0,4.6,14.0,395.0,609.81,499.01
2016,4,14,16,15,534.0,147.5,4.5,13.5,394.0,681.75,560.97
2016,4,14,16,30,679.0,102.0,4.4,13.0,393.0,752.19,617.16
2016,4,14,16,45,642.5,94.0,4.3,13.0,340.5,696.07,574.78
2016,4,14,17,0,606.0,86.0,4.2,13.0,288.0,639.47,531.69
2016,4,14,17,15,546.0,77.5,3.9,12.5,235.5,563.61,472.23
2016,4,14,17,30,486.0,69.0,3.6,12.0,183.0,489.55,412.03
2016,4,14,17,45,395.5,57.5,3.35,11.5,135.0,392.68,329.61
2016,4,14,18,0,305.0,46.0,3.1,11.0,87.0,301.56,248.74
2016,4,14,18,15,152.5,30.5,2.95,10.5,51.0,175.44,128.12
2016,4,14,18,30,0.0,15.0,2.8,10.0,15.0,13.64,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,14.0,1.6,7.0,24.0,12.73,0.0
2016,4,15,6,0,249.0,28.0,1.7,8.0,48.0,22.92,12.57
2016,4,15,6,15,366.5,39.5,2.05,8.5,93.5,31.59,22.4
2016,4,15,6,30,484.0,51.0,2.4,9.0,139.0,39.96,30.45
2016,4,15,6,45,554.0,59.5,2.8,9.5,191.5,45.31,35.55
2016,4,15,7,0,624.0,68.0,3.2,10.0,244.0,50.47,40.27
2016,4,15,7,15,672.0,74.0,3.4,10.5,299.0,53.37,42.79
2016,4,15,7,30,720.0,80.0,3.6,11.0,354.0,56.17,45.12
2016,4,15,7,45,748.5,86.5,3.8,11.5,407.5,59.05,47.46
2016,4,15,8,0,777.0,93.0,4.0,12.0,461.0,68.17,55.29
2016,4,15,8,15,802.0,97.0,4.0,12.5,512.5,69.18,55.88
2016,4,15,8,30,827.0,101.0,4.0,13.0,564.0,72.81,58.76
2016,4,15,8,45,842.5,105.5,4.0,13.5,611.0,125.91,71.28
2016,4,15,9,0,858.0,110.0,4.0,14.0,658.0,180.96,106.94
2016,4,15,9,15,872.0,112.5,3.95,14.0,700.5,236.04,151.22
2016,4,15,9,30,886.0,115.0,3.9,14.0,743.0,292.47,200.59
2016,4,15,9,45,900.5,115.5,3.9,14.5,781.0,355.2,255.83
2016,4,15,10,0,915.0,116.0,3.9,15.0,819.0,411.54,305.8
2016,4,15,10,15,922.5,117.5,3.9,15.0,848.5,466.39,354.46
2016,4,15,10,30,930.0,119.0,3.9,15.0,878.0,520.87,401.69
2016,4,15,10,45,937.0,118.5,3.95,15.5,900.5,572.94,445.16
2016,4,15,11,0,944.0,118.0,4.0,16.0,923.0,624.11,486.65
2016,4,15,11,15,946.5,119.0,4.05,16.0,937.0,672.68,525.97
2016,4,15,11,30,949.0,120.0,4.1,16.0,951.0,719.57,563.14
2016,4,15,11,45,953.0,118.0,4.2,16.5,958.0,763.05,596.19
2016,4,15,12,0,957.0,116.0,4.3,17.0,965.0,804.48,626.51
2016,4,15,12,15,956.0,116.0,4.35,17.0,962.0,841.64,653.19
2016,4,15,12,30,955.0,116.0,4.4,17.0,959.0,876.09,677.91
2016,4,15,12,45,956.0,113.0,4.45,17.5,949.5,906.51,698.43
2016,4,15,13,0,957.0,110.0,4.5,18.0,940.0,933.9,716.81
2016,4,15,13,15,952.5,109.0,4.55,18.0,921.0,955.29,732.45
2016,4,15,13,30,948.0,108.0,4.6,18.0,902.0,973.24,745.87
2016,4,15,13,45,943.0,105.5,4.65,18.0,876.0,985.69,755.63
2016,4,15,14,0,938.0,103.0,4.7,18.0,850.0,994.53,763.09
2016,4,15,14,15,929.0,101.5,4.7,18.0,816.5,997.09,765.95
2016,4,15,14,30,920.0,100.0,4.7,18.0,783.0,996.03,766.52
2016,4,15,14,45,907.5,98.0,4.7,18.0,743.0,987.53,762.09
2016,4,15,15,0,895.0,96.0,4.7,18.0,703.0,975.58,755.44
2016,4,15,15,15,880.0,93.5,4.55,17.5,658.0,957.34,744.71
2016,4,15,15,30,865.0,91.0,4.4,17.0,613.0,935.98,731.86
2016,4,15,15,45,844.0,88.0,4.25,17.0,563.5,914.94,718.1
2016,4,15,16,0,823.0,85.0,4.1,17.0,514.0,881.73,695.82
2016,4,15,16,15,796.5,81.5,3.8,16.5,462.0,840.56,668.16
2016,4,15,16,30,770.0,78.0,3.5,16.0,410.0,797.5,638.69
2016,4,15,16,45,735.0,72.5,3.25,16.0,356.0,743.11,599.22
2016,4,15,17,0,700.0,67.0,3.0,16.0,302.0,687.94,558.23
2016,4,15,17,15,646.0,61.0,2.75,15.0,248.5,622.38,509.82
2016,4,15,17,30,592.0,55.0,2.5,14.0,195.0,553.34,456.3
2016,4,15,17,45,511.5,46.5,2.25,13.5,145.5,463.93,382.93
2016,4,15,18,0,431.0,38.0,2.0,13.0,96.0,379.48,309.15
2016,4,15,18,15,288.0,25.5,1.9,12.5,57.0,256.57,190.68
2016,4,15,18,30,145.0,13.0,1.8,12.0,18.0,98.1,0.0
2016,4,15,18,45,72.5,6.5,1.7,11.5,9.0,5.91,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,134.0,14.0,1.25,8.5,25.5,12.73,0.0
2016,4,16,6,0,268.0,28.0,1.3,9.0,51.0,22.77,12.88
2016,4,16,6,15,377.0,39.5,1.4,9.5,96.5,31.43,22.25
2016,4,16,6,30,486.0,51.0,1.5,10.0,142.0,39.77,30.22
2016,4,16,6,45,553.5,59.5,1.6,11.0,194.0,45.12,35.2
2016,4,16,7,0,621.0,68.0,1.7,12.0,246.0,50.28,39.79
2016,4,16,7,15,667.0,74.5,1.7,12.5,300.5,53.55,42.62
2016,4,16,7,30,713.0,81.0,1.7,13.0,355.0,56.69,45.22
2016,4,16,7,45,746.0,85.5,1.7,14.0,408.5,64.05,51.4
2016,4,16,8,0,779.0,90.0,1.7,15.0,462.0,65.68,52.43
2016,4,16,8,15,803.0,94.0,1.75,15.5,513.0,66.78,53.09
2016,4,16,8,30,827.0,98.0,1.8,16.0,564.0,74.09,59.14
2016,4,16,8,45,845.0,101.0,1.85,16.5,611.5,126.28,69.49
2016,4,16,9,0,863.0,104.0,1.9,17.0,659.0,180.68,104.69
2016,4,16,9,15,876.5,106.5,1.95,17.5,701.0,243.88,154.72
2016,4,16,9,30,890.0,109.0,2.0,18.0,743.0,299.74,202.25
2016,4,16,9,45,902.0,110.0,2.1,18.5,780.0,355.01,250.49
2016,4,16,10,0,914.0,111.0,2.2,19.0,817.0,410.81,298.83
2016,4,16,10,15,921.0,112.5,2.25,19.0,846.0,465.26,345.81
2016,4,16,10,30,928.0,114.0,2.3,19.0,875.0,519.29,391.3
2016,4,16,10,45,934.5,114.5,2.35,19.5,897.5,571.65,433.52
2016,4,16,11,0,941.0,115.0,2.4,20.0,920.0,623.09,473.74
2016,4,16,11,15,943.5,115.5,2.45,20.0,934.0,670.98,511.19
2016,4,16,11,30,946.0,116.0,2.5,20.0,948.0,717.17,546.54
2016,4,16,11,45,950.0,114.5,2.55,20.5,954.5,760.8,578.27
2016,4,16,12,0,954.0,113.0,2.6,21.0,961.0,802.39,607.09
2016,4,16,12,15,953.0,113.0,2.6,21.0,959.0,839.3,632.12
2016,4,16,12,30,952.0,113.0,2.6,21.0,957.0,873.5,655.23
2016,4,16,12,45,950.5,111.5,2.65,21.5,946.5,903.02,674.22
2016,4,16,13,0,949.0,110.0,2.7,22.0,936.0,929.47,691.13
2016,4,16,13,15,945.0,109.5,2.65,22.0,918.0,951.51,705.64
2016,4,16,13,30,941.0,109.0,2.6,22.0,900.0,970.2,718.0
2016,4,16,13,45,935.0,108.0,2.6,22.0,874.0,983.1,727.12
2016,4,16,14,0,929.0,107.0,2.6,22.0,848.0,992.48,734.11
2016,4,16,14,15,920.5,105.0,2.55,22.0,815.0,994.87,736.21
2016,4,16,14,30,912.0,103.0,2.5,22.0,782.0,993.68,736.17
2016,4,16,14,45,901.5,100.5,2.45,22.0,743.5,986.49,732.37
2016,4,16,15,0,891.0,98.0,2.4,22.0,705.0,975.84,726.5
2016,4,16,15,15,876.5,95.5,2.3,21.5,660.0,958.06,716.91
2016,4,16,15,30,862.0,93.0,2.2,21.0,615.0,946.77,711.8
2016,4,16,15,45,843.5,89.5,2.1,21.0,566.5,917.9,693.48
2016,4,16,16,0,825.0,86.0,2.0,21.0,518.0,886.3,673.42
2016,4,16,16,15,799.0,82.0,1.8,20.5,465.5,844.84,646.65
2016,4,16,16,30,773.0,78.0,1.6,20.0,413.0,801.46,618.15
2016,4,16,16,45,732.0,74.0,1.45,19.5,358.5,743.66,579.3
2016,4,16,17,0,691.0,70.0,1.3,19.0,304.0,690.83,542.94
2016,4,16,17,15,638.0,64.0,1.25,18.0,251.0,621.19,494.51
2016,4,16,17,30,585.0,58.0,1.2,17.0,198.0,552.99,444.56
2016,4,16,17,45,484.5,50.5,1.15,16.5,147.0,450.42,364.26
2016,4,16,18,0,384.0,43.0,1.1,16.0,96.0,353.83,283.46
2016,4,16,18,15,192.0,31.0,1.1,15.5,57.5,200.48,148.08
2016,4,16,18,30,0.0,19.0,1.1,15.0,19.0,20.85,0.0
2016,4,16,18,45,0.0,9.5,1.1,15.0,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,115.0,15.5,0.8,12.5,26.0,12.23,0.0
2016,4,17,6,0,230.0,31.0,0.8,13.0,52.0,24.24,14.2
2016,4,17,6,15,332.0,44.5,0.85,13.5,96.0,35.67,25.64
2016,4,17,6,30,434.0,58.0,0.9,14.0,140.0,45.57,34.89
2016,4,17,6,45,498.5,68.0,0.95,14.5,191.0,51.87,40.72
2016,4,17,7,0,563.0,78.0,1.0,15.0,242.0,57.92,46.09
2016,4,17,7,15,610.0,85.5,1.0,15.5,295.0,61.59,49.19
2016,4,17,7,30,657.0,93.0,1.0,16.0,348.0,65.09,52.04
2016,4,17,7,45,690.5,99.0,1.05,16.5,400.5,67.2,53.6
2016,4,17,8,0,724.0,105.0,1.1,17.0,453.0,69.18,55.02
2016,4,17,8,15,749.5,109.5,1.15,17.5,503.5,69.94,55.36
2016,4,17,8,30,775.0,114.0,1.2,18.0,554.0,87.99,60.13
2016,4,17,8,45,793.5,118.0,1.3,18.5,600.5,138.05,79.25
2016,4,17,9,0,812.0,122.0,1.4,19.0,647.0,190.43,113.45
2016,4,17,9,15,826.5,125.0,1.45,19.5,688.5,243.43,155.05
2016,4,17,9,30,841.0,128.0,1.5,20.0,730.0,297.88,200.77
2016,4,17,9,45,858.5,127.0,1.6,21.0,767.5,351.44,246.18
2016,4,17,10,0,876.0,126.0,1.7,22.0,805.0,411.59,296.01
2016,4,17,10,15,883.5,127.5,1.75,22.0,834.0,464.39,340.58
2016,4,17,10,30,891.0,129.0,1.8,22.0,863.0,516.86,383.83
2016,4,17,10,45,900.0,128.0,1.85,22.5,885.5,567.65,423.91
2016,4,17,11,0,909.0,127.0,1.9,23.0,908.0,617.78,462.28
2016,4,17,11,15,912.0,128.0,1.9,23.0,922.0,665.01,498.11
2016,4,17,11,30,915.0,129.0,1.9,23.0,936.0,710.68,531.93
2016,4,17,11,45,918.5,128.0,1.9,23.5,942.5,753.27,561.8
2016,4,17,12,0,922.0,127.0,1.9,24.0,949.0,793.91,589.23
2016,4,17,12,15,921.5,126.5,1.85,24.0,947.0,829.78,612.44
2016,4,17,12,30,921.0,126.0,1.8,24.0,945.0,863.06,633.77
2016,4,17,12,45,920.5,124.5,1.75,24.5,935.0,892.68,651.3
2016,4,17,13,0,920.0,123.0,1.7,25.0,925.0,919.39,666.79
2016,4,17,13,15,916.0,122.0,1.6,25.0,907.0,940.44,679.26
2016,4,17,13,30,912.0,121.0,1.5,25.0,889.0,958.21,689.6
2016,4,17,13,45,760.5,190.5,1.4,25.0,818.5,924.04,666.96
2016,4,17,14,0,609.0,260.0,1.3,25.0,748.0,867.81,628.79
2016,4,17,14,15,748.0,185.5,1.25,25.0,761.0,935.69,675.18
2016,4,17,14,30,887.0,111.0,1.2,25.0,774.0,980.49,703.02
2016,4,17,14,45,879.5,107.0,1.15,25.5,736.0,974.52,697.83
2016,4,17,15,0,872.0,103.0,1.1,26.0,698.0,965.11,691.3
2016,4,17,15,15,857.0,100.0,1.1,25.5,654.0,956.16,688.82
2016,4,17,15,30,842.0,97.0,1.1,25.0,610.0,934.34,678.23
2016,4,17,15,45,826.0,92.5,1.1,25.0,562.0,906.77,662.74
2016,4,17,16,0,810.0,88.0,1.1,25.0,514.0,876.44,645.41
2016,4,17,16,15,784.0,84.0,1.1,24.5,462.5,835.19,621.84
2016,4,17,16,30,758.0,80.0,1.1,24.0,411.0,792.06,596.52
2016,4,17,16,45,723.0,74.5,1.1,23.5,357.5,737.8,562.69
2016,4,17,17,0,688.0,69.0,1.1,23.0,304.0,688.02,530.76
2016,4,17,17,15,636.5,63.0,1.1,22.0,251.0,619.57,484.66
2016,4,17,17,30,585.0,57.0,1.1,21.0,198.0,552.51,436.97
2016,4,17,17,45,504.0,48.0,1.1,20.0,148.5,461.99,368.25
2016,4,17,18,0,423.0,39.0,1.1,19.0,99.0,376.49,298.45
2016,4,17,18,15,292.5,26.5,1.1,18.0,60.0,261.16,194.31
2016,4,17,18,30,162.0,14.0,1.1,17.0,21.0,136.73,0.0
2016,4,17,18,45,81.0,7.0,1.15,16.5,10.5,51.43,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,145.5,15.5,0.65,13.5,29.0,12.47,0.0
2016,4,18,6,0,291.0,31.0,0.6,14.0,58.0,25.24,15.27
2016,4,18,6,15,395.0,42.0,0.6,14.5,104.5,33.36,23.59
2016,4,18,6,30,499.0,53.0,0.6,15.0,151.0,41.19,30.93
2016,4,18,6,45,568.0,60.5,0.65,15.5,204.0,45.66,35.09
2016,4,18,7,0,637.0,68.0,0.7,16.0,257.0,50.02,38.94
2016,4,18,7,15,682.0,74.0,0.7,16.5,311.0,52.93,41.38
2016,4,18,7,30,727.0,80.0,0.7,17.0,365.0,55.72,43.62
2016,4,18,7,45,758.0,85.0,0.7,17.5,419.0,63.39,50.06
2016,4,18,8,0,789.0,90.0,0.7,18.0,473.0,65.4,51.51
2016,4,18,8,15,812.5,94.0,0.8,18.5,524.0,66.51,52.17
2016,4,18,8,30,836.0,98.0,0.9,19.0,575.0,81.03,51.25
2016,4,18,8,45,853.0,101.0,1.0,20.0,622.0,133.66,72.24
2016,4,18,9,0,870.0,104.0,1.1,21.0,669.0,188.37,108.21
2016,4,18,9,15,883.0,106.0,1.2,21.5,711.0,251.47,157.79
2016,4,18,9,30,896.0,108.0,1.3,22.0,753.0,307.14,204.45
2016,4,18,9,45,909.0,108.0,1.45,22.5,789.5,362.22,251.58
2016,4,18,10,0,922.0,108.0,1.6,23.0,826.0,417.88,298.8
2016,4,18,10,15,928.5,109.5,1.65,23.0,855.0,472.38,344.63
2016,4,18,10,30,935.0,111.0,1.7,23.0,884.0,526.4,388.9
2016,4,18,10,45,939.5,112.0,1.75,23.5,905.5,578.29,429.59
2016,4,18,11,0,944.0,113.0,1.8,24.0,927.0,629.07,468.17
2016,4,18,11,15,946.5,113.5,1.8,24.0,940.5,676.9,504.18
2016,4,18,11,30,949.0,114.0,1.8,24.0,954.0,723.03,538.06
2016,4,18,11,45,949.0,114.5,1.8,24.5,959.0,765.54,567.55
2016,4,18,12,0,949.0,115.0,1.8,25.0,964.0,805.78,593.82
2016,4,18,12,15,948.0,115.0,1.75,25.0,961.5,842.36,617.23
2016,4,18,12,30,947.0,115.0,1.7,25.0,959.0,876.28,638.7
2016,4,18,12,45,941.0,116.5,1.65,25.5,947.5,904.6,655.11
2016,4,18,13,0,935.0,118.0,1.6,26.0,936.0,929.75,669.39
2016,4,18,13,15,930.0,117.0,1.55,26.0,917.0,950.09,681.87
2016,4,18,13,30,925.0,116.0,1.5,26.0,898.0,967.06,692.29
2016,4,18,13,45,915.0,116.5,1.45,26.0,871.0,977.52,698.7
2016,4,18,14,0,905.0,117.0,1.4,26.0,844.0,984.46,703.08
2016,4,18,14,15,895.5,115.5,1.4,25.5,811.5,986.26,706.56
2016,4,18,14,30,886.0,114.0,1.4,25.0,779.0,984.57,708.06
2016,4,18,14,45,866.5,115.0,1.4,25.0,738.0,982.69,708.27
2016,4,18,15,0,847.0,116.0,1.4,25.0,697.0,967.76,700.36
2016,4,18,15,15,831.0,113.0,1.35,25.0,652.5,948.32,689.06
2016,4,18,15,30,815.0,110.0,1.3,25.0,608.0,925.81,675.89
2016,4,18,15,45,784.0,110.0,1.3,25.0,558.0,889.82,654.72
2016,4,18,16,0,753.0,110.0,1.3,25.0,508.0,857.61,635.95
2016,4,18,16,15,705.5,101.0,1.3,24.0,444.5,791.98,596.66
2016,4,18,16,30,658.0,92.0,1.3,23.0,381.0,725.51,555.67
2016,4,18,16,45,583.5,98.0,1.35,22.5,330.0,654.71,509.33
2016,4,18,17,0,509.0,104.0,1.4,22.0,279.0,578.55,456.99
2016,4,18,17,15,462.0,91.5,1.3,20.5,230.0,511.94,410.01
2016,4,18,17,30,415.0,79.0,1.2,19.0,181.0,447.03,361.28
2016,4,18,17,45,342.5,64.5,1.2,18.0,135.0,363.09,294.44
2016,4,18,18,0,270.0,50.0,1.2,17.0,89.0,284.07,228.3
2016,4,18,18,15,135.0,34.5,1.2,16.5,54.0,154.3,115.65
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,19.72,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,12.5,29.0,13.37,0.0
2016,4,19,6,0,243.0,34.0,0.5,13.0,58.0,26.52,16.67
2016,4,19,6,15,343.0,47.0,0.5,13.5,103.0,37.55,27.44
2016,4,19,6,30,443.0,60.0,0.5,14.0,148.0,46.93,36.19
2016,4,19,6,45,521.0,67.5,0.55,14.5,201.0,51.11,40.09
2016,4,19,7,0,599.0,75.0,0.6,15.0,254.0,55.23,43.72
2016,4,19,7,15,644.5,81.0,0.55,15.5,307.5,57.87,45.91
2016,4,19,7,30,690.0,87.0,0.5,16.0,361.0,60.41,47.92
2016,4,19,7,45,730.0,90.0,0.5,16.5,415.0,60.67,47.87
2016,4,19,8,0,770.0,93.0,0.5,17.0,469.0,67.33,53.39
2016,4,19,8,15,793.5,97.0,0.4,17.5,520.0,68.33,53.93
2016,4,19,8,30,817.0,101.0,0.3,18.0,571.0,85.94,53.44
2016,4,19,8,45,836.0,103.5,0.25,19.0,617.5,137.33,75.04
2016,4,19,9,0,855.0,106.0,0.2,20.0,664.0,191.02,110.45
2016,4,19,9,15,868.0,108.5,0.3,20.5,706.0,245.63,153.35
2016,4,19,9,30,881.0,111.0,0.4,21.0,748.0,308.74,205.26
2016,4,19,9,45,885.0,116.5,0.55,22.0,782.5,364.21,251.84
2016,4,19,10,0,889.0,122.0,0.7,23.0,817.0,419.45,297.58
2016,4,19,10,15,896.0,124.0,0.8,23.0,846.0,472.93,341.85
2016,4,19,10,30,903.0,126.0,0.9,23.0,875.0,526.02,384.76
2016,4,19,10,45,713.0,229.5,1.0,23.5,830.5,552.98,406.72
2016,4,19,11,0,523.0,333.0,1.1,24.0,786.0,569.81,419.13
2016,4,19,11,15,713.0,236.0,1.2,24.0,863.5,637.71,470.66
2016,4,19,11,30,903.0,139.0,1.3,24.0,941.0,716.27,529.12
2016,4,19,11,45,713.0,247.5,1.4,24.5,883.5,721.89,530.33
2016,4,19,12,0,523.0,356.0,1.5,25.0,826.0,711.22,520.13
2016,4,19,12,15,505.0,359.5,1.55,25.0,812.0,728.17,532.56
2016,4,19,12,30,487.0,363.0,1.6,25.0,798.0,742.5,542.83
2016,4,19,12,45,430.5,379.5,1.65,25.0,761.0,733.67,536.64
2016,4,19,13,0,374.0,396.0,1.7,25.0,724.0,713.58,523.0
2016,4,19,13,15,410.5,370.0,1.75,24.5,723.5,746.54,548.48
2016,4,19,13,30,447.0,344.0,1.8,24.0,723.0,771.47,568.33
2016,4,19,13,45,372.5,361.0,1.9,24.0,670.5,722.67,535.02
2016,4,19,14,0,298.0,378.0,2.0,24.0,618.0,682.2,507.11
2016,4,19,14,15,266.5,368.0,2.0,23.5,576.0,651.64,487.42
2016,4,19,14,30,235.0,358.0,2.0,23.0,534.0,602.59,454.6
2016,4,19,14,45,177.5,340.0,2.05,23.0,469.0,534.0,405.74
2016,4,19,15,0,120.0,322.0,2.1,23.0,404.0,464.14,354.86
2016,4,19,15,15,92.0,293.5,2.15,22.5,354.5,391.98,302.88
2016,4,19,15,30,64.0,265.0,2.2,22.0,305.0,336.69,262.07
2016,4,19,15,45,48.5,235.5,2.3,21.5,264.5,291.63,228.62
2016,4,19,16,0,33.0,206.0,2.4,21.0,224.0,246.18,194.03
2016,4,19,16,15,45.5,192.0,2.45,20.0,214.0,245.06,195.25
2016,4,19,16,30,58.0,178.0,2.5,19.0,204.0,243.53,195.98
2016,4,19,16,45,50.5,157.0,2.6,18.5,177.5,214.98,173.77
2016,4,19,17,0,43.0,136.0,2.7,18.0,151.0,186.4,151.09
2016,4,19,17,15,35.0,113.5,2.6,17.0,124.5,155.24,125.89
2016,4,19,17,30,27.0,91.0,2.5,16.0,98.0,123.83,99.79
2016,4,19,17,45,16.5,70.0,2.45,15.5,74.0,83.92,65.67
2016,4,19,18,0,6.0,49.0,2.4,15.0,50.0,54.07,39.67
2016,4,19,18,15,3.0,30.0,2.15,14.5,30.5,31.28,19.26
2016,4,19,18,30,0.0,11.0,1.9,14.0,11.0,9.67,0.0
2016,4,19,18,45,0.0,5.5,1.7,14.0,5.5,5.0,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,157.0,16.5,0.95,11.5,32.5,13.16,0.0
2016,4,20,6,0,314.0,33.0,0.9,12.0,65.0,26.77,17.14
2016,4,20,6,15,415.0,44.0,1.0,12.5,112.5,34.84,25.2
2016,4,20,6,30,516.0,55.0,1.1,13.0,160.0,42.61,32.5
2016,4,20,6,45,583.5,62.0,1.25,13.5,213.0,46.63,36.25
2016,4,20,7,0,651.0,69.0,1.4,14.0,266.0,50.55,39.72
2016,4,20,7,15,693.5,74.5,1.35,14.5,320.5,53.06,41.81
2016,4,20,7,30,736.0,80.0,1.3,15.0,375.0,60.99,48.61
2016,4,20,7,45,767.5,84.5,1.3,16.0,428.5,62.73,49.76
2016,4,20,8,0,799.0,89.0,1.3,17.0,482.0,64.4,50.83
2016,4,20,8,15,820.5,92.5,1.35,17.5,532.5,65.16,51.19
2016,4,20,8,30,842.0,96.0,1.4,18.0,583.0,86.41,51.58
2016,4,20,8,45,860.0,98.0,1.5,18.5,629.5,138.75,75.07
2016,4,20,9,0,878.0,100.0,1.6,19.0,676.0,201.87,119.48
2016,4,20,9,15,889.5,102.0,1.65,19.0,717.0,256.49,163.83
2016,4,20,9,30,901.0,104.0,1.7,19.0,758.0,311.99,211.71
2016,4,20,9,45,914.5,103.5,1.8,19.5,794.5,366.98,259.47
2016,4,20,10,0,928.0,103.0,1.9,20.0,831.0,422.58,307.21
2016,4,20,10,15,934.0,104.5,1.95,20.0,859.5,476.98,353.61
2016,4,20,10,30,940.0,106.0,2.0,20.0,888.0,530.83,398.37
2016,4,20,10,45,937.5,111.0,2.05,20.5,907.5,582.29,439.27
2016,4,20,11,0,935.0,116.0,2.1,21.0,927.0,632.05,477.59
2016,4,20,11,15,937.0,117.0,2.15,21.0,940.5,679.46,514.1
2016,4,20,11,30,939.0,118.0,2.2,21.0,954.0,725.16,548.55
2016,4,20,11,45,927.0,126.0,2.3,21.0,956.5,765.12,578.4
2016,4,20,12,0,915.0,134.0,2.4,21.0,959.0,802.13,605.2
2016,4,20,12,15,914.0,134.0,2.45,21.0,956.0,837.7,629.61
2016,4,20,12,30,913.0,134.0,2.5,21.0,953.0,870.7,652.22
2016,4,20,12,45,911.5,132.5,2.55,21.0,942.5,899.2,671.8
2016,4,20,13,0,910.0,131.0,2.6,21.0,932.0,924.76,689.47
2016,4,20,13,15,905.0,130.0,2.65,21.0,913.5,944.62,703.43
2016,4,20,13,30,900.0,129.0,2.7,21.0,895.0,961.21,715.37
2016,4,20,13,45,892.0,128.5,2.75,21.0,868.5,972.17,723.73
2016,4,20,14,0,884.0,128.0,2.8,21.0,842.0,979.72,730.02
2016,4,20,14,15,874.5,126.0,2.85,20.5,809.0,980.86,733.64
2016,4,20,14,30,865.0,124.0,2.9,20.0,776.0,988.82,742.06
2016,4,20,14,45,851.0,122.0,2.95,20.0,737.0,978.99,737.23
2016,4,20,15,0,837.0,120.0,3.0,20.0,698.0,965.8,730.41
2016,4,20,15,15,820.5,117.0,3.0,19.5,653.5,945.83,720.05
2016,4,20,15,30,804.0,114.0,3.0,19.0,609.0,922.81,707.65
2016,4,20,15,45,784.0,109.0,3.0,19.0,560.5,891.31,687.96
2016,4,20,16,0,764.0,104.0,3.0,19.0,512.0,857.25,666.37
2016,4,20,16,15,736.0,99.5,2.9,18.5,460.5,819.94,642.8
2016,4,20,16,30,708.0,95.0,2.8,18.0,409.0,775.69,613.79
2016,4,20,16,45,673.0,88.0,2.7,17.5,356.5,720.91,576.35
2016,4,20,17,0,638.0,81.0,2.6,17.0,304.0,665.62,537.4
2016,4,20,17,15,584.0,73.5,2.3,16.0,251.5,594.34,484.74
2016,4,20,17,30,530.0,66.0,2.0,15.0,199.0,524.61,431.07
2016,4,20,17,45,453.0,56.0,1.7,14.5,150.5,437.13,359.78
2016,4,20,18,0,376.0,46.0,1.4,14.0,102.0,354.17,288.45
2016,4,20,18,15,188.0,35.0,1.3,13.5,63.0,203.48,157.62
2016,4,20,18,30,0.0,24.0,1.2,13.0,24.0,28.23,0.0
2016,4,20,18,45,0.0,12.0,1.1,12.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,5.0,0.3,12.5,5.0,4.38,0.0
2016,4,21,6,0,0.0,10.0,0.4,13.0,10.0,8.78,1.87
2016,4,21,6,15,0.0,18.0,0.5,13.5,18.0,15.82,8.39
2016,4,21,6,30,0.0,26.0,0.6,14.0,26.0,22.88,14.86
2016,4,21,6,45,0.0,34.5,0.75,14.5,34.5,30.39,21.66
2016,4,21,7,0,0.0,43.0,0.9,15.0,43.0,37.92,28.34
2016,4,21,7,15,0.0,52.0,1.0,15.0,52.0,45.9,35.39
2016,4,21,7,30,0.0,61.0,1.1,15.0,61.0,53.89,42.34
2016,4,21,7,45,58.5,137.5,1.25,15.5,166.5,110.93,91.84
2016,4,21,8,0,117.0,214.0,1.4,16.0,272.0,151.9,126.27
2016,4,21,8,15,166.5,236.0,1.5,16.0,328.0,165.22,137.02
2016,4,21,8,30,216.0,258.0,1.6,16.0,384.0,186.8,143.73
2016,4,21,8,45,236.0,278.0,1.75,16.5,425.5,218.64,163.31
2016,4,21,9,0,256.0,298.0,1.9,17.0,467.0,242.72,179.48
2016,4,21,9,15,141.5,290.0,2.0,17.0,384.5,244.96,186.22
2016,4,21,9,30,27.0,282.0,2.1,17.0,302.0,231.34,180.01
2016,4,21,9,45,42.0,317.0,2.25,17.0,349.5,266.07,206.73
2016,4,21,10,0,57.0,352.0,2.4,17.0,397.0,303.19,235.16
2016,4,21,10,15,269.5,338.0,2.45,17.0,562.0,375.97,289.09
2016,4,21,10,30,482.0,324.0,2.5,17.0,727.0,480.96,368.66
2016,4,21,10,45,444.0,349.0,2.55,17.5,727.5,511.34,392.14
2016,4,21,11,0,406.0,374.0,2.6,18.0,728.0,538.17,412.43
2016,4,21,11,15,432.0,370.5,2.65,18.0,752.0,578.69,443.6
2016,4,21,11,30,458.0,367.0,2.7,18.0,776.0,620.71,475.46
2016,4,21,11,45,472.5,357.5,2.75,18.0,782.0,650.84,498.44
2016,4,21,12,0,487.0,348.0,2.8,18.0,788.0,680.65,521.07
2016,4,21,12,15,263.0,363.5,2.85,18.0,601.5,541.93,417.53
2016,4,21,12,30,39.0,379.0,2.9,18.0,415.0,377.96,291.07
2016,4,21,12,45,38.5,377.0,3.0,18.5,412.0,381.02,293.77
2016,4,21,13,0,38.0,375.0,3.1,19.0,409.0,383.87,295.67
2016,4,21,13,15,35.0,360.5,3.2,19.0,391.0,372.08,287.11
2016,4,21,13,30,32.0,346.0,3.3,19.0,373.0,359.57,278.03
2016,4,21,13,45,32.5,336.0,3.4,19.0,363.5,354.24,274.52
2016,4,21,14,0,33.0,326.0,3.5,19.0,354.0,348.58,270.76
2016,4,21,14,15,61.0,340.0,3.55,18.5,388.0,394.33,307.73
2016,4,21,14,30,89.0,354.0,3.6,18.0,422.0,441.58,345.6
2016,4,21,14,45,73.0,327.5,3.65,18.0,381.5,402.2,315.8
2016,4,21,15,0,57.0,301.0,3.7,18.0,341.0,361.89,285.26
2016,4,21,15,15,69.5,287.5,3.7,17.5,333.0,363.27,288.29
2016,4,21,15,30,82.0,274.0,3.7,17.0,325.0,364.29,290.98
2016,4,21,15,45,46.5,228.5,3.7,17.0,257.5,281.11,225.15
2016,4,21,16,0,11.0,183.0,3.7,17.0,190.0,184.19,146.81
2016,4,21,16,15,5.5,138.5,3.6,16.5,142.0,133.89,106.33
2016,4,21,16,30,0.0,94.0,3.5,16.0,94.0,84.51,65.63
2016,4,21,16,45,0.0,82.0,3.4,16.0,82.0,73.26,56.44
2016,4,21,17,0,0.0,70.0,3.3,16.0,70.0,61.98,47.08
2016,4,21,17,15,0.0,58.0,3.0,15.5,58.0,51.23,38.12
2016,4,21,17,30,0.0,46.0,2.7,15.0,46.0,40.58,29.08
2016,4,21,17,45,0.0,35.0,2.4,14.5,35.0,30.84,20.66
2016,4,21,18,0,0.0,24.0,2.1,14.0,24.0,21.12,12.16
2016,4,21,18,15,0.0,15.0,1.95,13.5,15.0,13.18,5.01
2016,4,21,18,30,0.0,6.0,1.8,13.0,6.0,5.26,0.0
2016,4,21,18,45,0.0,3.0,1.7,12.5,3.0,2.73,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,2.9,12.5,6.0,5.26,0.0
2016,4,22,6,0,0.0,12.0,3.2,13.0,12.0,10.54,3.39
2016,4,22,6,15,0.0,20.0,3.3,13.0,20.0,17.59,9.94
2016,4,22,6,30,0.0,28.0,3.4,13.0,28.0,24.65,16.46
2016,4,22,6,45,0.0,37.5,3.5,13.0,37.5,33.05,24.13
2016,4,22,7,0,0.0,47.0,3.6,13.0,47.0,41.46,31.71
2016,4,22,7,15,0.0,56.5,3.65,13.0,56.5,49.89,39.2
2016,4,22,7,30,0.0,66.0,3.7,13.0,66.0,58.33,46.6
2016,4,22,7,45,0.0,90.5,3.75,13.5,90.5,79.46,65.02
2016,4,22,8,0,0.0,115.0,3.8,14.0,115.0,99.43,82.13
2016,4,22,8,15,16.0,171.5,3.9,14.0,181.0,142.79,119.4
2016,4,22,8,30,32.0,228.0,4.0,14.0,247.0,173.85,138.45
2016,4,22,8,45,206.5,249.5,4.1,14.0,385.5,200.27,151.89
2016,4,22,9,0,381.0,271.0,4.2,14.0,524.0,246.09,179.85
2016,4,22,9,15,190.5,153.0,4.45,14.0,279.5,152.73,113.04
2016,4,22,9,30,0.0,35.0,4.7,14.0,35.0,30.99,20.29
2016,4,22,9,45,3.5,117.5,4.95,14.5,120.5,104.75,81.12
2016,4,22,10,0,7.0,200.0,5.2,15.0,206.0,175.71,138.4
2016,4,22,10,15,12.0,243.5,5.3,15.0,254.0,214.84,169.55
2016,4,22,10,30,17.0,287.0,5.4,15.0,302.0,254.73,201.14
2016,4,22,10,45,8.5,186.0,5.5,15.0,193.5,167.59,131.39
2016,4,22,11,0,0.0,85.0,5.6,15.0,85.0,75.6,56.65
2016,4,22,11,15,101.0,269.0,5.6,14.5,359.5,296.03,235.91
2016,4,22,11,30,202.0,453.0,5.6,14.0,634.0,524.58,414.82
2016,4,22,11,45,101.0,285.0,5.65,14.0,375.5,325.89,259.67
2016,4,22,12,0,0.0,117.0,5.7,14.0,117.0,104.1,79.98
2016,4,22,12,15,8.0,206.5,5.65,13.5,214.5,190.17,150.41
2016,4,22,12,30,16.0,296.0,5.6,13.0,312.0,277.95,221.14
2016,4,22,12,45,14.5,279.5,5.6,13.0,293.5,263.38,209.48
2016,4,22,13,0,13.0,263.0,5.6,13.0,275.0,248.4,197.65
2016,4,22,13,15,52.5,338.5,5.45,13.0,384.0,366.39,292.68
2016,4,22,13,30,92.0,414.0,5.3,13.0,493.0,482.81,384.16
2016,4,22,13,45,55.0,349.5,5.2,13.0,396.5,388.99,310.32
2016,4,22,14,0,18.0,285.0,5.1,13.0,300.0,279.46,223.1
2016,4,22,14,15,126.5,323.0,4.9,13.0,420.0,454.92,365.87
2016,4,22,14,30,235.0,361.0,4.7,13.0,540.0,606.9,485.39
2016,4,22,14,45,174.5,343.0,4.55,13.0,472.0,535.04,428.7
2016,4,22,15,0,114.0,325.0,4.4,13.0,404.0,444.32,357.61
2016,4,22,15,15,117.5,304.0,4.4,13.0,381.0,446.48,360.68
2016,4,22,15,30,121.0,283.0,4.4,13.0,358.0,430.08,349.08
2016,4,22,15,45,206.5,252.5,4.45,13.0,369.0,478.56,391.74
2016,4,22,16,0,292.0,222.0,4.5,13.0,380.0,541.29,444.81
2016,4,22,16,15,304.5,196.5,4.4,12.5,347.0,520.67,431.03
2016,4,22,16,30,317.0,171.0,4.3,12.0,314.0,497.73,415.53
2016,4,22,16,45,296.0,154.5,4.2,12.0,275.0,455.36,382.24
2016,4,22,17,0,275.0,138.0,4.1,12.0,236.0,413.05,348.38
2016,4,22,17,15,255.0,117.0,3.7,11.5,196.5,365.47,309.76
2016,4,22,17,30,235.0,96.0,3.3,11.0,157.0,317.92,270.02
2016,4,22,17,45,307.0,73.0,2.9,11.0,133.0,350.23,295.79
2016,4,22,18,0,379.0,50.0,2.5,11.0,109.0,361.6,300.98
2016,4,22,18,15,250.0,36.5,2.25,10.5,69.0,245.7,196.36
2016,4,22,18,30,121.0,23.0,2.0,10.0,29.0,129.35,42.16
2016,4,22,18,45,60.5,11.5,1.8,9.5,14.5,44.53,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,147.5,19.5,1.7,10.0,36.0,15.27,3.96
2016,4,23,6,0,295.0,39.0,1.9,11.0,72.0,31.77,21.91
2016,4,23,6,15,391.0,50.0,2.0,11.0,118.5,39.59,29.69
2016,4,23,6,30,487.0,61.0,2.1,11.0,165.0,47.13,36.88
2016,4,23,6,45,546.5,69.0,2.25,11.5,216.5,51.71,41.12
2016,4,23,7,0,606.0,77.0,2.4,12.0,268.0,56.12,45.02
2016,4,23,7,15,649.5,83.5,2.4,12.0,321.5,59.09,47.6
2016,4,23,7,30,693.0,90.0,2.4,12.0,375.0,61.92,49.98
2016,4,23,7,45,725.5,94.0,2.4,12.5,427.5,62.74,50.43
2016,4,23,8,0,758.0,98.0,2.4,13.0,480.0,70.29,56.81
2016,4,23,8,15,780.5,102.0,2.45,13.0,529.5,71.12,57.33
2016,4,23,8,30,803.0,106.0,2.5,13.0,579.0,101.4,60.91
2016,4,23,8,45,820.0,109.0,2.6,13.5,624.5,152.2,87.56
2016,4,23,9,0,837.0,112.0,2.7,14.0,670.0,205.07,126.46
2016,4,23,9,15,849.5,114.5,2.75,14.5,710.5,258.51,171.34
2016,4,23,9,30,862.0,117.0,2.8,15.0,751.0,313.11,219.32
2016,4,23,9,45,537.0,251.0,2.85,15.5,652.0,354.21,264.94
2016,4,23,10,0,212.0,385.0,2.9,16.0,553.0,377.06,290.54
2016,4,23,10,15,561.5,250.0,2.95,16.0,716.5,429.85,329.67
2016,4,23,10,30,911.0,115.0,3.0,16.0,880.0,532.49,409.81
2016,4,23,10,45,680.5,235.5,3.1,16.5,815.5,549.25,424.49
2016,4,23,11,0,450.0,356.0,3.2,17.0,751.0,552.17,426.27
2016,4,23,11,15,333.0,403.5,3.2,17.0,698.0,548.22,423.16
2016,4,23,11,30,216.0,451.0,3.2,17.0,645.0,532.96,410.66
2016,4,23,11,45,569.0,286.0,3.2,17.0,801.5,660.04,511.73
2016,4,23,12,0,922.0,121.0,3.2,17.0,958.0,802.89,620.47
2016,4,23,12,15,635.0,272.0,3.2,17.0,848.0,757.77,583.22
2016,4,23,12,30,348.0,423.0,3.2,17.0,738.0,683.33,523.71
2016,4,23,12,45,386.5,397.5,3.25,17.0,744.0,711.16,546.15
2016,4,23,13,0,425.0,372.0,3.3,17.0,750.0,746.89,573.41
2016,4,23,13,15,662.0,247.0,3.35,17.0,821.5,860.93,661.52
2016,4,23,13,30,899.0,122.0,3.4,17.0,893.0,958.74,730.64
2016,4,23,13,45,887.5,123.5,3.5,17.0,866.0,968.07,737.69
2016,4,23,14,0,876.0,125.0,3.6,17.0,839.0,973.98,743.3
2016,4,23,14,15,462.0,226.5,3.65,17.0,602.0,706.55,552.21
2016,4,23,14,30,48.0,328.0,3.7,17.0,365.0,373.67,292.56
2016,4,23,14,45,286.0,281.0,3.8,17.0,482.0,591.68,468.29
