Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,0,524.0,234.0,3.9,17.0,599.0,792.87,622.52
2016,4,23,15,15,457.0,240.0,3.85,16.5,544.0,736.8,581.21
2016,4,23,15,30,390.0,246.0,3.8,16.0,489.0,662.05,527.36
2016,4,23,15,45,562.5,179.5,3.8,15.5,499.5,765.95,612.34
2016,4,23,16,0,735.0,113.0,3.8,15.0,510.0,850.47,676.89
2016,4,23,16,15,706.0,108.0,3.75,14.5,459.5,806.66,647.23
2016,4,23,16,30,677.0,103.0,3.7,14.0,409.0,761.35,616.8
2016,4,23,16,45,632.0,98.5,3.65,14.0,356.0,701.62,573.56
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,641.82,529.19
2016,4,23,17,15,532.5,85.5,3.35,13.5,252.0,569.99,474.19
2016,4,23,17,30,478.0,77.0,3.1,13.0,201.0,499.63,418.34
2016,4,23,17,45,390.0,66.5,2.85,12.5,152.5,401.97,336.94
2016,4,23,18,0,302.0,56.0,2.6,12.0,104.0,315.5,261.79
2016,4,23,18,15,195.0,39.5,2.45,11.5,66.0,214.78,171.45
2016,4,23,18,30,88.0,23.0,2.3,11.0,28.0,98.61,39.32
2016,4,23,18,45,44.0,11.5,2.15,11.0,14.0,35.29,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,9.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,10.0,8.0,7.28,0.0
2016,4,24,5,45,87.5,28.0,2.55,10.5,38.5,22.55,9.79
2016,4,24,6,0,175.0,48.0,2.9,11.0,69.0,37.89,27.31
2016,4,24,6,15,263.5,64.5,2.9,11.0,113.5,49.02,38.1
2016,4,24,6,30,352.0,81.0,2.9,11.0,158.0,60.56,48.93
2016,4,24,6,45,424.5,92.0,2.95,11.5,209.5,67.57,55.35
2016,4,24,7,0,497.0,103.0,3.0,12.0,261.0,74.34,61.31
2016,4,24,7,15,489.5,114.0,2.95,12.0,293.0,80.33,66.53
2016,4,24,7,30,482.0,125.0,2.9,12.0,325.0,85.93,71.3
2016,4,24,7,45,457.5,150.5,2.9,12.0,360.5,100.6,84.0
2016,4,24,8,0,433.0,176.0,2.9,12.0,396.0,114.4,95.78
2016,4,24,8,15,589.5,155.0,2.9,12.5,486.0,98.3,81.21
2016,4,24,8,30,746.0,134.0,2.9,13.0,576.0,113.31,70.8
2016,4,24,8,45,782.5,130.0,2.95,13.5,625.5,166.71,100.59
2016,4,24,9,0,819.0,126.0,3.0,14.0,675.0,215.41,135.69
2016,4,24,9,15,833.0,129.0,3.0,14.5,716.0,268.59,180.36
2016,4,24,9,30,847.0,132.0,3.0,15.0,757.0,323.14,228.1
2016,4,24,9,45,866.0,129.5,3.05,15.5,794.5,376.28,274.99
2016,4,24,10,0,885.0,127.0,3.1,16.0,832.0,435.94,326.3
2016,4,24,10,15,545.0,272.0,3.1,16.0,711.5,442.91,339.71
2016,4,24,10,30,205.0,417.0,3.1,16.0,591.0,432.87,335.04
2016,4,24,10,45,354.5,381.5,3.1,16.5,690.0,497.09,384.29
2016,4,24,11,0,504.0,346.0,3.1,17.0,789.0,577.01,445.03
2016,4,24,11,15,497.0,355.5,3.25,17.0,798.0,611.29,471.59
2016,4,24,11,30,490.0,365.0,3.4,17.0,807.0,644.41,497.11
2016,4,24,11,45,466.5,372.5,3.6,17.5,795.5,662.93,510.72
2016,4,24,12,0,443.0,380.0,3.8,18.0,784.0,678.77,522.14
2016,4,24,12,15,274.5,415.0,3.95,17.5,665.5,599.15,462.64
2016,4,24,12,30,106.0,450.0,4.1,17.0,547.0,498.64,385.76
2016,4,24,12,45,214.0,435.5,4.35,17.0,627.5,593.55,460.65
2016,4,24,13,0,322.0,421.0,4.6,17.0,708.0,696.4,539.78
2016,4,24,13,15,416.5,376.0,4.7,17.0,739.5,762.45,591.05
2016,4,24,13,30,511.0,331.0,4.8,17.0,771.0,822.83,638.32
2016,4,24,13,45,306.5,362.5,4.95,17.0,624.5,666.04,520.45
2016,4,24,14,0,102.0,394.0,5.1,17.0,478.0,485.2,380.39
2016,4,24,14,15,306.5,333.5,5.15,16.5,570.5,655.54,517.99
2016,4,24,14,30,511.0,273.0,5.2,16.0,663.0,812.75,641.57
2016,4,24,14,45,550.5,243.0,5.3,15.5,644.0,825.25,654.49
2016,4,24,15,0,590.0,213.0,5.4,15.0,625.0,840.56,670.32
2016,4,24,15,15,615.5,187.0,5.35,14.5,594.0,838.54,671.97
2016,4,24,15,30,641.0,161.0,5.3,14.0,563.0,832.44,670.21
2016,4,24,15,45,509.5,184.0,5.3,14.0,487.5,721.84,587.44
2016,4,24,16,0,378.0,207.0,5.3,14.0,412.0,603.49,495.23
2016,4,24,16,15,462.5,180.5,5.2,13.5,407.0,664.15,547.09
2016,4,24,16,30,547.0,154.0,5.1,13.0,402.0,700.63,579.67
2016,4,24,16,45,526.0,138.0,5.0,12.5,352.5,651.94,543.7
2016,4,24,17,0,505.0,122.0,4.9,12.0,303.0,602.33,506.4
2016,4,24,17,15,448.5,110.0,4.65,11.5,251.5,528.66,447.28
2016,4,24,17,30,392.0,98.0,4.4,11.0,200.0,457.38,388.27
2016,4,24,17,45,329.5,80.5,4.2,11.0,153.0,377.45,319.57
2016,4,24,18,0,267.0,63.0,4.0,11.0,106.0,301.48,252.12
2016,4,24,18,15,170.0,43.5,3.9,10.5,67.5,191.18,154.05
2016,4,24,18,30,73.0,24.0,3.8,10.0,29.0,91.81,42.82
2016,4,24,18,45,36.5,12.0,3.75,10.0,14.5,31.57,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,49.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,99.0,11.0,2.0,7.0,13.0,10.01,0.0
2016,4,25,5,45,258.0,23.0,2.3,7.5,49.5,18.59,8.03
2016,4,25,6,0,417.0,35.0,2.6,8.0,86.0,28.01,19.1
2016,4,25,6,15,507.0,43.0,2.9,8.5,135.5,33.48,24.59
2016,4,25,6,30,597.0,51.0,3.2,9.0,185.0,38.82,29.69
2016,4,25,6,45,654.0,57.0,3.55,9.5,238.5,46.21,36.47
2016,4,25,7,0,711.0,63.0,3.9,10.0,292.0,49.9,39.75
2016,4,25,7,15,749.5,67.5,4.0,10.0,347.0,52.15,41.7
2016,4,25,7,30,788.0,72.0,4.1,10.0,402.0,54.34,43.53
2016,4,25,7,45,815.0,76.0,4.2,10.5,456.0,55.97,44.75
2016,4,25,8,0,842.0,80.0,4.3,11.0,510.0,57.51,45.87
2016,4,25,8,15,862.5,83.0,4.3,11.5,561.0,67.74,54.67
2016,4,25,8,30,883.0,86.0,4.3,12.0,612.0,106.84,60.9
2016,4,25,8,45,899.0,88.5,4.3,12.5,659.0,161.11,91.24
2016,4,25,9,0,915.0,91.0,4.3,13.0,706.0,217.16,133.81
2016,4,25,9,15,926.5,93.0,4.35,13.0,748.0,273.46,182.52
2016,4,25,9,30,938.0,95.0,4.4,13.0,790.0,330.63,234.27
2016,4,25,9,45,946.5,96.5,4.45,13.5,825.5,387.11,285.5
2016,4,25,10,0,955.0,98.0,4.5,14.0,861.0,443.7,336.06
2016,4,25,10,15,960.5,99.5,4.55,14.0,889.5,498.87,385.09
2016,4,25,10,30,966.0,101.0,4.6,14.0,918.0,553.4,432.4
2016,4,25,10,45,970.5,101.5,4.65,14.5,939.5,605.73,475.94
2016,4,25,11,0,975.0,102.0,4.7,15.0,961.0,656.87,517.3
2016,4,25,11,15,682.0,250.5,4.7,15.0,856.0,642.06,505.09
2016,4,25,11,30,389.0,399.0,4.7,15.0,751.0,606.55,475.05
2016,4,25,11,45,683.0,252.0,4.75,15.5,874.0,715.54,562.37
2016,4,25,12,0,977.0,105.0,4.8,16.0,997.0,834.37,653.0
2016,4,25,12,15,976.0,105.0,4.7,16.0,994.0,871.19,678.16
2016,4,25,12,30,975.0,105.0,4.6,16.0,991.0,905.27,701.64
2016,4,25,12,45,964.0,109.5,4.6,16.0,977.5,932.23,720.72
2016,4,25,13,0,953.0,114.0,4.6,16.0,964.0,955.78,737.48
2016,4,25,13,15,949.0,113.0,4.5,16.0,945.5,976.82,751.7
2016,4,25,13,30,945.0,112.0,4.4,16.0,927.0,994.48,763.59
2016,4,25,13,45,938.0,111.5,4.3,16.0,900.5,1006.42,771.66
2016,4,25,14,0,931.0,111.0,4.2,16.0,874.0,1014.84,777.74
2016,4,25,14,15,922.5,109.0,4.15,16.0,841.0,1016.68,779.77
2016,4,25,14,30,914.0,107.0,4.1,16.0,808.0,1014.97,779.56
2016,4,25,14,45,902.5,105.0,4.05,16.0,768.5,1006.84,775.1
2016,4,25,15,0,891.0,103.0,4.0,16.0,729.0,995.32,768.49
2016,4,25,15,15,876.5,100.5,3.95,16.0,684.0,977.04,757.32
2016,4,25,15,30,862.0,98.0,3.9,16.0,639.0,965.65,751.14
2016,4,25,15,45,843.0,95.0,3.9,16.0,590.0,936.42,732.69
2016,4,25,16,0,824.0,92.0,3.9,16.0,541.0,904.52,712.37
2016,4,25,16,15,798.5,88.0,3.75,15.5,489.0,862.99,685.38
2016,4,25,16,30,773.0,84.0,3.6,15.0,437.0,819.56,656.59
2016,4,25,16,45,736.5,79.5,3.5,14.5,382.5,764.35,618.62
2016,4,25,17,0,700.0,75.0,3.4,14.0,328.0,714.01,583.29
2016,4,25,17,15,649.5,69.0,3.15,13.0,274.5,645.27,532.77
2016,4,25,17,30,599.0,63.0,2.9,12.0,221.0,577.77,481.1
2016,4,25,17,45,517.5,55.0,2.65,11.5,170.0,486.55,406.99
2016,4,25,18,0,436.0,47.0,2.4,11.0,119.0,400.0,332.81
2016,4,25,18,15,314.0,35.0,2.25,10.5,77.0,287.96,233.24
2016,4,25,18,30,192.0,23.0,2.1,10.0,35.0,177.4,97.49
2016,4,25,18,45,96.0,11.5,2.0,9.5,17.5,64.91,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,31.0,6.0,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,62.0,12.0,1.2,7.0,13.0,10.91,0.0
2016,4,26,5,45,196.5,26.5,1.3,8.0,48.0,20.77,10.3
2016,4,26,6,0,331.0,41.0,1.4,9.0,83.0,33.12,23.61
2016,4,26,6,15,421.0,51.5,1.45,9.5,130.0,40.46,30.8
2016,4,26,6,30,511.0,62.0,1.5,10.0,177.0,47.53,37.48
2016,4,26,6,45,505.5,79.0,1.55,10.5,218.0,59.31,48.17
2016,4,26,7,0,500.0,96.0,1.6,11.0,259.0,69.15,56.9
2016,4,26,7,15,560.5,95.5,1.65,11.5,308.0,67.19,54.9
2016,4,26,7,30,621.0,95.0,1.7,12.0,357.0,64.5,52.23
2016,4,26,7,45,683.0,100.0,1.75,12.5,422.0,66.06,53.33
2016,4,26,8,0,745.0,105.0,1.8,13.0,487.0,67.57,54.37
2016,4,26,8,15,767.5,109.0,1.8,13.5,536.5,75.57,61.06
2016,4,26,8,30,790.0,113.0,1.8,14.0,586.0,114.39,67.83
2016,4,26,8,45,702.0,152.5,1.8,14.5,596.5,171.06,106.13
2016,4,26,9,0,614.0,192.0,1.8,15.0,607.0,227.05,152.97
2016,4,26,9,15,579.5,221.0,1.8,15.0,631.5,279.52,197.96
2016,4,26,9,30,545.0,250.0,1.8,15.0,656.0,326.72,239.36
2016,4,26,9,45,549.0,265.0,1.8,15.5,690.0,373.5,278.46
2016,4,26,10,0,553.0,280.0,1.8,16.0,724.0,420.8,317.25
2016,4,26,10,15,548.0,296.5,1.9,16.0,749.0,465.69,354.33
2016,4,26,10,30,543.0,313.0,2.0,16.0,774.0,510.03,390.14
2016,4,26,10,45,530.0,329.0,2.1,16.0,788.0,549.08,421.25
2016,4,26,11,0,517.0,345.0,2.2,16.0,802.0,586.67,450.58
2016,4,26,11,15,501.0,357.0,2.3,16.0,805.5,617.71,474.58
2016,4,26,11,30,485.0,369.0,2.4,16.0,809.0,646.87,496.78
2016,4,26,11,45,389.0,407.0,2.55,16.5,761.0,638.34,489.37
2016,4,26,12,0,293.0,445.0,2.7,17.0,713.0,622.17,476.04
2016,4,26,12,15,275.0,448.5,2.8,17.0,699.5,630.69,482.77
2016,4,26,12,30,257.0,452.0,2.9,17.0,686.0,637.31,487.88
2016,4,26,12,45,361.5,407.5,3.05,17.0,733.0,701.8,538.17
2016,4,26,13,0,466.0,363.0,3.2,17.0,780.0,777.5,595.56
2016,4,26,13,15,503.0,343.5,3.3,17.0,785.5,811.74,621.44
2016,4,26,13,30,540.0,324.0,3.4,17.0,791.0,844.82,646.82
2016,4,26,13,45,679.0,241.5,3.5,17.0,811.0,912.92,699.89
2016,4,26,14,0,818.0,159.0,3.6,17.0,831.0,968.87,739.98
2016,4,26,14,15,808.5,156.5,3.65,16.5,799.5,969.24,742.58
2016,4,26,14,30,799.0,154.0,3.7,16.0,768.0,966.25,743.48
2016,4,26,14,45,791.0,148.5,3.75,16.0,731.0,958.24,739.67
2016,4,26,15,0,783.0,143.0,3.8,16.0,694.0,946.97,733.73
2016,4,26,15,15,766.5,139.0,3.8,15.5,651.0,932.47,726.71
2016,4,26,15,30,750.0,135.0,3.8,15.0,608.0,908.87,713.29
2016,4,26,15,45,733.5,128.5,3.8,15.0,561.5,879.59,694.47
2016,4,26,16,0,717.0,122.0,3.8,15.0,515.0,847.83,673.77
2016,4,26,16,15,688.0,116.5,3.75,14.5,464.5,803.59,644.64
2016,4,26,16,30,659.0,111.0,3.7,14.0,414.0,757.86,613.9
2016,4,26,16,45,471.5,123.0,3.65,13.5,326.0,586.83,485.48
2016,4,26,17,0,284.0,135.0,3.6,13.0,238.0,416.85,349.2
2016,4,26,17,15,387.0,106.5,3.4,12.5,223.5,475.26,399.97
2016,4,26,17,30,490.0,78.0,3.2,12.0,209.0,512.22,430.94
2016,4,26,17,45,411.0,67.5,3.0,11.5,160.5,419.76,353.6
2016,4,26,18,0,332.0,57.0,2.8,11.0,112.0,338.14,282.64
2016,4,26,18,15,226.5,41.5,2.65,10.5,73.0,237.89,193.19
2016,4,26,18,30,121.0,26.0,2.5,10.0,34.0,138.52,81.3
2016,4,26,18,45,60.5,13.0,2.4,10.0,17.0,46.22,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,2.1,10.0,14.0,11.82,0.0
2016,4,27,5,45,187.5,27.0,2.35,10.5,48.5,21.11,10.91
2016,4,27,6,0,320.0,41.0,2.6,11.0,83.0,32.91,23.27
2016,4,27,6,15,408.5,51.5,2.65,11.0,130.0,40.24,30.42
2016,4,27,6,30,497.0,62.0,2.7,11.0,177.0,47.29,37.11
2016,4,27,6,45,248.5,43.0,2.75,11.5,100.5,29.46,21.07
2016,4,27,7,0,0.0,24.0,2.8,12.0,24.0,21.12,13.49
2016,4,27,7,15,0.0,36.5,2.85,12.0,36.5,32.17,23.42
2016,4,27,7,30,0.0,49.0,2.9,12.0,49.0,43.25,33.27
2016,4,27,7,45,0.0,77.5,3.0,12.5,77.5,68.57,55.56
2016,4,27,8,0,0.0,106.0,3.1,13.0,106.0,92.49,76.25
2016,4,27,8,15,0.0,92.0,3.3,13.0,92.0,81.41,66.28
2016,4,27,8,30,0.0,78.0,3.5,13.0,78.0,69.09,52.73
2016,4,27,8,45,0.0,96.5,3.7,13.5,96.5,85.46,66.12
2016,4,27,9,0,0.0,115.0,3.9,14.0,115.0,101.11,78.75
2016,4,27,9,15,59.5,235.0,4.0,14.0,279.5,202.35,158.72
2016,4,27,9,30,119.0,355.0,4.1,14.0,444.0,298.72,233.54
2016,4,27,9,45,106.0,369.0,4.25,14.0,451.0,325.63,255.44
2016,4,27,10,0,93.0,383.0,4.4,14.0,458.0,341.51,268.57
2016,4,27,10,15,52.5,316.0,4.5,13.5,359.0,283.86,224.51
2016,4,27,10,30,12.0,249.0,4.6,13.0,260.0,221.51,175.57
2016,4,27,10,45,11.0,235.5,4.7,13.0,245.5,211.21,167.35
2016,4,27,11,0,10.0,222.0,4.8,13.0,231.0,200.45,158.67
2016,4,27,11,15,15.0,272.5,4.85,13.0,286.5,248.15,196.87
2016,4,27,11,30,20.0,323.0,4.9,13.0,342.0,296.82,235.4
2016,4,27,11,45,111.5,394.0,4.95,13.0,497.0,428.73,340.46
2016,4,27,12,0,203.0,465.0,5.0,13.0,652.0,569.99,450.06
2016,4,27,12,15,314.5,426.0,5.0,13.0,714.0,642.64,507.59
2016,4,27,12,30,426.0,387.0,5.0,13.0,776.0,723.01,570.6
2016,4,27,12,45,643.5,278.5,5.0,13.5,858.5,831.83,655.8
2016,4,27,13,0,861.0,170.0,5.0,14.0,941.0,940.14,735.6
2016,4,27,13,15,856.5,168.5,4.95,14.0,923.0,959.81,749.09
2016,4,27,13,30,852.0,167.0,4.9,14.0,905.0,976.26,760.93
2016,4,27,13,45,690.5,235.0,4.9,14.0,822.0,918.52,720.38
2016,4,27,14,0,529.0,303.0,4.9,14.0,739.0,843.99,663.43
2016,4,27,14,15,511.0,292.5,4.85,13.5,700.5,826.96,653.39
2016,4,27,14,30,493.0,282.0,4.8,13.0,662.0,807.19,640.96
2016,4,27,14,45,420.0,292.5,4.8,13.0,605.5,753.46,600.66
2016,4,27,15,0,347.0,303.0,4.8,13.0,549.0,682.41,547.23
2016,4,27,15,15,327.5,287.0,4.7,13.0,507.5,649.05,523.0
2016,4,27,15,30,308.0,271.0,4.6,13.0,466.0,614.31,497.37
2016,4,27,15,45,170.0,242.0,4.55,13.0,348.0,431.59,353.0
2016,4,27,16,0,32.0,213.0,4.5,13.0,230.0,252.27,205.43
2016,4,27,16,15,16.0,116.5,4.35,13.0,125.0,120.65,97.11
2016,4,27,16,30,0.0,20.0,4.2,13.0,20.0,17.62,9.46
2016,4,27,16,45,282.5,63.0,4.05,13.0,167.0,341.27,291.06
2016,4,27,17,0,565.0,106.0,3.9,13.0,314.0,640.35,532.83
2016,4,27,17,15,509.5,96.5,3.7,12.5,262.0,561.7,470.25
2016,4,27,17,30,454.0,87.0,3.5,12.0,210.0,491.89,414.38
2016,4,27,17,45,386.5,73.5,3.3,11.5,162.0,410.55,346.32
2016,4,27,18,0,319.0,60.0,3.1,11.0,114.0,333.62,279.34
2016,4,27,18,15,215.5,43.5,3.0,10.5,74.5,233.72,190.39
2016,4,27,18,30,112.0,27.0,2.9,10.0,35.0,122.83,76.3
2016,4,27,18,45,56.0,13.5,2.8,10.0,17.5,44.19,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,6.37,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,12.73,0.0
2016,4,28,5,45,222.0,27.5,2.4,9.0,53.0,22.27,12.34
2016,4,28,6,0,356.0,41.0,2.7,10.0,89.0,32.83,23.36
2016,4,28,6,15,443.0,50.5,2.75,10.5,136.5,39.31,29.69
2016,4,28,6,30,530.0,60.0,2.8,11.0,184.0,45.58,35.58
2016,4,28,6,45,586.5,67.0,2.85,11.5,236.0,49.45,39.11
2016,4,28,7,0,643.0,74.0,2.9,12.0,288.0,53.18,42.36
2016,4,28,7,15,682.5,79.0,2.9,12.5,341.0,55.16,43.94
2016,4,28,7,30,722.0,84.0,2.9,13.0,394.0,57.05,45.39
2016,4,28,7,45,753.5,87.5,2.9,13.5,446.5,63.69,51.01
2016,4,28,8,0,785.0,91.0,2.9,14.0,499.0,64.52,51.45
2016,4,28,8,15,806.5,94.5,2.9,14.5,548.5,65.21,51.76
2016,4,28,8,30,828.0,98.0,2.9,15.0,598.0,111.35,61.83
2016,4,28,8,45,845.5,100.0,2.9,15.5,644.5,162.79,92.58
2016,4,28,9,0,863.0,102.0,2.9,16.0,691.0,224.81,140.6
2016,4,28,9,15,875.5,104.5,2.9,16.5,731.5,278.83,186.52
2016,4,28,9,30,888.0,107.0,2.9,17.0,772.0,333.84,234.78
2016,4,28,9,45,906.5,103.5,2.95,17.5,809.5,387.27,281.77
2016,4,28,10,0,925.0,100.0,3.0,18.0,847.0,441.73,328.89
2016,4,28,10,15,931.5,101.5,3.05,18.0,875.5,495.57,375.23
2016,4,28,10,30,938.0,103.0,3.1,18.0,904.0,548.91,419.98
2016,4,28,10,45,940.5,105.0,3.15,18.5,924.5,599.77,460.82
2016,4,28,11,0,943.0,107.0,3.2,19.0,945.0,649.34,499.48
2016,4,28,11,15,946.0,107.5,3.25,19.0,958.5,696.52,536.33
2016,4,28,11,30,949.0,108.0,3.3,19.0,972.0,742.06,571.19
2016,4,28,11,45,948.5,109.5,3.35,19.5,977.5,784.11,601.27
2016,4,28,12,0,948.0,111.0,3.4,20.0,983.0,823.92,627.92
2016,4,28,12,15,948.0,111.0,3.5,20.0,980.5,860.38,653.56
2016,4,28,12,30,948.0,111.0,3.6,20.0,978.0,894.27,677.4
2016,4,28,12,45,947.5,109.5,3.7,20.0,968.0,923.57,698.11
2016,4,28,13,0,947.0,108.0,3.8,20.0,958.0,949.91,716.86
2016,4,28,13,15,943.5,107.5,3.85,20.0,940.0,971.4,732.12
2016,4,28,13,30,940.0,107.0,3.9,20.0,922.0,989.6,745.27
2016,4,28,13,45,933.0,106.5,3.95,20.0,896.5,1001.14,754.07
2016,4,28,14,0,926.0,106.0,4.0,20.0,871.0,1009.19,760.7
2016,4,28,14,15,918.5,104.5,4.0,19.5,838.5,1012.2,765.25
2016,4,28,14,30,911.0,103.0,4.0,19.0,806.0,1011.71,767.63
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,1003.06,763.48
2016,4,28,15,0,884.0,102.0,4.1,19.0,728.0,991.1,757.25
2016,4,28,15,15,870.0,99.5,4.1,18.5,684.0,973.16,748.14
2016,4,28,15,30,856.0,97.0,4.1,18.0,640.0,962.16,743.96
2016,4,28,15,45,831.5,96.0,4.1,17.5,590.5,930.08,724.92
2016,4,28,16,0,807.0,95.0,4.1,17.0,541.0,895.54,704.05
2016,4,28,16,15,782.0,91.5,4.05,16.5,490.0,855.28,678.48
2016,4,28,16,30,757.0,88.0,4.0,16.0,439.0,813.14,651.08
2016,4,28,16,45,714.5,85.0,3.95,15.5,384.5,760.28,615.0
2016,4,28,17,0,672.0,82.0,3.9,15.0,330.0,702.34,574.03
2016,4,28,17,15,622.5,75.5,3.75,14.0,277.5,634.35,524.44
2016,4,28,17,30,573.0,69.0,3.6,13.0,225.0,567.53,473.59
2016,4,28,17,45,488.0,61.5,3.5,12.5,174.0,474.7,398.47
2016,4,28,18,0,403.0,54.0,3.4,12.0,123.0,386.37,322.73
2016,4,28,18,15,289.5,40.5,3.2,11.5,81.5,277.3,226.44
2016,4,28,18,30,176.0,27.0,3.0,11.0,40.0,176.13,116.32
2016,4,28,18,45,88.0,13.5,2.85,10.5,20.0,62.55,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,2.4,9.0,4.5,4.09,0.0
2016,4,29,5,30,0.0,9.0,2.4,9.0,9.0,7.91,0.0
2016,4,29,5,45,14.5,29.0,2.45,9.5,31.0,24.88,14.77
2016,4,29,6,0,29.0,49.0,2.5,10.0,53.0,40.82,30.47
2016,4,29,6,15,51.0,72.0,2.55,10.0,82.5,58.48,46.95
2016,4,29,6,30,73.0,95.0,2.6,10.0,112.0,75.79,62.93
2016,4,29,6,45,103.5,114.0,2.65,10.5,145.0,87.32,73.3
2016,4,29,7,0,134.0,133.0,2.7,11.0,178.0,100.75,85.08
2016,4,29,7,15,360.5,130.0,2.7,11.0,279.0,89.85,75.18
2016,4,29,7,30,587.0,127.0,2.7,11.0,380.0,88.04,73.35
2016,4,29,7,45,624.0,132.5,2.75,11.5,431.5,88.66,73.51
2016,4,29,8,0,661.0,138.0,2.8,12.0,483.0,89.23,73.61
2016,4,29,8,15,685.5,143.0,2.8,12.0,531.5,89.27,73.39
2016,4,29,8,30,710.0,148.0,2.8,12.0,580.0,133.66,83.89
2016,4,29,8,45,731.0,151.5,2.85,12.0,625.0,180.87,113.35
2016,4,29,9,0,752.0,155.0,2.9,12.0,670.0,230.67,152.32
2016,4,29,9,15,766.0,158.5,2.9,12.0,709.5,281.26,195.97
2016,4,29,9,30,780.0,162.0,2.9,12.0,749.0,333.29,242.23
2016,4,29,9,45,811.5,153.0,2.95,12.5,787.5,388.64,290.39
2016,4,29,10,0,843.0,144.0,3.0,13.0,826.0,440.2,335.18
2016,4,29,10,15,850.5,145.5,3.0,13.0,854.0,491.67,379.84
2016,4,29,10,30,858.0,147.0,3.0,13.0,882.0,542.96,423.21
2016,4,29,10,45,864.0,148.0,3.0,13.5,903.0,592.64,463.37
2016,4,29,11,0,870.0,149.0,3.0,14.0,924.0,641.47,501.68
2016,4,29,11,15,873.5,150.0,3.15,14.5,937.5,686.63,536.84
2016,4,29,11,30,877.0,151.0,3.3,15.0,951.0,730.4,570.19
2016,4,29,11,45,877.5,152.0,3.5,15.5,956.0,770.44,600.39
2016,4,29,12,0,878.0,153.0,3.7,16.0,961.0,808.53,628.04
2016,4,29,12,15,878.0,152.5,3.8,16.0,959.0,842.83,652.72
2016,4,29,12,30,878.0,152.0,3.9,16.0,957.0,874.77,675.72
2016,4,29,12,45,878.0,150.0,4.05,16.0,948.0,902.85,696.29
2016,4,29,13,0,878.0,148.0,4.2,16.0,939.0,928.19,715.03
2016,4,29,13,15,874.5,147.0,4.2,16.0,921.5,948.41,729.49
2016,4,29,13,30,871.0,146.0,4.2,16.0,904.0,965.54,741.92
2016,4,29,13,45,862.5,146.0,4.25,16.0,878.5,986.29,757.3
2016,4,29,14,0,854.0,146.0,4.3,16.0,853.0,993.69,763.45
2016,4,29,14,15,845.0,143.5,4.3,16.0,820.5,994.54,765.08
2016,4,29,14,30,836.0,141.0,4.3,16.0,788.0,991.97,764.56
2016,4,29,14,45,822.5,138.5,4.35,16.0,749.5,981.63,759.28
2016,4,29,15,0,809.0,136.0,4.4,16.0,711.0,968.02,751.86
2016,4,29,15,15,793.0,132.5,4.35,15.5,667.5,947.72,740.38
2016,4,29,15,30,777.0,129.0,4.3,15.0,624.0,924.45,726.84
2016,4,29,15,45,753.5,126.0,4.25,15.0,576.0,898.45,709.95
2016,4,29,16,0,730.0,123.0,4.2,15.0,528.0,863.98,687.05
2016,4,29,16,15,702.0,118.0,4.1,14.5,477.5,820.9,658.61
2016,4,29,16,30,674.0,113.0,4.0,14.0,427.0,776.25,628.54
2016,4,29,16,45,634.5,99.0,3.95,14.0,367.0,709.32,579.92
2016,4,29,17,0,595.0,85.0,3.9,14.0,307.0,641.97,529.83
2016,4,29,17,15,513.0,87.5,3.7,13.5,257.5,560.82,467.78
2016,4,29,17,30,431.0,90.0,3.5,13.0,208.0,478.84,402.11
2016,4,29,17,45,391.0,75.0,3.3,12.5,165.0,416.53,350.29
2016,4,29,18,0,351.0,60.0,3.1,12.0,122.0,356.3,297.72
2016,4,29,18,15,243.0,45.0,2.95,11.5,81.0,253.88,207.28
2016,4,29,18,30,135.0,30.0,2.8,11.0,40.0,157.45,107.12
2016,4,29,18,45,67.5,15.0,2.7,10.5,20.0,52.29,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,8.0,2.4,9.5,10.5,7.28,0.0
2016,4,30,5,30,121.0,16.0,2.6,10.0,21.0,12.61,0.0
2016,4,30,5,45,251.5,29.5,2.8,10.5,59.0,23.89,14.16
2016,4,30,6,0,382.0,43.0,3.0,11.0,97.0,34.39,24.75
2016,4,30,6,15,466.0,52.5,3.25,11.5,145.5,40.83,30.97
2016,4,30,6,30,550.0,62.0,3.5,12.0,194.0,47.04,36.76
2016,4,30,6,45,607.0,68.5,3.75,13.0,247.5,50.47,39.78
2016,4,30,7,0,664.0,75.0,4.0,14.0,301.0,53.8,42.55
2016,4,30,7,15,702.5,80.5,4.15,14.5,354.5,56.13,44.43
2016,4,30,7,30,741.0,86.0,4.3,15.0,408.0,64.28,51.38
2016,4,30,7,45,770.0,90.0,4.5,15.5,461.0,65.45,52.11
2016,4,30,8,0,799.0,94.0,4.7,16.0,514.0,66.57,52.79
2016,4,30,8,15,819.5,97.0,4.7,16.0,563.5,68.4,54.2
2016,4,30,8,30,840.0,100.0,4.7,16.0,613.0,118.96,65.63
2016,4,30,8,45,856.0,102.5,4.7,16.5,658.5,171.21,98.32
2016,4,30,9,0,872.0,105.0,4.7,17.0,704.0,233.77,147.56
2016,4,30,9,15,883.5,107.5,4.7,17.0,744.5,288.0,194.52
2016,4,30,9,30,895.0,110.0,4.7,17.0,785.0,343.11,243.81
2016,4,30,9,45,910.0,108.0,4.75,17.5,821.0,396.8,291.59
2016,4,30,10,0,925.0,106.0,4.8,18.0,857.0,451.2,339.23
2016,4,30,10,15,931.0,107.0,4.8,18.0,885.0,504.37,385.54
2016,4,30,10,30,937.0,108.0,4.8,18.0,913.0,556.98,430.24
2016,4,30,10,45,941.5,109.0,4.8,18.5,933.5,607.99,471.67
2016,4,30,11,0,946.0,110.0,4.8,19.0,954.0,657.88,511.02
2016,4,30,11,15,948.0,110.5,4.75,19.0,966.5,704.45,547.67
2016,4,30,11,30,950.0,111.0,4.7,19.0,979.0,749.28,582.18
2016,4,30,11,45,950.5,111.0,4.7,19.5,984.0,790.7,611.95
2016,4,30,12,0,951.0,111.0,4.7,20.0,989.0,829.9,638.41
2016,4,30,12,15,950.0,111.0,4.65,20.0,986.0,865.53,663.07
2016,4,30,12,30,949.0,111.0,4.6,20.0,983.0,898.52,685.77
2016,4,30,12,45,945.5,111.0,4.55,20.5,972.0,926.56,703.55
2016,4,30,13,0,942.0,111.0,4.5,21.0,961.0,951.54,719.14
2016,4,30,13,15,937.5,110.0,4.45,21.0,942.0,971.46,732.68
2016,4,30,13,30,933.0,109.0,4.4,21.0,923.0,988.04,744.17
2016,4,30,13,45,928.5,107.0,4.35,21.0,897.5,1000.2,752.82
2016,4,30,14,0,924.0,105.0,4.3,21.0,872.0,1008.9,759.28
2016,4,30,14,15,916.0,103.5,4.2,21.0,839.5,1011.27,761.32
2016,4,30,14,30,908.0,102.0,4.1,21.0,807.0,1010.16,761.18
2016,4,30,14,45,898.0,99.5,4.05,21.0,768.5,1002.53,757.12
2016,4,30,15,0,888.0,97.0,4.0,21.0,730.0,991.54,750.96
2016,4,30,15,15,874.5,95.0,3.9,21.0,686.5,974.46,740.48
2016,4,30,15,30,861.0,93.0,3.8,21.0,643.0,954.35,728.06
2016,4,30,15,45,844.5,89.5,3.7,21.0,595.0,936.46,717.26
2016,4,30,16,0,828.0,86.0,3.6,21.0,547.0,906.02,697.74
2016,4,30,16,15,804.0,82.5,3.4,20.5,496.0,866.2,672.28
2016,4,30,16,30,780.0,79.0,3.2,20.0,445.0,824.47,645.13
2016,4,30,16,45,749.5,74.5,3.0,20.0,392.0,774.15,610.07
2016,4,30,17,0,719.0,70.0,2.8,20.0,339.0,722.88,573.63
2016,4,30,17,15,673.0,64.5,2.6,19.0,286.0,657.1,527.37
2016,4,30,17,30,627.0,59.0,2.4,18.0,233.0,597.69,483.99
2016,4,30,17,45,559.5,52.0,2.2,17.5,182.5,516.78,420.79
2016,4,30,18,0,492.0,45.0,2.0,17.0,132.0,439.58,357.52
2016,4,30,18,15,380.0,35.0,1.95,16.5,89.0,333.39,266.94
2016,4,30,18,30,268.0,25.0,1.9,16.0,46.0,234.96,163.33
2016,4,30,18,45,134.0,12.5,1.85,15.5,23.0,88.27,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,0.55,11.5,11.5,7.73,0.0
2016,5,1,5,30,145.0,17.0,0.4,12.0,23.0,13.8,0.0
2016,5,1,5,45,276.0,29.0,0.3,12.5,61.5,23.33,13.87
2016,5,1,6,0,407.0,41.0,0.2,13.0,100.0,32.5,23.06
2016,5,1,6,15,489.0,49.5,0.3,13.5,148.5,38.18,28.5
2016,5,1,6,30,571.0,58.0,0.4,14.0,197.0,43.69,33.57
2016,5,1,6,45,623.0,64.0,0.5,14.5,249.5,46.87,36.4
2016,5,1,7,0,675.0,70.0,0.6,15.0,302.0,49.95,39.02
2016,5,1,7,15,712.0,75.0,0.65,15.5,355.0,57.19,45.21
2016,5,1,7,30,749.0,80.0,0.7,16.0,408.0,59.5,46.97
2016,5,1,7,45,775.5,84.0,0.8,17.0,460.0,60.85,47.78
2016,5,1,8,0,802.0,88.0,0.9,18.0,512.0,62.12,48.51
2016,5,1,8,15,821.5,91.5,0.85,18.5,561.5,67.25,52.63
2016,5,1,8,30,841.0,95.0,0.8,19.0,611.0,118.16,63.08
2016,5,1,8,45,856.0,97.5,0.8,19.5,656.0,179.3,102.63
2016,5,1,9,0,871.0,100.0,0.8,20.0,701.0,232.7,143.36
2016,5,1,9,15,882.5,102.5,0.75,20.5,741.0,286.75,188.07
2016,5,1,9,30,894.0,105.0,0.7,21.0,781.0,341.68,234.31
2016,5,1,9,45,901.5,107.0,0.7,21.5,815.5,395.55,279.55
2016,5,1,10,0,909.0,109.0,0.7,22.0,850.0,449.46,323.68
2016,5,1,10,15,915.0,110.5,0.8,22.0,877.5,502.15,366.91
2016,5,1,10,30,921.0,112.0,0.9,22.0,905.0,554.31,408.64
2016,5,1,10,45,924.5,113.0,1.0,22.5,925.0,603.96,446.69
2016,5,1,11,0,928.0,114.0,1.1,23.0,945.0,652.43,482.81
2016,5,1,11,15,930.5,115.0,1.25,23.0,958.0,698.9,518.03
2016,5,1,11,30,933.0,116.0,1.4,23.0,971.0,743.74,551.5
2016,5,1,11,45,933.0,117.0,1.55,23.5,976.0,784.97,580.41
2016,5,1,12,0,933.0,118.0,1.7,24.0,981.0,824.03,606.27
2016,5,1,12,15,932.0,117.5,1.8,24.0,978.0,858.64,629.78
2016,5,1,12,30,931.0,117.0,1.9,24.0,975.0,890.65,651.6
2016,5,1,12,45,928.5,116.5,2.05,24.0,964.0,918.62,671.34
2016,5,1,13,0,926.0,116.0,2.2,24.0,953.0,943.62,689.23
2016,5,1,13,15,922.0,115.5,2.3,24.0,935.0,964.16,703.84
2016,5,1,13,30,918.0,115.0,2.4,24.0,917.0,981.47,716.5
2016,5,1,13,45,910.5,114.5,2.55,24.0,891.0,992.17,725.51
2016,5,1,14,0,903.0,114.0,2.7,24.0,865.0,999.45,732.47
2016,5,1,14,15,894.5,112.5,2.75,23.5,833.0,1001.28,736.56
2016,5,1,14,30,886.0,111.0,2.8,23.0,801.0,999.7,738.61
2016,5,1,14,45,873.0,110.0,2.85,23.0,762.0,990.92,734.65
2016,5,1,15,0,860.0,109.0,2.9,23.0,723.0,978.91,728.73
2016,5,1,15,15,846.0,106.0,2.9,22.5,680.0,970.83,726.55
2016,5,1,15,30,832.0,103.0,2.9,22.0,637.0,949.41,715.45
2016,5,1,15,45,810.0,101.0,2.95,22.0,588.5,918.66,697.09
2016,5,1,16,0,788.0,99.0,3.0,22.0,540.0,885.45,676.93
2016,5,1,16,15,763.0,95.0,2.9,21.5,489.0,844.84,651.61
2016,5,1,16,30,738.0,91.0,2.8,21.0,438.0,802.4,624.6
2016,5,1,16,45,700.0,87.0,2.75,20.5,385.0,752.7,592.06
2016,5,1,17,0,662.0,83.0,2.7,20.0,332.0,697.5,554.54
2016,5,1,17,15,613.5,76.5,2.45,19.0,280.0,630.48,506.86
2016,5,1,17,30,565.0,70.0,2.2,18.0,228.0,564.61,458.14
2016,5,1,17,45,490.0,61.5,1.95,17.5,178.0,478.06,390.22
2016,5,1,18,0,415.0,53.0,1.7,17.0,128.0,395.62,321.91
2016,5,1,18,15,307.5,40.5,1.6,16.0,86.0,292.16,234.43
2016,5,1,18,30,200.0,28.0,1.5,15.0,44.0,195.9,139.19
2016,5,1,18,45,100.0,14.0,1.45,14.5,22.0,70.26,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,11.5,1.05,9.5,11.5,10.46,0.0
2016,5,2,5,30,0.0,23.0,1.2,10.0,23.0,19.47,0.0
2016,5,2,5,45,158.0,36.5,1.35,11.0,60.0,28.34,18.31
2016,5,2,6,0,316.0,50.0,1.5,12.0,97.0,38.44,28.33
2016,5,2,6,15,397.5,61.0,1.5,12.5,144.0,46.19,35.7
2016,5,2,6,30,479.0,72.0,1.5,13.0,191.0,54.91,43.69
2016,5,2,6,45,531.5,81.0,1.55,13.5,241.5,59.94,48.16
2016,5,2,7,0,584.0,90.0,1.6,14.0,292.0,64.73,52.27
2016,5,2,7,15,624.0,96.5,1.5,14.5,344.0,67.25,54.25
2016,5,2,7,30,664.0,103.0,1.4,15.0,396.0,69.64,56.05
2016,5,2,7,45,673.0,107.5,1.35,15.5,435.5,70.19,56.22
2016,5,2,8,0,682.0,112.0,1.3,16.0,475.0,70.64,56.29
2016,5,2,8,15,723.5,117.5,1.25,16.0,535.0,78.49,62.87
2016,5,2,8,30,765.0,123.0,1.2,16.0,595.0,135.31,79.74
2016,5,2,8,45,782.0,127.0,1.2,16.5,639.5,184.65,111.27
2016,5,2,9,0,799.0,131.0,1.2,17.0,684.0,236.06,151.18
2016,5,2,9,15,812.0,133.5,1.2,17.5,723.5,287.3,194.2
2016,5,2,9,30,825.0,136.0,1.2,18.0,763.0,339.78,239.1
2016,5,2,9,45,845.5,132.0,1.25,18.5,799.5,390.95,282.73
2016,5,2,10,0,866.0,128.0,1.3,19.0,836.0,448.56,330.32
2016,5,2,10,15,872.5,129.5,1.25,19.5,863.0,499.42,371.44
2016,5,2,10,30,879.0,131.0,1.2,20.0,890.0,549.86,410.78
2016,5,2,10,45,882.5,133.5,1.15,20.5,910.0,598.79,447.57
2016,5,2,11,0,886.0,136.0,1.1,21.0,930.0,646.67,482.24
2016,5,2,11,15,888.5,136.5,1.1,21.0,943.0,691.1,514.81
2016,5,2,11,30,891.0,137.0,1.1,21.0,956.0,733.99,545.52
2016,5,2,11,45,888.5,139.5,1.1,21.5,960.0,773.21,571.9
2016,5,2,12,0,886.0,142.0,1.1,22.0,964.0,810.25,595.09
2016,5,2,12,15,885.0,141.5,1.2,22.0,961.0,843.62,617.9
2016,5,2,12,30,884.0,141.0,1.3,22.0,958.0,874.55,639.15
2016,5,2,12,45,877.0,143.5,1.4,22.5,946.0,900.41,655.9
2016,5,2,13,0,870.0,146.0,1.5,23.0,934.0,923.33,670.8
2016,5,2,13,15,865.5,144.5,1.6,22.5,915.5,941.77,685.51
2016,5,2,13,30,861.0,143.0,1.7,22.0,897.0,957.09,698.42
2016,5,2,13,45,848.5,144.5,1.85,22.0,870.5,975.13,712.54
2016,5,2,14,0,836.0,146.0,2.0,22.0,844.0,979.89,718.14
2016,5,2,14,15,826.5,144.0,2.1,21.5,812.0,980.47,722.04
2016,5,2,14,30,817.0,142.0,2.2,21.0,780.0,977.7,723.92
2016,5,2,14,45,683.5,187.5,2.35,21.0,703.5,908.93,681.02
2016,5,2,15,0,550.0,233.0,2.5,21.0,627.0,823.68,624.59
2016,5,2,15,15,646.0,185.5,2.55,20.5,621.0,873.47,664.32
2016,5,2,15,30,742.0,138.0,2.6,20.0,615.0,910.31,692.58
2016,5,2,15,45,708.5,138.5,2.7,20.0,566.5,873.05,669.25
2016,5,2,16,0,675.0,139.0,2.8,20.0,518.0,833.79,644.82
2016,5,2,16,15,587.5,141.5,2.8,19.0,449.5,745.1,586.03
2016,5,2,16,30,500.0,144.0,2.8,18.0,381.0,650.74,520.99
2016,5,2,16,45,377.5,144.5,2.85,17.5,311.5,534.24,433.56
2016,5,2,17,0,255.0,145.0,2.9,17.0,242.0,406.27,333.71
2016,5,2,17,15,216.0,130.0,2.85,16.0,203.5,351.87,291.59
2016,5,2,17,30,177.0,115.0,2.8,15.0,165.0,284.97,237.66
2016,5,2,17,45,143.0,93.5,2.75,14.5,128.5,229.95,191.44
2016,5,2,18,0,109.0,72.0,2.7,14.0,92.0,176.41,145.14
2016,5,2,18,15,68.0,50.5,2.55,13.5,61.5,119.36,94.82
2016,5,2,18,30,27.0,29.0,2.4,13.0,31.0,52.25,34.34
2016,5,2,18,45,13.5,14.5,2.25,13.0,15.5,20.97,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.55,10.5,7.5,6.82,0.0
2016,5,3,5,30,0.0,15.0,0.6,11.0,15.0,13.21,0.0
2016,5,3,5,45,23.0,35.0,0.65,11.5,38.5,29.67,19.61
2016,5,3,6,0,46.0,55.0,0.7,12.0,62.0,45.52,34.65
2016,5,3,6,15,68.5,77.5,0.6,12.0,92.5,61.02,49.02
2016,5,3,6,30,91.0,100.0,0.5,12.0,123.0,77.26,63.77
2016,5,3,6,45,116.5,119.5,0.45,12.5,156.0,91.22,76.05
2016,5,3,7,0,142.0,139.0,0.4,13.0,189.0,104.83,87.69
2016,5,3,7,15,117.0,161.5,0.4,13.0,207.0,119.48,100.16
2016,5,3,7,30,92.0,184.0,0.4,13.0,225.0,140.21,117.62
2016,5,3,7,45,239.0,191.5,0.45,13.5,315.5,131.43,109.43
2016,5,3,8,0,386.0,199.0,0.5,14.0,406.0,136.1,112.9
2016,5,3,8,15,362.0,227.0,0.6,14.0,435.0,156.14,120.39
2016,5,3,8,30,338.0,255.0,0.7,14.0,464.0,196.02,143.41
2016,5,3,8,45,404.0,253.5,0.85,14.5,521.0,217.93,154.41
2016,5,3,9,0,470.0,252.0,1.0,15.0,578.0,256.31,181.65
2016,5,3,9,15,423.5,288.5,1.05,15.5,595.5,300.68,219.47
2016,5,3,9,30,377.0,325.0,1.1,16.0,613.0,348.71,259.54
2016,5,3,9,45,356.5,348.0,1.2,16.5,630.0,383.56,288.16
2016,5,3,10,0,336.0,371.0,1.3,17.0,647.0,416.68,314.8
2016,5,3,10,15,300.0,395.0,1.25,17.5,647.5,441.79,334.26
2016,5,3,10,30,264.0,419.0,1.2,18.0,648.0,463.73,350.5
2016,5,3,10,45,213.0,436.0,1.2,18.5,623.5,474.72,358.21
2016,5,3,11,0,162.0,453.0,1.2,19.0,599.0,474.34,357.19
2016,5,3,11,15,271.0,432.0,1.15,19.0,680.0,539.73,405.64
2016,5,3,11,30,380.0,411.0,1.1,19.0,761.0,617.61,461.68
2016,5,3,11,45,349.0,428.0,1.1,19.0,751.0,633.0,471.61
2016,5,3,12,0,318.0,445.0,1.1,19.0,741.0,645.87,480.14
2016,5,3,12,15,182.5,428.5,1.1,19.0,598.5,538.72,403.4
2016,5,3,12,30,47.0,412.0,1.1,19.0,456.0,416.39,313.61
2016,5,3,12,45,205.0,412.5,1.1,19.0,599.5,568.1,427.66
2016,5,3,13,0,363.0,413.0,1.1,19.0,743.0,730.7,542.15
2016,5,3,13,15,376.0,397.5,1.2,19.0,734.0,743.81,551.39
2016,5,3,13,30,389.0,382.0,1.3,19.0,725.0,755.41,561.37
2016,5,3,13,45,388.5,371.5,1.4,19.0,705.0,757.64,564.7
2016,5,3,14,0,388.0,361.0,1.5,19.0,685.0,757.96,566.87
2016,5,3,14,15,388.0,347.0,1.6,18.5,661.0,753.16,566.76
2016,5,3,14,30,388.0,333.0,1.7,18.0,637.0,746.38,565.34
