Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,45,424.0,300.0,1.8,18.0,617.5,768.54,583.88
2016,5,3,15,0,460.0,267.0,1.9,18.0,598.0,773.06,590.4
2016,5,3,15,15,486.5,239.5,2.0,17.5,570.5,770.95,593.39
2016,5,3,15,30,513.0,212.0,2.1,17.0,543.0,765.54,594.19
2016,5,3,15,45,404.5,223.0,2.25,17.0,471.5,671.51,526.79
2016,5,3,16,0,296.0,234.0,2.4,17.0,400.0,561.98,446.33
2016,5,3,16,15,303.5,209.0,2.45,16.5,366.0,537.58,431.7
2016,5,3,16,30,311.0,184.0,2.5,16.0,332.0,511.14,414.59
2016,5,3,16,45,217.5,169.5,2.55,16.0,267.0,407.61,333.29
2016,5,3,17,0,124.0,155.0,2.6,16.0,202.0,292.02,240.03
2016,5,3,17,15,103.0,135.0,2.5,15.5,170.0,250.65,207.01
2016,5,3,17,30,82.0,115.0,2.4,15.0,138.0,196.27,162.22
2016,5,3,17,45,65.0,92.0,2.3,14.5,108.0,155.85,128.05
2016,5,3,18,0,48.0,69.0,2.2,14.0,78.0,115.46,93.1
2016,5,3,18,15,24.0,48.0,2.0,13.5,52.5,73.43,56.13
2016,5,3,18,30,0.0,27.0,1.8,13.0,27.0,26.23,14.51
2016,5,3,18,45,0.0,13.5,1.6,13.0,13.5,11.9,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,11.44,0.0
2016,5,4,5,45,7.5,33.0,2.1,11.5,34.5,28.54,18.74
2016,5,4,6,0,15.0,53.0,2.2,12.0,56.0,44.17,33.46
2016,5,4,6,15,30.5,75.5,2.2,12.0,83.0,61.45,49.4
2016,5,4,6,30,46.0,98.0,2.2,12.0,110.0,78.37,64.81
2016,5,4,6,45,66.5,119.0,2.2,12.0,140.0,94.06,78.86
2016,5,4,7,0,87.0,140.0,2.2,12.0,170.0,109.49,92.4
2016,5,4,7,15,78.0,161.0,2.15,12.0,191.5,124.41,105.26
2016,5,4,7,30,69.0,182.0,2.1,12.0,213.0,138.98,117.6
2016,5,4,7,45,141.0,207.0,2.1,12.5,279.5,148.12,124.86
2016,5,4,8,0,213.0,232.0,2.1,13.0,346.0,163.44,137.33
2016,5,4,8,15,164.5,256.5,2.0,13.0,349.5,180.59,142.82
2016,5,4,8,30,116.0,281.0,1.9,13.0,353.0,205.96,160.47
2016,5,4,8,45,217.5,292.5,1.8,13.5,440.0,238.97,180.64
2016,5,4,9,0,319.0,304.0,1.7,14.0,527.0,272.28,201.96
2016,5,4,9,15,290.5,330.5,1.6,14.0,542.5,305.83,230.33
2016,5,4,9,30,262.0,357.0,1.5,14.0,558.0,336.92,256.55
2016,5,4,9,45,264.0,374.0,1.4,14.5,584.0,369.85,282.39
2016,5,4,10,0,266.0,391.0,1.3,15.0,610.0,403.33,308.09
2016,5,4,10,15,297.0,397.0,1.3,15.0,649.0,442.67,338.4
2016,5,4,10,30,328.0,403.0,1.3,15.0,688.0,485.04,370.7
2016,5,4,10,45,313.0,418.0,1.3,15.5,695.0,511.57,390.14
2016,5,4,11,0,298.0,433.0,1.3,16.0,702.0,536.83,408.2
2016,5,4,11,15,316.0,434.5,1.4,16.0,723.0,571.46,434.41
2016,5,4,11,30,334.0,436.0,1.5,16.0,744.0,607.21,461.17
2016,5,4,11,45,311.0,445.5,1.65,16.5,734.0,620.65,470.63
2016,5,4,12,0,288.0,455.0,1.8,17.0,724.0,632.02,478.56
2016,5,4,12,15,302.0,449.5,1.85,17.0,731.0,657.86,497.82
2016,5,4,12,30,316.0,444.0,1.9,17.0,738.0,683.52,516.78
2016,5,4,12,45,314.5,439.0,2.0,17.5,728.5,695.8,525.35
2016,5,4,13,0,313.0,434.0,2.1,18.0,719.0,706.65,533.03
2016,5,4,13,15,289.0,431.0,2.15,18.0,690.5,697.37,526.78
2016,5,4,13,30,265.0,428.0,2.2,18.0,662.0,685.79,519.05
2016,5,4,13,45,382.0,373.0,2.3,18.0,699.0,753.45,571.65
2016,5,4,14,0,499.0,318.0,2.4,18.0,736.0,835.51,632.77
2016,5,4,14,15,458.0,318.5,2.5,18.0,691.5,806.86,613.11
2016,5,4,14,30,417.0,319.0,2.6,18.0,647.0,775.57,592.31
2016,5,4,14,45,430.5,297.0,2.75,18.0,621.0,772.26,593.05
2016,5,4,15,0,444.0,275.0,2.9,18.0,595.0,766.41,591.81
2016,5,4,15,15,434.0,262.0,2.95,17.5,559.0,744.76,579.17
2016,5,4,15,30,424.0,249.0,3.0,17.0,523.0,721.1,565.08
2016,5,4,15,45,307.0,249.5,3.05,17.0,440.0,590.91,468.6
2016,5,4,16,0,190.0,250.0,3.1,17.0,357.0,463.15,370.83
2016,5,4,16,15,232.5,220.5,3.15,16.5,340.0,486.28,392.68
2016,5,4,16,30,275.0,191.0,3.2,16.0,323.0,487.63,397.34
2016,5,4,16,45,303.5,164.0,3.3,15.5,293.5,476.07,391.6
2016,5,4,17,0,332.0,137.0,3.4,15.0,264.0,461.12,382.9
2016,5,4,17,15,282.0,125.5,3.3,14.5,222.5,399.56,333.76
2016,5,4,17,30,232.0,114.0,3.2,14.0,181.0,340.97,285.75
2016,5,4,17,45,194.0,94.0,3.15,13.5,142.0,282.08,236.48
2016,5,4,18,0,156.0,74.0,3.1,13.0,103.0,225.17,187.3
2016,5,4,18,15,104.5,53.0,2.9,12.5,70.0,147.02,119.12
2016,5,4,18,30,53.0,32.0,2.7,12.0,37.0,83.61,60.4
2016,5,4,18,45,26.5,16.0,2.55,12.0,18.5,38.17,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,23.5,11.0,1.4,11.0,12.0,10.01,0.0
2016,5,5,5,30,47.0,22.0,1.6,11.0,24.0,18.53,3.79
2016,5,5,5,45,124.5,41.0,1.85,11.5,58.0,32.61,22.35
2016,5,5,6,0,202.0,60.0,2.1,12.0,92.0,46.95,35.96
2016,5,5,6,15,262.0,77.0,2.15,12.0,134.5,59.5,47.69
2016,5,5,6,30,322.0,94.0,2.2,12.0,177.0,68.97,56.45
2016,5,5,6,45,396.5,98.0,2.3,12.5,223.0,70.62,57.88
2016,5,5,7,0,471.0,102.0,2.4,13.0,269.0,72.3,59.19
2016,5,5,7,15,389.5,137.0,2.4,13.0,290.0,94.03,78.24
2016,5,5,7,30,308.0,172.0,2.4,13.0,311.0,120.99,101.57
2016,5,5,7,45,169.5,189.5,2.45,13.5,267.5,138.33,116.02
2016,5,5,8,0,31.0,207.0,2.5,14.0,224.0,157.03,131.42
2016,5,5,8,15,187.0,231.5,2.5,14.0,347.0,168.13,131.66
2016,5,5,8,30,343.0,256.0,2.5,14.0,470.0,199.4,146.4
2016,5,5,8,45,184.5,260.5,2.55,14.5,376.5,215.9,163.42
2016,5,5,9,0,26.0,265.0,2.6,15.0,283.0,223.95,176.09
2016,5,5,9,15,101.0,317.0,2.6,15.0,394.0,271.65,210.78
2016,5,5,9,30,176.0,369.0,2.6,15.0,505.0,329.55,253.98
2016,5,5,9,45,193.0,385.5,2.6,15.5,540.0,362.5,279.29
2016,5,5,10,0,210.0,402.0,2.6,16.0,575.0,397.49,306.1
2016,5,5,10,15,152.0,411.5,2.6,16.0,539.0,395.15,305.47
2016,5,5,10,30,94.0,421.0,2.6,16.0,503.0,393.39,304.55
2016,5,5,10,45,50.0,299.0,2.6,16.5,343.0,282.11,219.36
2016,5,5,11,0,6.0,177.0,2.6,17.0,183.0,159.61,123.16
2016,5,5,11,15,3.0,149.0,2.6,17.0,152.0,133.86,102.82
2016,5,5,11,30,0.0,121.0,2.6,17.0,121.0,107.48,81.65
2016,5,5,11,45,0.0,98.0,2.6,17.5,98.0,87.22,65.24
2016,5,5,12,0,0.0,75.0,2.6,18.0,75.0,66.82,48.7
2016,5,5,12,15,0.0,97.5,2.6,18.0,97.5,86.88,64.88
2016,5,5,12,30,0.0,120.0,2.6,18.0,120.0,107.04,81.02
2016,5,5,12,45,1.0,133.0,2.65,18.0,134.0,119.67,91.16
2016,5,5,13,0,2.0,146.0,2.7,18.0,148.0,132.43,101.4
2016,5,5,13,15,1.0,115.5,2.7,18.0,116.5,104.11,78.8
2016,5,5,13,30,0.0,85.0,2.7,18.0,85.0,75.7,56.01
2016,5,5,13,45,0.0,95.5,2.7,18.0,95.5,85.12,63.7
2016,5,5,14,0,0.0,106.0,2.7,18.0,106.0,94.59,71.42
2016,5,5,14,15,123.0,239.5,2.65,17.5,336.5,365.42,289.59
2016,5,5,14,30,246.0,373.0,2.6,17.0,567.0,650.82,503.78
2016,5,5,14,45,123.0,230.0,2.6,17.0,327.0,362.03,286.26
2016,5,5,15,0,0.0,87.0,2.6,17.0,87.0,77.21,57.8
2016,5,5,15,15,371.5,113.0,2.6,16.5,354.5,521.23,422.01
2016,5,5,15,30,743.0,139.0,2.6,16.0,622.0,914.84,709.45
2016,5,5,15,45,378.5,167.0,2.65,16.0,412.5,581.9,464.42
2016,5,5,16,0,14.0,195.0,2.7,16.0,203.0,198.36,157.6
2016,5,5,16,15,7.0,150.0,2.6,15.5,154.0,146.23,116.52
2016,5,5,16,30,0.0,105.0,2.5,15.0,105.0,94.96,74.41
2016,5,5,16,45,0.0,84.5,2.45,15.0,84.5,75.27,58.21
2016,5,5,17,0,0.0,64.0,2.4,15.0,64.0,56.55,42.59
2016,5,5,17,15,0.0,54.0,2.15,14.5,54.0,47.67,35.23
2016,5,5,17,30,0.0,44.0,1.9,14.0,44.0,38.8,27.74
2016,5,5,17,45,0.0,34.5,1.65,14.0,34.5,30.39,20.47
2016,5,5,18,0,0.0,25.0,1.4,14.0,25.0,22.0,13.13
2016,5,5,18,15,0.0,17.0,1.25,13.5,17.0,14.94,6.92
2016,5,5,18,30,0.0,9.0,1.1,13.0,9.0,7.9,0.58
2016,5,5,18,45,0.0,4.5,1.0,12.5,4.5,3.94,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,10.5,11.0,1.35,10.0,11.5,10.01,0.0
2016,5,6,5,30,21.0,22.0,1.5,10.0,23.0,19.01,5.41
2016,5,6,5,45,72.5,43.0,1.65,10.5,53.5,34.93,24.58
2016,5,6,6,0,124.0,64.0,1.8,11.0,84.0,50.92,39.67
2016,5,6,6,15,168.5,84.5,1.75,11.0,122.0,64.31,52.21
2016,5,6,6,30,213.0,105.0,1.7,11.0,160.0,78.59,65.28
2016,5,6,6,45,267.5,115.5,1.7,11.5,200.5,85.9,71.72
2016,5,6,7,0,322.0,126.0,1.7,12.0,241.0,92.93,77.71
2016,5,6,7,15,161.0,105.0,1.7,12.0,162.5,77.27,63.63
2016,5,6,7,30,0.0,84.0,1.7,12.0,84.0,74.16,60.68
2016,5,6,7,45,0.0,111.0,1.7,12.0,111.0,96.26,79.91
2016,5,6,8,0,0.0,138.0,1.7,12.0,138.0,117.78,98.36
2016,5,6,8,15,0.0,149.5,1.75,12.0,149.5,127.39,101.59
2016,5,6,8,30,0.0,161.0,1.8,12.0,161.0,137.36,109.49
2016,5,6,8,45,0.0,117.0,1.85,12.5,117.0,102.67,80.41
2016,5,6,9,0,0.0,73.0,1.9,13.0,73.0,64.72,48.67
2016,5,6,9,15,0.0,94.5,1.95,13.0,94.5,83.88,64.47
2016,5,6,9,30,0.0,116.0,2.0,13.0,116.0,102.32,79.5
2016,5,6,9,45,0.0,92.5,2.05,13.5,92.5,82.16,62.62
2016,5,6,10,0,0.0,69.0,2.1,14.0,69.0,61.3,45.27
2016,5,6,10,15,2.5,121.5,2.1,14.0,124.0,108.51,83.86
2016,5,6,10,30,5.0,174.0,2.1,14.0,179.0,155.22,121.44
2016,5,6,10,45,8.5,208.0,2.15,14.5,216.0,186.91,146.32
2016,5,6,11,0,12.0,242.0,2.2,15.0,253.0,219.15,171.37
2016,5,6,11,15,15.0,277.5,2.15,15.0,291.5,252.98,197.67
2016,5,6,11,30,18.0,313.0,2.1,15.0,330.0,287.49,224.24
2016,5,6,11,45,15.5,284.0,2.1,15.0,298.5,262.45,204.72
2016,5,6,12,0,13.0,255.0,2.1,15.0,267.0,236.57,184.66
2016,5,6,12,15,10.5,224.0,2.05,15.0,234.0,208.19,162.48
2016,5,6,12,30,8.0,193.0,2.0,15.0,201.0,179.18,139.64
2016,5,6,12,45,5.0,170.5,2.0,15.0,176.0,156.9,121.98
2016,5,6,13,0,2.0,148.0,2.0,15.0,151.0,134.25,103.87
2016,5,6,13,15,1.0,134.0,1.95,15.0,135.5,120.84,93.16
2016,5,6,13,30,0.0,120.0,1.9,15.0,120.0,107.3,82.29
2016,5,6,13,45,0.0,123.0,1.85,15.0,123.0,110.05,84.63
2016,5,6,14,0,0.0,126.0,1.8,15.0,126.0,112.82,86.98
2016,5,6,14,15,0.0,132.0,1.8,15.0,132.0,118.38,91.6
2016,5,6,14,30,0.0,138.0,1.8,15.0,138.0,124.02,96.32
2016,5,6,14,45,0.0,99.5,1.8,15.0,99.5,88.55,67.62
2016,5,6,15,0,0.0,61.0,1.8,15.0,61.0,54.07,39.41
2016,5,6,15,15,0.0,61.5,1.7,15.0,61.5,54.49,39.89
2016,5,6,15,30,0.0,62.0,1.6,15.0,62.0,54.9,40.35
2016,5,6,15,45,0.0,53.5,1.55,15.0,53.5,47.33,34.15
2016,5,6,16,0,0.0,45.0,1.5,15.0,45.0,39.77,27.93
2016,5,6,16,15,0.0,31.5,1.35,14.5,31.5,27.8,17.98
2016,5,6,16,30,0.0,18.0,1.2,14.0,18.0,15.86,7.93
2016,5,6,16,45,0.0,32.5,1.1,14.0,32.5,28.65,18.94
2016,5,6,17,0,0.0,47.0,1.0,14.0,47.0,41.47,29.97
2016,5,6,17,15,0.0,39.5,0.85,13.5,39.5,34.82,24.4
2016,5,6,17,30,0.0,32.0,0.7,13.0,32.0,28.18,18.77
2016,5,6,17,45,0.0,25.5,0.55,13.0,25.5,22.44,13.77
2016,5,6,18,0,0.0,19.0,0.4,13.0,19.0,16.7,8.72
2016,5,6,18,15,0.0,13.0,0.45,12.5,13.0,11.41,4.03
2016,5,6,18,30,0.0,7.0,0.5,12.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.55,12.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.5,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.4,11.0,10.0,8.78,0.0
2016,5,7,5,45,0.0,24.0,1.65,11.5,24.0,21.14,12.67
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,33.53,24.19
2016,5,7,6,15,0.0,54.5,1.95,12.0,54.5,47.5,37.05
2016,5,7,6,30,0.0,71.0,2.0,12.0,71.0,61.29,49.61
2016,5,7,6,45,0.0,90.0,2.1,12.0,90.0,76.84,63.55
2016,5,7,7,0,0.0,109.0,2.2,12.0,109.0,92.23,77.12
2016,5,7,7,15,115.0,147.0,2.25,12.5,199.5,110.86,93.16
2016,5,7,7,30,230.0,185.0,2.3,13.0,290.0,128.21,107.78
2016,5,7,7,45,214.5,211.0,2.35,13.5,318.0,151.18,127.02
2016,5,7,8,0,199.0,237.0,2.4,14.0,346.0,166.14,139.11
2016,5,7,8,15,234.0,255.5,2.4,14.0,394.5,184.65,143.56
2016,5,7,8,30,269.0,274.0,2.4,14.0,443.0,206.0,153.97
2016,5,7,8,45,219.0,302.5,2.4,14.5,446.5,247.62,187.01
2016,5,7,9,0,169.0,331.0,2.4,15.0,450.0,273.33,208.87
2016,5,7,9,15,99.5,316.5,2.35,15.0,388.0,271.82,210.63
2016,5,7,9,30,30.0,302.0,2.3,15.0,326.0,250.3,195.97
2016,5,7,9,45,21.0,273.5,2.3,15.5,290.5,239.55,187.36
2016,5,7,10,0,12.0,245.0,2.3,16.0,255.0,215.53,168.19
2016,5,7,10,15,8.0,204.0,2.25,16.0,211.0,181.28,141.11
2016,5,7,10,30,4.0,163.0,2.2,16.0,167.0,145.32,112.47
2016,5,7,10,45,5.0,170.0,2.2,16.5,175.5,152.41,117.89
2016,5,7,11,0,6.0,177.0,2.2,17.0,184.0,159.65,123.33
2016,5,7,11,15,15.0,264.0,2.15,17.0,278.5,241.44,187.45
2016,5,7,11,30,24.0,351.0,2.1,17.0,373.0,324.44,250.82
2016,5,7,11,45,15.0,263.0,2.05,17.0,277.5,243.74,188.59
2016,5,7,12,0,6.0,175.0,2.0,17.0,182.0,160.32,123.5
2016,5,7,12,15,3.0,143.5,1.95,17.0,147.0,130.34,99.85
2016,5,7,12,30,0.0,112.0,1.9,17.0,112.0,99.9,75.49
2016,5,7,12,45,0.5,126.5,1.9,17.5,127.0,113.41,86.24
2016,5,7,13,0,1.0,141.0,1.9,18.0,142.0,127.04,96.96
2016,5,7,13,15,0.5,125.5,1.9,18.0,126.0,112.69,85.57
2016,5,7,13,30,0.0,110.0,1.9,18.0,110.0,98.25,74.09
2016,5,7,13,45,0.0,120.0,1.95,18.0,120.0,107.33,81.48
2016,5,7,14,0,0.0,130.0,2.0,18.0,130.0,116.48,88.91
2016,5,7,14,15,3.5,163.5,2.0,17.5,166.5,150.98,116.93
2016,5,7,14,30,7.0,197.0,2.0,17.0,203.0,186.4,145.58
2016,5,7,14,45,16.5,236.0,2.05,17.0,248.5,234.43,184.04
2016,5,7,15,0,26.0,275.0,2.1,17.0,294.0,301.4,236.83
2016,5,7,15,15,13.0,198.0,2.1,16.5,207.5,195.68,154.13
2016,5,7,15,30,0.0,121.0,2.1,16.0,121.0,108.69,84.25
2016,5,7,15,45,0.0,121.5,2.1,16.0,121.5,109.44,85.25
2016,5,7,16,0,0.0,122.0,2.1,16.0,122.0,110.37,86.28
2016,5,7,16,15,31.5,160.0,2.05,15.5,175.0,191.39,154.49
2016,5,7,16,30,63.0,198.0,2.0,15.0,228.0,269.43,219.2
2016,5,7,16,45,37.0,167.0,1.95,15.0,184.0,211.37,171.72
2016,5,7,17,0,11.0,136.0,1.9,15.0,140.0,141.67,114.07
2016,5,7,17,15,5.5,116.5,1.8,14.5,118.5,118.14,94.84
2016,5,7,17,30,0.0,97.0,1.7,14.0,97.0,94.72,75.2
2016,5,7,17,45,168.5,82.0,1.65,14.0,115.0,244.03,204.42
2016,5,7,18,0,337.0,67.0,1.6,14.0,133.0,357.63,296.55
2016,5,7,18,15,247.5,51.5,1.45,13.5,92.5,266.07,217.03
2016,5,7,18,30,158.0,36.0,1.3,13.0,52.0,182.12,140.09
2016,5,7,18,45,79.0,18.0,1.2,13.0,26.0,79.84,0.69
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,57.5,12.5,0.85,10.5,16.5,11.37,0.0
2016,5,8,5,30,115.0,25.0,1.0,11.0,33.0,19.55,7.6
2016,5,8,5,45,216.0,40.5,1.15,11.5,71.0,31.31,21.55
2016,5,8,6,0,317.0,56.0,1.3,12.0,109.0,42.72,32.37
2016,5,8,6,15,389.5,67.0,1.35,12.5,155.0,50.3,39.49
2016,5,8,6,30,462.0,78.0,1.4,13.0,201.0,58.96,47.35
2016,5,8,6,45,231.0,88.0,1.45,13.5,149.5,67.01,54.45
2016,5,8,7,0,0.0,98.0,1.5,14.0,98.0,84.04,69.28
2016,5,8,7,15,2.5,124.0,1.45,14.0,125.0,104.62,87.09
2016,5,8,7,30,5.0,150.0,1.4,14.0,152.0,124.81,104.28
2016,5,8,7,45,15.0,177.0,1.4,14.5,185.0,145.4,121.35
2016,5,8,8,0,25.0,204.0,1.4,15.0,218.0,165.64,137.82
2016,5,8,8,15,63.0,243.5,1.4,15.0,282.0,183.6,144.54
2016,5,8,8,30,101.0,283.0,1.4,15.0,346.0,219.1,169.62
2016,5,8,8,45,56.0,254.0,1.45,15.5,289.5,205.24,159.21
2016,5,8,9,0,11.0,225.0,1.5,16.0,233.0,191.57,149.8
2016,5,8,9,15,9.0,213.0,1.55,16.0,220.0,183.79,143.51
2016,5,8,9,30,7.0,201.0,1.6,16.0,207.0,175.1,136.51
2016,5,8,9,45,8.0,210.0,1.7,16.5,217.0,184.0,143.15
2016,5,8,10,0,9.0,219.0,1.8,17.0,227.0,193.06,149.85
2016,5,8,10,15,8.5,209.5,1.9,17.0,217.5,186.16,144.32
2016,5,8,10,30,8.0,200.0,2.0,17.0,208.0,178.93,138.58
2016,5,8,10,45,10.0,222.0,2.1,17.5,231.5,199.74,154.61
2016,5,8,11,0,12.0,244.0,2.2,18.0,255.0,220.94,170.75
2016,5,8,11,15,23.5,316.0,2.3,18.0,338.0,289.45,223.62
2016,5,8,11,30,35.0,388.0,2.4,18.0,421.0,362.7,279.05
2016,5,8,11,45,37.0,388.5,2.5,18.0,423.5,370.23,284.62
2016,5,8,12,0,39.0,389.0,2.6,18.0,426.0,377.83,290.55
2016,5,8,12,15,39.0,388.0,2.65,18.0,425.0,382.5,294.2
2016,5,8,12,30,39.0,387.0,2.7,18.0,424.0,387.0,297.76
2016,5,8,12,45,88.5,418.0,2.8,18.0,499.5,464.63,357.4
2016,5,8,13,0,138.0,449.0,2.9,18.0,575.0,555.94,425.75
2016,5,8,13,15,132.5,445.0,2.9,18.0,564.5,557.12,426.34
2016,5,8,13,30,127.0,441.0,2.9,18.0,554.0,557.41,426.85
2016,5,8,13,45,131.0,424.5,2.95,18.0,538.5,553.21,424.74
2016,5,8,14,0,135.0,408.0,3.0,18.0,523.0,548.02,421.99
2016,5,8,14,15,229.5,382.5,3.0,18.0,568.5,621.09,479.32
2016,5,8,14,30,324.0,357.0,3.0,18.0,614.0,710.97,547.17
2016,5,8,14,45,566.5,241.5,3.0,18.0,664.5,848.92,652.84
2016,5,8,15,0,809.0,126.0,3.0,18.0,715.0,964.9,734.83
2016,5,8,15,15,794.5,123.0,2.95,17.5,673.0,946.3,723.65
2016,5,8,15,30,780.0,120.0,2.9,17.0,631.0,924.8,711.73
2016,5,8,15,45,762.0,116.0,2.9,17.0,585.0,896.04,693.82
2016,5,8,16,0,744.0,112.0,2.9,17.0,539.0,870.42,678.08
2016,5,8,16,15,719.0,107.5,2.85,16.5,490.0,830.2,652.67
2016,5,8,16,30,694.0,103.0,2.8,16.0,441.0,788.37,625.76
2016,5,8,16,45,666.0,96.0,2.8,16.0,390.5,739.38,592.14
2016,5,8,17,0,638.0,89.0,2.8,16.0,340.0,689.55,557.12
2016,5,8,17,15,592.5,82.5,2.75,15.5,289.0,625.42,510.84
2016,5,8,17,30,547.0,76.0,2.7,15.0,238.0,562.24,463.58
2016,5,8,17,45,491.0,66.0,2.65,14.5,190.5,488.26,405.57
2016,5,8,18,0,435.0,56.0,2.6,14.0,143.0,417.07,346.46
2016,5,8,18,15,339.5,44.5,2.45,13.5,100.5,320.95,263.79
2016,5,8,18,30,244.0,33.0,2.3,13.0,58.0,230.51,180.43
2016,5,8,18,45,122.0,16.5,2.2,12.5,29.0,112.88,18.64
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,14.0,1.9,10.0,18.5,12.73,0.0
2016,5,9,5,30,120.0,28.0,2.0,10.0,37.0,21.91,9.97
2016,5,9,5,45,228.5,43.0,2.1,10.5,76.0,33.25,23.38
2016,5,9,6,0,337.0,58.0,2.2,11.0,115.0,44.26,33.88
2016,5,9,6,15,411.5,69.0,2.2,11.0,163.0,51.82,41.11
2016,5,9,6,30,486.0,80.0,2.2,11.0,211.0,60.64,49.24
2016,5,9,6,45,243.0,68.5,2.25,11.0,134.0,48.5,38.33
2016,5,9,7,0,0.0,57.0,2.3,11.0,57.0,50.33,39.92
2016,5,9,7,15,0.0,80.0,2.3,11.5,80.0,70.56,57.8
2016,5,9,7,30,0.0,103.0,2.3,12.0,103.0,89.48,74.21
2016,5,9,7,45,0.0,122.0,2.3,12.5,122.0,104.93,87.32
2016,5,9,8,0,0.0,141.0,2.3,13.0,141.0,120.17,100.06
2016,5,9,8,15,0.5,153.5,2.3,13.0,154.0,130.64,103.9
2016,5,9,8,30,1.0,166.0,2.3,13.0,167.0,141.48,112.45
2016,5,9,8,45,9.0,206.5,2.35,13.5,213.5,175.04,138.84
2016,5,9,9,0,17.0,247.0,2.4,14.0,260.0,209.52,165.55
2016,5,9,9,15,23.0,275.0,2.4,14.0,293.0,235.22,185.43
2016,5,9,9,30,29.0,303.0,2.4,14.0,326.0,251.09,197.52
2016,5,9,9,45,33.5,324.5,2.45,14.5,351.5,273.43,214.45
2016,5,9,10,0,38.0,346.0,2.5,15.0,377.0,296.69,231.97
2016,5,9,10,15,78.0,389.0,2.55,15.5,456.5,353.45,274.95
2016,5,9,10,30,118.0,432.0,2.6,16.0,536.0,408.6,316.26
2016,5,9,10,45,104.0,437.0,2.65,16.5,530.0,422.45,326.06
2016,5,9,11,0,90.0,442.0,2.7,17.0,524.0,428.15,329.74
2016,5,9,11,15,257.5,418.5,2.75,17.0,657.5,523.2,403.34
2016,5,9,11,30,425.0,395.0,2.8,17.0,791.0,638.7,490.43
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.0,731.45,561.57
2016,5,9,12,0,915.0,127.0,2.9,18.0,987.0,829.28,633.43
2016,5,9,12,15,914.5,127.0,2.95,18.0,984.5,863.79,656.92
2016,5,9,12,30,914.0,127.0,3.0,18.0,982.0,895.85,679.18
2016,5,9,12,45,911.0,127.0,3.05,18.0,971.0,923.13,698.17
2016,5,9,13,0,908.0,127.0,3.1,18.0,960.0,947.52,715.28
2016,5,9,13,15,904.0,126.0,3.15,18.0,942.5,967.02,729.16
2016,5,9,13,30,900.0,125.0,3.2,18.0,925.0,983.36,741.05
2016,5,9,13,45,894.0,124.0,3.25,18.0,899.5,994.54,749.62
2016,5,9,14,0,888.0,123.0,3.3,18.0,874.0,1002.42,756.14
2016,5,9,14,15,880.5,121.0,3.3,18.0,842.5,1004.46,758.51
2016,5,9,14,30,873.0,119.0,3.3,18.0,811.0,1003.16,758.83
2016,5,9,14,45,862.5,116.5,3.35,18.0,773.5,995.05,755.11
2016,5,9,15,0,852.0,114.0,3.4,18.0,736.0,994.36,756.64
2016,5,9,15,15,838.5,111.5,3.35,17.5,693.5,976.98,747.49
2016,5,9,15,30,825.0,109.0,3.3,17.0,651.0,956.59,736.46
2016,5,9,15,45,808.0,105.5,3.3,17.0,604.5,928.78,719.26
2016,5,9,16,0,791.0,102.0,3.3,17.0,558.0,898.39,700.22
2016,5,9,16,15,768.0,98.0,3.2,16.5,508.0,859.44,675.57
2016,5,9,16,30,745.0,94.0,3.1,16.0,458.0,818.6,649.22
2016,5,9,16,45,712.0,89.5,3.05,15.5,405.5,772.25,618.59
2016,5,9,17,0,679.0,85.0,3.0,15.0,353.0,720.11,582.83
2016,5,9,17,15,634.5,79.0,2.85,14.5,301.0,656.2,536.48
2016,5,9,17,30,590.0,73.0,2.7,14.0,249.0,593.12,489.16
2016,5,9,17,45,520.0,65.5,2.55,14.0,199.0,510.1,423.23
2016,5,9,18,0,450.0,58.0,2.4,14.0,149.0,430.62,357.01
2016,5,9,18,15,351.5,46.5,2.1,13.0,105.0,331.65,272.71
2016,5,9,18,30,253.0,35.0,1.8,12.0,61.0,239.51,188.84
2016,5,9,18,45,126.5,17.5,1.55,11.5,30.5,118.16,32.77
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,71.5,14.0,1.8,10.0,19.5,12.73,0.0
2016,5,10,5,30,143.0,28.0,1.9,10.0,39.0,21.91,10.57
2016,5,10,5,45,257.5,41.5,2.0,10.5,79.0,32.1,22.45
2016,5,10,6,0,372.0,55.0,2.1,11.0,119.0,42.03,31.93
2016,5,10,6,15,445.0,65.0,2.05,11.5,167.5,50.17,39.57
2016,5,10,6,30,518.0,75.0,2.0,12.0,216.0,56.36,45.22
2016,5,10,6,45,259.0,73.0,1.95,12.5,143.5,51.69,40.96
2016,5,10,7,0,0.0,71.0,1.9,13.0,71.0,62.78,50.69
2016,5,10,7,15,0.0,95.5,1.85,13.5,95.5,82.99,68.3
2016,5,10,7,30,0.0,120.0,1.8,14.0,120.0,102.71,85.14
2016,5,10,7,45,1.0,142.5,1.75,14.5,143.0,120.55,100.08
2016,5,10,8,0,2.0,165.0,1.7,15.0,166.0,138.11,114.54
2016,5,10,8,15,3.0,172.5,1.55,15.5,174.0,145.11,114.44
2016,5,10,8,30,4.0,180.0,1.4,16.0,182.0,152.54,119.72
2016,5,10,8,45,19.5,232.0,1.3,16.5,245.5,195.76,152.81
2016,5,10,9,0,35.0,284.0,1.2,17.0,309.0,228.44,176.9
2016,5,10,9,15,163.5,320.0,1.2,17.5,446.0,282.02,213.29
2016,5,10,9,30,292.0,356.0,1.2,18.0,583.0,350.15,261.76
2016,5,10,9,45,564.0,253.5,1.25,18.5,715.0,391.13,289.15
2016,5,10,10,0,836.0,151.0,1.3,19.0,847.0,463.72,343.33
2016,5,10,10,15,843.0,153.0,1.35,19.5,874.0,514.38,383.99
2016,5,10,10,30,850.0,155.0,1.4,20.0,901.0,564.84,423.39
2016,5,10,10,45,857.5,154.5,1.45,20.5,922.0,613.17,460.12
2016,5,10,11,0,865.0,154.0,1.5,21.0,943.0,660.15,494.87
2016,5,10,11,15,868.0,155.0,1.55,21.0,955.5,704.06,527.53
2016,5,10,11,30,871.0,156.0,1.6,21.0,968.0,746.57,558.57
2016,5,10,11,45,875.0,154.5,1.7,21.5,974.0,786.28,586.54
2016,5,10,12,0,879.0,153.0,1.8,22.0,980.0,824.28,611.63
2016,5,10,12,15,878.5,152.5,1.9,22.0,977.5,857.57,634.46
2016,5,10,12,30,878.0,152.0,2.0,22.0,975.0,888.52,655.78
2016,5,10,12,45,884.5,146.0,2.15,22.5,966.5,918.18,675.48
2016,5,10,13,0,891.0,140.0,2.3,23.0,958.0,945.27,693.47
2016,5,10,13,15,887.0,139.0,2.4,23.0,940.5,964.65,707.32
2016,5,10,13,30,883.0,138.0,2.5,23.0,923.0,980.9,719.32
2016,5,10,13,45,878.0,135.5,2.6,23.0,898.0,991.54,727.81
2016,5,10,14,0,873.0,133.0,2.7,23.0,873.0,998.88,734.33
2016,5,10,14,15,865.0,131.0,2.75,22.5,841.5,1000.48,738.23
2016,5,10,14,30,857.0,129.0,2.8,22.0,810.0,1009.78,747.42
2016,5,10,14,45,848.5,125.5,2.9,22.0,773.0,1002.77,744.96
2016,5,10,15,0,840.0,122.0,3.0,22.0,736.0,992.48,740.57
2016,5,10,15,15,826.0,119.0,3.05,21.5,693.5,974.15,731.88
2016,5,10,15,30,812.0,116.0,3.1,21.0,651.0,952.84,721.22
2016,5,10,15,45,797.0,111.5,3.2,21.0,604.5,925.98,705.71
2016,5,10,16,0,782.0,107.0,3.3,21.0,558.0,896.49,688.26
2016,5,10,16,15,758.0,102.5,3.35,20.5,508.0,856.17,663.92
2016,5,10,16,30,734.0,98.0,3.4,20.0,458.0,819.61,641.83
2016,5,10,16,45,705.5,92.0,3.45,19.5,407.0,770.41,609.94
2016,5,10,17,0,677.0,86.0,3.5,19.0,356.0,720.33,576.48
2016,5,10,17,15,633.0,80.0,3.45,18.0,303.5,656.86,532.32
2016,5,10,17,30,589.0,74.0,3.4,17.0,251.0,594.19,486.91
2016,5,10,17,45,528.0,65.5,3.35,16.5,201.5,516.71,426.7
2016,5,10,18,0,467.0,57.0,3.3,16.0,152.0,442.22,365.73
2016,5,10,18,15,370.5,46.0,3.1,15.5,108.0,344.43,282.19
2016,5,10,18,30,274.0,35.0,2.9,15.0,64.0,254.3,200.18
2016,5,10,18,45,137.0,17.5,2.7,14.5,32.0,124.91,45.38
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,111.0,13.0,1.65,10.5,21.5,11.82,0.0
2016,5,11,5,30,222.0,26.0,1.9,11.0,43.0,21.18,10.43
2016,5,11,5,45,331.0,37.5,2.15,11.5,84.5,29.97,20.55
2016,5,11,6,0,440.0,49.0,2.4,12.0,126.0,38.42,28.62
2016,5,11,6,15,220.0,66.5,2.35,12.0,105.0,52.01,41.14
2016,5,11,6,30,0.0,84.0,2.3,12.0,84.0,71.35,58.63
2016,5,11,6,45,0.5,103.0,2.25,12.5,103.0,86.74,72.21
2016,5,11,7,0,1.0,122.0,2.2,13.0,122.0,101.99,85.39
2016,5,11,7,15,18.5,150.0,2.1,13.5,158.5,123.56,103.8
2016,5,11,7,30,36.0,178.0,2.0,14.0,195.0,137.02,114.86
2016,5,11,7,45,104.0,210.5,1.95,14.5,267.0,158.62,132.72
2016,5,11,8,0,172.0,243.0,1.9,15.0,339.0,169.24,140.95
2016,5,11,8,15,297.5,243.0,1.85,15.5,425.5,172.28,129.8
2016,5,11,8,30,423.0,243.0,1.8,16.0,512.0,195.55,137.53
2016,5,11,8,45,637.0,178.5,1.75,16.5,616.0,209.78,137.1
2016,5,11,9,0,851.0,114.0,1.7,17.0,720.0,252.12,163.33
2016,5,11,9,15,645.0,209.0,1.65,17.5,683.0,309.75,219.46
2016,5,11,9,30,439.0,304.0,1.6,18.0,646.0,353.33,261.43
2016,5,11,9,45,500.5,298.5,1.6,18.5,704.0,401.02,298.46
2016,5,11,10,0,562.0,293.0,1.6,19.0,762.0,454.76,339.93
2016,5,11,10,15,533.0,318.0,1.6,19.0,774.0,494.27,371.58
2016,5,11,10,30,504.0,343.0,1.6,19.0,786.0,531.05,400.22
2016,5,11,10,45,700.0,241.0,1.6,19.5,871.5,591.81,446.52
2016,5,11,11,0,896.0,139.0,1.6,20.0,957.0,668.97,504.24
2016,5,11,11,15,898.5,139.5,1.65,20.0,969.5,713.25,537.09
2016,5,11,11,30,901.0,140.0,1.7,20.0,982.0,756.01,568.48
2016,5,11,11,45,903.5,139.5,1.8,20.5,987.5,796.27,596.53
2016,5,11,12,0,906.0,139.0,1.9,21.0,993.0,834.66,621.76
2016,5,11,12,15,905.5,138.5,1.95,21.0,990.0,868.56,644.58
2016,5,11,12,30,905.0,138.0,2.0,21.0,987.0,900.04,665.79
2016,5,11,12,45,910.5,132.0,2.05,21.0,978.0,929.19,685.47
2016,5,11,13,0,916.0,126.0,2.1,21.0,969.0,955.63,703.42
2016,5,11,13,15,912.0,125.0,2.15,21.0,951.0,975.22,716.97
2016,5,11,13,30,908.0,124.0,2.2,21.0,933.0,991.63,728.63
2016,5,11,13,45,903.0,122.0,2.3,21.5,908.0,1002.81,736.17
2016,5,11,14,0,898.0,120.0,2.4,22.0,883.0,1010.65,741.7
2016,5,11,14,15,890.0,118.0,2.45,21.5,851.0,1012.17,745.61
2016,5,11,14,30,882.0,116.0,2.5,21.0,819.0,1010.32,747.53
2016,5,11,14,45,871.0,114.0,2.55,21.0,781.0,1002.19,744.06
2016,5,11,15,0,860.0,112.0,2.6,21.0,743.0,990.83,738.62
2016,5,11,15,15,846.5,109.5,2.6,20.5,700.0,983.92,737.22
2016,5,11,15,30,833.0,107.0,2.6,20.0,657.0,963.43,726.76
2016,5,11,15,45,815.0,103.5,2.6,20.0,609.5,934.52,709.34
2016,5,11,16,0,797.0,100.0,2.6,20.0,562.0,903.06,690.13
2016,5,11,16,15,773.5,96.0,2.55,19.5,512.0,863.53,666.02
2016,5,11,16,30,750.0,92.0,2.5,19.0,462.0,822.13,640.24
2016,5,11,16,45,719.5,87.0,2.45,18.5,410.0,776.83,611.11
2016,5,11,17,0,689.0,82.0,2.4,18.0,358.0,725.95,577.14
2016,5,11,17,15,645.5,76.5,2.25,17.5,306.0,663.2,532.65
2016,5,11,17,30,602.0,71.0,2.1,17.0,254.0,601.23,487.24
2016,5,11,17,45,541.0,63.0,1.95,16.5,204.0,523.95,428.02
2016,5,11,18,0,480.0,55.0,1.8,16.0,154.0,449.7,368.38
2016,5,11,18,15,386.0,44.5,1.6,15.0,110.0,353.68,288.11
2016,5,11,18,30,292.0,34.0,1.4,14.0,66.0,265.13,209.05
2016,5,11,18,45,146.0,17.0,1.25,13.5,33.0,135.26,59.19
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.4,9.5,20.5,13.19,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,41.0,22.66,12.02
2016,5,12,5,45,249.0,44.0,2.0,10.5,80.5,33.94,24.18
2016,5,12,6,0,344.0,59.0,2.3,11.0,120.0,44.89,34.54
2016,5,12,6,15,415.0,70.0,2.3,11.5,167.5,52.42,41.6
2016,5,12,6,30,486.0,81.0,2.3,12.0,215.0,61.03,49.41
2016,5,12,6,45,243.0,87.5,2.35,12.5,154.5,66.68,54.35
2016,5,12,7,0,0.0,94.0,2.4,13.0,94.0,81.15,66.99
2016,5,12,7,15,11.5,132.5,2.4,13.0,137.5,111.15,93.19
2016,5,12,7,30,23.0,171.0,2.4,13.0,181.0,139.98,117.93
2016,5,12,7,45,68.0,207.0,2.4,13.5,243.5,156.35,131.35
2016,5,12,8,0,113.0,243.0,2.4,14.0,306.0,168.67,141.14
2016,5,12,8,15,219.5,255.0,2.35,14.5,390.5,187.96,144.65
2016,5,12,8,30,326.0,267.0,2.3,15.0,475.0,211.7,154.91
2016,5,12,8,45,561.0,201.0,2.3,15.5,589.0,217.52,147.33
2016,5,12,9,0,796.0,135.0,2.3,16.0,703.0,257.91,171.22
2016,5,12,9,15,808.0,138.0,2.25,16.0,742.0,308.69,215.47
2016,5,12,9,30,820.0,141.0,2.2,16.0,781.0,360.59,261.08
2016,5,12,9,45,834.0,140.5,2.2,16.5,815.0,411.5,305.01
2016,5,12,10,0,848.0,140.0,2.2,17.0,849.0,463.26,348.63
2016,5,12,10,15,854.5,142.0,2.15,17.5,875.5,514.06,390.18
2016,5,12,10,30,861.0,144.0,2.1,18.0,902.0,566.65,431.59
2016,5,12,10,45,864.5,145.5,2.1,18.5,921.5,613.4,467.69
2016,5,12,11,0,868.0,147.0,2.1,19.0,941.0,659.11,501.96
2016,5,12,11,15,678.5,267.5,2.1,19.0,893.0,675.81,512.29
2016,5,12,11,30,489.0,388.0,2.1,19.0,845.0,679.8,512.34
2016,5,12,11,45,680.5,269.5,2.1,19.5,910.0,748.92,564.79
2016,5,12,12,0,872.0,151.0,2.1,20.0,975.0,819.14,615.76
2016,5,12,12,15,871.5,151.0,2.1,20.0,972.5,852.47,637.73
2016,5,12,12,30,871.0,151.0,2.1,20.0,970.0,883.51,658.4
2016,5,12,12,45,851.0,161.5,2.15,20.5,954.5,913.49,677.53
2016,5,12,13,0,831.0,172.0,2.2,21.0,939.0,932.51,689.36
2016,5,12,13,15,826.5,171.0,2.25,21.0,921.5,951.3,702.53
2016,5,12,13,30,822.0,170.0,2.3,21.0,904.0,967.03,713.8
2016,5,12,13,45,818.5,166.5,2.4,21.0,880.0,978.09,722.65
2016,5,12,14,0,815.0,163.0,2.5,21.0,856.0,985.94,729.58
2016,5,12,14,15,667.0,224.5,2.55,20.5,778.0,923.89,691.03
2016,5,12,14,30,519.0,286.0,2.6,20.0,700.0,845.3,637.42
2016,5,12,14,45,651.0,216.5,2.7,20.0,711.0,914.3,690.79
2016,5,12,15,0,783.0,147.0,2.8,20.0,722.0,965.16,726.86
2016,5,12,15,15,767.5,143.0,2.8,19.5,679.5,944.69,715.52
2016,5,12,15,30,752.0,139.0,2.8,19.0,637.0,928.23,707.59
2016,5,12,15,45,738.5,132.5,2.85,19.0,592.0,901.49,691.6
2016,5,12,16,0,725.0,126.0,2.9,19.0,547.0,872.24,673.83
2016,5,12,16,15,699.5,120.5,2.9,18.5,497.5,830.68,648.05
2016,5,12,16,30,674.0,115.0,2.9,18.0,448.0,787.53,620.7
2016,5,12,16,45,645.5,107.5,2.95,17.5,398.0,737.98,588.25
2016,5,12,17,0,617.0,100.0,3.0,17.0,348.0,687.6,554.23
2016,5,12,17,15,571.5,92.5,3.0,16.0,297.0,622.62,508.57
2016,5,12,17,30,526.0,85.0,3.0,15.0,246.0,558.53,461.68
2016,5,12,17,45,464.5,75.0,3.05,14.5,197.5,480.75,400.61
2016,5,12,18,0,403.0,65.0,3.1,14.0,149.0,402.9,336.22
2016,5,12,18,15,312.0,52.0,3.0,13.5,106.0,310.26,256.56
2016,5,12,18,30,221.0,39.0,2.9,13.0,63.0,225.34,179.78
2016,5,12,18,45,110.5,19.5,2.85,12.5,31.5,114.61,56.44
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.5,15.0,2.3,10.0,22.5,13.64,0.0
2016,5,13,5,30,173.0,30.0,2.4,10.0,45.0,23.45,12.96
2016,5,13,5,45,281.0,43.5,2.55,10.5,86.0,33.59,23.92
2016,5,13,6,0,389.0,57.0,2.7,11.0,127.0,45.18,34.82
2016,5,13,6,15,194.5,61.5,2.75,11.0,96.5,48.31,38.01
2016,5,13,6,30,0.0,66.0,2.8,11.0,66.0,57.67,46.58
2016,5,13,6,45,0.0,81.5,2.9,11.5,81.5,70.64,58.12
2016,5,13,7,0,0.0,97.0,3.0,12.0,97.0,83.5,69.34
2016,5,13,7,15,0.0,107.0,3.0,12.0,107.0,92.04,76.69
2016,5,13,7,30,0.0,117.0,3.0,12.0,117.0,100.51,83.88
2016,5,13,7,45,0.0,132.0,3.0,12.5,132.0,112.74,94.11
2016,5,13,8,0,0.0,147.0,3.0,13.0,147.0,124.85,104.1
2016,5,13,8,15,11.5,192.0,3.0,13.5,199.5,160.07,127.62
2016,5,13,8,30,23.0,237.0,3.0,14.0,252.0,196.57,155.9
2016,5,13,8,45,16.0,225.5,3.0,14.5,236.0,190.78,150.68
2016,5,13,9,0,9.0,214.0,3.0,15.0,220.0,183.13,144.24
2016,5,13,9,15,12.0,235.5,3.0,15.0,244.5,202.57,159.44
2016,5,13,9,30,15.0,257.0,3.0,15.0,269.0,222.51,174.96
2016,5,13,9,45,16.5,272.0,3.05,15.5,286.0,237.29,186.05
2016,5,13,10,0,18.0,287.0,3.1,16.0,303.0,252.36,197.32
2016,5,13,10,15,26.5,326.0,3.15,16.0,350.0,282.48,220.6
2016,5,13,10,30,35.0,365.0,3.2,16.0,397.0,321.94,250.97
2016,5,13,10,45,52.5,398.5,3.3,16.5,446.5,364.0,282.7
2016,5,13,11,0,70.0,432.0,3.4,17.0,496.0,408.63,316.09
2016,5,13,11,15,72.0,435.5,3.5,17.0,502.5,421.06,325.51
2016,5,13,11,30,74.0,439.0,3.6,17.0,509.0,433.6,335.14
2016,5,13,11,45,248.0,421.5,3.75,17.0,656.0,557.66,431.89
2016,5,13,12,0,422.0,404.0,3.9,17.0,803.0,697.72,537.84
2016,5,13,12,15,439.5,400.0,3.95,17.0,814.5,732.91,563.47
2016,5,13,12,30,457.0,396.0,4.0,17.0,826.0,767.85,589.38
2016,5,13,12,45,685.5,260.5,4.1,17.0,898.0,866.9,667.13
2016,5,13,13,0,914.0,125.0,4.2,17.0,970.0,954.54,730.11
2016,5,13,13,15,910.5,124.0,4.25,16.5,952.5,974.46,745.42
2016,5,13,13,30,907.0,123.0,4.3,16.0,935.0,991.23,759.14
2016,5,13,13,45,904.0,120.5,4.4,16.0,910.5,1003.74,769.38
2016,5,13,14,0,901.0,118.0,4.5,16.0,886.0,1012.94,777.52
2016,5,13,14,15,894.0,116.5,4.5,16.0,855.0,1015.93,780.59
2016,5,13,14,30,887.0,115.0,4.5,16.0,824.0,1015.57,781.56
2016,5,13,14,45,880.0,111.5,4.5,16.0,787.5,1009.71,778.9
2016,5,13,15,0,873.0,108.0,4.5,16.0,751.0,1000.55,774.12
2016,5,13,15,15,860.5,105.5,4.4,15.5,708.5,983.89,764.8
2016,5,13,15,30,848.0,103.0,4.3,15.0,666.0,974.63,760.83
2016,5,13,15,45,836.5,98.0,4.25,15.0,620.0,949.96,745.12
2016,5,13,16,0,825.0,93.0,4.2,15.0,574.0,922.47,727.53
2016,5,13,16,15,803.5,89.5,4.1,14.5,524.0,884.88,703.62
