Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,30,782.0,86.0,4.0,14.0,474.0,845.3,677.97
2016,5,13,16,45,760.0,80.0,3.95,14.0,423.0,800.42,646.92
2016,5,13,17,0,738.0,74.0,3.9,14.0,372.0,754.12,614.18
2016,5,13,17,15,698.0,69.0,3.75,13.5,319.5,692.99,569.89
2016,5,13,17,30,658.0,64.0,3.6,13.0,267.0,637.5,528.5
2016,5,13,17,45,605.5,57.0,3.45,12.5,217.0,565.97,472.52
2016,5,13,18,0,553.0,50.0,3.3,12.0,167.0,496.82,415.88
2016,5,13,18,15,462.0,41.5,3.0,11.5,121.0,402.38,334.85
2016,5,13,18,30,371.0,33.0,2.7,11.0,75.0,314.95,254.56
2016,5,13,18,45,185.5,16.5,2.45,10.5,37.5,159.71,89.02
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,6.0,14.0,1.4,11.0,14.5,12.34,0.0
2016,5,14,5,30,12.0,28.0,1.6,11.0,29.0,24.04,13.66
2016,5,14,5,45,39.5,47.0,1.85,11.5,53.5,39.27,28.84
2016,5,14,6,0,67.0,66.0,2.1,12.0,78.0,52.77,41.44
2016,5,14,6,15,82.0,87.5,2.15,12.5,107.0,68.55,55.83
2016,5,14,6,30,97.0,109.0,2.2,13.0,136.0,83.91,69.55
2016,5,14,6,45,107.5,130.5,2.25,13.5,166.0,98.82,82.57
2016,5,14,7,0,118.0,152.0,2.3,14.0,196.0,113.28,94.91
2016,5,14,7,15,78.5,167.0,2.3,14.0,198.5,129.09,108.38
2016,5,14,7,30,39.0,182.0,2.3,14.0,201.0,139.69,117.15
2016,5,14,7,45,70.5,213.0,2.3,14.5,251.0,160.0,133.91
2016,5,14,8,0,102.0,244.0,2.3,15.0,301.0,179.59,149.79
2016,5,14,8,15,177.0,264.0,2.25,15.5,373.5,192.33,148.13
2016,5,14,8,30,252.0,284.0,2.2,16.0,446.0,216.03,160.46
2016,5,14,8,45,175.5,307.0,2.15,16.5,424.0,248.5,187.82
2016,5,14,9,0,99.0,330.0,2.1,17.0,402.0,272.65,209.36
2016,5,14,9,15,109.0,352.0,2.15,17.0,434.5,300.39,230.65
2016,5,14,9,30,119.0,374.0,2.2,17.0,467.0,319.64,245.54
2016,5,14,9,45,142.0,393.5,2.25,17.5,509.0,353.91,271.29
2016,5,14,10,0,165.0,413.0,2.3,18.0,551.0,390.99,299.06
2016,5,14,10,15,160.0,427.0,2.35,18.0,564.5,413.66,316.61
2016,5,14,10,30,155.0,441.0,2.4,18.0,578.0,436.03,333.76
2016,5,14,10,45,177.0,451.0,2.5,18.5,611.0,470.61,359.36
2016,5,14,11,0,199.0,461.0,2.6,19.0,644.0,507.34,386.3
2016,5,14,11,15,277.5,446.0,2.65,19.0,704.5,560.38,426.56
2016,5,14,11,30,356.0,431.0,2.7,19.0,765.0,623.77,473.96
2016,5,14,11,45,380.5,420.5,2.8,19.5,779.5,655.84,497.07
2016,5,14,12,0,405.0,410.0,2.9,20.0,794.0,689.87,521.56
2016,5,14,12,15,461.5,396.0,2.95,20.0,832.0,747.88,564.0
2016,5,14,12,30,518.0,382.0,3.0,20.0,870.0,807.74,607.15
2016,5,14,12,45,706.0,259.0,3.1,20.0,916.5,884.14,666.0
2016,5,14,13,0,894.0,136.0,3.2,20.0,963.0,947.48,710.64
2016,5,14,13,15,538.0,292.0,3.25,20.0,787.0,806.53,610.54
2016,5,14,13,30,182.0,448.0,3.3,20.0,611.0,616.94,467.68
2016,5,14,13,45,233.0,426.5,3.4,20.0,629.5,653.92,497.95
2016,5,14,14,0,284.0,405.0,3.5,20.0,648.0,705.86,537.31
2016,5,14,14,15,570.5,266.5,3.55,19.5,731.0,867.92,662.32
2016,5,14,14,30,857.0,128.0,3.6,19.0,814.0,1000.35,757.12
2016,5,14,14,45,844.0,126.5,3.7,19.0,776.0,1002.06,759.22
2016,5,14,15,0,831.0,125.0,3.8,19.0,738.0,989.57,752.87
2016,5,14,15,15,816.5,122.0,3.8,18.5,695.5,970.79,743.15
2016,5,14,15,30,802.0,119.0,3.8,18.0,653.0,949.07,731.44
2016,5,14,15,45,781.5,116.5,3.85,18.0,606.0,919.34,713.03
2016,5,14,16,0,761.0,114.0,3.9,18.0,559.0,887.18,692.8
2016,5,14,16,15,736.5,109.5,3.8,17.5,509.5,852.69,671.21
2016,5,14,16,30,712.0,105.0,3.7,17.0,460.0,810.91,644.01
2016,5,14,16,45,677.0,100.5,3.65,16.5,408.5,758.39,608.6
2016,5,14,17,0,642.0,96.0,3.6,16.0,357.0,705.33,571.91
2016,5,14,17,15,598.0,89.0,3.4,15.5,306.0,641.49,525.26
2016,5,14,17,30,554.0,82.0,3.2,15.0,255.0,578.44,477.73
2016,5,14,17,45,492.5,73.0,3.05,15.0,205.5,500.87,416.15
2016,5,14,18,0,431.0,64.0,2.9,15.0,156.0,426.24,353.82
2016,5,14,18,15,339.5,52.5,2.6,14.5,112.5,329.83,271.71
2016,5,14,18,30,248.0,41.0,2.3,14.0,69.0,245.43,196.16
2016,5,14,18,45,124.0,25.5,2.05,13.5,39.5,135.74,78.96
2016,5,14,19,0,0.0,10.0,1.8,13.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,85.5,16.0,2.0,11.5,23.5,12.6,0.0
2016,5,15,5,30,171.0,32.0,2.2,12.0,47.0,24.97,14.56
2016,5,15,5,45,279.0,45.0,2.4,12.5,88.0,34.68,24.74
2016,5,15,6,0,387.0,58.0,2.6,13.0,129.0,44.14,33.66
2016,5,15,6,15,457.5,67.0,2.55,13.0,177.0,51.31,40.4
2016,5,15,6,30,528.0,76.0,2.5,13.0,225.0,56.62,45.28
2016,5,15,6,45,316.0,114.0,2.45,13.5,208.5,85.12,70.5
2016,5,15,7,0,104.0,152.0,2.4,14.0,192.0,113.24,94.89
2016,5,15,7,15,88.0,173.0,2.35,14.5,210.0,132.84,111.41
2016,5,15,7,30,72.0,194.0,2.3,15.0,228.0,147.15,123.1
2016,5,15,7,45,138.0,219.5,2.25,15.5,293.5,155.51,129.53
2016,5,15,8,0,204.0,245.0,2.2,16.0,359.0,170.74,141.71
2016,5,15,8,15,185.0,269.5,2.15,16.5,380.0,196.36,150.39
2016,5,15,8,30,166.0,294.0,2.1,17.0,401.0,224.6,170.0
2016,5,15,8,45,158.0,316.0,2.1,17.5,424.0,251.6,190.2
2016,5,15,9,0,150.0,338.0,2.1,18.0,447.0,278.16,210.8
2016,5,15,9,15,162.5,358.0,2.1,18.0,481.5,308.49,234.2
2016,5,15,9,30,175.0,378.0,2.1,18.0,516.0,340.52,259.02
2016,5,15,9,45,247.5,382.0,2.15,18.5,586.0,376.4,285.37
2016,5,15,10,0,320.0,386.0,2.2,19.0,656.0,429.59,325.18
2016,5,15,10,15,620.0,248.0,2.3,19.5,790.5,483.99,366.36
2016,5,15,10,30,920.0,110.0,2.4,20.0,925.0,575.5,436.69
2016,5,15,10,45,923.5,111.5,2.5,20.5,945.0,624.46,474.56
2016,5,15,11,0,927.0,113.0,2.6,21.0,965.0,672.28,510.8
2016,5,15,11,15,929.5,114.0,2.75,21.0,977.5,717.7,545.72
2016,5,15,11,30,932.0,115.0,2.9,21.0,990.0,761.55,578.89
2016,5,15,11,45,931.0,116.0,3.1,21.0,995.0,801.04,607.41
2016,5,15,12,0,930.0,117.0,3.3,21.0,1000.0,838.37,634.02
2016,5,15,12,15,930.0,117.0,3.45,21.0,997.5,873.32,658.69
2016,5,15,12,30,930.0,117.0,3.6,21.0,995.0,905.84,681.7
2016,5,15,12,45,933.0,113.5,3.75,21.0,986.0,935.14,702.55
2016,5,15,13,0,936.0,110.0,3.9,21.0,977.0,961.66,721.6
2016,5,15,13,15,933.0,109.0,4.0,21.0,959.5,982.14,736.36
2016,5,15,13,30,930.0,108.0,4.1,21.0,942.0,999.43,749.12
2016,5,15,13,45,924.0,107.5,4.2,21.0,917.0,1011.07,758.21
2016,5,15,14,0,918.0,107.0,4.3,21.0,892.0,1019.36,765.23
2016,5,15,14,15,911.0,105.5,4.3,20.5,861.0,1022.22,769.64
2016,5,15,14,30,904.0,104.0,4.3,20.0,830.0,1021.7,771.96
2016,5,15,14,45,895.0,102.0,4.3,20.0,792.5,1015.29,768.97
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,1005.61,763.93
2016,5,15,15,15,873.5,97.5,4.3,19.5,712.5,988.7,755.52
2016,5,15,15,30,861.0,95.0,4.3,19.0,670.0,968.78,745.11
2016,5,15,15,45,844.0,93.0,4.35,18.5,623.0,942.25,730.29
2016,5,15,16,0,827.0,91.0,4.4,18.0,576.0,923.14,720.92
2016,5,15,16,15,805.0,87.5,4.35,17.5,526.0,885.04,696.98
2016,5,15,16,30,783.0,84.0,4.3,17.0,476.0,844.98,671.38
2016,5,15,16,45,750.5,81.0,4.25,17.0,423.5,794.5,636.43
2016,5,15,17,0,718.0,78.0,4.2,17.0,371.0,743.15,600.15
2016,5,15,17,15,677.0,73.0,4.0,16.5,319.0,686.95,559.79
2016,5,15,17,30,636.0,68.0,3.8,16.0,267.0,626.6,514.86
2016,5,15,17,45,571.5,62.0,3.65,15.5,216.0,547.96,453.84
2016,5,15,18,0,507.0,56.0,3.5,15.0,165.0,472.48,392.72
2016,5,15,18,15,416.0,46.5,3.2,14.5,120.0,378.23,312.31
2016,5,15,18,30,325.0,37.0,2.9,14.0,75.0,290.82,233.93
2016,5,15,18,45,186.5,23.5,2.65,13.5,43.0,169.84,105.79
2016,5,15,19,0,48.0,10.0,2.4,13.0,11.0,35.47,0.0
2016,5,15,19,15,24.0,5.0,2.4,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,96.5,15.5,1.7,11.0,24.5,12.2,0.0
2016,5,16,5,30,193.0,31.0,1.8,11.0,49.0,24.18,14.21
2016,5,16,5,45,288.5,44.0,1.95,11.5,89.0,33.89,24.21
2016,5,16,6,0,384.0,57.0,2.1,12.0,129.0,44.78,34.4
2016,5,16,6,15,452.5,66.5,2.05,12.5,176.5,50.74,39.99
2016,5,16,6,30,521.0,76.0,2.0,13.0,224.0,56.47,45.15
2016,5,16,6,45,344.5,114.0,2.0,13.5,220.5,80.79,66.66
2016,5,16,7,0,168.0,152.0,2.0,14.0,217.0,113.73,95.29
2016,5,16,7,15,428.5,126.5,2.05,14.5,322.5,86.02,70.57
2016,5,16,7,30,689.0,101.0,2.1,15.0,428.0,66.56,53.2
2016,5,16,7,45,718.5,104.5,2.15,16.0,478.5,66.73,52.96
2016,5,16,8,0,748.0,108.0,2.2,17.0,529.0,74.35,59.14
2016,5,16,8,15,768.0,111.5,2.25,17.5,576.5,110.42,64.77
2016,5,16,8,30,788.0,115.0,2.3,18.0,624.0,158.23,91.24
2016,5,16,8,45,806.5,116.5,2.4,18.5,668.0,206.84,126.85
2016,5,16,9,0,825.0,118.0,2.5,19.0,712.0,257.59,168.61
2016,5,16,9,15,836.5,120.5,2.55,19.5,750.5,309.15,213.1
2016,5,16,9,30,848.0,123.0,2.6,20.0,789.0,368.22,263.56
2016,5,16,9,45,867.5,118.5,2.65,20.5,825.0,418.7,306.76
2016,5,16,10,0,887.0,114.0,2.7,21.0,861.0,470.29,349.99
2016,5,16,10,15,893.5,115.5,2.75,21.0,888.0,521.13,392.34
2016,5,16,10,30,900.0,117.0,2.8,21.0,915.0,571.52,433.26
2016,5,16,10,45,904.5,118.0,2.9,21.5,935.5,619.73,470.84
2016,5,16,11,0,909.0,119.0,3.0,22.0,956.0,666.92,506.64
2016,5,16,11,15,912.0,119.5,3.05,22.0,968.5,711.51,540.53
2016,5,16,11,30,915.0,120.0,3.1,22.0,981.0,754.58,572.66
2016,5,16,11,45,917.0,120.0,3.2,22.5,986.5,794.82,600.15
2016,5,16,12,0,919.0,120.0,3.3,23.0,992.0,833.14,625.57
2016,5,16,12,15,919.0,119.5,3.4,23.0,990.0,867.29,649.23
2016,5,16,12,30,919.0,119.0,3.5,23.0,988.0,899.02,671.25
2016,5,16,12,45,918.5,118.0,3.6,23.0,978.0,927.26,690.95
2016,5,16,13,0,918.0,117.0,3.7,23.0,968.0,952.72,708.84
2016,5,16,13,15,914.5,116.0,3.75,23.0,951.0,972.46,722.68
2016,5,16,13,30,911.0,115.0,3.8,23.0,934.0,989.06,734.55
2016,5,16,13,45,908.5,112.0,3.85,23.0,910.0,1001.35,743.7
2016,5,16,14,0,906.0,109.0,3.9,23.0,886.0,1010.32,750.8
2016,5,16,14,15,899.0,108.0,3.9,23.0,855.0,1013.65,753.98
2016,5,16,14,30,892.0,107.0,3.9,23.0,824.0,1013.65,755.14
2016,5,16,14,45,881.0,105.5,3.95,23.0,786.5,1005.84,751.57
2016,5,16,15,0,870.0,104.0,4.0,23.0,749.0,994.82,746.03
2016,5,16,15,15,857.0,102.0,3.95,22.5,707.0,978.15,737.59
2016,5,16,15,30,844.0,100.0,3.9,22.0,665.0,958.57,727.25
2016,5,16,15,45,823.0,98.5,3.9,21.5,617.0,939.27,717.44
2016,5,16,16,0,802.0,97.0,3.9,21.0,569.0,907.27,698.71
2016,5,16,16,15,780.0,93.5,3.8,20.5,520.0,869.66,675.34
2016,5,16,16,30,758.0,90.0,3.7,20.0,471.0,830.15,650.3
2016,5,16,16,45,724.5,86.5,3.65,20.0,419.0,778.72,615.16
2016,5,16,17,0,691.0,83.0,3.6,20.0,367.0,731.91,582.78
2016,5,16,17,15,650.0,77.5,3.45,19.0,315.5,671.1,540.7
2016,5,16,17,30,609.0,72.0,3.3,18.0,264.0,610.9,497.5
2016,5,16,17,45,547.5,65.0,3.2,17.5,214.0,534.09,438.62
2016,5,16,18,0,486.0,58.0,3.1,17.0,164.0,460.24,379.4
2016,5,16,18,15,396.5,48.0,2.9,16.0,119.5,367.11,301.4
2016,5,16,18,30,307.0,38.0,2.7,15.0,75.0,280.71,225.33
2016,5,16,18,45,175.0,24.5,2.5,14.5,43.5,165.74,107.04
2016,5,16,19,0,43.0,11.0,2.3,14.0,12.0,33.69,0.0
2016,5,16,19,15,21.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.2,12.0,27.0,12.01,0.0
2016,5,17,5,30,269.0,30.0,1.4,13.0,54.0,24.39,14.41
2016,5,17,5,45,374.5,40.0,1.65,14.0,97.5,31.73,22.1
2016,5,17,6,0,480.0,50.0,1.9,15.0,141.0,38.83,28.75
2016,5,17,6,15,546.0,57.0,1.95,15.5,190.5,43.04,32.68
2016,5,17,6,30,612.0,64.0,2.0,16.0,240.0,47.12,36.33
2016,5,17,6,45,661.5,69.0,2.1,16.5,293.0,49.44,38.29
2016,5,17,7,0,711.0,74.0,2.2,17.0,346.0,56.74,44.54
2016,5,17,7,15,743.0,78.0,2.35,17.5,399.0,58.27,45.63
2016,5,17,7,30,775.0,82.0,2.5,18.0,452.0,59.73,46.64
2016,5,17,7,45,801.5,85.0,2.7,19.0,503.5,60.34,46.8
2016,5,17,8,0,828.0,88.0,2.9,20.0,555.0,60.9,46.92
2016,5,17,8,15,846.0,91.0,2.95,20.5,603.5,101.7,54.21
2016,5,17,8,30,864.0,94.0,3.0,21.0,652.0,162.34,90.27
2016,5,17,8,45,878.0,96.0,3.1,21.5,697.0,214.12,128.28
2016,5,17,9,0,892.0,98.0,3.2,22.0,742.0,267.39,172.14
2016,5,17,9,15,902.5,100.0,3.25,22.5,781.5,321.02,218.32
2016,5,17,9,30,913.0,102.0,3.3,23.0,821.0,375.41,265.34
2016,5,17,9,45,920.5,104.0,3.35,23.5,854.5,429.2,311.35
2016,5,17,10,0,928.0,106.0,3.4,24.0,888.0,483.01,356.26
2016,5,17,10,15,933.5,107.0,3.35,24.0,915.0,534.92,399.09
2016,5,17,10,30,939.0,108.0,3.3,24.0,942.0,586.21,440.25
2016,5,17,10,45,942.5,109.0,3.25,24.5,962.0,635.54,477.91
2016,5,17,11,0,946.0,110.0,3.2,25.0,982.0,683.68,513.51
2016,5,17,11,15,948.0,110.5,3.15,25.0,994.5,729.05,547.15
2016,5,17,11,30,950.0,111.0,3.1,25.0,1007.0,772.74,578.83
2016,5,17,11,45,950.0,111.5,3.05,25.5,1011.5,813.1,604.71
2016,5,17,12,0,950.0,112.0,3.0,26.0,1016.0,851.31,628.68
2016,5,17,12,15,949.5,112.0,2.95,26.0,1013.0,886.37,651.53
2016,5,17,12,30,949.0,112.0,2.9,26.0,1010.0,918.91,672.58
2016,5,17,12,45,948.0,110.5,2.85,26.5,999.5,946.93,689.2
2016,5,17,13,0,947.0,109.0,2.8,27.0,989.0,972.02,703.84
2016,5,17,13,15,943.0,108.0,2.75,27.0,970.5,991.75,716.39
2016,5,17,13,30,939.0,107.0,2.7,27.0,952.0,1008.22,726.92
2016,5,17,13,45,932.5,106.5,2.7,27.0,926.5,1019.47,734.7
2016,5,17,14,0,926.0,106.0,2.7,27.0,901.0,1027.32,740.48
2016,5,17,14,15,918.5,104.5,2.7,27.0,869.5,1029.73,742.96
2016,5,17,14,30,911.0,103.0,2.7,27.0,838.0,1028.72,743.45
2016,5,17,14,45,901.0,101.5,2.7,27.0,800.0,1021.86,740.38
2016,5,17,15,0,891.0,100.0,2.7,27.0,762.0,1011.73,735.39
2016,5,17,15,15,878.5,97.5,2.7,26.5,719.0,994.8,727.57
2016,5,17,15,30,866.0,95.0,2.7,26.0,676.0,974.85,717.87
2016,5,17,15,45,850.5,92.0,2.7,26.0,629.0,948.52,702.57
2016,5,17,16,0,835.0,89.0,2.7,26.0,582.0,929.46,692.14
2016,5,17,16,15,813.5,86.0,2.65,25.5,532.0,892.31,670.34
2016,5,17,16,30,792.0,83.0,2.6,25.0,482.0,853.18,646.99
2016,5,17,16,45,763.0,79.0,2.55,24.5,430.0,804.36,616.42
2016,5,17,17,0,734.0,75.0,2.5,24.0,378.0,754.5,584.37
2016,5,17,17,15,694.5,70.0,2.35,23.0,325.5,693.89,544.0
2016,5,17,17,30,655.0,65.0,2.2,22.0,273.0,638.78,506.14
2016,5,17,17,45,595.0,59.0,2.1,21.0,222.0,562.88,450.99
2016,5,17,18,0,535.0,53.0,2.0,20.0,171.0,489.88,395.31
2016,5,17,18,15,448.5,44.5,1.85,19.0,125.5,398.82,321.56
2016,5,17,18,30,362.0,36.0,1.7,18.0,80.0,314.21,248.63
2016,5,17,18,45,223.5,23.5,1.6,17.5,46.5,197.76,130.88
2016,5,17,19,0,85.0,11.0,1.5,17.0,13.0,56.92,0.0
2016,5,17,19,15,42.5,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,116.5,16.0,1.95,12.5,27.0,12.59,0.0
2016,5,18,5,30,233.0,32.0,2.2,13.0,54.0,24.99,15.03
2016,5,18,5,45,333.0,43.0,2.45,14.0,96.0,34.24,24.3
2016,5,18,6,0,433.0,54.0,2.7,15.0,138.0,42.07,31.6
2016,5,18,6,15,499.0,62.5,2.6,15.5,186.0,47.33,36.49
2016,5,18,6,30,565.0,71.0,2.5,16.0,234.0,52.4,41.0
2016,5,18,6,45,612.0,77.0,2.45,16.5,285.5,55.18,43.35
2016,5,18,7,0,659.0,83.0,2.4,17.0,337.0,57.85,45.5
2016,5,18,7,15,692.0,88.0,2.3,17.5,388.5,59.57,46.76
2016,5,18,7,30,725.0,93.0,2.2,18.0,440.0,61.17,47.88
2016,5,18,7,45,750.5,97.0,2.1,19.0,490.5,68.54,53.86
2016,5,18,8,0,776.0,101.0,2.0,20.0,541.0,69.4,54.18
2016,5,18,8,15,794.5,104.5,1.95,20.5,588.0,109.78,61.55
2016,5,18,8,30,813.0,108.0,1.9,21.0,635.0,158.77,89.13
2016,5,18,8,45,827.5,110.5,1.9,21.5,678.5,208.71,125.82
2016,5,18,9,0,842.0,113.0,1.9,22.0,722.0,260.34,168.01
2016,5,18,9,15,852.5,115.5,1.95,22.5,760.5,319.8,217.95
2016,5,18,9,30,863.0,118.0,2.0,23.0,799.0,372.01,262.45
2016,5,18,9,45,875.0,117.0,2.1,23.5,832.5,422.81,305.42
2016,5,18,10,0,887.0,116.0,2.2,24.0,866.0,474.07,347.77
2016,5,18,10,15,893.0,117.5,2.3,24.5,892.5,524.58,388.46
2016,5,18,10,30,899.0,119.0,2.4,25.0,919.0,574.59,427.6
2016,5,18,10,45,900.5,121.5,2.5,25.5,937.5,622.1,463.82
2016,5,18,11,0,902.0,124.0,2.6,26.0,956.0,668.35,498.13
2016,5,18,11,15,904.5,124.5,2.65,26.0,968.5,712.26,530.78
2016,5,18,11,30,907.0,125.0,2.7,26.0,981.0,754.64,561.71
2016,5,18,11,45,905.5,126.5,2.8,26.0,985.0,793.18,588.69
2016,5,18,12,0,904.0,128.0,2.9,26.0,989.0,829.63,613.59
2016,5,18,12,15,903.5,128.0,2.95,26.0,986.5,863.38,636.32
2016,5,18,12,30,903.0,128.0,3.0,26.0,984.0,894.75,657.43
2016,5,18,12,45,900.5,127.5,3.05,26.0,973.5,921.38,675.4
2016,5,18,13,0,898.0,127.0,3.1,26.0,963.0,945.2,691.59
2016,5,18,13,15,894.5,126.0,3.15,26.0,945.5,964.68,705.02
2016,5,18,13,30,891.0,125.0,3.2,26.0,928.0,981.08,716.56
2016,5,18,13,45,888.0,122.5,3.25,26.0,904.5,993.3,725.51
2016,5,18,14,0,885.0,120.0,3.3,26.0,881.0,1002.29,732.52
2016,5,18,14,15,877.5,118.0,3.3,25.5,850.0,1004.08,736.06
2016,5,18,14,30,870.0,116.0,3.3,25.0,819.0,1002.58,737.66
2016,5,18,14,45,860.0,114.0,3.35,25.0,782.0,995.35,734.58
2016,5,18,15,0,850.0,112.0,3.4,25.0,745.0,984.96,729.58
2016,5,18,15,15,837.0,109.5,3.4,24.5,703.5,978.62,728.47
2016,5,18,15,30,824.0,107.0,3.4,24.0,662.0,958.71,718.33
2016,5,18,15,45,804.5,105.0,3.4,23.5,615.0,930.27,702.47
2016,5,18,16,0,785.0,103.0,3.4,23.0,568.0,899.38,684.84
2016,5,18,16,15,762.5,99.0,3.3,22.0,519.0,861.05,662.48
2016,5,18,16,30,740.0,95.0,3.2,21.0,470.0,820.85,638.39
2016,5,18,16,45,712.5,90.0,3.1,20.5,419.5,778.57,611.07
2016,5,18,17,0,685.0,85.0,3.0,20.0,369.0,730.46,578.86
2016,5,18,17,15,644.5,79.0,2.9,19.0,317.5,669.57,537.24
2016,5,18,17,30,604.0,73.0,2.8,18.0,266.0,609.26,494.47
2016,5,18,17,45,552.5,65.0,2.75,17.5,217.5,538.91,441.2
2016,5,18,18,0,501.0,57.0,2.7,17.0,169.0,470.86,387.28
2016,5,18,18,15,415.0,47.5,2.65,16.0,124.0,380.05,311.99
2016,5,18,18,30,329.0,38.0,2.6,15.0,79.0,295.63,238.26
2016,5,18,18,45,200.5,25.0,2.6,14.5,46.5,187.18,129.01
2016,5,18,19,0,72.0,12.0,2.6,14.0,14.0,50.75,0.0
2016,5,18,19,15,36.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,101.0,18.0,4.25,10.0,28.0,14.15,0.0
2016,5,19,5,30,202.0,36.0,4.4,10.0,56.0,28.07,17.94
2016,5,19,5,45,305.5,48.5,4.55,10.5,98.0,37.32,27.4
2016,5,19,6,0,409.0,61.0,4.7,11.0,140.0,48.14,37.57
2016,5,19,6,15,309.0,87.0,4.75,11.0,157.0,64.23,52.35
2016,5,19,6,30,209.0,113.0,4.8,11.0,174.0,83.94,70.18
2016,5,19,6,45,239.5,129.0,4.9,11.5,212.0,94.49,79.42
2016,5,19,7,0,270.0,145.0,5.0,12.0,250.0,104.63,88.09
2016,5,19,7,15,359.0,151.0,4.85,12.5,311.0,101.78,85.12
2016,5,19,7,30,448.0,157.0,4.7,13.0,372.0,103.91,86.53
2016,5,19,7,45,613.0,132.0,4.55,13.5,460.0,84.45,69.03
2016,5,19,8,0,778.0,107.0,4.4,14.0,548.0,73.66,59.24
2016,5,19,8,15,594.5,178.5,4.35,14.5,532.5,143.49,96.33
2016,5,19,8,30,411.0,250.0,4.3,15.0,517.0,206.22,146.86
2016,5,19,8,45,635.5,183.0,4.3,15.5,628.0,222.52,148.8
2016,5,19,9,0,860.0,116.0,4.3,16.0,739.0,267.72,178.34
2016,5,19,9,15,872.5,118.0,4.3,16.0,779.5,328.21,231.38
2016,5,19,9,30,885.0,120.0,4.3,16.0,820.0,381.75,279.3
2016,5,19,9,45,888.5,126.0,4.3,16.5,853.0,435.52,326.49
2016,5,19,10,0,892.0,132.0,4.3,17.0,886.0,489.0,372.27
2016,5,19,10,15,899.0,133.5,4.25,17.0,913.5,540.37,415.82
2016,5,19,10,30,906.0,135.0,4.2,17.0,941.0,591.34,457.9
2016,5,19,10,45,913.5,134.0,4.2,17.5,962.5,640.11,496.55
2016,5,19,11,0,921.0,133.0,4.2,18.0,984.0,688.08,533.51
2016,5,19,11,15,923.0,134.0,4.2,18.0,996.5,732.96,568.26
2016,5,19,11,30,925.0,135.0,4.2,18.0,1009.0,776.27,601.15
2016,5,19,11,45,925.5,135.5,4.25,18.5,1013.5,816.32,629.14
2016,5,19,12,0,926.0,136.0,4.3,19.0,1018.0,854.36,654.7
2016,5,19,12,15,925.5,135.5,4.3,19.0,1015.5,888.56,678.45
2016,5,19,12,30,925.0,135.0,4.3,19.0,1013.0,920.33,700.45
2016,5,19,12,45,930.5,129.5,4.35,19.0,1004.5,950.24,721.41
2016,5,19,13,0,936.0,124.0,4.4,19.0,996.0,977.45,740.58
2016,5,19,13,15,644.0,268.5,4.45,19.0,863.0,886.34,676.6
2016,5,19,13,30,352.0,413.0,4.5,19.0,730.0,756.49,577.93
2016,5,19,13,45,431.5,370.5,4.55,19.0,749.0,815.24,623.85
2016,5,19,14,0,511.0,328.0,4.6,19.0,768.0,863.47,661.29
2016,5,19,14,15,707.5,222.0,4.7,18.5,807.5,964.39,739.84
2016,5,19,14,30,904.0,116.0,4.8,18.0,847.0,1036.94,792.96
2016,5,19,14,45,891.0,116.0,4.9,18.0,808.5,1028.99,789.22
2016,5,19,15,0,878.0,116.0,5.0,18.0,770.0,1017.86,783.94
2016,5,19,15,15,730.0,157.5,4.9,17.5,681.0,934.49,727.63
2016,5,19,15,30,582.0,199.0,4.8,17.0,592.0,831.75,656.32
2016,5,19,15,45,692.0,154.5,4.75,16.5,589.0,885.73,699.16
2016,5,19,16,0,802.0,110.0,4.7,16.0,586.0,924.55,729.94
2016,5,19,16,15,713.5,114.5,4.7,15.0,511.0,839.93,672.77
2016,5,19,16,30,625.0,119.0,4.7,14.0,436.0,750.93,611.12
2016,5,19,16,45,384.5,145.0,4.75,13.5,333.5,545.35,452.69
2016,5,19,17,0,144.0,171.0,4.8,13.0,231.0,327.71,273.51
2016,5,19,17,15,128.5,151.0,4.7,12.5,199.0,290.07,243.68
2016,5,19,17,30,113.0,131.0,4.6,12.0,167.0,252.82,213.02
2016,5,19,17,45,97.5,108.5,4.6,12.0,136.0,212.3,178.56
2016,5,19,18,0,82.0,86.0,4.6,12.0,105.0,171.92,143.45
2016,5,19,18,15,61.0,65.0,4.55,11.5,77.5,130.16,106.56
2016,5,19,18,30,40.0,44.0,4.5,11.0,50.0,77.77,60.33
2016,5,19,18,45,20.0,26.5,4.45,11.0,29.5,42.97,26.46
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,8.19,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,4.09,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,18.5,4.2,9.0,29.0,14.54,0.0
2016,5,20,5,30,212.0,37.0,4.3,9.0,58.0,28.85,18.8
2016,5,20,5,45,323.5,48.0,4.4,9.5,101.0,36.95,27.23
2016,5,20,6,0,435.0,59.0,4.5,10.0,144.0,46.32,36.11
2016,5,20,6,15,503.0,67.5,4.5,10.5,193.5,51.42,40.93
2016,5,20,6,30,571.0,76.0,4.5,11.0,243.0,56.34,45.39
2016,5,20,6,45,434.0,109.5,4.5,11.5,250.5,77.87,64.58
2016,5,20,7,0,297.0,143.0,4.5,12.0,258.0,103.53,87.1
2016,5,20,7,15,236.0,173.0,4.5,12.0,272.5,121.29,102.48
2016,5,20,7,30,175.0,203.0,4.5,12.0,287.0,145.91,123.67
2016,5,20,7,45,157.0,227.5,4.5,12.5,309.0,160.23,135.4
2016,5,20,8,0,139.0,252.0,4.5,13.0,331.0,173.91,146.46
2016,5,20,8,15,100.0,265.5,4.5,13.0,324.5,202.68,160.04
2016,5,20,8,30,61.0,279.0,4.5,13.0,318.0,217.18,171.71
2016,5,20,8,45,125.0,310.0,4.5,13.5,398.5,244.7,190.17
2016,5,20,9,0,189.0,341.0,4.5,14.0,479.0,290.59,223.93
2016,5,20,9,15,257.0,348.0,4.55,14.0,545.5,319.44,245.42
2016,5,20,9,30,325.0,355.0,4.6,14.0,612.0,366.14,282.1
2016,5,20,9,45,197.0,372.5,4.7,14.5,530.5,362.4,282.71
2016,5,20,10,0,69.0,390.0,4.8,15.0,449.0,343.76,269.74
2016,5,20,10,15,54.0,384.0,4.8,15.0,431.5,340.32,267.27
2016,5,20,10,30,39.0,378.0,4.8,15.0,414.0,334.77,262.92
2016,5,20,10,45,31.0,359.5,4.85,15.0,388.0,321.39,252.47
2016,5,20,11,0,23.0,341.0,4.9,15.0,362.0,310.34,243.78
2016,5,20,11,15,96.0,411.0,4.9,15.0,501.5,417.66,328.11
2016,5,20,11,30,169.0,481.0,4.9,15.0,641.0,535.61,418.66
2016,5,20,11,45,316.5,444.5,4.95,15.0,746.0,629.99,492.69
2016,5,20,12,0,464.0,408.0,5.0,15.0,851.0,736.53,574.85
2016,5,20,12,15,255.0,414.5,4.95,15.0,658.0,593.16,464.51
2016,5,20,12,30,46.0,421.0,4.9,15.0,465.0,424.63,331.91
2016,5,20,12,45,83.5,444.0,4.9,15.0,522.5,485.41,380.04
2016,5,20,13,0,121.0,467.0,4.9,15.0,580.0,558.68,436.34
2016,5,20,13,15,198.5,452.0,4.9,15.0,633.5,626.24,489.49
2016,5,20,13,30,276.0,437.0,4.9,15.0,687.0,708.18,552.52
2016,5,20,13,45,203.5,430.5,4.9,15.0,612.5,629.84,493.05
2016,5,20,14,0,131.0,424.0,4.9,15.0,538.0,560.89,440.09
2016,5,20,14,15,165.0,408.0,4.9,15.0,545.5,585.14,460.61
2016,5,20,14,30,199.0,392.0,4.9,15.0,553.0,608.83,480.41
2016,5,20,14,45,133.5,363.0,4.9,15.0,469.5,517.81,410.39
2016,5,20,15,0,68.0,334.0,4.9,15.0,386.0,407.19,324.13
2016,5,20,15,15,36.0,256.5,4.85,14.5,284.0,293.06,234.85
2016,5,20,15,30,4.0,179.0,4.8,14.0,182.0,168.53,134.17
2016,5,20,15,45,9.0,192.0,4.75,14.0,198.0,187.56,150.48
2016,5,20,16,0,14.0,205.0,4.7,14.0,214.0,207.59,167.48
2016,5,20,16,15,67.5,212.0,4.6,13.5,247.5,284.63,233.36
2016,5,20,16,30,121.0,219.0,4.5,13.0,281.0,363.89,300.29
2016,5,20,16,45,60.5,170.5,4.4,13.0,201.5,234.07,193.24
2016,5,20,17,0,0.0,122.0,4.3,13.0,122.0,114.57,91.89
2016,5,20,17,15,0.0,105.0,4.15,12.5,105.0,98.35,78.69
2016,5,20,17,30,0.0,88.0,4.0,12.0,88.0,81.98,65.02
2016,5,20,17,45,234.5,77.0,3.85,12.0,130.5,286.08,244.61
2016,5,20,18,0,469.0,66.0,3.7,12.0,173.0,459.2,388.02
2016,5,20,18,15,380.0,55.5,3.45,11.5,128.0,365.78,306.66
2016,5,20,18,30,291.0,45.0,3.2,11.0,83.0,278.82,229.12
2016,5,20,18,45,167.0,30.0,3.0,10.5,50.0,174.84,127.08
2016,5,20,19,0,43.0,15.0,2.8,10.0,17.0,37.54,0.0
2016,5,20,19,15,21.5,7.5,2.8,10.0,8.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,10.0,10.5,9.23,0.0
2016,5,21,5,30,0.0,21.0,1.8,10.0,21.0,18.49,10.08
2016,5,21,5,45,0.0,36.5,2.0,10.5,36.5,32.12,22.9
2016,5,21,6,0,0.0,52.0,2.2,11.0,52.0,45.21,35.02
2016,5,21,6,15,0.0,70.0,2.25,11.0,70.0,60.11,48.69
2016,5,21,6,30,0.0,88.0,2.3,11.0,88.0,74.87,62.04
2016,5,21,6,45,0.0,106.5,2.4,11.5,106.5,89.86,75.23
2016,5,21,7,0,0.0,125.0,2.5,12.0,125.0,104.73,88.05
2016,5,21,7,15,12.5,151.5,2.55,12.0,158.0,125.22,105.77
2016,5,21,7,30,25.0,178.0,2.6,12.0,191.0,145.39,122.95
2016,5,21,7,45,13.0,169.5,2.7,12.5,176.5,140.83,118.34
2016,5,21,8,0,1.0,161.0,2.8,13.0,162.0,135.55,113.19
2016,5,21,8,15,3.0,174.0,2.85,13.0,176.0,146.94,117.13
2016,5,21,8,30,5.0,187.0,2.9,13.0,190.0,158.63,126.21
2016,5,21,8,45,18.5,237.0,3.0,13.5,250.5,200.51,158.95
2016,5,21,9,0,32.0,287.0,3.1,14.0,311.0,231.81,182.77
2016,5,21,9,15,43.5,317.0,3.15,14.0,351.0,261.1,205.42
2016,5,21,9,30,55.0,347.0,3.2,14.0,391.0,292.22,229.53
2016,5,21,9,45,74.0,375.5,3.25,14.0,437.5,326.98,256.35
2016,5,21,10,0,93.0,404.0,3.3,14.0,484.0,364.34,285.19
2016,5,21,10,15,84.5,412.5,3.3,13.5,486.5,376.34,295.08
2016,5,21,10,30,76.0,421.0,3.3,13.0,489.0,387.46,304.25
2016,5,21,10,45,106.5,443.0,3.3,13.0,540.5,430.91,337.81
2016,5,21,11,0,137.0,465.0,3.3,13.0,592.0,473.31,370.35
2016,5,21,11,15,121.5,467.5,3.25,13.0,581.5,478.31,373.82
2016,5,21,11,30,106.0,470.0,3.2,13.0,571.0,483.07,377.14
2016,5,21,11,45,197.5,468.0,3.2,13.0,656.5,560.7,437.43
2016,5,21,12,0,289.0,466.0,3.2,13.0,742.0,647.67,503.41
2016,5,21,12,15,288.5,464.5,3.2,13.0,739.5,665.32,516.17
2016,5,21,12,30,288.0,463.0,3.2,13.0,737.0,682.04,528.65
2016,5,21,12,45,294.5,450.5,3.2,13.0,728.0,693.66,537.77
2016,5,21,13,0,301.0,438.0,3.2,13.0,719.0,704.01,546.03
2016,5,21,13,15,293.0,436.5,3.2,13.0,706.0,710.19,550.77
2016,5,21,13,30,285.0,435.0,3.2,13.0,693.0,714.82,554.45
2016,5,21,13,45,344.0,399.0,3.2,13.0,702.0,747.77,581.03
2016,5,21,14,0,403.0,363.0,3.2,13.0,711.0,792.71,615.72
2016,5,21,14,15,347.0,369.0,3.15,13.0,661.5,740.36,577.15
2016,5,21,14,30,291.0,375.0,3.1,13.0,612.0,699.22,546.72
2016,5,21,14,45,308.0,352.0,3.1,13.0,592.5,697.92,547.94
2016,5,21,15,0,325.0,329.0,3.1,13.0,573.0,694.72,547.59
2016,5,21,15,15,373.0,295.0,3.05,13.0,559.5,707.76,560.13
2016,5,21,15,30,421.0,261.0,3.0,13.0,546.0,736.02,583.39
2016,5,21,15,45,441.5,234.0,2.95,13.0,515.0,724.74,577.23
2016,5,21,16,0,462.0,207.0,2.9,13.0,484.0,710.35,569.12
2016,5,21,16,15,273.5,211.0,2.85,13.0,371.5,513.36,417.33
2016,5,21,16,30,85.0,215.0,2.8,13.0,259.0,308.16,251.89
2016,5,21,16,45,276.0,171.0,2.75,13.0,291.0,461.69,382.16
2016,5,21,17,0,467.0,127.0,2.7,13.0,323.0,586.97,484.9
2016,5,21,17,15,513.5,106.0,2.55,12.5,295.0,587.35,486.29
2016,5,21,17,30,560.0,85.0,2.4,12.0,267.0,590.46,489.85
2016,5,21,17,45,510.0,75.0,2.3,12.0,219.0,520.15,434.13
2016,5,21,18,0,460.0,65.0,2.2,12.0,171.0,452.01,378.03
2016,5,21,18,15,377.5,54.5,1.95,11.5,127.0,363.51,302.77
2016,5,21,18,30,295.0,44.0,1.7,11.0,83.0,279.75,228.89
2016,5,21,18,45,181.5,29.5,1.45,10.5,50.0,182.27,134.19
2016,5,21,19,0,68.0,15.0,1.2,10.0,17.0,73.37,0.0
2016,5,21,19,15,34.0,7.5,1.15,10.0,8.5,24.28,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.5,18.5,1.35,9.5,30.0,14.52,0.0
2016,5,22,5,30,225.0,37.0,1.6,10.0,60.0,28.82,18.94
2016,5,22,5,45,321.5,49.0,1.85,10.5,102.5,37.66,27.83
2016,5,22,6,0,418.0,61.0,2.1,11.0,145.0,47.87,37.4
2016,5,22,6,15,209.0,52.0,2.1,11.5,94.0,37.93,28.67
2016,5,22,6,30,0.0,43.0,2.1,12.0,43.0,37.92,28.67
2016,5,22,6,45,0.0,52.0,2.1,12.5,52.0,45.9,35.75
2016,5,22,7,0,0.0,61.0,2.1,13.0,61.0,53.89,42.72
2016,5,22,7,15,2.5,108.5,2.05,13.0,110.0,93.47,77.58
2016,5,22,7,30,5.0,156.0,2.0,13.0,159.0,129.86,108.99
2016,5,22,7,45,48.0,201.5,1.95,13.5,229.0,153.51,128.67
2016,5,22,8,0,91.0,247.0,1.9,14.0,299.0,181.65,151.84
2016,5,22,8,15,62.5,251.5,1.9,14.0,289.0,192.77,151.64
2016,5,22,8,30,34.0,256.0,1.9,14.0,279.0,200.26,157.68
2016,5,22,8,45,34.5,273.5,1.95,14.5,297.5,217.64,170.77
2016,5,22,9,0,35.0,291.0,2.0,15.0,316.0,235.28,184.1
2016,5,22,9,15,22.0,254.0,2.05,15.0,270.0,220.25,172.53
2016,5,22,9,30,9.0,217.0,2.1,15.0,224.0,189.23,148.19
2016,5,22,9,45,55.5,312.5,2.15,15.5,359.5,274.8,214.29
2016,5,22,10,0,102.0,408.0,2.2,16.0,495.0,371.27,287.11
2016,5,22,10,15,245.5,397.0,2.25,16.0,614.5,427.43,329.38
2016,5,22,10,30,389.0,386.0,2.3,16.0,734.0,514.61,395.56
2016,5,22,10,45,217.0,395.5,2.4,16.5,590.0,447.34,344.94
2016,5,22,11,0,45.0,405.0,2.5,17.0,446.0,372.23,286.69
2016,5,22,11,15,231.5,404.5,2.6,17.0,623.0,498.18,384.56
2016,5,22,11,30,418.0,404.0,2.7,17.0,800.0,646.44,495.55
2016,5,22,11,45,469.0,396.0,2.85,17.0,843.0,704.06,537.94
2016,5,22,12,0,520.0,388.0,3.0,17.0,886.0,764.35,582.49
2016,5,22,12,15,706.0,264.5,3.1,17.0,938.0,834.81,637.93
2016,5,22,12,30,892.0,141.0,3.2,17.0,990.0,898.8,684.85
2016,5,22,12,45,621.0,285.5,3.3,17.0,874.0,836.46,639.01
2016,5,22,13,0,350.0,430.0,3.4,17.0,758.0,741.08,565.44
2016,5,22,13,15,417.0,397.0,3.5,16.5,780.0,796.37,609.3
2016,5,22,13,30,484.0,364.0,3.6,16.0,802.0,845.11,647.63
2016,5,22,13,45,412.5,378.5,3.7,16.0,745.0,805.04,618.41
2016,5,22,14,0,341.0,393.0,3.8,16.0,688.0,750.0,578.87
2016,5,22,14,15,270.5,393.0,3.85,16.0,622.0,689.96,534.96
2016,5,22,14,30,200.0,393.0,3.9,16.0,556.0,610.85,476.44
2016,5,22,14,45,252.5,364.0,3.95,16.0,560.0,655.6,512.67
2016,5,22,15,0,305.0,335.0,4.0,16.0,564.0,681.48,534.63
2016,5,22,15,15,274.5,320.5,3.95,15.5,517.5,638.86,504.33
2016,5,22,15,30,244.0,306.0,3.9,15.0,471.0,595.26,473.23
2016,5,22,15,45,217.0,286.0,3.9,15.0,426.0,529.21,424.3
2016,5,22,16,0,190.0,266.0,3.9,15.0,381.0,481.53,388.48
2016,5,22,16,15,361.0,207.0,3.8,14.5,401.0,591.03,480.58
2016,5,22,16,30,532.0,148.0,3.7,14.0,421.0,692.31,563.5
2016,5,22,16,45,596.5,121.5,3.6,13.5,397.5,715.79,583.23
2016,5,22,17,0,661.0,95.0,3.5,13.0,374.0,724.63,592.32
2016,5,22,17,15,621.0,88.5,3.35,12.5,323.5,664.17,547.97
2016,5,22,17,30,581.0,82.0,3.2,12.0,273.0,604.23,503.09
2016,5,22,17,45,529.5,73.0,3.1,12.0,224.0,533.26,446.99
2016,5,22,18,0,478.0,64.0,3.0,12.0,175.0,464.51,390.29
2016,5,22,18,15,397.0,53.5,2.65,11.5,130.5,376.36,314.83
2016,5,22,18,30,316.0,43.0,2.3,11.0,86.0,294.01,241.65
2016,5,22,18,45,158.0,31.0,2.0,11.0,52.5,170.46,126.75
2016,5,22,19,0,0.0,19.0,1.7,11.0,19.0,20.21,0.0
2016,5,22,19,15,0.0,9.5,1.6,10.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,20.5,17.5,2.15,10.5,20.0,15.03,0.4
2016,5,23,5,30,41.0,35.0,2.3,11.0,40.0,29.0,19.07
2016,5,23,5,45,70.0,55.0,2.5,11.5,67.5,44.39,33.65
2016,5,23,6,0,99.0,75.0,2.7,12.0,95.0,59.42,47.54
2016,5,23,6,15,118.5,96.5,2.75,12.0,127.0,75.04,61.83
2016,5,23,6,30,138.0,118.0,2.8,12.0,159.0,90.27,75.51
2016,5,23,6,45,157.5,137.5,2.85,12.5,193.0,103.86,87.33
2016,5,23,7,0,177.0,157.0,2.9,13.0,227.0,117.09,98.57
2016,5,23,7,15,136.0,180.0,2.9,13.5,238.5,131.49,110.62
2016,5,23,7,30,95.0,203.0,2.9,14.0,250.0,153.1,128.69
2016,5,23,7,45,204.5,218.0,2.9,14.5,331.5,155.48,130.01
2016,5,23,8,0,314.0,233.0,2.9,15.0,413.0,154.28,128.31
2016,5,23,8,15,309.0,256.5,2.9,15.0,446.0,189.46,140.97
2016,5,23,8,30,304.0,280.0,2.9,15.0,479.0,224.78,165.58
2016,5,23,8,45,298.0,302.5,2.95,15.5,509.0,259.39,192.24
2016,5,23,9,0,292.0,325.0,3.0,16.0,539.0,293.91,220.06
2016,5,23,9,15,193.5,349.0,3.0,16.0,494.0,314.18,240.38
2016,5,23,9,30,95.0,373.0,3.0,16.0,449.0,323.48,250.8
2016,5,23,9,45,472.5,254.5,3.05,16.5,653.5,367.88,279.79
2016,5,23,10,0,850.0,136.0,3.1,17.0,858.0,477.21,362.51
2016,5,23,10,15,856.0,137.5,3.15,17.0,884.0,525.81,403.3
2016,5,23,10,30,862.0,139.0,3.2,17.0,910.0,573.98,443.02
2016,5,23,10,45,867.0,139.5,3.25,17.0,930.0,620.19,480.35
2016,5,23,11,0,872.0,140.0,3.3,17.0,950.0,665.5,516.16
2016,5,23,11,15,874.5,141.0,3.3,17.0,962.0,708.47,549.28
2016,5,23,11,30,877.0,142.0,3.3,17.0,974.0,750.02,580.69
2016,5,23,11,45,881.0,140.0,3.35,17.0,979.5,788.7,609.09
2016,5,23,12,0,885.0,138.0,3.4,17.0,985.0,825.7,635.19
2016,5,23,12,15,884.0,138.0,3.45,17.0,982.5,858.42,658.19
2016,5,23,12,30,883.0,138.0,3.5,17.0,980.0,888.83,679.57
2016,5,23,12,45,855.0,155.5,3.55,17.0,963.5,908.44,693.47
2016,5,23,13,0,827.0,173.0,3.6,17.0,947.0,935.56,712.72
