Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,822.5,171.5,3.55,17.0,929.5,953.58,725.04
2016,5,23,13,30,818.0,170.0,3.5,17.0,912.0,968.58,735.42
2016,5,23,13,45,814.5,166.5,3.5,17.0,888.5,979.45,743.45
2016,5,23,14,0,811.0,163.0,3.5,17.0,865.0,987.17,749.49
2016,5,23,14,15,802.5,160.5,3.45,16.5,834.5,987.81,751.91
2016,5,23,14,30,794.0,158.0,3.4,16.0,804.0,985.25,752.35
2016,5,23,14,45,592.5,234.5,3.35,16.0,705.0,878.38,678.12
2016,5,23,15,0,391.0,311.0,3.3,16.0,606.0,740.66,576.34
2016,5,23,15,15,378.5,295.0,3.2,16.0,567.0,713.39,558.38
2016,5,23,15,30,366.0,279.0,3.1,16.0,528.0,684.47,538.38
2016,5,23,15,45,313.5,268.5,3.05,16.0,471.5,621.53,492.15
2016,5,23,16,0,261.0,258.0,3.0,16.0,415.0,558.76,445.42
2016,5,23,16,15,249.5,239.5,2.95,15.5,379.5,525.7,422.6
2016,5,23,16,30,238.0,221.0,2.9,15.0,344.0,491.91,398.67
2016,5,23,16,45,230.5,195.0,2.9,15.0,304.0,451.56,368.86
2016,5,23,17,0,223.0,169.0,2.9,15.0,264.0,410.16,337.67
2016,5,23,17,15,203.0,150.0,2.8,14.5,228.0,350.5,291.28
2016,5,23,17,30,183.0,131.0,2.7,14.0,192.0,308.3,257.67
2016,5,23,17,45,315.0,99.5,2.6,14.0,182.0,396.69,332.07
2016,5,23,18,0,447.0,68.0,2.5,14.0,172.0,446.81,372.59
2016,5,23,18,15,366.5,56.5,2.35,13.5,128.5,355.41,295.13
2016,5,23,18,30,286.0,45.0,2.2,13.0,85.0,275.44,224.95
2016,5,23,18,45,181.5,30.5,2.1,12.5,52.0,183.33,137.58
2016,5,23,19,0,77.0,16.0,2.0,12.0,19.0,81.17,0.0
2016,5,23,19,15,38.5,8.0,2.0,11.5,9.5,27.13,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,2.35,11.0,31.0,14.5,0.9
2016,5,24,5,30,236.0,37.0,2.5,11.0,62.0,28.79,18.96
2016,5,24,5,45,334.5,48.0,2.7,11.5,104.0,36.88,27.05
2016,5,24,6,0,433.0,59.0,2.9,12.0,146.0,45.97,35.57
2016,5,24,6,15,496.0,67.0,2.9,12.0,194.5,50.64,40.02
2016,5,24,6,30,559.0,75.0,2.9,12.0,243.0,55.15,44.16
2016,5,24,6,45,279.5,63.0,2.95,12.5,147.0,44.31,34.31
2016,5,24,7,0,0.0,51.0,3.0,13.0,51.0,45.02,34.78
2016,5,24,7,15,0.0,83.5,3.0,13.0,83.5,73.65,60.09
2016,5,24,7,30,0.0,116.0,3.0,13.0,116.0,100.0,83.02
2016,5,24,7,45,0.0,118.5,3.05,13.5,118.5,102.52,84.75
2016,5,24,8,0,0.0,121.0,3.1,14.0,121.0,104.95,86.4
2016,5,24,8,15,0.0,140.5,3.1,14.0,140.5,121.06,95.56
2016,5,24,8,30,0.0,160.0,3.1,14.0,160.0,137.24,108.53
2016,5,24,8,45,1.5,166.0,3.15,14.5,167.5,143.07,112.7
2016,5,24,9,0,3.0,172.0,3.2,15.0,175.0,149.03,116.99
2016,5,24,9,15,4.5,182.5,3.2,15.0,186.5,158.8,124.58
2016,5,24,9,30,6.0,193.0,3.2,15.0,198.0,168.78,132.36
2016,5,24,9,45,6.0,190.0,3.25,15.5,195.5,167.25,130.7
2016,5,24,10,0,6.0,187.0,3.3,16.0,193.0,165.59,128.98
2016,5,24,10,15,12.0,246.5,3.35,16.0,258.0,219.11,171.3
2016,5,24,10,30,18.0,306.0,3.4,16.0,323.0,273.27,213.47
2016,5,24,10,45,20.5,325.0,3.45,16.5,344.0,292.88,228.05
2016,5,24,11,0,23.0,344.0,3.5,17.0,365.0,312.97,242.99
2016,5,24,11,15,26.5,362.5,3.5,17.0,387.5,331.01,256.75
2016,5,24,11,30,30.0,381.0,3.5,17.0,410.0,353.98,274.23
2016,5,24,11,45,58.0,424.0,3.55,17.0,479.5,417.41,322.81
2016,5,24,12,0,86.0,467.0,3.6,17.0,549.0,484.35,373.31
2016,5,24,12,15,82.5,463.5,3.6,17.0,542.0,486.89,375.0
2016,5,24,12,30,79.0,460.0,3.6,17.0,535.0,488.8,376.52
2016,5,24,12,45,229.5,437.0,3.65,17.0,653.0,623.69,480.58
2016,5,24,13,0,380.0,414.0,3.7,17.0,771.0,753.28,577.7
2016,5,24,13,15,401.0,396.0,3.7,17.0,766.5,780.69,597.53
2016,5,24,13,30,422.0,378.0,3.7,17.0,762.0,799.63,612.19
2016,5,24,13,45,379.5,386.5,3.7,17.0,725.0,769.65,590.61
2016,5,24,14,0,337.0,395.0,3.7,17.0,688.0,748.23,575.07
2016,5,24,14,15,341.0,377.0,3.7,16.5,664.0,743.04,573.84
2016,5,24,14,30,345.0,359.0,3.7,16.0,640.0,735.95,571.22
2016,5,24,14,45,316.0,350.0,3.7,16.0,598.5,703.8,548.38
2016,5,24,15,0,287.0,341.0,3.7,16.0,557.0,670.2,524.43
2016,5,24,15,15,156.0,298.0,3.65,16.0,415.0,476.52,377.72
2016,5,24,15,30,25.0,255.0,3.6,16.0,273.0,266.19,211.25
2016,5,24,15,45,15.0,218.0,3.6,16.0,228.5,219.9,175.06
2016,5,24,16,0,5.0,181.0,3.6,16.0,184.0,173.65,137.91
2016,5,24,16,15,2.5,157.0,3.55,15.5,158.5,148.06,117.67
2016,5,24,16,30,0.0,133.0,3.5,15.0,133.0,122.44,97.05
2016,5,24,16,45,0.0,104.5,3.45,15.0,104.5,94.59,74.21
2016,5,24,17,0,0.0,76.0,3.4,15.0,76.0,67.23,51.47
2016,5,24,17,15,0.0,66.0,3.3,14.5,66.0,58.33,44.21
2016,5,24,17,30,0.0,56.0,3.2,14.0,56.0,49.45,36.82
2016,5,24,17,45,243.0,60.0,3.15,13.5,117.5,286.01,243.43
2016,5,24,18,0,486.0,64.0,3.1,13.0,179.0,471.34,396.14
2016,5,24,18,15,404.5,54.5,2.95,12.5,134.5,383.55,320.38
2016,5,24,18,30,323.0,45.0,2.8,12.0,90.0,299.5,246.42
2016,5,24,18,45,161.5,33.0,2.65,12.0,55.5,175.41,132.93
2016,5,24,19,0,0.0,21.0,2.5,12.0,21.0,23.06,0.0
2016,5,24,19,15,0.0,10.5,2.45,11.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,121.0,18.5,2.25,11.0,31.5,14.49,1.51
2016,5,25,5,30,242.0,37.0,2.4,11.0,63.0,28.79,19.02
2016,5,25,5,45,337.0,48.0,2.55,11.5,105.0,36.86,27.06
2016,5,25,6,0,432.0,59.0,2.7,12.0,147.0,45.89,35.51
2016,5,25,6,15,216.0,53.5,2.7,12.0,97.5,38.97,29.55
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,42.35,32.66
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,50.78,40.11
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,59.22,47.45
2016,5,25,7,15,0.0,80.0,2.7,13.0,80.0,70.79,57.54
2016,5,25,7,30,0.0,93.0,2.7,13.0,93.0,81.76,66.99
2016,5,25,7,45,0.0,104.0,2.75,13.5,104.0,91.01,74.7
2016,5,25,8,0,0.0,115.0,2.8,14.0,115.0,100.19,82.27
2016,5,25,8,15,0.0,124.5,2.9,14.0,124.5,108.33,85.04
2016,5,25,8,30,0.0,134.0,3.0,14.0,134.0,116.49,91.5
2016,5,25,8,45,2.0,158.0,3.1,14.5,159.5,136.76,107.56
2016,5,25,9,0,4.0,182.0,3.2,15.0,185.0,157.31,123.65
2016,5,25,9,15,6.0,197.5,3.25,15.0,202.5,171.36,134.64
2016,5,25,9,30,8.0,213.0,3.3,15.0,220.0,185.74,145.89
2016,5,25,9,45,9.5,227.5,3.35,15.5,236.0,199.43,156.29
2016,5,25,10,0,11.0,242.0,3.4,16.0,252.0,213.4,166.86
2016,5,25,10,15,25.0,310.0,3.45,16.0,332.5,270.2,211.23
2016,5,25,10,30,39.0,378.0,3.5,16.0,413.0,335.07,261.22
2016,5,25,10,45,143.0,418.5,3.55,16.0,550.5,428.35,333.22
2016,5,25,11,0,247.0,459.0,3.6,16.0,688.0,533.21,412.95
2016,5,25,11,15,178.0,466.0,3.6,16.0,632.5,515.36,398.59
2016,5,25,11,30,109.0,473.0,3.6,16.0,577.0,487.94,377.14
2016,5,25,11,45,92.5,466.5,3.6,16.0,555.0,480.0,371.17
2016,5,25,12,0,76.0,460.0,3.6,16.0,533.0,470.29,363.7
2016,5,25,12,15,79.5,455.0,3.6,16.0,531.5,476.76,368.87
2016,5,25,12,30,83.0,450.0,3.6,16.0,530.0,483.0,373.85
2016,5,25,12,45,490.5,288.5,3.65,16.5,750.0,724.02,562.68
2016,5,25,13,0,898.0,127.0,3.7,17.0,970.0,947.98,723.33
2016,5,25,13,15,577.0,285.5,3.75,17.0,823.5,841.0,644.82
2016,5,25,13,30,256.0,444.0,3.8,17.0,677.0,696.19,533.37
2016,5,25,13,45,354.5,394.0,3.85,17.0,707.5,753.07,579.29
2016,5,25,14,0,453.0,344.0,3.9,17.0,738.0,823.44,632.99
2016,5,25,14,15,663.0,230.0,3.95,17.0,783.0,930.06,715.07
2016,5,25,14,30,873.0,116.0,4.0,17.0,828.0,1008.3,769.85
2016,5,25,14,45,866.5,112.0,4.05,17.0,792.5,1002.43,766.83
2016,5,25,15,0,860.0,108.0,4.1,17.0,757.0,993.33,762.38
2016,5,25,15,15,591.0,199.5,4.1,16.5,634.0,844.73,660.52
2016,5,25,15,30,322.0,291.0,4.1,16.0,511.0,654.96,517.82
2016,5,25,15,45,322.5,269.0,4.1,16.0,476.5,630.97,502.69
2016,5,25,16,0,323.0,247.0,4.1,16.0,442.0,605.25,485.23
2016,5,25,16,15,302.5,228.0,4.05,15.5,399.0,561.67,454.1
2016,5,25,16,30,282.0,209.0,4.0,15.0,356.0,517.49,422.01
2016,5,25,16,45,248.0,190.0,3.95,15.0,309.5,460.83,378.36
2016,5,25,17,0,214.0,171.0,3.9,15.0,263.0,404.84,334.43
2016,5,25,17,15,200.0,151.0,3.8,14.5,228.0,349.11,291.1
2016,5,25,17,30,186.0,131.0,3.7,14.0,193.0,310.4,260.32
2016,5,25,17,45,168.0,110.0,3.6,13.5,159.0,267.26,224.84
2016,5,25,18,0,150.0,89.0,3.5,13.0,125.0,224.46,188.58
2016,5,25,18,15,124.0,69.5,3.35,12.5,94.0,178.79,148.65
2016,5,25,18,30,98.0,50.0,3.2,12.0,63.0,134.0,108.61
2016,5,25,18,45,49.0,32.5,3.05,12.0,39.0,79.29,57.84
2016,5,25,19,0,0.0,15.0,2.9,12.0,15.0,13.22,0.0
2016,5,25,19,15,0.0,7.5,2.9,11.5,7.5,6.82,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,101.5,20.0,2.75,11.0,31.0,15.64,2.64
2016,5,26,5,30,203.0,40.0,2.8,11.0,62.0,31.05,21.0
2016,5,26,5,45,296.0,52.5,2.9,11.5,103.5,40.18,30.0
2016,5,26,6,0,389.0,65.0,3.0,12.0,145.0,49.07,38.35
2016,5,26,6,15,228.5,91.5,3.0,12.5,141.5,69.55,56.84
2016,5,26,6,30,68.0,118.0,3.0,13.0,138.0,93.28,77.9
2016,5,26,6,45,80.0,138.5,3.0,13.5,167.0,108.31,90.91
2016,5,26,7,0,92.0,159.0,3.0,14.0,196.0,123.08,103.41
2016,5,26,7,15,386.0,134.5,2.95,14.0,319.0,90.41,74.51
2016,5,26,7,30,680.0,110.0,2.9,14.0,442.0,72.02,58.16
2016,5,26,7,45,707.0,114.0,2.9,14.5,491.5,72.24,58.05
2016,5,26,8,0,734.0,118.0,2.9,15.0,541.0,76.09,61.07
2016,5,26,8,15,754.0,122.0,2.85,15.5,588.0,121.11,70.16
2016,5,26,8,30,774.0,126.0,2.8,16.0,635.0,175.95,105.71
2016,5,26,8,45,790.5,128.5,2.8,16.5,678.0,223.85,142.52
2016,5,26,9,0,807.0,131.0,2.8,17.0,721.0,273.7,184.42
2016,5,26,9,15,819.0,133.5,2.75,17.5,760.0,324.05,228.2
2016,5,26,9,30,831.0,136.0,2.7,18.0,799.0,375.48,272.82
2016,5,26,9,45,833.0,142.5,2.7,18.5,830.0,426.98,316.97
2016,5,26,10,0,835.0,149.0,2.7,19.0,861.0,478.21,359.71
2016,5,26,10,15,842.0,150.5,2.7,19.0,887.5,527.57,400.56
2016,5,26,10,30,849.0,152.0,2.7,19.0,914.0,576.72,440.18
2016,5,26,10,45,854.0,153.0,2.7,19.5,934.0,623.9,476.46
2016,5,26,11,0,859.0,154.0,2.7,20.0,954.0,669.34,510.44
2016,5,26,11,15,862.5,155.0,2.7,20.0,966.5,712.47,542.9
2016,5,26,11,30,866.0,156.0,2.7,20.0,979.0,754.33,573.78
2016,5,26,11,45,868.0,155.5,2.75,20.5,984.5,792.45,600.36
2016,5,26,12,0,870.0,155.0,2.8,21.0,990.0,828.85,624.24
2016,5,26,12,15,870.0,154.5,2.85,21.0,988.0,861.72,646.77
2016,5,26,12,30,870.0,154.0,2.9,21.0,986.0,892.41,667.81
2016,5,26,12,45,879.0,146.5,2.95,21.5,979.0,922.53,687.14
2016,5,26,13,0,888.0,139.0,3.0,22.0,972.0,950.22,704.76
2016,5,26,13,15,884.5,138.0,3.05,22.0,955.0,969.68,718.31
2016,5,26,13,30,881.0,137.0,3.1,22.0,938.0,986.11,730.02
2016,5,26,13,45,876.0,135.0,3.15,22.0,914.5,997.01,738.2
2016,5,26,14,0,871.0,133.0,3.2,22.0,891.0,1004.7,744.44
2016,5,26,14,15,863.5,131.5,3.25,21.5,860.5,1007.2,748.87
2016,5,26,14,30,856.0,130.0,3.3,21.0,830.0,1006.49,751.35
2016,5,26,14,45,844.5,128.5,3.4,21.0,793.5,1009.96,755.75
2016,5,26,15,0,833.0,127.0,3.5,21.0,757.0,999.07,750.61
2016,5,26,15,15,820.0,124.0,3.5,20.5,715.5,981.9,742.12
2016,5,26,15,30,807.0,121.0,3.5,20.0,674.0,961.8,731.71
2016,5,26,15,45,789.5,118.0,3.55,20.0,628.0,934.52,715.3
2016,5,26,16,0,772.0,115.0,3.6,20.0,582.0,904.75,697.1
2016,5,26,16,15,749.5,111.0,3.55,19.5,533.5,872.47,677.71
2016,5,26,16,30,727.0,107.0,3.5,19.0,485.0,833.03,652.94
2016,5,26,16,45,696.5,102.0,3.5,18.5,434.5,783.6,620.72
2016,5,26,17,0,666.0,97.0,3.5,18.0,384.0,733.38,587.14
2016,5,26,17,15,626.0,91.0,3.4,17.0,333.0,673.4,545.81
2016,5,26,17,30,586.0,85.0,3.3,16.0,282.0,613.88,503.32
2016,5,26,17,45,526.5,77.5,3.25,15.5,232.0,538.22,445.59
2016,5,26,18,0,467.0,70.0,3.2,15.0,182.0,465.15,387.0
2016,5,26,18,15,385.5,59.5,3.05,14.0,137.0,373.56,310.81
2016,5,26,18,30,304.0,49.0,2.9,13.0,92.0,293.46,241.04
2016,5,26,18,45,188.0,34.0,2.75,12.5,57.5,192.64,148.45
2016,5,26,19,0,72.0,19.0,2.6,12.0,23.0,75.65,0.0
2016,5,26,19,15,36.0,9.5,2.6,11.5,11.5,27.32,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,102.5,20.5,2.2,10.5,32.0,16.03,3.35
2016,5,27,5,30,205.0,41.0,2.2,11.0,64.0,31.82,21.72
2016,5,27,5,45,301.5,53.5,2.25,11.5,106.0,40.95,30.71
2016,5,27,6,0,398.0,66.0,2.3,12.0,148.0,49.83,39.05
2016,5,27,6,15,462.5,75.5,2.25,12.5,196.0,57.59,46.17
2016,5,27,6,30,527.0,85.0,2.2,13.0,244.0,63.04,51.02
2016,5,27,6,45,579.0,90.5,2.15,13.5,295.5,64.95,52.56
2016,5,27,7,0,631.0,96.0,2.1,14.0,347.0,66.82,53.98
2016,5,27,7,15,664.5,101.5,2.0,14.5,398.0,68.48,55.15
2016,5,27,7,30,698.0,107.0,1.9,15.0,449.0,70.02,56.18
2016,5,27,7,45,727.5,110.0,1.8,15.5,499.5,69.7,55.59
2016,5,27,8,0,757.0,113.0,1.7,16.0,550.0,81.88,65.82
2016,5,27,8,15,776.0,117.0,1.6,16.5,597.0,127.47,74.02
2016,5,27,8,30,795.0,121.0,1.5,17.0,644.0,175.6,103.74
2016,5,27,8,45,812.5,122.5,1.4,18.0,688.0,224.02,140.29
2016,5,27,9,0,830.0,124.0,1.3,19.0,732.0,274.48,181.63
2016,5,27,9,15,841.0,126.0,1.25,19.5,770.0,325.32,224.98
2016,5,27,9,30,852.0,128.0,1.2,20.0,808.0,377.11,268.86
2016,5,27,9,45,867.0,126.0,1.2,21.0,842.5,433.74,314.84
2016,5,27,10,0,882.0,124.0,1.2,22.0,877.0,484.87,355.47
2016,5,27,10,15,888.0,125.5,1.2,22.5,903.0,534.76,394.61
2016,5,27,10,30,894.0,127.0,1.2,23.0,929.0,584.18,432.09
2016,5,27,10,45,900.0,126.5,1.3,23.5,949.5,631.4,467.58
2016,5,27,11,0,906.0,126.0,1.4,24.0,970.0,677.74,501.51
2016,5,27,11,15,908.5,126.5,1.55,24.5,982.5,721.45,533.2
2016,5,27,11,30,911.0,127.0,1.7,25.0,995.0,763.66,563.2
2016,5,27,11,45,913.5,126.5,1.85,25.5,1000.5,803.4,589.74
2016,5,27,12,0,916.0,126.0,2.0,26.0,1006.0,841.32,614.53
2016,5,27,12,15,915.5,126.0,2.15,26.0,1003.5,875.2,637.79
2016,5,27,12,30,915.0,126.0,2.3,26.0,1001.0,906.74,659.55
2016,5,27,12,45,911.0,126.5,2.45,26.0,990.5,933.11,677.99
2016,5,27,13,0,907.0,127.0,2.6,26.0,980.0,956.64,694.69
2016,5,27,13,15,903.5,126.0,2.7,26.0,962.5,976.26,708.51
2016,5,27,13,30,900.0,125.0,2.8,26.0,945.0,992.8,720.49
2016,5,27,13,45,893.5,124.5,2.95,26.0,920.5,1003.78,729.44
2016,5,27,14,0,887.0,124.0,3.1,26.0,896.0,1011.52,736.45
2016,5,27,14,15,879.5,122.5,3.15,25.5,865.5,1013.99,740.83
2016,5,27,14,30,872.0,121.0,3.2,25.0,835.0,1013.21,743.28
2016,5,27,14,45,861.0,119.5,3.3,25.0,798.0,1005.71,740.43
2016,5,27,15,0,850.0,118.0,3.4,25.0,761.0,995.1,735.66
2016,5,27,15,15,837.5,115.5,3.4,24.5,720.0,989.82,735.26
2016,5,27,15,30,825.0,113.0,3.4,24.0,679.0,970.61,725.61
2016,5,27,15,45,807.0,110.5,3.45,24.0,633.0,943.21,709.46
2016,5,27,16,0,789.0,108.0,3.5,24.0,587.0,913.32,691.57
2016,5,27,16,15,767.5,104.0,3.45,23.5,538.5,876.03,669.13
2016,5,27,16,30,746.0,100.0,3.4,23.0,490.0,836.83,645.04
2016,5,27,16,45,715.0,96.5,3.35,22.5,439.0,793.63,617.66
2016,5,27,17,0,684.0,93.0,3.3,22.0,388.0,744.44,585.32
2016,5,27,17,15,645.0,87.0,3.15,21.0,337.0,684.82,544.98
2016,5,27,17,30,606.0,81.0,3.0,20.0,286.0,625.59,503.54
2016,5,27,17,45,549.5,74.0,2.85,19.5,236.0,552.31,448.63
2016,5,27,18,0,493.0,67.0,2.7,19.0,186.0,481.42,393.24
2016,5,27,18,15,413.5,57.0,2.35,18.0,141.0,393.91,321.54
2016,5,27,18,30,334.0,47.0,2.0,17.0,96.0,309.98,250.16
2016,5,27,18,45,219.5,33.0,1.7,16.5,60.5,209.79,160.05
2016,5,27,19,0,105.0,19.0,1.4,16.0,25.0,104.5,11.7
2016,5,27,19,15,52.5,9.5,1.3,15.5,12.5,35.93,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,7.28,0.0
2016,5,28,5,15,129.5,22.5,0.8,13.5,37.0,17.64,4.61
2016,5,28,5,30,259.0,37.0,0.9,14.0,66.0,28.77,18.92
2016,5,28,5,45,349.5,48.0,1.05,14.5,108.5,38.06,27.84
2016,5,28,6,0,440.0,59.0,1.2,15.0,151.0,45.73,34.99
2016,5,28,6,15,501.5,67.5,1.3,15.5,199.0,50.85,39.67
2016,5,28,6,30,563.0,76.0,1.4,16.0,247.0,55.76,43.99
2016,5,28,6,45,608.0,82.0,1.55,16.5,298.0,58.39,46.16
2016,5,28,7,0,653.0,88.0,1.7,17.0,349.0,60.91,48.15
2016,5,28,7,15,685.5,93.5,1.75,17.5,400.0,62.83,49.56
2016,5,28,7,30,718.0,99.0,1.8,18.0,451.0,64.61,50.82
2016,5,28,7,45,743.0,103.0,1.85,19.0,501.0,72.31,57.05
2016,5,28,8,0,768.0,107.0,1.9,20.0,551.0,78.48,61.87
2016,5,28,8,15,787.0,110.5,1.9,20.5,598.0,124.27,69.72
2016,5,28,8,30,806.0,114.0,1.9,21.0,645.0,172.58,99.33
2016,5,28,8,45,820.5,117.0,1.9,21.5,688.5,222.1,136.88
2016,5,28,9,0,835.0,120.0,1.9,22.0,732.0,273.34,179.15
2016,5,28,9,15,846.5,122.5,1.9,22.5,771.0,324.88,222.98
2016,5,28,9,30,858.0,125.0,1.9,23.0,810.0,383.78,272.18
2016,5,28,9,45,866.0,127.0,1.95,24.0,842.5,434.57,314.06
2016,5,28,10,0,874.0,129.0,2.0,25.0,875.0,485.48,354.82
2016,5,28,10,15,880.5,130.5,2.0,25.0,902.0,535.23,394.76
2016,5,28,10,30,887.0,132.0,2.0,25.0,929.0,584.57,433.3
2016,5,28,10,45,891.0,133.5,2.05,25.5,949.0,631.85,468.66
2016,5,28,11,0,895.0,135.0,2.1,26.0,969.0,678.13,502.31
2016,5,28,11,15,897.5,136.0,2.1,26.0,982.0,721.85,534.05
2016,5,28,11,30,900.0,137.0,2.1,26.0,995.0,764.11,564.09
2016,5,28,11,45,900.5,137.5,2.15,26.5,1000.0,802.88,589.47
2016,5,28,12,0,901.0,138.0,2.2,27.0,1005.0,839.75,612.74
2016,5,28,12,15,901.0,138.5,2.25,27.0,1003.0,874.18,635.47
2016,5,28,12,30,901.0,139.0,2.3,27.0,1001.0,906.37,656.71
2016,5,28,12,45,888.5,145.5,2.4,27.0,988.0,930.42,673.12
2016,5,28,13,0,876.0,152.0,2.5,27.0,975.0,951.45,687.71
2016,5,28,13,15,872.0,150.5,2.55,27.0,958.0,970.01,700.38
2016,5,28,13,30,868.0,149.0,2.6,27.0,941.0,985.54,711.21
2016,5,28,13,45,861.5,148.0,2.7,27.0,916.5,996.04,719.42
2016,5,28,14,0,855.0,147.0,2.8,27.0,892.0,1014.97,733.21
2016,5,28,14,15,847.0,145.0,2.85,26.5,861.5,1016.86,737.13
2016,5,28,14,30,839.0,143.0,2.9,26.0,831.0,1015.46,739.23
2016,5,28,14,45,828.0,140.5,3.0,26.0,794.0,1007.29,736.06
2016,5,28,15,0,817.0,138.0,3.1,26.0,757.0,995.96,730.96
2016,5,28,15,15,803.0,135.0,3.15,25.5,715.5,978.02,722.61
2016,5,28,15,30,789.0,132.0,3.2,25.0,674.0,957.18,712.38
2016,5,28,15,45,700.5,145.5,3.25,25.0,603.0,886.6,666.97
2016,5,28,16,0,612.0,159.0,3.3,25.0,532.0,809.07,616.05
2016,5,28,16,15,605.0,145.0,3.3,24.5,488.0,777.51,597.44
2016,5,28,16,30,598.0,131.0,3.3,24.0,444.0,743.71,576.58
2016,5,28,16,45,625.0,117.0,3.3,23.5,414.5,738.5,576.07
2016,5,28,17,0,652.0,103.0,3.3,23.0,385.0,729.5,572.53
2016,5,28,17,15,611.5,96.0,3.05,22.0,334.0,668.23,530.27
2016,5,28,17,30,571.0,89.0,2.8,21.0,283.0,607.45,487.29
2016,5,28,17,45,517.5,80.5,2.6,20.0,234.0,535.67,434.32
2016,5,28,18,0,464.0,72.0,2.4,19.0,185.0,466.08,380.23
2016,5,28,18,15,384.5,61.0,2.1,18.0,140.0,375.42,306.37
2016,5,28,18,30,305.0,50.0,1.8,17.0,95.0,295.71,238.55
2016,5,28,18,45,199.0,35.0,1.55,16.5,60.0,200.57,153.5
2016,5,28,19,0,93.0,20.0,1.3,16.0,25.0,100.09,20.05
2016,5,28,19,15,46.5,10.0,1.3,15.5,12.5,33.32,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,2.2,11.0,9.0,8.19,0.0
2016,5,29,5,15,143.0,23.5,2.25,11.5,38.5,18.44,5.53
2016,5,29,5,30,259.0,38.0,2.3,12.0,68.0,29.54,19.75
2016,5,29,5,45,352.0,49.0,2.4,12.5,110.5,38.93,28.82
2016,5,29,6,0,445.0,60.0,2.5,13.0,153.0,46.58,36.02
2016,5,29,6,15,508.0,68.5,2.45,13.5,202.0,51.67,40.72
2016,5,29,6,30,571.0,77.0,2.4,14.0,251.0,56.57,45.06
2016,5,29,6,45,616.0,83.0,2.35,14.5,302.0,59.18,47.23
2016,5,29,7,0,661.0,89.0,2.3,15.0,353.0,61.67,49.21
2016,5,29,7,15,693.5,94.0,2.25,15.5,404.5,63.21,50.3
2016,5,29,7,30,726.0,99.0,2.2,16.0,456.0,64.64,51.27
2016,5,29,7,45,750.5,103.0,2.15,17.0,506.0,72.34,57.54
2016,5,29,8,0,775.0,107.0,2.1,18.0,556.0,79.33,63.11
2016,5,29,8,15,794.0,110.5,2.1,18.5,603.0,125.45,70.81
2016,5,29,8,30,813.0,114.0,2.1,19.0,650.0,174.09,101.02
2016,5,29,8,45,827.5,117.0,2.1,19.5,693.5,223.95,139.23
2016,5,29,9,0,842.0,120.0,2.1,20.0,737.0,275.51,182.18
2016,5,29,9,15,853.0,122.0,2.15,20.5,775.5,326.87,226.4
2016,5,29,9,30,864.0,124.0,2.2,21.0,814.0,385.57,276.07
2016,5,29,9,45,872.0,126.0,2.3,21.5,847.0,436.62,319.36
2016,5,29,10,0,880.0,128.0,2.4,22.0,880.0,487.79,361.73
2016,5,29,10,15,886.0,129.5,2.45,22.0,906.5,537.54,402.55
2016,5,29,10,30,892.0,131.0,2.5,22.0,933.0,586.83,441.97
2016,5,29,10,45,895.0,133.0,2.65,22.5,952.5,634.1,478.42
2016,5,29,11,0,898.0,135.0,2.8,23.0,972.0,680.27,513.16
2016,5,29,11,15,900.5,135.5,2.85,23.0,984.5,723.7,545.74
2016,5,29,11,30,903.0,136.0,2.9,23.0,997.0,765.65,576.67
2016,5,29,11,45,902.0,138.0,2.95,23.5,1001.5,804.59,602.79
2016,5,29,12,0,901.0,140.0,3.0,24.0,1006.0,841.57,626.75
2016,5,29,12,15,900.5,140.0,3.0,24.0,1004.0,875.18,649.2
2016,5,29,12,30,900.0,140.0,3.0,24.0,1002.0,906.52,670.05
2016,5,29,12,45,889.5,145.0,3.05,24.0,990.0,930.99,686.66
2016,5,29,13,0,879.0,150.0,3.1,24.0,978.0,952.51,701.42
2016,5,29,13,15,875.5,149.0,3.15,24.0,961.0,972.03,714.96
2016,5,29,13,30,872.0,148.0,3.2,24.0,944.0,988.55,726.63
2016,5,29,13,45,867.0,146.0,3.25,24.0,920.5,999.59,734.84
2016,5,29,14,0,862.0,144.0,3.3,24.0,897.0,1007.45,741.13
2016,5,29,14,15,854.5,142.0,3.3,23.5,866.5,1021.28,752.59
2016,5,29,14,30,847.0,140.0,3.3,23.0,836.0,1020.41,754.5
2016,5,29,14,45,838.5,136.5,3.3,23.0,800.0,1013.64,751.32
2016,5,29,15,0,830.0,133.0,3.3,23.0,764.0,1003.67,746.19
2016,5,29,15,15,816.5,130.0,3.25,23.0,722.5,986.15,735.79
2016,5,29,15,30,803.0,127.0,3.2,23.0,681.0,965.71,723.56
2016,5,29,15,45,788.0,122.5,3.15,23.0,635.5,939.3,707.38
2016,5,29,16,0,773.0,118.0,3.1,23.0,590.0,910.32,689.45
2016,5,29,16,15,750.5,114.0,3.05,22.5,541.5,878.36,670.7
2016,5,29,16,30,728.0,110.0,3.0,22.0,493.0,838.97,646.52
2016,5,29,16,45,701.0,104.5,2.95,21.5,442.5,792.1,616.61
2016,5,29,17,0,674.0,99.0,2.9,21.0,392.0,744.22,585.31
2016,5,29,17,15,634.0,92.5,2.75,20.0,340.5,683.39,544.11
2016,5,29,17,30,594.0,86.0,2.6,19.0,289.0,622.99,501.83
2016,5,29,17,45,540.5,78.0,2.5,18.5,239.5,551.08,448.26
2016,5,29,18,0,487.0,70.0,2.4,18.0,190.0,481.36,393.89
2016,5,29,18,15,406.5,60.0,2.25,17.0,144.0,393.13,322.1
2016,5,29,18,30,326.0,50.0,2.1,16.0,98.0,309.55,251.25
2016,5,29,18,45,213.0,35.5,2.0,15.5,62.5,209.79,162.36
2016,5,29,19,0,100.0,21.0,1.9,15.0,27.0,106.44,29.96
2016,5,29,19,15,50.0,10.5,2.0,14.5,13.5,35.65,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,10.0,1.5,10.0,10.0,9.1,0.0
2016,5,30,5,15,162.5,23.5,1.65,10.5,40.0,18.46,5.93
2016,5,30,5,30,288.0,37.0,1.8,11.0,70.0,30.03,20.32
2016,5,30,5,45,382.0,47.5,1.95,12.0,113.5,37.6,27.74
2016,5,30,6,0,476.0,58.0,2.1,13.0,157.0,44.9,34.53
2016,5,30,6,15,537.5,65.0,2.05,13.5,206.0,48.84,38.2
2016,5,30,6,30,599.0,72.0,2.0,14.0,255.0,52.66,41.59
2016,5,30,6,45,643.5,77.5,2.0,14.5,307.0,55.08,43.6
2016,5,30,7,0,688.0,83.0,2.0,15.0,359.0,57.41,45.45
2016,5,30,7,15,719.5,87.5,2.0,15.5,410.5,58.8,46.43
2016,5,30,7,30,751.0,92.0,2.0,16.0,462.0,66.38,52.79
2016,5,30,7,45,775.5,95.5,2.0,17.0,512.0,67.02,52.93
2016,5,30,8,0,800.0,99.0,2.0,18.0,562.0,74.77,59.19
2016,5,30,8,15,817.5,102.0,2.0,18.5,609.5,121.7,66.78
2016,5,30,8,30,835.0,105.0,2.0,19.0,657.0,170.98,97.54
2016,5,30,8,45,848.5,108.0,2.05,20.0,700.5,221.74,136.36
2016,5,30,9,0,862.0,111.0,2.1,21.0,744.0,282.12,185.91
2016,5,30,9,15,872.5,113.0,2.1,21.5,782.5,333.66,230.08
2016,5,30,9,30,883.0,115.0,2.1,22.0,821.0,385.96,274.79
2016,5,30,9,45,891.0,116.5,2.15,22.5,854.0,437.49,318.28
2016,5,30,10,0,899.0,118.0,2.2,23.0,887.0,489.12,360.73
2016,5,30,10,15,905.0,119.5,2.25,23.5,913.5,539.68,401.17
2016,5,30,10,30,911.0,121.0,2.3,24.0,940.0,589.75,440.01
2016,5,30,10,45,914.5,122.0,2.35,24.5,960.0,637.29,475.92
2016,5,30,11,0,918.0,123.0,2.4,25.0,980.0,683.73,510.01
2016,5,30,11,15,920.5,123.5,2.4,25.0,992.0,727.83,542.35
2016,5,30,11,30,923.0,124.0,2.4,25.0,1004.0,770.41,572.94
2016,5,30,11,45,923.5,124.5,2.45,25.5,1009.0,809.83,598.52
2016,5,30,12,0,924.0,125.0,2.5,26.0,1014.0,847.29,622.35
2016,5,30,12,15,923.5,125.0,2.5,26.0,1011.5,881.39,644.65
2016,5,30,12,30,923.0,125.0,2.5,26.0,1009.0,913.14,665.33
2016,5,30,12,45,917.5,126.5,2.55,26.5,998.0,939.29,681.41
2016,5,30,13,0,912.0,128.0,2.6,27.0,987.0,962.56,695.63
2016,5,30,13,15,908.0,127.0,2.65,27.0,970.0,981.86,708.75
2016,5,30,13,30,904.0,126.0,2.7,27.0,953.0,998.06,719.99
2016,5,30,13,45,899.5,124.5,2.8,27.0,929.0,1010.11,729.17
2016,5,30,14,0,895.0,123.0,2.9,27.0,905.0,1018.92,736.44
2016,5,30,14,15,888.0,121.0,2.95,26.5,874.5,1021.48,740.87
2016,5,30,14,30,881.0,119.0,3.0,26.0,844.0,1020.74,743.39
2016,5,30,14,45,872.5,116.5,3.1,26.0,807.5,1014.71,741.59
2016,5,30,15,0,864.0,114.0,3.2,26.0,771.0,1005.5,737.84
2016,5,30,15,15,851.5,111.5,3.25,25.5,729.5,989.2,730.59
2016,5,30,15,30,839.0,109.0,3.3,25.0,688.0,980.7,728.6
2016,5,30,15,45,824.0,105.5,3.4,25.0,642.5,954.94,713.99
2016,5,30,16,0,809.0,102.0,3.5,25.0,597.0,926.56,697.61
2016,5,30,16,15,788.0,98.5,3.45,24.5,548.0,890.07,675.91
2016,5,30,16,30,767.0,95.0,3.4,24.0,499.0,851.6,652.57
2016,5,30,16,45,741.0,90.5,3.4,23.5,448.5,805.68,623.79
2016,5,30,17,0,715.0,86.0,3.4,23.0,398.0,763.73,597.2
2016,5,30,17,15,677.5,80.5,3.15,22.0,346.5,705.14,557.58
2016,5,30,17,30,640.0,75.0,2.9,21.0,295.0,646.85,516.95
2016,5,30,17,45,588.5,68.5,2.7,20.5,245.0,577.01,465.19
2016,5,30,18,0,537.0,62.0,2.5,20.0,195.0,509.26,413.0
2016,5,30,18,15,460.0,53.5,2.2,19.0,149.0,423.68,344.19
2016,5,30,18,30,383.0,45.0,1.9,18.0,103.0,343.26,276.28
2016,5,30,18,45,265.0,33.0,1.6,17.0,66.0,240.02,185.51
2016,5,30,19,0,147.0,21.0,1.3,16.0,29.0,133.68,47.26
2016,5,30,19,15,73.5,10.5,1.3,15.5,14.5,48.0,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,1.6,11.0,11.0,9.1,0.0
2016,5,31,5,15,171.0,23.5,1.7,11.5,41.5,18.46,6.18
2016,5,31,5,30,300.0,37.0,1.8,12.0,72.0,30.01,20.24
2016,5,31,5,45,392.0,47.0,1.95,13.0,115.5,37.14,27.22
2016,5,31,6,0,484.0,57.0,2.1,14.0,159.0,44.02,33.62
2016,5,31,6,15,545.0,64.0,2.0,14.5,208.0,48.01,37.31
2016,5,31,6,30,606.0,71.0,1.9,15.0,257.0,51.87,40.72
2016,5,31,6,45,649.5,76.5,1.85,15.5,308.5,54.33,42.76
2016,5,31,7,0,693.0,82.0,1.8,16.0,360.0,56.69,44.63
2016,5,31,7,15,724.0,86.5,1.75,16.5,411.5,58.12,45.63
2016,5,31,7,30,755.0,91.0,1.7,17.0,463.0,65.63,51.92
2016,5,31,7,45,778.5,94.5,1.7,18.0,513.0,66.3,52.08
2016,5,31,8,0,802.0,98.0,1.7,19.0,563.0,74.71,49.89
2016,5,31,8,15,820.0,101.0,1.7,19.5,610.5,121.74,66.26
2016,5,31,8,30,838.0,104.0,1.7,20.0,658.0,171.17,97.07
2016,5,31,8,45,852.0,106.5,1.75,21.0,701.5,230.39,142.32
2016,5,31,9,0,866.0,109.0,1.8,22.0,745.0,282.1,184.79
2016,5,31,9,15,876.5,111.0,1.85,22.5,784.0,333.79,228.91
2016,5,31,9,30,887.0,113.0,1.9,23.0,823.0,386.24,273.54
2016,5,31,9,45,897.0,113.5,1.95,24.0,856.5,437.96,316.27
2016,5,31,10,0,907.0,114.0,2.0,25.0,890.0,489.96,357.94
2016,5,31,10,15,913.0,115.5,2.1,25.0,917.0,540.83,399.16
2016,5,31,10,30,919.0,117.0,2.2,25.0,944.0,591.21,438.99
2016,5,31,10,45,923.5,117.5,2.3,25.5,964.0,639.25,475.29
2016,5,31,11,0,928.0,118.0,2.4,26.0,984.0,686.25,509.87
2016,5,31,11,15,930.5,119.0,2.4,26.5,997.0,731.09,541.51
2016,5,31,11,30,933.0,120.0,2.4,27.0,1010.0,774.42,571.27
2016,5,31,11,45,934.0,120.0,2.45,27.5,1015.5,814.1,596.63
2016,5,31,12,0,935.0,120.0,2.5,28.0,1021.0,851.83,620.4
2016,5,31,12,15,935.0,120.0,2.5,28.0,1019.0,886.61,642.93
2016,5,31,12,30,935.0,120.0,2.5,28.0,1017.0,919.04,663.85
2016,5,31,12,45,936.5,117.5,2.5,28.5,1008.5,947.98,681.11
2016,5,31,13,0,938.0,115.0,2.5,29.0,1000.0,974.18,696.55
2016,5,31,13,15,935.0,114.0,2.55,29.0,983.0,994.72,710.26
2016,5,31,13,30,932.0,113.0,2.6,29.0,966.0,1012.12,722.13
2016,5,31,13,45,927.5,112.0,2.7,29.0,942.0,1024.84,731.66
2016,5,31,14,0,923.0,111.0,2.8,29.0,918.0,1034.27,739.28
2016,5,31,14,15,916.5,110.0,2.8,29.0,888.0,1038.4,742.77
2016,5,31,14,30,910.0,109.0,2.8,29.0,858.0,1039.2,744.36
2016,5,31,14,45,901.0,107.0,2.85,29.0,821.5,1033.11,742.2
2016,5,31,15,0,892.0,105.0,2.9,29.0,785.0,1023.76,738.14
2016,5,31,15,15,880.5,103.0,2.9,28.5,743.5,1008.75,731.61
2016,5,31,15,30,869.0,101.0,2.9,28.0,702.0,990.75,723.22
2016,5,31,15,45,853.5,98.5,2.95,27.5,656.0,965.4,710.45
2016,5,31,16,0,838.0,96.0,3.0,27.0,610.0,947.6,702.64
2016,5,31,16,15,818.5,92.5,2.9,26.5,561.0,912.02,681.63
2016,5,31,16,30,799.0,89.0,2.8,26.0,512.0,874.34,659.09
2016,5,31,16,45,773.0,85.5,2.75,25.5,460.5,828.93,631.18
2016,5,31,17,0,747.0,82.0,2.7,25.0,409.0,782.26,601.78
2016,5,31,17,15,711.0,77.0,2.45,24.0,357.0,729.25,566.95
2016,5,31,17,30,675.0,72.0,2.2,23.0,305.0,671.79,527.73
2016,5,31,17,45,624.0,66.0,1.95,22.0,254.0,601.8,477.67
2016,5,31,18,0,573.0,60.0,1.7,21.0,203.0,533.82,426.96
2016,5,31,18,15,496.0,52.0,1.5,20.0,155.5,447.47,359.42
2016,5,31,18,30,419.0,44.0,1.3,19.0,108.0,366.26,292.08
2016,5,31,18,45,297.5,33.0,1.15,18.0,70.0,260.29,200.52
2016,5,31,19,0,176.0,22.0,1.0,17.0,32.0,152.63,62.43
2016,5,31,19,15,88.0,11.0,1.05,16.5,16.0,56.13,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,6,1,5,15,187.5,24.5,2.9,12.5,43.5,19.27,6.89
2016,6,1,5,30,324.0,38.0,3.0,13.0,75.0,30.96,20.96
2016,6,1,5,45,415.5,47.5,3.2,13.5,119.5,37.62,27.57
2016,6,1,6,0,507.0,57.0,3.4,14.0,164.0,44.07,33.65
2016,6,1,6,15,568.5,64.0,3.4,14.5,214.5,48.09,37.36
2016,6,1,6,30,630.0,71.0,3.4,15.0,265.0,51.98,40.8
2016,6,1,6,45,673.5,76.5,3.4,15.5,317.5,54.46,42.86
2016,6,1,7,0,717.0,82.0,3.4,16.0,370.0,56.84,44.75
2016,6,1,7,15,747.5,86.5,3.35,16.5,422.5,64.23,50.98
2016,6,1,7,30,778.0,91.0,3.3,17.0,475.0,65.81,52.07
2016,6,1,7,45,802.0,94.5,3.3,18.0,526.0,66.5,52.27
2016,6,1,8,0,826.0,98.0,3.3,19.0,577.0,75.73,50.17
2016,6,1,8,15,843.5,101.0,3.25,19.5,625.0,123.94,67.2
2016,6,1,8,30,861.0,104.0,3.2,20.0,673.0,174.51,98.99
2016,6,1,8,45,874.5,106.0,3.2,20.5,717.5,234.47,145.46
2016,6,1,9,0,888.0,108.0,3.2,21.0,762.0,286.87,189.37
2016,6,1,9,15,898.5,110.0,3.2,21.5,801.0,339.67,235.03
2016,6,1,9,30,909.0,112.0,3.2,22.0,840.0,393.22,281.23
2016,6,1,9,45,919.0,112.5,3.2,22.5,874.0,446.03,326.11
2016,6,1,10,0,929.0,113.0,3.2,23.0,908.0,499.11,370.06
2016,6,1,10,15,934.5,114.5,3.2,23.0,935.5,550.79,412.51
2016,6,1,10,30,940.0,116.0,3.2,23.0,963.0,601.91,453.4
2016,6,1,10,45,943.0,117.5,3.25,23.5,982.5,650.8,490.81
2016,6,1,11,0,946.0,119.0,3.3,24.0,1002.0,698.5,526.3
2016,6,1,11,15,948.5,120.0,3.35,24.0,1015.0,744.13,560.48
2016,6,1,11,30,951.0,121.0,3.4,24.0,1028.0,788.19,592.89
2016,6,1,11,45,950.0,122.0,3.5,24.5,1033.0,827.91,619.11
2016,6,1,12,0,949.0,123.0,3.6,25.0,1038.0,865.52,643.67
2016,6,1,12,15,948.5,123.0,3.65,25.0,1036.0,900.43,667.28
2016,6,1,12,30,948.0,123.0,3.7,25.0,1034.0,932.93,689.24
2016,6,1,12,45,934.0,130.5,3.75,25.0,1020.5,957.67,706.02
2016,6,1,13,0,920.0,138.0,3.8,25.0,1007.0,979.22,720.8
2016,6,1,13,15,916.5,137.5,3.8,25.0,989.5,999.91,734.77
2016,6,1,13,30,913.0,137.0,3.8,25.0,972.0,1017.51,746.79
2016,6,1,13,45,718.5,233.5,3.8,25.0,881.0,962.55,710.93
2016,6,1,14,0,524.0,330.0,3.8,25.0,790.0,879.63,651.69
2016,6,1,14,15,703.0,231.5,3.75,25.0,825.0,972.24,719.89
2016,6,1,14,30,882.0,133.0,3.7,25.0,860.0,1036.89,762.74
2016,6,1,14,45,871.0,131.5,3.7,25.0,823.0,1041.31,766.39
2016,6,1,15,0,860.0,130.0,3.7,25.0,786.0,1031.08,761.07
2016,6,1,15,15,847.0,127.0,3.65,24.5,744.0,1014.0,752.56
2016,6,1,15,30,834.0,124.0,3.6,24.0,702.0,993.89,742.13
2016,6,1,15,45,817.5,120.5,3.55,24.0,655.5,966.9,725.66
2016,6,1,16,0,801.0,117.0,3.5,24.0,609.0,937.3,707.44
2016,6,1,16,15,779.0,113.0,3.35,23.5,559.5,899.47,684.2
2016,6,1,16,30,757.0,109.0,3.2,23.0,510.0,865.78,663.63
2016,6,1,16,45,731.0,103.0,3.1,22.5,458.5,818.55,633.46
2016,6,1,17,0,705.0,97.0,3.0,22.0,407.0,770.17,601.92
2016,6,1,17,15,666.0,91.5,2.8,21.0,355.0,710.58,561.92
2016,6,1,17,30,627.0,86.0,2.6,20.0,303.0,651.25,520.8
2016,6,1,17,45,576.0,78.0,2.45,19.5,252.5,580.13,468.37
2016,6,1,18,0,525.0,70.0,2.3,19.0,202.0,510.95,415.33
2016,6,1,18,15,445.5,60.5,2.05,18.0,155.0,422.39,344.03
2016,6,1,18,30,366.0,51.0,1.8,17.0,108.0,338.91,273.9
2016,6,1,18,45,251.5,37.5,1.6,16.0,70.0,236.42,184.52
2016,6,1,19,0,137.0,24.0,1.4,15.0,32.0,134.64,61.17
2016,6,1,19,15,68.5,12.0,1.4,14.5,16.0,46.9,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,1.6,10.0,12.0,10.01,0.0
2016,6,2,5,15,194.5,24.5,1.75,10.5,44.0,19.27,7.22
2016,6,2,5,30,332.0,38.0,1.9,11.0,76.0,30.94,21.18
2016,6,2,5,45,426.5,47.0,2.1,12.0,121.5,37.18,27.38
2016,6,2,6,0,521.0,56.0,2.3,13.0,167.0,43.24,33.07
2016,6,2,6,15,581.5,63.0,2.2,13.5,217.5,47.3,36.83
2016,6,2,6,30,642.0,70.0,2.1,14.0,268.0,51.23,40.31
2016,6,2,6,45,685.5,75.0,2.05,14.5,321.0,53.38,42.09
2016,6,2,7,0,729.0,80.0,2.0,15.0,374.0,55.45,43.72
2016,6,2,7,15,759.0,84.5,1.95,15.5,426.5,62.73,49.87
2016,6,2,7,30,789.0,89.0,1.9,16.0,479.0,64.38,51.03
2016,6,2,7,45,812.0,92.5,1.9,17.0,530.0,65.13,51.29
2016,6,2,8,0,835.0,96.0,1.9,18.0,581.0,75.01,49.35
2016,6,2,8,15,852.0,99.0,1.85,18.5,629.0,123.6,66.69
2016,6,2,8,30,869.0,102.0,1.8,19.0,677.0,183.58,106.01
2016,6,2,8,45,882.0,104.5,1.8,20.0,721.0,235.15,145.37
2016,6,2,9,0,895.0,107.0,1.8,21.0,765.0,288.12,189.12
2016,6,2,9,15,905.0,109.0,1.8,21.5,804.0,341.09,234.45
2016,6,2,9,30,915.0,111.0,1.8,22.0,843.0,394.77,280.15
2016,6,2,9,45,916.0,116.0,1.8,23.0,874.5,447.64,323.87
