Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,917.0,121.0,1.8,24.0,906.0,499.94,365.66
2016,6,2,10,15,922.5,122.5,1.85,24.5,933.0,551.08,406.06
2016,6,2,10,30,928.0,124.0,1.9,25.0,960.0,601.67,444.8
2016,6,2,10,45,931.5,125.0,1.95,25.5,979.5,649.96,480.75
2016,6,2,11,0,935.0,126.0,2.0,26.0,999.0,697.13,514.87
2016,6,2,11,15,937.0,126.5,2.0,26.0,1012.0,741.61,546.97
2016,6,2,11,30,939.0,127.0,2.0,26.0,1025.0,784.51,577.26
2016,6,2,11,45,939.0,127.5,2.05,26.5,1029.5,824.18,602.58
2016,6,2,12,0,939.0,128.0,2.1,27.0,1034.0,861.83,626.14
2016,6,2,12,15,938.0,128.0,2.15,27.0,1031.5,896.08,648.57
2016,6,2,12,30,937.0,128.0,2.2,27.0,1029.0,927.92,669.42
2016,6,2,12,45,941.5,123.5,2.3,27.5,1020.5,957.97,688.26
2016,6,2,13,0,946.0,119.0,2.4,28.0,1012.0,985.34,705.34
2016,6,2,13,15,942.0,118.0,2.4,28.0,994.5,1005.25,718.15
2016,6,2,13,30,938.0,117.0,2.4,28.0,977.0,1021.95,729.07
2016,6,2,13,45,932.5,116.0,2.45,28.5,952.0,1033.94,736.21
2016,6,2,14,0,927.0,115.0,2.5,29.0,927.0,1042.58,741.4
2016,6,2,14,15,919.5,113.5,2.5,29.0,896.0,1045.37,744.02
2016,6,2,14,30,912.0,112.0,2.5,29.0,865.0,1044.78,744.73
2016,6,2,14,45,902.5,110.5,2.55,29.0,828.0,1038.86,742.78
2016,6,2,15,0,893.0,109.0,2.6,29.0,791.0,1029.71,738.95
2016,6,2,15,15,881.0,106.5,2.6,28.5,749.0,1013.77,731.9
2016,6,2,15,30,869.0,104.0,2.6,28.0,707.0,994.83,723.01
2016,6,2,15,45,853.0,101.0,2.65,28.0,660.5,978.9,715.16
2016,6,2,16,0,837.0,98.0,2.7,28.0,614.0,949.81,698.65
2016,6,2,16,15,816.5,95.0,2.7,27.5,564.5,913.99,678.58
2016,6,2,16,30,796.0,92.0,2.7,27.0,515.0,876.12,656.82
2016,6,2,16,45,769.0,88.0,2.7,26.5,463.5,829.31,628.48
2016,6,2,17,0,742.0,84.0,2.7,26.0,412.0,781.28,598.61
2016,6,2,17,15,706.0,79.0,2.55,25.0,359.5,728.64,564.81
2016,6,2,17,30,670.0,74.0,2.4,24.0,307.0,671.35,526.42
2016,6,2,17,45,619.0,68.0,2.3,23.0,256.0,601.51,477.34
2016,6,2,18,0,568.0,62.0,2.2,22.0,205.0,533.64,427.43
2016,6,2,18,15,492.0,53.5,1.9,20.5,158.0,447.42,360.32
2016,6,2,18,30,416.0,45.0,1.6,19.0,111.0,366.27,293.35
2016,6,2,18,45,299.5,34.0,1.35,18.0,72.5,263.2,204.32
2016,6,2,19,0,183.0,23.0,1.1,17.0,34.0,159.69,78.84
2016,6,2,19,15,91.5,11.5,1.05,16.5,17.0,58.62,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,70.0,11.0,0.8,13.0,13.0,10.01,0.0
2016,6,3,5,15,205.5,23.5,0.9,13.5,44.5,19.15,7.19
2016,6,3,5,30,341.0,36.0,1.0,14.0,76.0,29.07,19.34
2016,6,3,5,45,430.0,45.0,1.1,15.0,120.0,35.38,25.49
2016,6,3,6,0,519.0,54.0,1.2,16.0,164.0,41.5,31.14
2016,6,3,6,15,577.5,60.5,1.15,16.5,213.5,45.22,34.56
2016,6,3,6,30,636.0,67.0,1.1,17.0,263.0,48.83,37.71
2016,6,3,6,45,676.0,72.5,1.1,17.5,314.5,51.43,39.86
2016,6,3,7,0,716.0,78.0,1.1,18.0,366.0,59.25,46.5
2016,6,3,7,15,745.5,82.0,1.05,19.0,417.5,60.66,47.36
2016,6,3,7,30,775.0,86.0,1.0,20.0,469.0,62.0,48.14
2016,6,3,7,45,796.5,89.5,0.95,21.0,519.0,62.82,48.46
2016,6,3,8,0,818.0,93.0,0.9,22.0,569.0,72.98,46.73
2016,6,3,8,15,835.0,96.0,0.85,23.0,616.0,120.65,63.46
2016,6,3,8,30,852.0,99.0,0.8,24.0,663.0,179.76,101.23
2016,6,3,8,45,864.5,101.5,0.8,25.0,706.5,230.26,138.74
2016,6,3,9,0,877.0,104.0,0.8,26.0,750.0,282.11,180.3
2016,6,3,9,15,583.5,236.0,0.85,27.0,675.0,328.73,227.38
2016,6,3,9,30,290.0,368.0,0.9,28.0,600.0,366.76,263.29
2016,6,3,9,45,607.0,235.5,0.95,29.0,747.5,405.97,288.0
2016,6,3,10,0,924.0,103.0,1.0,30.0,895.0,489.71,347.05
2016,6,3,10,15,929.5,104.0,0.95,30.5,921.5,540.59,384.98
2016,6,3,10,30,935.0,105.0,0.9,31.0,948.0,590.9,421.28
2016,6,3,10,45,692.5,247.0,0.9,31.5,878.5,603.49,429.09
2016,6,3,11,0,450.0,389.0,0.9,32.0,809.0,602.63,425.94
2016,6,3,11,15,697.0,249.0,1.0,32.0,910.0,681.55,483.8
2016,6,3,11,30,944.0,109.0,1.1,32.0,1011.0,773.3,548.84
2016,6,3,11,45,943.0,110.0,1.2,32.0,1015.5,812.53,573.84
2016,6,3,12,0,942.0,111.0,1.3,32.0,1020.0,849.65,597.98
2016,6,3,12,15,941.5,111.0,1.4,32.0,1018.0,884.07,620.39
2016,6,3,12,30,941.0,111.0,1.5,32.0,1016.0,916.1,641.3
2016,6,3,12,45,926.0,119.5,1.6,32.0,1002.5,940.52,657.54
2016,6,3,13,0,911.0,128.0,1.7,32.0,989.0,961.75,671.95
2016,6,3,13,15,907.0,127.0,1.8,32.0,972.0,981.09,685.3
2016,6,3,13,30,903.0,126.0,1.9,32.0,955.0,997.33,696.86
2016,6,3,13,45,897.0,125.0,2.0,32.0,930.5,1008.48,705.42
2016,6,3,14,0,891.0,124.0,2.1,32.0,906.0,1016.4,712.14
2016,6,3,14,15,883.5,122.5,2.15,32.0,875.5,1019.06,715.2
2016,6,3,14,30,876.0,121.0,2.2,32.0,845.0,1018.46,716.43
2016,6,3,14,45,866.5,119.0,2.3,32.0,809.0,1012.12,714.78
2016,6,3,15,0,857.0,117.0,2.4,32.0,773.0,1002.63,711.29
2016,6,3,15,15,570.5,211.5,2.4,31.5,638.5,838.48,608.0
2016,6,3,15,30,284.0,306.0,2.4,31.0,504.0,634.52,466.79
2016,6,3,15,45,542.0,206.0,2.4,31.0,551.5,793.35,584.88
2016,6,3,16,0,800.0,106.0,2.4,31.0,599.0,924.03,672.61
2016,6,3,16,15,779.0,102.0,2.35,30.5,550.5,887.24,650.15
2016,6,3,16,30,758.0,98.0,2.3,30.0,502.0,848.48,627.62
2016,6,3,16,45,730.0,94.0,2.3,29.5,451.5,806.76,603.06
2016,6,3,17,0,702.0,90.0,2.3,29.0,401.0,759.31,573.92
2016,6,3,17,15,665.0,84.5,2.05,28.0,350.0,701.58,536.2
2016,6,3,17,30,628.0,79.0,1.8,27.0,299.0,644.1,497.47
2016,6,3,17,45,577.0,72.5,1.6,26.0,249.0,574.99,449.04
2016,6,3,18,0,526.0,66.0,1.4,25.0,199.0,507.86,400.01
2016,6,3,18,15,451.0,57.0,1.3,24.0,153.0,423.21,334.91
2016,6,3,18,30,376.0,48.0,1.2,23.0,107.0,343.5,270.41
2016,6,3,18,45,267.5,35.5,1.1,22.0,70.0,242.66,185.64
2016,6,3,19,0,159.0,23.0,1.0,21.0,33.0,146.5,75.36
2016,6,3,19,15,79.5,11.5,0.95,20.5,16.5,52.38,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,17.0,9.0,8.19,0.0
2016,6,4,5,15,63.0,25.0,0.85,17.0,32.5,20.28,7.93
2016,6,4,5,30,126.0,41.0,0.8,17.0,56.0,32.69,22.15
2016,6,4,5,45,167.0,59.0,0.75,17.5,89.0,46.19,34.59
2016,6,4,6,0,208.0,77.0,0.7,18.0,122.0,59.31,46.42
2016,6,4,6,15,236.0,96.0,0.95,18.5,159.5,72.66,58.2
2016,6,4,6,30,264.0,115.0,1.2,19.0,197.0,85.55,69.31
2016,6,4,6,45,292.5,130.0,1.45,19.5,236.0,95.38,77.55
2016,6,4,7,0,321.0,145.0,1.7,20.0,275.0,104.83,85.3
2016,6,4,7,15,160.5,139.0,1.7,20.0,204.0,106.56,86.48
2016,6,4,7,30,0.0,133.0,1.7,20.0,133.0,113.13,91.76
2016,6,4,7,45,41.0,191.5,1.7,20.5,215.5,147.64,120.23
2016,6,4,8,0,82.0,250.0,1.7,21.0,298.0,185.41,143.33
2016,6,4,8,15,104.5,276.0,1.7,21.5,342.5,211.98,160.49
2016,6,4,8,30,127.0,302.0,1.7,22.0,387.0,230.37,171.98
2016,6,4,8,45,305.5,281.5,1.7,22.5,502.0,250.69,179.39
2016,6,4,9,0,484.0,261.0,1.7,23.0,617.0,289.71,203.29
2016,6,4,9,15,407.0,309.0,1.75,23.0,619.5,330.83,239.22
2016,6,4,9,30,330.0,357.0,1.8,23.0,622.0,372.88,274.5
2016,6,4,9,45,277.5,386.5,1.9,23.0,615.5,395.86,294.05
2016,6,4,10,0,225.0,416.0,2.0,23.0,609.0,423.18,315.82
2016,6,4,10,15,132.5,399.0,2.05,23.0,514.0,383.21,287.72
2016,6,4,10,30,40.0,382.0,2.1,23.0,419.0,338.8,255.17
2016,6,4,10,45,34.0,374.0,2.15,23.5,405.5,334.88,251.96
2016,6,4,11,0,28.0,366.0,2.2,24.0,392.0,329.94,247.79
2016,6,4,11,15,44.0,404.0,2.25,24.0,446.0,377.11,282.69
2016,6,4,11,30,60.0,442.0,2.3,24.0,500.0,426.73,318.84
2016,6,4,11,45,182.0,454.0,2.4,24.5,629.5,537.24,399.97
2016,6,4,12,0,304.0,466.0,2.5,25.0,759.0,659.41,486.79
2016,6,4,12,15,294.5,467.5,2.5,25.5,751.5,672.67,494.3
2016,6,4,12,30,285.0,469.0,2.5,26.0,744.0,684.55,501.51
2016,6,4,12,45,257.5,470.5,2.5,26.5,717.0,679.01,496.4
2016,6,4,13,0,230.0,472.0,2.5,27.0,690.0,662.3,483.88
2016,6,4,13,15,122.0,371.0,2.45,27.0,487.0,475.25,352.2
2016,6,4,13,30,14.0,270.0,2.4,27.0,284.0,258.51,192.52
2016,6,4,13,45,204.5,321.5,2.4,27.5,501.5,532.83,398.18
2016,6,4,14,0,395.0,373.0,2.4,28.0,719.0,782.3,571.14
2016,6,4,14,15,325.5,382.5,2.35,28.0,661.5,733.11,534.86
2016,6,4,14,30,256.0,392.0,2.3,28.0,604.0,681.95,499.16
2016,6,4,14,45,541.0,259.0,2.3,28.5,681.5,848.64,620.04
2016,6,4,15,0,826.0,126.0,2.3,29.0,759.0,992.91,714.31
2016,6,4,15,15,813.5,123.0,2.3,28.5,718.5,976.52,705.28
2016,6,4,15,30,801.0,120.0,2.3,28.0,678.0,957.23,696.02
2016,6,4,15,45,788.0,115.5,2.3,28.0,634.0,932.95,682.17
2016,6,4,16,0,775.0,111.0,2.3,28.0,590.0,906.07,666.61
2016,6,4,16,15,754.5,107.0,2.3,27.5,542.5,870.23,646.29
2016,6,4,16,30,734.0,103.0,2.3,27.0,495.0,837.77,627.98
2016,6,4,16,45,709.0,97.5,2.3,26.5,445.5,792.68,600.59
2016,6,4,17,0,684.0,92.0,2.3,26.0,396.0,746.49,571.82
2016,6,4,17,15,648.0,86.5,2.25,25.0,346.0,690.16,535.68
2016,6,4,17,30,612.0,81.0,2.2,24.0,296.0,634.03,498.35
2016,6,4,17,45,564.0,73.5,2.15,23.0,247.0,566.52,450.83
2016,6,4,18,0,516.0,66.0,2.1,22.0,198.0,500.85,402.45
2016,6,4,18,15,444.0,57.0,2.0,21.0,152.5,418.69,337.69
2016,6,4,18,30,372.0,48.0,1.9,20.0,107.0,341.25,273.59
2016,6,4,18,45,269.0,35.5,1.85,19.0,70.5,246.5,192.11
2016,6,4,19,0,166.0,23.0,1.8,18.0,34.0,151.07,83.35
2016,6,4,19,15,83.0,11.5,1.95,17.5,17.0,54.32,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.0,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,70.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,6,5,5,15,193.5,24.0,1.7,12.5,43.5,18.85,7.3
2016,6,5,5,30,317.0,37.0,1.8,13.0,75.0,29.89,20.14
2016,6,5,5,45,404.5,46.5,1.95,13.5,118.5,36.59,26.71
2016,6,5,6,0,492.0,56.0,2.1,14.0,162.0,43.06,32.78
2016,6,5,6,15,260.0,84.5,2.1,14.5,142.0,64.89,52.31
2016,6,5,6,30,28.0,113.0,2.1,15.0,122.0,90.21,74.58
2016,6,5,6,45,34.5,133.0,2.1,15.5,146.0,104.91,87.16
2016,6,5,7,0,41.0,153.0,2.1,16.0,170.0,119.33,99.25
2016,6,5,7,15,115.5,180.5,2.05,16.5,236.0,131.81,109.45
2016,6,5,7,30,190.0,208.0,2.0,17.0,302.0,149.12,123.58
2016,6,5,7,45,494.5,153.5,2.0,18.0,433.0,98.75,79.86
2016,6,5,8,0,799.0,99.0,2.0,19.0,564.0,77.38,50.67
2016,6,5,8,15,816.5,102.0,2.0,19.5,611.0,124.03,67.72
2016,6,5,8,30,834.0,105.0,2.0,20.0,658.0,173.04,98.68
2016,6,5,8,45,847.5,107.5,2.05,20.5,701.5,223.15,137.34
2016,6,5,9,0,861.0,110.0,2.1,21.0,745.0,282.92,186.73
2016,6,5,9,15,871.5,112.0,2.2,21.5,783.0,334.17,230.8
2016,6,5,9,30,882.0,114.0,2.3,22.0,821.0,386.19,275.47
2016,6,5,9,45,896.5,112.0,2.45,22.5,856.0,437.42,318.91
2016,6,5,10,0,911.0,110.0,2.6,23.0,891.0,489.33,361.93
2016,6,5,10,15,916.5,111.0,2.7,23.5,917.5,539.59,402.55
2016,6,5,10,30,922.0,112.0,2.8,24.0,944.0,589.3,441.59
2016,6,5,10,45,924.5,113.5,2.9,24.5,963.5,636.9,478.0
2016,6,5,11,0,927.0,115.0,3.0,25.0,983.0,683.32,512.57
2016,6,5,11,15,929.5,115.5,3.05,25.0,995.5,727.59,545.62
2016,6,5,11,30,932.0,116.0,3.1,25.0,1008.0,770.33,576.92
2016,6,5,11,45,932.5,117.0,3.15,25.0,1013.5,810.31,604.14
2016,6,5,12,0,933.0,118.0,3.2,25.0,1019.0,848.35,629.91
2016,6,5,12,15,933.0,118.0,3.25,25.0,1017.5,883.02,653.31
2016,6,5,12,30,933.0,118.0,3.3,25.0,1016.0,915.36,675.12
2016,6,5,12,45,924.0,122.5,3.35,25.0,1004.5,941.34,692.68
2016,6,5,13,0,915.0,127.0,3.4,25.0,993.0,964.35,708.38
2016,6,5,13,15,912.0,126.0,3.4,25.0,976.5,984.74,722.07
2016,6,5,13,30,909.0,125.0,3.4,25.0,960.0,1002.06,733.84
2016,6,5,13,45,905.5,123.0,3.4,25.0,937.0,1014.77,742.71
2016,6,5,14,0,902.0,121.0,3.4,25.0,914.0,1024.25,749.62
2016,6,5,14,15,895.0,119.5,3.4,25.0,884.0,1027.51,752.64
2016,6,5,14,30,888.0,118.0,3.4,25.0,854.0,1027.49,753.71
2016,6,5,14,45,880.5,115.5,3.4,25.0,818.5,1022.65,751.79
2016,6,5,15,0,873.0,113.0,3.4,25.0,783.0,1014.6,747.95
2016,6,5,15,15,861.0,110.5,3.35,24.5,742.0,998.94,740.29
2016,6,5,15,30,849.0,108.0,3.3,24.0,701.0,991.01,737.92
2016,6,5,15,45,835.0,105.0,3.3,24.0,655.5,966.92,723.7
2016,6,5,16,0,821.0,102.0,3.3,24.0,610.0,940.17,707.8
2016,6,5,16,15,801.0,98.5,3.25,23.5,561.5,904.62,686.82
2016,6,5,16,30,781.0,95.0,3.2,23.0,513.0,867.01,664.18
2016,6,5,16,45,756.0,90.5,3.15,22.5,462.5,821.85,635.82
2016,6,5,17,0,731.0,86.0,3.1,22.0,412.0,775.38,605.94
2016,6,5,17,15,695.5,81.0,2.95,21.0,360.5,723.72,572.06
2016,6,5,17,30,660.0,76.0,2.8,20.0,309.0,667.2,533.4
2016,6,5,17,45,612.0,69.5,2.7,19.5,258.5,599.37,483.86
2016,6,5,18,0,564.0,63.0,2.6,19.0,208.0,533.3,433.64
2016,6,5,18,15,491.0,54.5,2.5,18.0,161.0,449.23,367.18
2016,6,5,18,30,418.0,46.0,2.4,17.0,114.0,369.95,300.74
2016,6,5,18,45,308.0,34.5,2.3,16.5,75.5,269.9,213.35
2016,6,5,19,0,198.0,23.0,2.2,16.0,37.0,172.85,101.04
2016,6,5,19,15,99.0,11.5,2.3,15.5,18.5,62.87,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,73.0,11.0,2.9,13.0,13.0,10.01,0.0
2016,6,6,5,15,194.5,23.5,2.95,13.0,43.5,19.07,7.51
2016,6,6,5,30,316.0,36.0,3.0,13.0,74.0,28.95,19.32
2016,6,6,5,45,400.0,45.0,3.05,13.5,116.0,35.23,25.5
2016,6,6,6,0,484.0,54.0,3.1,14.0,158.0,41.31,31.21
2016,6,6,6,15,540.0,61.0,3.05,14.5,205.5,45.4,34.98
2016,6,6,6,30,596.0,68.0,3.0,15.0,253.0,49.34,38.45
2016,6,6,6,45,298.0,96.0,3.0,15.5,188.5,67.01,53.95
2016,6,6,7,0,0.0,124.0,3.0,16.0,124.0,104.37,86.38
2016,6,6,7,15,9.5,150.5,2.95,16.5,155.0,124.9,103.64
2016,6,6,7,30,19.0,177.0,2.9,17.0,186.0,145.09,120.32
2016,6,6,7,45,53.5,214.5,2.9,17.5,244.5,161.57,133.61
2016,6,6,8,0,88.0,252.0,2.9,18.0,303.0,186.76,146.36
2016,6,6,8,15,446.5,177.5,2.95,18.5,470.0,143.83,96.64
2016,6,6,8,30,805.0,103.0,3.0,19.0,637.0,168.1,96.49
2016,6,6,8,45,819.0,105.0,3.05,19.5,679.0,216.37,134.09
2016,6,6,9,0,833.0,107.0,3.1,20.0,721.0,274.41,182.55
2016,6,6,9,15,843.0,109.0,3.1,20.5,758.5,323.97,225.64
2016,6,6,9,30,853.0,111.0,3.1,21.0,796.0,374.27,269.29
2016,6,6,9,45,861.0,113.0,3.15,21.5,828.0,424.33,312.15
2016,6,6,10,0,869.0,115.0,3.2,22.0,860.0,474.55,354.1
2016,6,6,10,15,875.0,116.0,3.25,22.0,886.5,522.99,394.36
2016,6,6,10,30,881.0,117.0,3.3,22.0,913.0,570.99,433.3
2016,6,6,10,45,885.5,118.0,3.35,22.5,932.5,617.48,469.28
2016,6,6,11,0,890.0,119.0,3.4,23.0,952.0,663.03,503.59
2016,6,6,11,15,893.0,119.5,3.4,23.0,965.0,706.06,536.08
2016,6,6,11,30,896.0,120.0,3.4,23.0,978.0,747.69,566.92
2016,6,6,11,45,897.5,120.0,3.45,23.5,983.5,786.23,592.68
2016,6,6,12,0,899.0,120.0,3.5,24.0,989.0,822.96,616.77
2016,6,6,12,15,899.0,120.0,3.5,24.0,987.5,856.5,639.48
2016,6,6,12,30,899.0,120.0,3.5,24.0,986.0,887.82,660.6
2016,6,6,12,45,890.5,124.0,3.55,24.0,975.0,912.84,677.76
2016,6,6,13,0,882.0,128.0,3.6,24.0,964.0,935.02,693.08
2016,6,6,13,15,878.5,127.5,3.6,23.5,947.5,954.7,707.88
2016,6,6,13,30,875.0,127.0,3.6,23.0,931.0,971.43,720.85
2016,6,6,13,45,870.0,126.0,3.65,23.0,908.0,983.19,729.58
2016,6,6,14,0,865.0,125.0,3.7,23.0,885.0,991.83,736.4
2016,6,6,14,15,858.0,123.0,3.7,23.0,856.0,994.32,738.94
2016,6,6,14,30,851.0,121.0,3.7,23.0,827.0,993.64,739.55
2016,6,6,14,45,841.0,119.5,3.75,23.0,792.0,987.36,736.9
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,978.05,732.38
2016,6,6,15,15,819.5,115.5,3.8,22.5,717.0,974.16,732.77
2016,6,6,15,30,808.0,113.0,3.8,22.0,677.0,956.4,723.8
2016,6,6,15,45,792.0,110.0,3.8,21.5,633.0,930.87,709.58
2016,6,6,16,0,776.0,107.0,3.8,21.0,589.0,902.86,693.58
2016,6,6,16,15,756.0,103.5,3.75,20.5,542.0,868.14,672.43
2016,6,6,16,30,736.0,100.0,3.7,20.0,495.0,831.48,649.66
2016,6,6,16,45,710.0,95.5,3.65,19.5,446.0,791.68,624.23
2016,6,6,17,0,684.0,91.0,3.6,19.0,397.0,745.94,593.9
2016,6,6,17,15,648.5,85.5,3.55,18.5,347.0,690.07,555.21
2016,6,6,17,30,613.0,80.0,3.5,18.0,297.0,634.38,515.48
2016,6,6,17,45,565.5,73.0,3.45,17.5,248.5,567.88,465.86
2016,6,6,18,0,518.0,66.0,3.4,17.0,200.0,503.17,415.63
2016,6,6,18,15,447.0,57.0,3.3,16.5,155.0,421.59,348.69
2016,6,6,18,30,376.0,48.0,3.2,16.0,110.0,344.67,282.69
2016,6,6,18,45,274.0,36.0,3.1,15.5,73.0,250.69,199.73
2016,6,6,19,0,172.0,24.0,3.0,15.0,36.0,157.52,95.48
2016,6,6,19,15,86.0,12.0,3.0,14.5,18.0,56.53,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,28.5,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,57.0,11.0,2.3,12.0,13.0,10.01,0.0
2016,6,7,5,15,172.5,24.5,2.35,12.5,43.0,19.21,7.72
2016,6,7,5,30,288.0,38.0,2.4,13.0,73.0,30.72,20.86
2016,6,7,5,45,377.5,48.0,2.45,13.5,115.5,37.81,27.79
2016,6,7,6,0,467.0,58.0,2.5,14.0,158.0,44.65,34.19
2016,6,7,6,15,525.5,65.0,2.45,14.5,206.0,48.59,37.83
2016,6,7,6,30,584.0,72.0,2.4,15.0,254.0,52.41,41.18
2016,6,7,6,45,292.0,80.5,2.4,15.5,171.5,56.23,44.42
2016,6,7,7,0,0.0,89.0,2.4,16.0,89.0,77.67,63.05
2016,6,7,7,15,0.0,105.5,2.4,16.5,105.5,91.29,74.54
2016,6,7,7,30,0.0,122.0,2.4,17.0,122.0,104.76,85.74
2016,6,7,7,45,4.5,155.0,2.4,17.5,158.0,130.49,107.23
2016,6,7,8,0,9.0,188.0,2.4,18.0,194.0,155.84,122.29
2016,6,7,8,15,20.0,222.5,2.4,18.5,236.0,184.12,143.62
2016,6,7,8,30,31.0,257.0,2.4,19.0,278.0,201.73,156.11
2016,6,7,8,45,32.5,275.0,2.4,19.5,298.5,219.34,169.11
2016,6,7,9,0,34.0,293.0,2.4,20.0,319.0,237.35,182.44
2016,6,7,9,15,77.0,338.0,2.45,20.5,399.5,285.94,217.98
2016,6,7,9,30,120.0,383.0,2.5,21.0,480.0,329.68,249.83
2016,6,7,9,45,146.0,402.0,2.6,21.5,524.5,364.95,275.87
2016,6,7,10,0,172.0,421.0,2.7,22.0,569.0,403.26,304.18
2016,6,7,10,15,535.0,269.5,2.8,22.0,748.5,469.76,354.46
2016,6,7,10,30,898.0,118.0,2.9,22.0,928.0,580.76,439.51
2016,6,7,10,45,899.5,120.5,3.0,22.5,947.0,627.46,475.22
2016,6,7,11,0,901.0,123.0,3.1,23.0,966.0,672.95,509.43
2016,6,7,11,15,904.0,123.5,3.2,23.0,979.0,716.5,542.52
2016,6,7,11,30,907.0,124.0,3.3,23.0,992.0,758.64,574.01
2016,6,7,11,45,908.5,124.0,3.4,23.0,998.0,797.68,601.47
2016,6,7,12,0,910.0,124.0,3.5,23.0,1004.0,834.9,627.31
2016,6,7,12,15,910.0,124.0,3.55,23.0,1002.5,868.9,650.62
2016,6,7,12,30,910.0,124.0,3.6,23.0,1001.0,900.67,672.37
2016,6,7,12,45,912.0,121.5,3.65,23.0,993.0,929.51,692.13
2016,6,7,13,0,914.0,119.0,3.7,23.0,985.0,955.74,710.18
2016,6,7,13,15,911.0,118.0,3.75,23.0,969.0,975.96,724.27
2016,6,7,13,30,908.0,117.0,3.8,23.0,953.0,993.13,736.46
2016,6,7,13,45,902.0,117.0,3.85,23.0,929.5,1005.27,745.43
2016,6,7,14,0,896.0,117.0,3.9,23.0,906.0,1014.21,752.45
2016,6,7,14,15,889.5,115.5,3.9,22.5,876.5,1017.89,757.25
2016,6,7,14,30,883.0,114.0,3.9,22.0,847.0,1018.32,760.09
2016,6,7,14,45,871.0,114.0,3.95,21.5,811.0,1011.65,758.66
2016,6,7,15,0,859.0,114.0,4.0,21.0,775.0,1001.91,755.32
2016,6,7,15,15,847.0,111.5,3.95,20.5,734.5,986.39,747.52
2016,6,7,15,30,835.0,109.0,3.9,20.0,694.0,978.71,745.21
2016,6,7,15,45,817.0,107.5,3.9,20.0,648.5,952.72,729.21
2016,6,7,16,0,799.0,106.0,3.9,20.0,603.0,924.24,711.57
2016,6,7,16,15,779.0,102.5,3.8,19.5,555.0,889.15,689.96
2016,6,7,16,30,759.0,99.0,3.7,19.0,507.0,852.07,666.7
2016,6,7,16,45,729.5,95.5,3.65,18.5,456.5,809.74,639.55
2016,6,7,17,0,700.0,92.0,3.6,18.0,406.0,761.73,607.65
2016,6,7,17,15,663.5,86.5,3.5,17.5,355.0,704.54,567.86
2016,6,7,17,30,627.0,81.0,3.4,17.0,304.0,647.55,527.05
2016,6,7,17,45,572.5,75.0,3.3,16.5,254.0,576.31,473.69
2016,6,7,18,0,518.0,69.0,3.2,16.0,204.0,507.23,419.95
2016,6,7,18,15,445.0,60.0,3.05,15.5,158.5,424.07,351.53
2016,6,7,18,30,372.0,51.0,2.9,15.0,113.0,345.56,284.17
2016,6,7,18,45,262.5,38.5,2.75,14.5,75.0,244.53,195.6
2016,6,7,19,0,153.0,26.0,2.6,14.0,37.0,150.85,94.14
2016,6,7,19,15,76.5,13.0,2.55,13.5,18.5,52.48,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,48.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,97.0,12.0,2.6,12.0,15.0,10.91,0.0
2016,6,8,5,15,228.5,24.0,2.65,12.0,47.0,19.56,8.05
2016,6,8,5,30,360.0,36.0,2.7,12.0,79.0,29.02,19.49
2016,6,8,5,45,447.0,44.0,2.75,12.5,123.0,34.48,24.96
2016,6,8,6,0,534.0,52.0,2.8,13.0,167.0,39.8,30.01
2016,6,8,6,15,267.0,48.5,2.8,13.5,106.0,35.46,26.24
2016,6,8,6,30,0.0,45.0,2.8,14.0,45.0,39.69,30.0
2016,6,8,6,45,0.0,53.5,2.85,14.5,53.5,47.23,36.61
2016,6,8,7,0,0.0,62.0,2.9,15.0,62.0,54.78,43.11
2016,6,8,7,15,0.0,92.5,2.95,15.0,92.5,81.0,66.02
2016,6,8,7,30,0.0,123.0,3.0,15.0,123.0,105.53,87.13
2016,6,8,7,45,36.0,185.0,3.05,15.5,206.0,143.56,119.34
2016,6,8,8,0,72.0,247.0,3.1,16.0,289.0,183.67,145.22
2016,6,8,8,15,75.0,269.0,3.15,16.0,316.0,205.89,160.68
2016,6,8,8,30,78.0,291.0,3.2,16.0,343.0,228.77,177.66
2016,6,8,8,45,80.0,312.5,3.3,16.5,368.5,251.82,195.01
2016,6,8,9,0,82.0,334.0,3.4,17.0,394.0,275.41,212.99
2016,6,8,9,15,132.0,360.0,3.45,17.0,463.5,305.71,235.19
2016,6,8,9,30,182.0,386.0,3.5,17.0,533.0,352.48,270.72
2016,6,8,9,45,183.0,403.5,3.55,17.5,556.0,380.28,292.25
2016,6,8,10,0,184.0,421.0,3.6,18.0,579.0,408.47,313.84
2016,6,8,10,15,264.0,417.0,3.65,18.0,651.5,451.95,347.31
2016,6,8,10,30,344.0,413.0,3.7,18.0,724.0,511.91,393.33
2016,6,8,10,45,621.0,271.5,3.8,18.5,847.5,580.09,447.42
2016,6,8,11,0,898.0,130.0,3.9,19.0,971.0,676.31,522.55
2016,6,8,11,15,901.0,130.5,3.95,19.0,984.0,719.82,555.89
2016,6,8,11,30,904.0,131.0,4.0,19.0,997.0,761.94,587.88
2016,6,8,11,45,902.5,133.0,4.1,19.0,1002.0,800.35,615.71
2016,6,8,12,0,901.0,135.0,4.2,19.0,1007.0,836.8,641.59
2016,6,8,12,15,900.5,135.0,4.25,19.0,1005.0,870.3,665.12
2016,6,8,12,30,900.0,135.0,4.3,19.0,1003.0,901.58,687.07
2016,6,8,12,45,700.0,262.0,4.35,19.0,933.5,885.26,674.75
2016,6,8,13,0,500.0,389.0,4.4,19.0,864.0,846.18,642.36
2016,6,8,13,15,670.0,276.5,4.4,19.0,900.5,919.35,699.75
2016,6,8,13,30,840.0,164.0,4.4,19.0,937.0,984.73,746.23
2016,6,8,13,45,838.5,160.0,4.4,19.0,915.0,997.55,755.19
2016,6,8,14,0,837.0,156.0,4.4,19.0,893.0,1007.23,762.53
2016,6,8,14,15,829.0,154.0,4.35,18.5,863.5,1009.37,766.05
2016,6,8,14,30,821.0,152.0,4.3,18.0,834.0,1008.31,767.58
2016,6,8,14,45,815.0,147.0,4.25,18.0,799.5,1002.85,764.8
2016,6,8,15,0,809.0,142.0,4.2,18.0,765.0,994.22,760.02
2016,6,8,15,15,679.0,181.0,4.1,17.5,685.0,914.69,706.99
2016,6,8,15,30,549.0,220.0,4.0,17.0,605.0,819.29,640.83
2016,6,8,15,45,518.5,213.5,3.95,16.5,558.0,779.43,614.71
2016,6,8,16,0,488.0,207.0,3.9,16.0,511.0,738.28,586.86
2016,6,8,16,15,487.0,189.5,3.85,15.5,472.5,711.46,570.17
2016,6,8,16,30,486.0,172.0,3.8,15.0,434.0,682.55,551.59
2016,6,8,16,45,484.5,153.5,3.75,15.0,393.0,649.95,528.93
2016,6,8,17,0,483.0,135.0,3.7,15.0,352.0,615.39,504.41
2016,6,8,17,15,441.0,128.0,3.6,14.5,308.0,559.04,462.04
2016,6,8,17,30,399.0,121.0,3.5,14.0,264.0,503.98,419.6
2016,6,8,17,45,373.5,104.5,3.45,14.0,221.5,451.47,377.84
2016,6,8,18,0,348.0,88.0,3.4,14.0,179.0,399.59,335.18
2016,6,8,18,15,299.0,73.0,3.3,13.5,139.0,334.03,279.82
2016,6,8,18,30,250.0,58.0,3.2,13.0,99.0,271.82,225.42
2016,6,8,18,45,180.0,42.0,3.1,13.0,66.5,198.85,159.59
2016,6,8,19,0,110.0,26.0,3.0,13.0,34.0,113.55,71.85
2016,6,8,19,15,55.0,13.0,2.95,13.0,17.0,41.11,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,53.0,12.0,3.1,12.0,14.0,10.91,0.0
2016,6,9,5,15,169.5,26.0,3.2,12.0,44.5,20.4,8.67
2016,6,9,5,30,286.0,40.0,3.3,12.0,75.0,31.07,21.25
2016,6,9,5,45,376.5,50.0,3.45,12.5,117.5,39.59,29.47
2016,6,9,6,0,467.0,60.0,3.6,13.0,160.0,46.37,35.86
2016,6,9,6,15,233.5,55.5,3.6,13.0,105.5,40.33,30.66
2016,6,9,6,30,0.0,51.0,3.6,13.0,51.0,45.01,34.89
2016,6,9,6,45,0.0,61.0,3.6,13.5,61.0,53.89,42.7
2016,6,9,7,0,0.0,71.0,3.6,14.0,71.0,62.78,50.38
2016,6,9,7,15,0.0,97.0,3.55,14.5,97.0,84.59,69.3
2016,6,9,7,30,0.0,123.0,3.5,15.0,123.0,105.53,87.15
2016,6,9,7,45,2.0,148.5,3.5,15.5,149.5,125.64,104.0
2016,6,9,8,0,4.0,174.0,3.5,16.0,176.0,145.61,115.13
2016,6,9,8,15,11.0,203.0,3.45,16.0,210.0,169.46,133.75
2016,6,9,8,30,18.0,232.0,3.4,16.0,244.0,194.26,152.87
2016,6,9,8,45,13.5,224.5,3.4,16.5,234.0,190.87,149.62
2016,6,9,9,0,9.0,217.0,3.4,17.0,224.0,186.28,145.58
2016,6,9,9,15,9.5,220.0,3.4,17.5,227.5,190.47,148.38
2016,6,9,9,30,10.0,223.0,3.4,18.0,231.0,194.59,151.13
2016,6,9,9,45,12.0,243.5,3.4,18.5,253.5,213.49,165.46
2016,6,9,10,0,14.0,264.0,3.4,19.0,276.0,232.76,179.95
2016,6,9,10,15,14.5,272.0,3.4,19.0,285.0,241.45,186.51
2016,6,9,10,30,15.0,280.0,3.4,19.0,294.0,250.23,193.17
2016,6,9,10,45,17.0,299.5,3.45,19.5,315.5,269.62,207.62
2016,6,9,11,0,19.0,319.0,3.5,20.0,337.0,289.43,222.27
2016,6,9,11,15,20.0,332.0,3.5,20.0,351.5,303.47,232.85
2016,6,9,11,30,21.0,345.0,3.5,20.0,366.0,317.76,243.62
2016,6,9,11,45,22.0,346.5,3.55,20.0,368.5,322.3,247.08
2016,6,9,12,0,23.0,348.0,3.6,20.0,371.0,326.87,250.61
2016,6,9,12,15,227.0,380.0,3.65,20.0,599.5,538.4,413.86
2016,6,9,12,30,431.0,412.0,3.7,20.0,828.0,761.43,577.1
2016,6,9,12,45,680.5,262.5,3.8,20.0,911.5,868.19,658.45
2016,6,9,13,0,930.0,113.0,3.9,20.0,995.0,964.4,726.0
2016,6,9,13,15,926.5,112.0,3.95,20.0,978.5,984.42,739.59
2016,6,9,13,30,923.0,111.0,4.0,20.0,962.0,1001.34,751.75
2016,6,9,13,45,919.5,109.0,4.1,20.0,938.5,1014.06,761.55
2016,6,9,14,0,916.0,107.0,4.2,20.0,915.0,1023.52,769.3
2016,6,9,14,15,683.0,214.5,4.2,19.5,806.0,934.71,710.88
2016,6,9,14,30,450.0,322.0,4.2,19.0,697.0,817.14,625.69
2016,6,9,14,45,667.5,211.5,4.25,19.0,740.5,931.64,714.08
2016,6,9,15,0,885.0,101.0,4.3,19.0,784.0,1013.72,771.63
2016,6,9,15,15,873.5,99.0,4.3,18.5,743.0,998.98,763.9
2016,6,9,15,30,862.0,97.0,4.3,18.0,702.0,981.28,754.93
2016,6,9,15,45,846.0,95.0,4.3,18.0,656.5,956.33,739.51
2016,6,9,16,0,830.0,93.0,4.3,18.0,611.0,938.92,729.45
2016,6,9,16,15,811.0,90.0,4.2,17.5,563.0,904.87,708.35
2016,6,9,16,30,792.0,87.0,4.1,17.0,515.0,868.75,685.63
2016,6,9,16,45,766.0,84.0,4.1,16.5,465.0,824.42,657.03
2016,6,9,17,0,740.0,81.0,4.1,16.0,415.0,778.86,626.91
2016,6,9,17,15,496.5,107.0,4.0,15.5,319.0,579.57,477.4
2016,6,9,17,30,253.0,133.0,3.9,15.0,223.0,382.67,318.78
2016,6,9,17,45,228.5,115.5,3.85,14.5,187.5,335.87,281.68
2016,6,9,18,0,204.0,98.0,3.8,14.0,152.0,290.04,243.69
2016,6,9,18,15,178.5,79.0,3.65,13.5,118.5,242.37,202.88
2016,6,9,18,30,153.0,60.0,3.5,13.0,85.0,195.76,161.8
2016,6,9,18,45,108.0,42.5,3.4,13.0,57.5,140.5,111.74
2016,6,9,19,0,63.0,25.0,3.3,13.0,30.0,84.33,53.01
2016,6,9,19,15,31.5,12.5,3.25,12.5,15.0,28.17,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,12.0,2.8,12.0,15.0,10.91,0.0
2016,6,10,5,15,246.0,23.0,3.05,12.5,47.0,18.64,7.44
2016,6,10,5,30,377.0,34.0,3.3,13.0,79.0,27.23,17.85
2016,6,10,5,45,458.5,42.0,3.55,13.5,122.5,32.77,23.34
2016,6,10,6,0,540.0,50.0,3.8,14.0,166.0,38.15,28.41
2016,6,10,6,15,594.0,55.5,3.85,14.5,214.5,41.23,31.26
2016,6,10,6,30,648.0,61.0,3.9,15.0,263.0,44.23,33.91
2016,6,10,6,45,409.0,112.0,4.0,15.5,247.0,78.9,64.44
2016,6,10,7,0,170.0,163.0,4.1,16.0,231.0,120.88,100.78
2016,6,10,7,15,472.0,121.0,4.1,16.0,347.0,81.83,66.45
2016,6,10,7,30,774.0,79.0,4.1,16.0,463.0,56.82,44.4
2016,6,10,7,45,792.5,83.0,4.15,16.5,511.5,58.16,45.32
2016,6,10,8,0,811.0,87.0,4.2,17.0,560.0,69.74,44.44
2016,6,10,8,15,827.0,90.0,4.2,17.5,606.0,126.29,69.84
2016,6,10,8,30,843.0,93.0,4.2,18.0,652.0,175.08,101.06
2016,6,10,8,45,853.5,96.5,4.2,18.5,694.0,225.13,140.38
2016,6,10,9,0,864.0,100.0,4.2,19.0,736.0,276.36,184.05
2016,6,10,9,15,874.0,101.5,4.2,19.0,774.5,327.01,229.02
2016,6,10,9,30,884.0,103.0,4.2,19.0,813.0,378.38,274.75
2016,6,10,9,45,893.0,104.0,4.2,19.5,846.0,429.52,319.18
2016,6,10,10,0,902.0,105.0,4.2,20.0,879.0,480.88,362.74
2016,6,10,10,15,908.5,106.0,4.2,20.0,906.0,531.03,404.96
2016,6,10,10,30,915.0,107.0,4.2,20.0,933.0,580.75,445.8
2016,6,10,10,45,919.0,108.0,4.25,20.5,953.5,628.4,483.27
2016,6,10,11,0,923.0,109.0,4.3,21.0,974.0,675.0,518.95
2016,6,10,11,15,926.5,110.0,4.3,21.0,988.0,720.06,553.5
2016,6,10,11,30,930.0,111.0,4.3,21.0,1002.0,763.7,586.2
2016,6,10,11,45,932.0,111.0,4.35,21.0,1008.0,803.82,614.42
2016,6,10,12,0,934.0,111.0,4.4,21.0,1014.0,842.09,641.22
2016,6,10,12,15,934.5,111.0,4.4,21.0,1013.5,877.11,665.39
2016,6,10,12,30,935.0,111.0,4.4,21.0,1013.0,909.86,687.91
2016,6,10,12,45,917.0,122.0,4.45,21.0,1000.0,933.82,704.76
2016,6,10,13,0,899.0,133.0,4.5,21.0,987.0,954.53,719.5
2016,6,10,13,15,896.5,132.0,4.5,21.0,971.0,975.28,733.95
2016,6,10,13,30,894.0,131.0,4.5,21.0,955.0,993.06,746.45
2016,6,10,13,45,891.5,129.0,4.55,21.0,933.0,1006.79,756.77
2016,6,10,14,0,889.0,127.0,4.6,21.0,911.0,1017.38,765.13
2016,6,10,14,15,882.5,125.0,4.6,20.5,882.0,1020.79,769.86
2016,6,10,14,30,876.0,123.0,4.6,20.0,853.0,1020.96,772.59
2016,6,10,14,45,868.5,120.5,4.6,20.0,818.0,1016.39,770.74
2016,6,10,15,0,861.0,118.0,4.6,20.0,783.0,1008.65,766.89
2016,6,10,15,15,849.0,115.5,4.55,19.5,742.5,1004.29,766.6
2016,6,10,15,30,837.0,113.0,4.5,19.0,702.0,985.99,756.75
2016,6,10,15,45,823.0,109.5,4.45,19.0,657.0,961.68,741.4
2016,6,10,16,0,809.0,106.0,4.4,19.0,612.0,934.72,724.24
2016,6,10,16,15,789.0,103.0,4.3,18.5,564.0,900.17,702.8
2016,6,10,16,30,769.0,100.0,4.2,18.0,516.0,863.58,679.78
2016,6,10,16,45,741.5,96.0,4.15,17.5,465.5,817.16,649.45
2016,6,10,17,0,714.0,92.0,4.1,17.0,415.0,775.17,621.82
2016,6,10,17,15,678.5,86.5,3.95,16.5,363.5,718.48,582.0
2016,6,10,17,30,643.0,81.0,3.8,16.0,312.0,661.87,541.18
2016,6,10,17,45,591.5,75.0,3.65,15.5,262.0,592.44,488.95
2016,6,10,18,0,540.0,69.0,3.5,15.0,212.0,524.92,436.26
2016,6,10,18,15,468.0,60.5,3.3,14.5,165.5,442.12,368.16
2016,6,10,18,30,396.0,52.0,3.1,14.0,119.0,363.76,300.73
2016,6,10,18,45,286.0,40.0,2.9,13.5,80.0,261.71,211.2
2016,6,10,19,0,176.0,28.0,2.7,13.0,41.0,169.42,113.57
2016,6,10,19,15,88.0,14.0,2.7,12.5,20.5,59.75,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,52.0,12.0,0.7,11.0,13.0,10.91,0.0
2016,6,11,5,15,169.5,26.0,0.75,11.5,44.0,20.39,8.78
2016,6,11,5,30,287.0,40.0,0.8,12.0,75.0,31.07,21.32
2016,6,11,5,45,381.5,50.0,0.9,12.5,118.5,39.61,29.55
2016,6,11,6,0,476.0,60.0,1.0,13.0,162.0,46.41,35.94
2016,6,11,6,15,535.5,67.5,1.05,13.5,211.0,50.71,39.9
2016,6,11,6,30,595.0,75.0,1.1,14.0,260.0,54.85,43.55
2016,6,11,6,45,641.5,80.0,1.15,15.0,311.5,56.82,45.05
2016,6,11,7,0,688.0,85.0,1.2,16.0,363.0,58.72,46.41
2016,6,11,7,15,718.5,89.5,1.35,17.0,414.0,60.06,47.23
2016,6,11,7,30,749.0,94.0,1.5,18.0,465.0,67.75,53.53
2016,6,11,7,45,773.0,97.5,1.65,19.0,515.0,68.33,53.61
2016,6,11,8,0,797.0,101.0,1.8,20.0,565.0,79.03,51.66
2016,6,11,8,15,814.0,104.0,1.8,20.5,611.5,125.34,68.54
2016,6,11,8,30,831.0,107.0,1.8,21.0,658.0,173.95,99.09
2016,6,11,8,45,844.5,109.5,1.85,21.5,701.5,223.73,137.26
2016,6,11,9,0,858.0,112.0,1.9,22.0,745.0,283.13,186.05
2016,6,11,9,15,868.5,114.0,1.85,22.5,783.0,334.08,229.39
2016,6,11,9,30,879.0,116.0,1.8,23.0,821.0,385.81,273.19
2016,6,11,9,45,883.0,120.0,1.8,24.0,853.0,437.07,315.37
2016,6,11,10,0,887.0,124.0,1.8,25.0,885.0,488.09,355.99
2016,6,11,10,15,892.5,125.5,1.75,25.0,911.5,537.58,395.4
2016,6,11,10,30,898.0,127.0,1.7,25.0,938.0,586.58,433.26
2016,6,11,10,45,900.5,128.5,1.65,25.5,957.5,633.16,467.34
2016,6,11,11,0,903.0,130.0,1.6,26.0,977.0,678.61,499.48
2016,6,11,11,15,905.5,131.0,1.65,26.0,989.5,722.39,531.25
2016,6,11,11,30,908.0,132.0,1.7,26.0,1002.0,764.74,561.42
2016,6,11,11,45,908.0,132.5,1.8,26.5,1007.0,803.24,586.7
2016,6,11,12,0,908.0,133.0,1.9,27.0,1012.0,839.85,610.06
2016,6,11,12,15,907.5,133.0,2.05,27.0,1010.5,873.6,633.13
2016,6,11,12,30,907.0,133.0,2.2,27.0,1009.0,905.11,654.76
2016,6,11,12,45,913.0,127.5,2.35,27.5,1002.0,935.02,674.05
2016,6,11,13,0,919.0,122.0,2.5,28.0,995.0,962.39,691.69
2016,6,11,13,15,916.0,121.0,2.55,27.5,978.5,982.91,706.84
2016,6,11,13,30,913.0,120.0,2.6,27.0,962.0,1000.37,720.24
2016,6,11,13,45,905.0,121.0,2.7,27.0,938.0,1011.85,729.02
2016,6,11,14,0,897.0,122.0,2.8,27.0,914.0,1020.1,735.92
2016,6,11,14,15,890.0,120.5,2.8,27.0,884.0,1023.55,738.98
2016,6,11,14,30,883.0,119.0,2.8,27.0,854.0,1023.74,740.14
2016,6,11,14,45,871.0,118.5,2.85,27.0,818.0,1016.77,737.33
2016,6,11,15,0,859.0,118.0,2.9,27.0,782.0,1006.71,732.69
2016,6,11,15,15,682.5,177.0,2.95,26.5,687.0,913.97,675.07
2016,6,11,15,30,506.0,236.0,3.0,26.0,592.0,794.71,595.8
2016,6,11,15,45,652.5,172.5,3.15,25.5,601.0,873.32,656.54
2016,6,11,16,0,799.0,109.0,3.3,25.0,610.0,928.82,697.81
2016,6,11,16,15,779.0,105.5,3.35,24.5,562.0,893.89,677.19
2016,6,11,16,30,759.0,102.0,3.4,24.0,514.0,856.93,655.53
2016,6,11,16,45,731.0,98.0,3.5,23.5,463.5,815.69,630.65
2016,6,11,17,0,703.0,94.0,3.6,23.0,413.0,768.39,600.74
2016,6,11,17,15,668.0,88.5,3.6,22.0,362.0,712.46,564.24
2016,6,11,17,30,633.0,83.0,3.6,21.0,311.0,656.59,526.44
2016,6,11,17,45,584.5,76.0,3.6,20.5,261.5,588.57,476.74
2016,6,11,18,0,536.0,69.0,3.6,20.0,212.0,522.3,426.35
2016,6,11,18,15,467.0,60.0,3.5,19.0,165.5,441.2,361.71
2016,6,11,18,30,398.0,51.0,3.4,18.0,119.0,364.43,297.33
2016,6,11,18,45,297.0,39.0,3.3,17.5,80.5,269.54,214.82
2016,6,11,19,0,196.0,27.0,3.2,17.0,42.0,179.67,120.8
2016,6,11,19,15,98.0,13.5,3.1,16.5,21.0,64.72,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,10.91,0.0
2016,6,12,5,15,153.0,27.0,3.65,12.5,43.5,21.17,9.2
2016,6,12,5,30,265.0,42.0,3.8,13.0,74.0,32.59,22.46
2016,6,12,5,45,361.5,52.0,3.95,13.5,117.5,41.37,30.91
2016,6,12,6,0,458.0,62.0,4.1,14.0,161.0,48.1,37.23
2016,6,12,6,15,518.0,70.0,4.05,14.5,209.0,52.73,41.49
2016,6,12,6,30,578.0,78.0,4.0,15.0,257.0,57.18,45.41
2016,6,12,6,45,628.5,82.0,4.0,15.5,309.0,58.28,46.23
2016,6,12,7,0,679.0,86.0,4.0,16.0,361.0,59.4,47.0
2016,6,12,7,15,710.0,90.5,3.9,16.5,412.0,60.7,47.88
2016,6,12,7,30,741.0,95.0,3.8,17.0,463.0,68.45,54.36
2016,6,12,7,45,767.5,97.5,3.7,17.5,513.0,68.29,53.91
2016,6,12,8,0,794.0,100.0,3.6,18.0,563.0,78.09,51.49
2016,6,12,8,15,811.5,103.5,3.5,18.5,609.5,124.6,68.76
2016,6,12,8,30,829.0,107.0,3.4,19.0,656.0,173.47,99.88
