Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,843.5,108.5,3.3,19.5,699.5,222.58,137.98
2016,6,12,9,0,858.0,110.0,3.2,20.0,743.0,281.46,187.05
2016,6,12,9,15,868.5,112.0,3.2,20.5,781.5,332.37,231.22
2016,6,12,9,30,879.0,114.0,3.2,21.0,820.0,384.07,276.01
2016,6,12,9,45,892.5,112.5,3.2,21.5,854.0,434.96,319.46
2016,6,12,10,0,906.0,111.0,3.2,22.0,888.0,486.48,362.35
2016,6,12,10,15,911.5,112.0,3.25,22.0,915.0,536.39,403.79
2016,6,12,10,30,917.0,113.0,3.3,22.0,942.0,585.78,443.79
2016,6,12,10,45,921.5,113.5,3.35,22.5,962.0,633.48,480.65
2016,6,12,11,0,926.0,114.0,3.4,23.0,982.0,680.18,515.75
2016,6,12,11,15,928.0,114.5,3.5,23.0,994.5,724.02,549.16
2016,6,12,11,30,930.0,115.0,3.6,23.0,1007.0,766.32,580.87
2016,6,12,11,45,930.0,115.5,3.7,23.5,1012.0,805.44,606.97
2016,6,12,12,0,930.0,116.0,3.8,24.0,1017.0,842.58,631.52
2016,6,12,12,15,929.5,116.0,3.85,24.0,1015.0,876.77,654.91
2016,6,12,12,30,929.0,116.0,3.9,24.0,1013.0,908.64,676.68
2016,6,12,12,45,920.5,120.0,4.0,24.0,1002.0,934.59,694.73
2016,6,12,13,0,912.0,124.0,4.1,24.0,991.0,957.62,710.91
2016,6,12,13,15,908.5,123.0,4.1,24.0,974.5,977.59,724.56
2016,6,12,13,30,905.0,122.0,4.1,24.0,958.0,994.51,736.27
2016,6,12,13,45,900.0,121.0,4.15,24.0,934.5,1006.85,745.35
2016,6,12,14,0,895.0,120.0,4.2,24.0,911.0,1015.99,752.46
2016,6,12,14,15,888.0,118.5,4.2,23.5,881.0,1019.41,757.09
2016,6,12,14,30,881.0,117.0,4.2,23.0,851.0,1019.58,759.75
2016,6,12,14,45,871.5,115.0,4.2,23.0,815.5,1013.5,756.91
2016,6,12,15,0,862.0,113.0,4.2,23.0,780.0,1004.26,752.13
2016,6,12,15,15,850.0,110.5,4.15,22.5,739.5,988.91,744.49
2016,6,12,15,30,838.0,108.0,4.1,22.0,699.0,981.33,742.28
2016,6,12,15,45,823.0,105.5,4.05,22.0,654.0,957.26,727.37
2016,6,12,16,0,808.0,103.0,4.0,22.0,609.0,930.59,710.8
2016,6,12,16,15,788.0,99.5,3.95,21.5,561.0,895.52,689.66
2016,6,12,16,30,768.0,96.0,3.9,21.0,513.0,858.43,666.86
2016,6,12,16,45,742.0,92.0,3.85,21.0,463.0,813.49,636.82
2016,6,12,17,0,716.0,88.0,3.8,21.0,413.0,772.34,609.09
2016,6,12,17,15,681.5,83.0,3.65,20.0,362.5,717.14,572.18
2016,6,12,17,30,647.0,78.0,3.5,19.0,312.0,661.98,534.14
2016,6,12,17,45,597.5,72.0,3.4,18.5,262.0,594.06,484.0
2016,6,12,18,0,548.0,66.0,3.3,18.0,212.0,527.96,433.35
2016,6,12,18,15,479.5,57.5,3.1,17.5,166.0,447.45,368.3
2016,6,12,18,30,411.0,49.0,2.9,17.0,120.0,371.28,303.58
2016,6,12,18,45,307.5,38.0,2.7,16.5,81.5,275.38,220.19
2016,6,12,19,0,204.0,27.0,2.5,16.0,43.0,184.81,126.31
2016,6,12,19,15,102.0,13.5,2.55,15.5,21.5,66.95,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,67.0,12.0,3.0,12.0,14.0,10.91,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,20.02,8.4
2016,6,13,5,30,299.0,39.0,3.0,12.0,75.0,31.67,21.77
2016,6,13,5,45,390.0,48.0,3.05,12.5,117.5,37.85,27.93
2016,6,13,6,0,481.0,57.0,3.1,13.0,160.0,43.85,33.61
2016,6,13,6,15,245.5,82.0,3.05,13.5,135.0,63.09,50.9
2016,6,13,6,30,10.0,107.0,3.0,14.0,110.0,89.18,73.99
2016,6,13,6,45,16.0,126.0,3.0,14.5,132.0,104.39,87.1
2016,6,13,7,0,22.0,145.0,3.0,15.0,154.0,119.49,99.86
2016,6,13,7,15,11.5,148.0,3.0,15.5,152.5,123.13,102.48
2016,6,13,7,30,1.0,151.0,3.0,16.0,151.0,126.48,104.82
2016,6,13,7,45,16.0,186.5,3.05,16.5,195.5,153.18,127.05
2016,6,13,8,0,31.0,222.0,3.1,17.0,240.0,168.2,132.61
2016,6,13,8,15,154.0,255.0,3.2,17.0,356.0,192.57,146.75
2016,6,13,8,30,277.0,288.0,3.3,17.0,472.0,229.58,169.14
2016,6,13,8,45,246.5,315.0,3.4,17.5,486.5,260.83,194.31
2016,6,13,9,0,216.0,342.0,3.5,18.0,501.0,300.38,226.65
2016,6,13,9,15,285.5,345.0,3.6,18.0,567.0,328.43,247.33
2016,6,13,9,30,355.0,348.0,3.7,18.0,633.0,374.39,282.89
2016,6,13,9,45,634.0,225.5,3.8,18.5,760.0,407.7,306.52
2016,6,13,10,0,913.0,103.0,3.9,19.0,887.0,483.15,365.28
2016,6,13,10,15,919.5,104.5,4.0,19.0,914.5,534.19,408.35
2016,6,13,10,30,926.0,106.0,4.1,19.0,942.0,584.8,450.15
2016,6,13,10,45,930.5,107.0,4.25,19.0,963.0,633.23,489.49
2016,6,13,11,0,935.0,108.0,4.4,19.0,984.0,680.66,527.44
2016,6,13,11,15,938.0,108.5,4.55,19.0,998.0,725.5,562.85
2016,6,13,11,30,941.0,109.0,4.7,19.0,1012.0,768.85,596.45
2016,6,13,11,45,941.5,110.5,4.85,19.0,1018.0,809.54,626.08
2016,6,13,12,0,942.0,112.0,5.0,19.0,1024.0,848.29,654.29
2016,6,13,12,15,941.5,112.0,5.05,18.5,1022.5,882.84,680.22
2016,6,13,12,30,941.0,112.0,5.1,18.0,1021.0,915.03,704.57
2016,6,13,12,45,935.5,114.0,5.15,18.0,1011.0,942.11,724.0
2016,6,13,13,0,930.0,116.0,5.2,18.0,1001.0,966.32,741.5
2016,6,13,13,15,926.5,115.5,5.15,18.0,984.5,987.03,755.89
2016,6,13,13,30,923.0,115.0,5.1,18.0,968.0,1004.66,768.21
2016,6,13,13,45,918.0,114.0,5.05,18.0,944.5,1017.18,777.08
2016,6,13,14,0,913.0,113.0,5.0,18.0,921.0,1026.44,783.83
2016,6,13,14,15,906.0,112.0,4.95,18.0,891.0,1030.45,787.09
2016,6,13,14,30,899.0,111.0,4.9,18.0,861.0,1031.19,788.27
2016,6,13,14,45,886.5,111.0,4.9,18.0,824.5,1024.25,784.75
2016,6,13,15,0,874.0,111.0,4.9,18.0,788.0,1014.18,779.25
2016,6,13,15,15,862.5,108.5,4.85,17.5,747.0,999.28,771.61
2016,6,13,15,30,851.0,106.0,4.8,17.0,706.0,981.43,761.99
2016,6,13,15,45,835.0,103.5,4.8,16.5,661.0,966.84,755.15
2016,6,13,16,0,819.0,101.0,4.8,16.0,616.0,939.06,738.88
2016,6,13,16,15,800.0,97.5,4.7,15.5,567.5,904.79,717.11
2016,6,13,16,30,781.0,94.0,4.6,15.0,519.0,868.43,693.63
2016,6,13,16,45,762.5,88.0,4.6,15.0,470.0,827.6,665.91
2016,6,13,17,0,744.0,82.0,4.6,15.0,421.0,785.13,636.52
2016,6,13,17,15,710.5,77.5,4.55,14.5,370.0,730.3,597.96
2016,6,13,17,30,677.0,73.0,4.5,14.0,319.0,680.34,562.1
2016,6,13,17,45,630.5,67.5,4.45,14.0,269.0,614.48,511.39
2016,6,13,18,0,584.0,62.0,4.4,14.0,219.0,550.22,460.23
2016,6,13,18,15,516.5,54.5,4.25,13.5,172.0,470.38,394.77
2016,6,13,18,30,449.0,47.0,4.1,13.0,125.0,394.76,329.04
2016,6,13,18,45,335.0,37.5,3.95,12.5,85.0,292.37,238.45
2016,6,13,19,0,221.0,28.0,3.8,12.0,45.0,197.11,138.93
2016,6,13,19,15,110.5,14.0,3.8,12.0,22.5,72.06,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,57.0,12.0,3.5,11.0,14.0,10.91,0.0
2016,6,14,5,15,177.0,25.5,3.55,11.0,44.5,20.01,8.4
2016,6,14,5,30,297.0,39.0,3.6,11.0,75.0,31.67,21.86
2016,6,14,5,45,399.5,47.0,3.65,11.5,119.0,36.99,27.29
2016,6,14,6,0,502.0,55.0,3.7,12.0,163.0,42.23,32.3
2016,6,14,6,15,399.0,83.0,3.7,12.5,182.5,61.15,49.37
2016,6,14,6,30,296.0,111.0,3.7,13.0,202.0,83.07,68.86
2016,6,14,6,45,326.0,125.0,3.75,13.5,242.5,92.33,76.82
2016,6,14,7,0,356.0,139.0,3.8,14.0,283.0,95.26,79.05
2016,6,14,7,15,310.5,168.5,3.85,14.5,306.5,118.89,99.28
2016,6,14,7,30,265.0,198.0,3.9,15.0,330.0,135.51,113.11
2016,6,14,7,45,407.0,182.5,3.95,15.5,408.0,116.35,95.99
2016,6,14,8,0,549.0,167.0,4.0,16.0,486.0,112.43,82.86
2016,6,14,8,15,472.0,212.5,4.0,16.5,503.5,167.48,116.09
2016,6,14,8,30,395.0,258.0,4.0,17.0,521.0,225.81,161.37
2016,6,14,8,45,384.0,281.5,4.05,17.5,550.5,264.11,191.38
2016,6,14,9,0,373.0,305.0,4.1,18.0,580.0,301.87,222.35
2016,6,14,9,15,633.5,202.5,4.1,18.0,698.5,317.18,228.9
2016,6,14,9,30,894.0,100.0,4.1,18.0,817.0,378.17,275.17
2016,6,14,9,45,899.0,103.0,4.15,18.5,849.0,429.67,320.19
2016,6,14,10,0,904.0,106.0,4.2,19.0,881.0,481.03,364.03
2016,6,14,10,15,909.5,107.5,4.25,19.0,908.0,531.16,406.51
2016,6,14,10,30,915.0,109.0,4.3,19.0,935.0,580.78,447.59
2016,6,14,10,45,919.0,109.5,4.35,19.5,955.0,628.05,485.03
2016,6,14,11,0,923.0,110.0,4.4,20.0,975.0,674.28,520.69
2016,6,14,11,15,925.5,110.5,4.45,20.0,988.0,718.29,554.91
2016,6,14,11,30,928.0,111.0,4.5,20.0,1001.0,760.81,587.36
2016,6,14,11,45,928.5,111.5,4.6,20.0,1006.5,800.18,615.64
2016,6,14,12,0,929.0,112.0,4.7,20.0,1012.0,837.62,642.48
2016,6,14,12,15,929.0,112.0,4.75,19.5,1010.5,872.16,668.22
2016,6,14,12,30,929.0,112.0,4.8,19.0,1009.0,904.41,692.42
2016,6,14,12,45,927.5,111.5,4.85,19.0,1000.0,932.41,712.36
2016,6,14,13,0,926.0,111.0,4.9,19.0,991.0,957.68,730.46
2016,6,14,13,15,923.0,110.0,4.95,18.5,975.0,978.2,746.81
2016,6,14,13,30,920.0,109.0,5.0,18.0,959.0,995.65,761.21
2016,6,14,13,45,914.0,109.0,5.05,18.0,935.5,1008.06,770.8
2016,6,14,14,0,908.0,109.0,5.1,18.0,912.0,1017.25,778.32
2016,6,14,14,15,901.5,107.5,5.05,17.5,883.0,1021.13,783.05
2016,6,14,14,30,895.0,106.0,5.0,17.0,854.0,1021.73,785.69
2016,6,14,14,45,888.0,103.5,5.0,17.0,819.0,1017.5,784.01
2016,6,14,15,0,881.0,101.0,5.0,17.0,784.0,1010.06,780.27
2016,6,14,15,15,870.0,99.0,4.9,16.5,744.0,996.04,772.75
2016,6,14,15,30,859.0,97.0,4.8,16.0,704.0,979.06,763.26
2016,6,14,15,45,848.0,93.5,4.75,16.0,660.0,957.48,749.52
2016,6,14,16,0,837.0,90.0,4.7,16.0,616.0,933.19,733.92
2016,6,14,16,15,819.5,87.0,4.65,15.5,568.5,910.55,720.9
2016,6,14,16,30,802.0,84.0,4.6,15.0,521.0,875.82,698.96
2016,6,14,16,45,683.0,100.0,4.6,15.0,447.5,775.39,626.82
2016,6,14,17,0,564.0,116.0,4.6,15.0,374.0,673.49,551.75
2016,6,14,17,15,505.0,111.5,4.55,14.5,321.5,593.86,492.59
2016,6,14,17,30,446.0,107.0,4.5,14.0,269.0,525.84,440.35
2016,6,14,17,45,406.5,96.5,4.5,14.0,227.0,468.11,393.95
2016,6,14,18,0,367.0,86.0,4.5,14.0,185.0,412.2,347.51
2016,6,14,18,15,325.5,71.5,4.35,13.5,145.5,351.59,296.08
2016,6,14,18,30,284.0,57.0,4.2,13.0,106.0,293.57,245.04
2016,6,14,18,45,209.0,42.5,4.05,12.5,72.5,217.56,176.91
2016,6,14,19,0,134.0,28.0,3.9,12.0,39.0,146.76,103.18
2016,6,14,19,15,67.0,14.0,3.85,11.5,19.5,48.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,9.1,0.0
2016,6,15,5,15,41.5,26.0,3.55,10.5,31.0,21.71,9.55
2016,6,15,5,30,83.0,42.0,3.7,11.0,52.0,34.42,24.23
2016,6,15,5,45,116.0,60.5,3.9,11.5,81.5,48.66,37.62
2016,6,15,6,0,149.0,79.0,4.1,12.0,111.0,60.47,48.58
2016,6,15,6,15,166.5,99.5,4.15,12.5,144.0,74.69,61.45
2016,6,15,6,30,184.0,120.0,4.2,13.0,177.0,88.4,73.59
2016,6,15,6,45,201.5,139.0,4.3,13.5,211.5,100.61,84.15
2016,6,15,7,0,219.0,158.0,4.4,14.0,246.0,112.33,94.07
2016,6,15,7,15,192.5,183.5,4.45,14.0,268.5,134.17,112.83
2016,6,15,7,30,166.0,209.0,4.5,14.0,291.0,149.45,125.68
2016,6,15,7,45,493.0,147.5,4.6,14.5,427.0,95.01,77.87
2016,6,15,8,0,820.0,86.0,4.7,15.0,563.0,68.09,44.15
2016,6,15,8,15,836.0,88.5,4.75,15.5,609.5,124.63,69.14
2016,6,15,8,30,852.0,91.0,4.8,16.0,656.0,173.39,100.28
2016,6,15,8,45,866.5,92.5,4.9,16.5,699.0,223.09,139.4
2016,6,15,9,0,881.0,94.0,5.0,17.0,742.0,274.35,183.46
2016,6,15,9,15,890.5,95.5,5.0,17.0,780.0,325.59,229.56
2016,6,15,9,30,900.0,97.0,5.0,17.0,818.0,377.51,276.46
2016,6,15,9,45,905.0,99.5,5.05,17.0,850.5,428.91,322.62
2016,6,15,10,0,910.0,102.0,5.1,17.0,883.0,480.16,367.77
2016,6,15,10,15,915.5,103.5,5.1,17.0,910.0,530.55,411.14
2016,6,15,10,30,921.0,105.0,5.1,17.0,937.0,580.42,453.05
2016,6,15,10,45,924.5,106.0,5.2,17.5,957.0,628.03,491.6
2016,6,15,11,0,928.0,107.0,5.3,18.0,977.0,674.56,528.36
2016,6,15,11,15,931.0,107.5,5.3,18.0,990.5,719.09,563.5
2016,6,15,11,30,934.0,108.0,5.3,18.0,1004.0,762.17,596.73
2016,6,15,11,45,935.0,108.5,5.3,18.0,1010.0,802.12,625.47
2016,6,15,12,0,936.0,109.0,5.3,18.0,1016.0,840.17,652.68
2016,6,15,12,15,936.0,109.0,5.3,18.0,1015.0,874.91,677.4
2016,6,15,12,30,936.0,109.0,5.3,18.0,1014.0,907.35,700.41
2016,6,15,12,45,925.5,115.0,5.3,18.0,1003.0,933.53,718.97
2016,6,15,13,0,915.0,121.0,5.3,18.0,992.0,956.74,735.49
2016,6,15,13,15,912.0,120.0,5.25,18.0,976.0,977.28,749.84
2016,6,15,13,30,909.0,119.0,5.2,18.0,960.0,994.78,762.14
2016,6,15,13,45,908.0,116.0,5.2,18.0,938.0,1009.12,772.7
2016,6,15,14,0,907.0,113.0,5.2,18.0,916.0,1020.26,781.19
2016,6,15,14,15,900.5,111.5,5.15,17.5,886.5,1024.27,786.01
2016,6,15,14,30,894.0,110.0,5.1,17.0,857.0,1025.0,788.74
2016,6,15,14,45,889.5,106.0,5.05,17.0,822.5,1021.77,787.35
2016,6,15,15,0,885.0,102.0,5.0,17.0,788.0,1015.25,783.84
2016,6,15,15,15,874.0,99.5,4.9,17.0,748.0,1000.71,774.45
2016,6,15,15,30,863.0,97.0,4.8,17.0,708.0,983.17,763.13
2016,6,15,15,45,853.5,93.0,4.75,17.0,664.0,962.47,750.1
2016,6,15,16,0,844.0,89.0,4.7,17.0,620.0,938.98,735.14
2016,6,15,16,15,826.0,86.0,4.6,16.5,572.0,915.72,721.4
2016,6,15,16,30,808.0,83.0,4.5,16.0,524.0,880.42,698.84
2016,6,15,16,45,788.0,78.5,4.4,15.5,474.5,839.45,671.89
2016,6,15,17,0,768.0,74.0,4.3,15.0,425.0,796.89,643.34
2016,6,15,17,15,736.5,70.0,4.1,14.5,374.0,743.82,605.83
2016,6,15,17,30,705.0,66.0,3.9,14.0,323.0,690.42,567.28
2016,6,15,17,45,664.0,60.5,3.75,14.0,273.5,627.6,519.29
2016,6,15,18,0,623.0,55.0,3.6,14.0,224.0,570.65,474.28
2016,6,15,18,15,558.5,49.0,3.2,13.5,176.5,493.57,411.44
2016,6,15,18,30,494.0,43.0,2.8,13.0,129.0,420.51,348.55
2016,6,15,18,45,396.0,34.0,2.4,12.5,89.0,326.97,265.71
2016,6,15,19,0,298.0,25.0,2.0,12.0,49.0,241.48,173.17
2016,6,15,19,15,149.0,12.5,1.8,11.5,24.5,91.61,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,12.73,0.0
2016,6,16,5,15,161.0,25.0,0.6,11.5,44.5,19.6,8.0
2016,6,16,5,30,322.0,36.0,0.6,12.0,75.0,28.97,19.5
2016,6,16,5,45,409.0,45.0,0.6,12.5,117.5,35.28,25.73
2016,6,16,6,0,496.0,54.0,0.6,13.0,160.0,41.39,31.49
2016,6,16,6,15,552.5,60.5,0.55,13.5,207.5,45.09,34.92
2016,6,16,6,30,609.0,67.0,0.5,14.0,255.0,48.68,38.09
2016,6,16,6,45,647.5,72.5,0.45,14.5,304.5,51.26,40.25
2016,6,16,7,0,686.0,78.0,0.4,15.0,354.0,53.71,42.22
2016,6,16,7,15,715.5,82.0,0.4,15.5,404.0,60.45,47.9
2016,6,16,7,30,745.0,86.0,0.4,16.0,454.0,61.77,48.76
2016,6,16,7,45,576.0,149.5,0.4,16.5,452.0,95.69,77.7
2016,6,16,8,0,407.0,213.0,0.4,17.0,450.0,137.79,104.16
2016,6,16,8,15,362.0,245.5,0.5,17.5,469.5,190.02,136.22
2016,6,16,8,30,317.0,278.0,0.6,18.0,489.0,227.95,163.64
2016,6,16,8,45,292.5,305.0,0.75,18.5,509.5,262.23,190.35
2016,6,16,9,0,268.0,332.0,0.9,19.0,530.0,294.63,216.57
2016,6,16,9,15,360.0,318.0,1.05,19.0,598.5,331.0,242.89
2016,6,16,9,30,452.0,304.0,1.2,19.0,667.0,367.3,270.6
2016,6,16,9,45,678.0,201.5,1.35,19.5,771.0,405.82,299.05
2016,6,16,10,0,904.0,99.0,1.5,20.0,875.0,474.75,352.2
2016,6,16,10,15,909.5,100.5,1.65,20.0,901.5,524.8,393.58
2016,6,16,10,30,915.0,102.0,1.8,20.0,928.0,574.35,433.73
2016,6,16,10,45,919.5,102.0,1.95,20.5,948.0,621.44,470.33
2016,6,16,11,0,924.0,102.0,2.1,21.0,968.0,667.53,505.27
2016,6,16,11,15,926.0,102.5,2.25,21.0,981.0,711.17,538.68
2016,6,16,11,30,928.0,103.0,2.4,21.0,994.0,753.26,570.21
2016,6,16,11,45,930.0,102.5,2.55,21.5,1000.0,792.82,596.87
2016,6,16,12,0,932.0,102.0,2.7,22.0,1006.0,830.53,622.09
2016,6,16,12,15,931.5,102.0,2.85,22.0,1004.5,864.6,645.94
2016,6,16,12,30,931.0,102.0,3.0,22.0,1003.0,896.34,668.24
2016,6,16,12,45,930.0,101.5,3.15,22.0,994.0,924.68,688.28
2016,6,16,13,0,929.0,101.0,3.3,22.0,985.0,950.31,706.58
2016,6,16,13,15,926.0,100.5,3.35,22.0,969.0,971.21,721.11
2016,6,16,13,30,923.0,100.0,3.4,22.0,953.0,989.07,733.74
2016,6,16,13,45,920.0,98.0,3.5,22.0,930.5,1002.27,743.76
2016,6,16,14,0,917.0,96.0,3.6,22.0,908.0,1012.24,751.8
2016,6,16,14,15,911.0,94.5,3.65,22.0,879.0,1016.49,755.85
2016,6,16,14,30,905.0,93.0,3.7,22.0,850.0,1017.45,757.89
2016,6,16,14,45,898.5,91.0,3.8,22.0,815.5,1014.09,757.56
2016,6,16,15,0,892.0,89.0,3.9,22.0,781.0,1007.52,755.23
2016,6,16,15,15,881.5,87.0,3.9,21.5,741.0,993.79,748.98
2016,6,16,15,30,871.0,85.0,3.9,21.0,701.0,977.05,740.8
2016,6,16,15,45,859.5,82.0,3.95,21.0,657.5,955.26,728.09
2016,6,16,16,0,848.0,79.0,4.0,21.0,614.0,930.75,713.51
2016,6,16,16,15,831.0,76.5,4.0,20.5,567.0,899.07,694.91
2016,6,16,16,30,814.0,74.0,4.0,20.0,520.0,865.29,674.62
2016,6,16,16,45,793.0,70.5,4.0,20.0,470.5,833.75,654.37
2016,6,16,17,0,772.0,67.0,4.0,20.0,421.0,791.47,625.97
2016,6,16,17,15,742.0,63.5,3.85,19.5,371.0,740.26,590.96
2016,6,16,17,30,712.0,60.0,3.7,19.0,321.0,688.68,554.75
2016,6,16,17,45,672.0,55.5,3.6,18.5,271.5,627.79,510.32
2016,6,16,18,0,632.0,51.0,3.5,18.0,222.0,567.93,464.89
2016,6,16,18,15,570.0,45.5,3.15,17.0,175.5,492.39,405.14
2016,6,16,18,30,508.0,40.0,2.8,16.0,129.0,426.01,349.39
2016,6,16,18,45,411.5,32.0,2.45,15.5,89.5,334.18,268.86
2016,6,16,19,0,315.0,24.0,2.1,15.0,50.0,250.77,179.21
2016,6,16,19,15,157.5,12.0,1.9,14.5,25.0,95.85,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.9,13.0,15.0,10.01,0.0
2016,6,17,5,15,258.5,21.0,1.1,13.5,46.0,16.88,5.91
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,24.63,15.54
2016,6,17,5,45,466.5,38.0,1.5,14.5,119.5,29.45,20.33
2016,6,17,6,0,546.0,45.0,1.7,15.0,162.0,34.14,24.75
2016,6,17,6,15,598.0,50.5,1.7,15.5,209.0,40.81,30.78
2016,6,17,6,30,650.0,56.0,1.7,16.0,256.0,44.28,33.83
2016,6,17,6,45,445.5,105.5,1.75,16.5,254.0,74.66,60.46
2016,6,17,7,0,241.0,155.0,1.8,17.0,252.0,110.61,91.37
2016,6,17,7,15,210.5,181.0,1.85,17.5,274.5,132.84,109.9
2016,6,17,7,30,180.0,207.0,1.9,18.0,297.0,148.43,122.51
2016,6,17,7,45,495.5,142.5,1.95,18.5,423.0,91.94,73.89
2016,6,17,8,0,811.0,78.0,2.0,19.0,549.0,71.58,47.0
2016,6,17,8,15,826.5,80.0,2.05,19.0,594.5,117.28,62.67
2016,6,17,8,30,842.0,82.0,2.1,19.0,640.0,164.97,92.5
2016,6,17,8,45,854.5,84.0,2.2,19.5,682.0,213.98,130.34
2016,6,17,9,0,867.0,86.0,2.3,20.0,724.0,264.37,172.78
2016,6,17,9,15,876.5,87.5,2.4,20.5,761.5,314.76,216.68
2016,6,17,9,30,886.0,89.0,2.5,21.0,799.0,365.84,261.17
2016,6,17,9,45,550.5,252.5,2.65,21.5,699.5,396.9,294.46
2016,6,17,10,0,215.0,416.0,2.8,22.0,600.0,417.26,314.18
2016,6,17,10,15,198.0,432.0,2.9,22.0,606.0,437.45,330.03
2016,6,17,10,30,181.0,448.0,3.0,22.0,612.0,456.22,344.46
2016,6,17,10,45,113.0,428.5,3.15,22.5,532.0,417.26,315.41
2016,6,17,11,0,45.0,409.0,3.3,23.0,452.0,374.7,283.02
2016,6,17,11,15,27.5,310.0,3.4,23.0,336.5,287.07,217.73
2016,6,17,11,30,10.0,211.0,3.5,23.0,221.0,193.62,146.55
2016,6,17,11,45,8.5,196.0,3.65,23.5,205.0,180.24,136.12
2016,6,17,12,0,7.0,181.0,3.8,24.0,189.0,166.54,125.31
2016,6,17,12,15,28.5,307.5,3.9,23.5,336.0,300.88,228.69
2016,6,17,12,30,50.0,434.0,4.0,23.0,483.0,438.54,331.62
2016,6,17,12,45,60.0,441.5,4.1,23.0,499.5,460.64,347.91
2016,6,17,13,0,70.0,449.0,4.2,23.0,516.0,483.38,365.09
2016,6,17,13,15,472.0,286.0,4.25,23.0,723.5,739.7,562.43
2016,6,17,13,30,874.0,123.0,4.3,23.0,931.0,964.76,721.91
2016,6,17,13,45,513.0,280.5,4.35,23.0,751.5,804.09,607.24
2016,6,17,14,0,152.0,438.0,4.4,23.0,572.0,593.52,448.15
2016,6,17,14,15,86.0,368.0,4.4,22.5,443.5,446.14,341.3
2016,6,17,14,30,20.0,298.0,4.4,22.0,315.0,296.14,227.58
2016,6,17,14,45,193.0,314.0,4.4,22.0,464.5,522.26,405.06
2016,6,17,15,0,366.0,330.0,4.4,22.0,614.0,736.35,564.79
2016,6,17,15,15,317.0,323.0,4.35,21.5,560.0,683.29,526.31
2016,6,17,15,30,268.0,316.0,4.3,21.0,506.0,629.49,488.18
2016,6,17,15,45,277.0,292.0,4.3,20.5,477.5,612.93,479.03
2016,6,17,16,0,286.0,268.0,4.3,20.0,449.0,594.52,468.29
2016,6,17,16,15,253.0,250.5,4.2,19.5,401.0,541.9,430.13
2016,6,17,16,30,220.0,233.0,4.1,19.0,353.0,471.07,377.71
2016,6,17,16,45,110.0,182.5,4.05,19.0,242.5,307.63,248.33
2016,6,17,17,0,0.0,132.0,4.0,19.0,132.0,123.42,96.65
2016,6,17,17,15,18.0,134.0,3.9,18.5,140.5,143.58,114.72
2016,6,17,17,30,36.0,136.0,3.8,18.0,149.0,176.87,143.28
2016,6,17,17,45,30.0,116.0,3.7,17.5,126.0,150.35,121.58
2016,6,17,18,0,24.0,96.0,3.6,17.0,103.0,123.77,99.46
2016,6,17,18,15,15.0,77.0,3.4,16.5,81.0,87.89,68.99
2016,6,17,18,30,6.0,58.0,3.2,16.0,59.0,62.01,46.58
2016,6,17,18,45,3.0,40.5,3.05,15.5,41.0,41.87,28.99
2016,6,17,19,0,0.0,23.0,2.9,15.0,23.0,20.53,9.6
2016,6,17,19,15,0.0,11.5,2.75,14.5,11.5,10.46,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.5,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,117.0,11.0,1.3,12.0,14.0,10.01,0.0
2016,6,18,5,15,249.0,21.5,1.45,12.5,45.5,17.34,6.15
2016,6,18,5,30,381.0,32.0,1.6,13.0,77.0,25.52,16.36
2016,6,18,5,45,465.0,39.5,1.75,13.5,120.5,30.73,21.54
2016,6,18,6,0,549.0,47.0,1.9,14.0,164.0,35.79,26.32
2016,6,18,6,15,604.0,52.0,1.95,14.5,212.5,38.61,28.94
2016,6,18,6,30,659.0,57.0,2.0,15.0,261.0,45.18,34.77
2016,6,18,6,45,697.5,61.5,2.1,15.5,312.0,47.62,36.82
2016,6,18,7,0,736.0,66.0,2.2,16.0,363.0,49.98,38.72
2016,6,18,7,15,765.0,69.5,2.2,16.5,414.0,51.42,39.76
2016,6,18,7,30,794.0,73.0,2.2,17.0,465.0,52.78,40.72
2016,6,18,7,45,815.0,76.0,2.25,17.5,515.0,62.86,49.23
2016,6,18,8,0,836.0,79.0,2.3,18.0,565.0,72.2,56.99
2016,6,18,8,15,853.0,81.5,2.3,18.5,612.5,119.63,64.0
2016,6,18,8,30,870.0,84.0,2.3,19.0,660.0,169.23,94.8
2016,6,18,8,45,883.0,86.5,2.3,19.5,704.0,220.17,134.0
2016,6,18,9,0,896.0,89.0,2.3,20.0,748.0,272.55,177.95
2016,6,18,9,15,906.5,90.5,2.25,20.5,787.0,324.76,223.14
2016,6,18,9,30,917.0,92.0,2.2,21.0,826.0,377.77,268.87
2016,6,18,9,45,920.5,96.0,2.2,21.5,859.0,430.54,313.78
2016,6,18,10,0,924.0,100.0,2.2,22.0,892.0,483.03,357.21
2016,6,18,10,15,930.5,101.0,2.15,22.0,920.0,534.2,398.92
2016,6,18,10,30,937.0,102.0,2.1,22.0,948.0,584.94,439.06
2016,6,18,10,45,942.5,102.0,2.1,22.5,969.0,633.67,475.93
2016,6,18,11,0,948.0,102.0,2.1,23.0,990.0,681.46,510.98
2016,6,18,11,15,951.0,102.5,2.1,23.0,1004.0,726.85,544.37
2016,6,18,11,30,954.0,103.0,2.1,23.0,1018.0,770.75,575.7
2016,6,18,11,45,956.5,103.0,2.15,23.5,1025.0,812.18,602.46
2016,6,18,12,0,959.0,103.0,2.2,24.0,1032.0,851.76,627.7
2016,6,18,12,15,959.0,103.0,2.25,24.0,1030.5,887.26,651.29
2016,6,18,12,30,959.0,103.0,2.3,24.0,1029.0,920.4,673.28
2016,6,18,12,45,960.0,100.5,2.4,24.5,1021.5,949.56,691.79
2016,6,18,13,0,961.0,98.0,2.5,25.0,1014.0,975.93,708.49
2016,6,18,13,15,959.0,97.5,2.55,25.0,998.0,998.53,723.71
2016,6,18,13,30,957.0,97.0,2.6,25.0,982.0,1018.02,737.05
2016,6,18,13,45,952.0,96.5,2.65,25.0,959.0,1031.42,746.61
2016,6,18,14,0,947.0,96.0,2.7,25.0,936.0,1041.48,754.22
2016,6,18,14,15,941.5,95.0,2.7,25.0,907.0,1047.17,758.71
2016,6,18,14,30,936.0,94.0,2.7,25.0,878.0,1049.5,761.23
2016,6,18,14,45,928.0,93.0,2.7,25.0,843.0,1045.98,760.18
2016,6,18,15,0,920.0,92.0,2.7,25.0,808.0,1039.19,757.22
2016,6,18,15,15,910.0,90.5,2.7,24.5,767.0,1026.6,752.15
2016,6,18,15,30,900.0,89.0,2.7,24.0,726.0,1010.93,745.19
2016,6,18,15,45,884.5,87.5,2.7,24.0,681.0,986.89,731.35
2016,6,18,16,0,869.0,86.0,2.7,24.0,636.0,960.2,715.82
2016,6,18,16,15,851.5,83.5,2.7,23.5,587.0,927.92,697.82
2016,6,18,16,30,834.0,81.0,2.7,23.0,538.0,902.96,684.64
2016,6,18,16,45,809.5,78.0,2.7,23.0,487.0,859.3,656.96
2016,6,18,17,0,785.0,75.0,2.7,23.0,436.0,814.22,627.93
2016,6,18,17,15,753.5,71.0,2.55,22.5,384.5,760.72,592.44
2016,6,18,17,30,722.0,67.0,2.4,22.0,333.0,706.82,555.71
2016,6,18,17,45,678.5,62.0,2.3,21.5,282.0,642.06,509.95
2016,6,18,18,0,635.0,57.0,2.2,21.0,231.0,583.58,467.05
2016,6,18,18,15,570.0,50.5,1.95,20.0,182.5,504.88,406.71
2016,6,18,18,30,505.0,44.0,1.7,19.0,134.0,430.19,345.96
2016,6,18,18,45,406.5,35.0,1.5,18.0,93.0,335.65,266.04
2016,6,18,19,0,308.0,26.0,1.3,17.0,52.0,250.05,178.48
2016,6,18,19,15,154.0,13.0,1.25,16.5,26.0,95.08,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,0.8,14.0,15.0,10.01,0.0
2016,6,19,5,15,266.0,21.5,0.9,14.5,47.5,17.38,5.98
2016,6,19,5,30,403.0,32.0,1.0,15.0,80.0,25.59,16.27
2016,6,19,5,45,486.5,39.5,1.1,15.5,124.5,30.81,21.43
2016,6,19,6,0,570.0,47.0,1.2,16.0,169.0,35.9,26.2
2016,6,19,6,15,624.0,52.5,1.3,16.5,218.0,42.71,32.33
2016,6,19,6,30,678.0,58.0,1.4,17.0,267.0,46.14,35.34
2016,6,19,6,45,714.5,62.5,1.5,18.0,318.0,48.56,37.26
2016,6,19,7,0,751.0,67.0,1.6,19.0,369.0,50.88,39.02
2016,6,19,7,15,778.0,70.5,1.7,19.5,420.0,52.28,40.02
2016,6,19,7,30,805.0,74.0,1.8,20.0,471.0,53.61,40.93
2016,6,19,7,45,824.0,77.5,1.9,21.0,520.0,54.77,41.6
2016,6,19,8,0,843.0,81.0,2.0,22.0,569.0,73.05,56.79
2016,6,19,8,15,748.5,122.0,1.95,22.5,582.0,122.86,69.09
2016,6,19,8,30,654.0,163.0,1.9,23.0,595.0,180.71,111.25
2016,6,19,8,45,774.5,127.0,1.9,23.5,672.0,220.6,136.49
2016,6,19,9,0,895.0,91.0,1.9,24.0,749.0,273.09,175.27
2016,6,19,9,15,904.5,92.5,1.8,24.5,787.5,324.99,219.3
2016,6,19,9,30,914.0,94.0,1.7,25.0,826.0,377.58,263.67
2016,6,19,9,45,928.0,91.5,1.6,25.5,861.0,429.37,306.48
2016,6,19,10,0,942.0,89.0,1.5,26.0,896.0,481.8,348.46
2016,6,19,10,15,947.0,90.0,1.4,26.0,923.0,533.03,388.87
2016,6,19,10,30,952.0,91.0,1.3,26.0,950.0,583.66,427.41
2016,6,19,10,45,954.5,92.5,1.25,26.5,970.0,632.44,462.73
2016,6,19,11,0,957.0,94.0,1.2,27.0,990.0,680.01,495.91
2016,6,19,11,15,959.0,94.5,1.2,27.0,1003.5,725.04,527.77
2016,6,19,11,30,961.0,95.0,1.2,27.0,1017.0,768.46,557.33
2016,6,19,11,45,958.5,98.0,1.3,27.5,1022.0,808.89,583.04
2016,6,19,12,0,956.0,101.0,1.4,28.0,1027.0,847.15,607.16
2016,6,19,12,15,955.5,101.0,1.55,28.0,1026.0,882.12,630.87
2016,6,19,12,30,955.0,101.0,1.7,28.0,1025.0,914.71,653.07
2016,6,19,12,45,942.0,108.5,1.9,28.0,1013.0,940.65,671.64
2016,6,19,13,0,929.0,116.0,2.1,28.0,1001.0,963.47,688.32
2016,6,19,13,15,926.0,115.5,2.2,28.0,985.0,984.86,703.11
2016,6,19,13,30,923.0,115.0,2.3,28.0,969.0,1003.19,716.07
2016,6,19,13,45,923.5,111.0,2.45,28.0,947.5,1018.28,727.63
2016,6,19,14,0,924.0,107.0,2.6,28.0,926.0,1030.12,737.27
2016,6,19,14,15,918.0,105.5,2.7,28.0,897.0,1034.84,742.05
2016,6,19,14,30,912.0,104.0,2.8,28.0,868.0,1036.25,744.91
2016,6,19,14,45,906.5,100.5,2.9,28.0,833.5,1032.65,744.73
2016,6,19,15,0,901.0,97.0,3.0,28.0,799.0,1025.74,742.56
2016,6,19,15,15,891.0,95.5,3.05,27.5,758.5,1013.37,738.03
2016,6,19,15,30,881.0,94.0,3.1,27.0,718.0,997.97,731.62
2016,6,19,15,45,868.5,91.0,3.2,27.0,674.0,975.42,719.49
2016,6,19,16,0,856.0,88.0,3.3,27.0,630.0,950.15,705.51
2016,6,19,16,15,838.5,85.5,3.3,26.5,582.0,918.16,687.6
2016,6,19,16,30,821.0,83.0,3.3,26.0,534.0,893.59,674.57
2016,6,19,16,45,796.5,80.0,3.3,25.5,483.5,850.26,648.28
2016,6,19,17,0,772.0,77.0,3.3,25.0,433.0,805.55,620.55
2016,6,19,17,15,740.5,73.0,3.15,24.0,382.0,752.43,586.43
2016,6,19,17,30,709.0,69.0,3.0,23.0,331.0,698.92,550.94
2016,6,19,17,45,664.0,64.5,2.95,22.5,280.0,638.89,508.59
2016,6,19,18,0,619.0,60.0,2.9,22.0,229.0,575.98,462.24
2016,6,19,18,15,554.5,53.0,2.6,21.0,181.5,497.51,401.73
2016,6,19,18,30,490.0,46.0,2.3,20.0,134.0,422.98,340.66
2016,6,19,18,45,392.5,36.5,2.0,19.5,93.0,328.95,260.36
2016,6,19,19,0,295.0,27.0,1.7,19.0,52.0,243.72,173.79
2016,6,19,19,15,147.5,13.5,1.6,18.5,26.0,115.47,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,12.0,15.0,10.91,0.0
2016,6,20,5,15,279.0,22.5,1.65,12.5,49.0,18.34,6.53
2016,6,20,5,30,423.0,33.0,1.8,13.0,83.0,26.55,17.21
2016,6,20,5,45,512.0,39.5,2.0,13.5,128.5,30.91,21.68
2016,6,20,6,0,601.0,46.0,2.2,14.0,174.0,38.42,28.65
2016,6,20,6,15,654.5,51.5,2.2,14.5,224.5,42.0,31.96
2016,6,20,6,30,708.0,57.0,2.2,15.0,275.0,45.49,35.05
2016,6,20,6,45,747.5,60.5,2.2,16.0,327.5,47.18,36.35
2016,6,20,7,0,787.0,64.0,2.2,17.0,380.0,48.85,37.56
2016,6,20,7,15,813.5,67.0,2.25,17.5,432.0,50.0,38.36
2016,6,20,7,30,840.0,70.0,2.3,18.0,484.0,59.43,46.34
2016,6,20,7,45,860.5,72.5,2.4,19.0,534.5,60.95,47.28
2016,6,20,8,0,881.0,75.0,2.5,20.0,585.0,69.09,53.88
2016,6,20,8,15,895.5,77.5,2.5,20.5,633.0,118.56,61.64
2016,6,20,8,30,910.0,80.0,2.5,21.0,681.0,169.98,93.1
2016,6,20,8,45,922.0,81.5,2.55,22.0,725.0,222.05,132.56
2016,6,20,9,0,934.0,83.0,2.6,23.0,769.0,275.46,176.75
2016,6,20,9,15,942.5,84.5,2.6,23.5,807.5,329.03,222.86
2016,6,20,9,30,951.0,86.0,2.6,24.0,846.0,383.17,269.39
2016,6,20,9,45,945.0,94.0,2.65,24.5,876.5,437.04,315.17
2016,6,20,10,0,939.0,102.0,2.7,25.0,907.0,489.69,358.72
2016,6,20,10,15,944.0,103.5,2.7,25.0,934.0,541.3,400.76
2016,6,20,10,30,949.0,105.0,2.7,25.0,961.0,592.34,441.2
2016,6,20,10,45,952.0,105.5,2.75,25.5,981.0,640.65,477.88
2016,6,20,11,0,955.0,106.0,2.8,26.0,1001.0,687.79,512.66
2016,6,20,11,15,957.0,106.5,2.8,26.0,1014.0,732.92,545.92
2016,6,20,11,30,959.0,107.0,2.8,26.0,1027.0,776.46,577.23
2016,6,20,11,45,960.5,107.0,2.85,26.5,1033.0,817.46,603.65
2016,6,20,12,0,962.0,107.0,2.9,27.0,1039.0,856.53,628.52
2016,6,20,12,15,961.5,107.0,2.95,27.0,1037.5,891.87,651.99
2016,6,20,12,30,961.0,107.0,3.0,27.0,1036.0,924.81,673.85
2016,6,20,12,45,963.0,104.0,3.15,27.5,1028.0,954.63,692.99
2016,6,20,13,0,965.0,101.0,3.3,28.0,1020.0,981.69,710.33
2016,6,20,13,15,962.0,100.0,3.4,27.5,1004.0,1003.11,726.57
2016,6,20,13,30,959.0,99.0,3.5,27.0,988.0,1021.36,740.95
2016,6,20,13,45,955.0,98.5,3.6,27.0,964.5,1035.9,751.61
2016,6,20,14,0,951.0,98.0,3.7,27.0,941.0,1047.13,760.3
2016,6,20,14,15,945.5,97.0,3.75,26.5,912.0,1053.0,766.84
2016,6,20,14,30,940.0,96.0,3.8,26.0,883.0,1055.5,771.39
2016,6,20,14,45,930.5,95.5,3.85,26.0,847.5,1051.19,770.15
2016,6,20,15,0,921.0,95.0,3.9,26.0,812.0,1043.59,766.95
2016,6,20,15,15,911.0,93.0,3.9,25.5,771.5,1030.58,761.48
2016,6,20,15,30,901.0,91.0,3.9,25.0,731.0,1014.45,754.06
2016,6,20,15,45,886.5,89.5,3.9,24.5,685.5,991.51,742.11
2016,6,20,16,0,872.0,88.0,3.9,24.0,640.0,965.88,728.34
2016,6,20,16,15,855.0,85.0,3.8,23.5,591.5,933.52,709.26
2016,6,20,16,30,838.0,82.0,3.7,23.0,543.0,908.46,695.12
2016,6,20,16,45,623.0,118.5,3.6,22.5,443.5,745.09,582.16
2016,6,20,17,0,408.0,155.0,3.5,22.0,344.0,575.59,458.06
2016,6,20,17,15,283.5,150.0,3.35,21.0,274.0,435.28,351.83
2016,6,20,17,30,159.0,145.0,3.2,20.0,204.0,305.55,248.86
2016,6,20,17,45,146.5,125.0,3.05,19.5,173.0,269.18,220.45
2016,6,20,18,0,134.0,105.0,2.9,19.0,142.0,232.96,191.06
2016,6,20,18,15,118.0,85.0,2.6,18.0,112.5,194.36,159.01
2016,6,20,18,30,102.0,65.0,2.3,17.0,83.0,156.03,126.24
2016,6,20,18,45,76.5,46.5,2.0,16.5,58.0,114.23,89.38
2016,6,20,19,0,51.0,28.0,1.7,16.0,33.0,72.45,49.3
2016,6,20,19,15,25.5,14.0,1.7,15.5,16.5,32.55,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.45,11.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.6,12.0,14.0,10.91,0.0
2016,6,21,5,15,252.0,22.5,1.75,12.5,46.5,18.33,6.34
2016,6,21,5,30,390.0,33.0,1.9,13.0,79.0,26.51,17.15
2016,6,21,5,45,482.5,40.0,2.05,14.0,123.5,31.28,21.95
2016,6,21,6,0,575.0,47.0,2.2,15.0,168.0,35.96,26.34
2016,6,21,6,15,629.5,52.0,2.2,15.5,217.5,42.34,32.13
2016,6,21,6,30,684.0,57.0,2.2,16.0,267.0,45.38,34.8
2016,6,21,6,45,726.0,60.5,2.2,17.0,319.0,47.07,36.09
2016,6,21,7,0,768.0,64.0,2.2,18.0,371.0,48.73,37.3
2016,6,21,7,15,795.0,67.0,2.2,18.5,422.5,49.87,38.09
2016,6,21,7,30,822.0,70.0,2.2,19.0,474.0,59.28,46.02
2016,6,21,7,45,843.0,72.0,2.25,20.0,524.0,60.45,46.66
2016,6,21,8,0,864.0,74.0,2.3,21.0,574.0,67.39,52.21
2016,6,21,8,15,879.0,76.5,2.3,21.5,621.0,115.99,60.08
2016,6,21,8,30,894.0,79.0,2.3,22.0,668.0,166.59,90.74
2016,6,21,8,45,905.5,80.5,2.35,23.0,711.5,217.71,129.25
2016,6,21,9,0,917.0,82.0,2.4,24.0,755.0,270.11,172.41
2016,6,21,9,15,925.5,83.5,2.4,24.5,793.5,322.78,217.53
2016,6,21,9,30,934.0,85.0,2.4,25.0,832.0,376.03,263.09
2016,6,21,9,45,935.5,89.0,2.45,25.5,863.5,428.88,307.75
2016,6,21,10,0,937.0,93.0,2.5,26.0,895.0,481.24,350.85
2016,6,21,10,15,942.0,94.0,2.5,26.5,922.0,532.29,391.54
2016,6,21,10,30,947.0,95.0,2.5,27.0,949.0,582.75,430.49
2016,6,21,10,45,949.5,96.5,2.5,28.0,969.0,631.37,465.96
2016,6,21,11,0,952.0,98.0,2.5,29.0,989.0,678.81,499.31
2016,6,21,11,15,954.0,98.5,2.5,29.0,1002.5,723.72,531.93
2016,6,21,11,30,956.0,99.0,2.5,29.0,1016.0,767.05,562.45
2016,6,21,11,45,956.0,100.0,2.55,29.5,1021.5,807.56,588.16
2016,6,21,12,0,956.0,101.0,2.6,30.0,1027.0,846.06,612.28
2016,6,21,12,15,955.5,101.0,2.65,30.0,1026.0,881.1,635.23
2016,6,21,12,30,955.0,101.0,2.7,30.0,1025.0,913.76,656.58
2016,6,21,12,45,949.0,103.5,2.8,30.5,1015.0,941.34,673.68
2016,6,21,13,0,943.0,106.0,2.9,31.0,1005.0,966.01,688.94
2016,6,21,13,15,940.0,105.5,2.95,31.0,988.5,987.57,703.26
2016,6,21,13,30,937.0,105.0,3.0,31.0,972.0,1006.05,715.73
2016,6,21,13,45,932.5,104.0,3.15,31.0,949.0,1019.4,725.89
2016,6,21,14,0,928.0,103.0,3.3,31.0,926.0,1029.48,734.13
2016,6,21,14,15,921.5,101.5,3.4,30.5,897.0,1033.74,739.93
2016,6,21,14,30,915.0,100.0,3.5,30.0,868.0,1034.67,743.79
2016,6,21,14,45,907.0,98.5,3.6,29.5,832.5,1030.79,744.71
2016,6,21,15,0,899.0,97.0,3.7,29.0,797.0,1023.67,743.68
2016,6,21,15,15,888.5,95.0,3.75,28.5,757.0,1010.32,738.35
2016,6,21,15,30,878.0,93.0,3.8,28.0,717.0,993.93,731.1
2016,6,21,15,45,864.5,90.5,3.9,27.5,672.5,971.08,719.89
2016,6,21,16,0,851.0,88.0,4.0,27.0,628.0,945.56,706.8
2016,6,21,16,15,834.0,85.5,3.95,26.0,580.5,914.2,690.12
2016,6,21,16,30,817.0,83.0,3.9,25.0,533.0,890.26,678.35
2016,6,21,16,45,795.0,79.5,3.9,24.5,483.0,848.73,652.9
2016,6,21,17,0,773.0,76.0,3.9,24.0,433.0,805.69,625.93
2016,6,21,17,15,742.0,72.0,3.8,23.0,382.0,753.01,591.99
2016,6,21,17,30,711.0,68.0,3.7,22.0,331.0,699.93,556.62
2016,6,21,17,45,669.0,63.0,3.6,21.0,281.0,636.75,512.18
2016,6,21,18,0,627.0,58.0,3.5,20.0,231.0,579.86,470.59
2016,6,21,18,15,564.0,51.5,3.35,19.0,183.5,502.85,410.85
2016,6,21,18,30,501.0,45.0,3.2,18.0,136.0,429.65,350.49
2016,6,21,18,45,402.0,36.0,3.05,17.5,95.0,334.79,268.57
2016,6,21,19,0,303.0,27.0,2.9,17.0,54.0,248.77,180.95
2016,6,21,19,15,151.5,13.5,2.9,16.5,27.0,118.16,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
