Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,64.0,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,128.0,12.0,3.5,12.0,15.0,10.91,0.0
2016,6,22,5,15,272.5,22.0,3.6,12.0,48.0,17.92,5.86
2016,6,22,5,30,417.0,32.0,3.7,12.0,81.0,25.7,16.49
2016,6,22,5,45,500.0,39.5,3.85,12.5,125.5,30.93,21.75
2016,6,22,6,0,583.0,47.0,4.0,13.0,170.0,36.02,26.59
2016,6,22,6,15,637.5,52.5,4.0,13.5,220.0,42.85,32.83
2016,6,22,6,30,692.0,58.0,4.0,14.0,270.0,46.29,35.89
2016,6,22,6,45,729.0,62.5,4.0,14.5,321.5,48.72,37.93
2016,6,22,7,0,766.0,67.0,4.0,15.0,373.0,51.06,39.83
2016,6,22,7,15,793.0,70.5,4.0,15.5,424.5,52.47,40.86
2016,6,22,7,30,820.0,74.0,4.0,16.0,476.0,53.81,41.8
2016,6,22,7,45,841.0,76.5,4.0,16.5,526.5,63.48,49.98
2016,6,22,8,0,862.0,79.0,4.0,17.0,577.0,69.91,55.26
2016,6,22,8,15,877.5,81.0,4.0,17.5,624.5,118.16,63.22
2016,6,22,8,30,893.0,83.0,4.0,18.0,672.0,168.44,94.01
2016,6,22,8,45,906.0,84.5,4.05,18.5,716.0,219.82,133.61
2016,6,22,9,0,919.0,86.0,4.1,19.0,760.0,272.63,178.37
2016,6,22,9,15,928.0,87.5,4.1,19.5,798.5,325.59,224.97
2016,6,22,9,30,937.0,89.0,4.1,20.0,837.0,379.19,272.18
2016,6,22,9,45,944.5,89.5,4.1,20.5,870.5,431.89,318.06
2016,6,22,10,0,952.0,90.0,4.1,21.0,904.0,484.64,362.86
2016,6,22,10,15,957.0,91.0,4.05,21.0,931.5,536.42,406.36
2016,6,22,10,30,962.0,92.0,4.0,21.0,959.0,587.59,448.21
2016,6,22,10,45,965.5,92.5,4.0,21.5,979.5,636.7,486.61
2016,6,22,11,0,969.0,93.0,4.0,22.0,1000.0,684.65,523.04
2016,6,22,11,15,971.5,93.5,4.0,22.0,1013.5,730.61,558.09
2016,6,22,11,30,974.0,94.0,4.0,22.0,1027.0,774.98,590.8
2016,6,22,11,45,975.0,94.0,4.0,22.0,1033.5,816.06,619.18
2016,6,22,12,0,976.0,94.0,4.0,22.0,1040.0,855.11,645.96
2016,6,22,12,15,976.0,94.0,4.0,22.0,1039.0,891.16,670.53
2016,6,22,12,30,976.0,94.0,4.0,22.0,1038.0,924.8,693.37
2016,6,22,12,45,967.0,99.0,4.0,22.0,1027.5,952.59,712.18
2016,6,22,13,0,958.0,104.0,4.0,22.0,1017.0,977.35,728.99
2016,6,22,13,15,955.5,103.5,4.0,22.0,1001.0,999.73,744.25
2016,6,22,13,30,953.0,103.0,4.0,22.0,985.0,1019.0,757.51
2016,6,22,13,45,948.0,102.5,4.0,22.0,962.0,1032.65,767.14
2016,6,22,14,0,943.0,102.0,4.0,22.0,939.0,1042.98,774.72
2016,6,22,14,15,937.0,101.0,4.0,21.5,910.0,1048.46,780.75
2016,6,22,14,30,931.0,100.0,4.0,21.0,881.0,1050.58,784.73
2016,6,22,14,45,922.5,98.5,4.0,21.0,845.5,1046.31,783.12
2016,6,22,15,0,914.0,97.0,4.0,21.0,810.0,1038.74,779.48
2016,6,22,15,15,904.0,95.0,4.0,20.5,769.5,1025.88,773.93
2016,6,22,15,30,894.0,93.0,4.0,20.0,729.0,1009.93,766.39
2016,6,22,15,45,881.0,90.5,4.0,19.5,684.0,987.46,754.44
2016,6,22,16,0,868.0,88.0,4.0,19.0,639.0,962.25,740.58
2016,6,22,16,15,850.0,85.5,4.0,18.5,590.5,929.69,721.47
2016,6,22,16,30,832.0,83.0,4.0,18.0,542.0,904.53,707.44
2016,6,22,16,45,809.5,79.5,4.0,17.5,491.0,862.23,680.8
2016,6,22,17,0,787.0,76.0,4.0,17.0,440.0,818.39,652.58
2016,6,22,17,15,755.5,72.0,3.95,16.5,388.0,764.9,616.21
2016,6,22,17,30,724.0,68.0,3.9,16.0,336.0,710.99,578.47
2016,6,22,17,45,679.0,63.5,3.85,15.5,285.0,645.61,530.49
2016,6,22,18,0,634.0,59.0,3.8,15.0,234.0,586.84,485.75
2016,6,22,18,15,569.5,52.5,3.7,14.5,185.5,508.45,423.02
2016,6,22,18,30,505.0,46.0,3.6,14.0,137.0,433.94,359.86
2016,6,22,18,45,400.0,37.0,3.5,13.5,95.5,335.0,273.27
2016,6,22,19,0,295.0,28.0,3.4,13.0,54.0,245.3,181.84
2016,6,22,19,15,147.5,14.0,3.35,12.5,27.0,116.95,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.1,11.0,14.0,10.01,0.0
2016,6,23,5,15,273.5,21.5,3.2,11.5,47.0,17.49,5.37
2016,6,23,5,30,418.0,32.0,3.3,12.0,80.0,25.73,16.5
2016,6,23,5,45,508.0,38.5,3.45,12.5,125.5,30.12,21.04
2016,6,23,6,0,598.0,45.0,3.6,13.0,171.0,37.59,27.99
2016,6,23,6,15,652.0,50.0,3.65,13.5,221.0,40.76,30.96
2016,6,23,6,30,706.0,55.0,3.7,14.0,271.0,43.88,33.74
2016,6,23,6,45,746.0,58.5,3.75,14.5,323.5,45.64,35.2
2016,6,23,7,0,786.0,62.0,3.8,15.0,376.0,47.37,36.57
2016,6,23,7,15,812.5,65.0,3.75,15.5,428.0,48.59,37.43
2016,6,23,7,30,839.0,68.0,3.7,16.0,480.0,58.05,45.52
2016,6,23,7,45,860.0,70.5,3.7,17.0,530.5,59.61,46.52
2016,6,23,8,0,881.0,73.0,3.7,18.0,581.0,65.37,51.13
2016,6,23,8,15,895.5,75.0,3.65,18.5,628.5,114.42,59.6
2016,6,23,8,30,910.0,77.0,3.6,19.0,676.0,165.42,90.54
2016,6,23,8,45,922.0,78.5,3.6,19.5,720.0,217.43,130.4
2016,6,23,9,0,934.0,80.0,3.6,20.0,764.0,270.78,175.41
2016,6,23,9,15,942.0,81.5,3.6,20.5,803.0,324.18,222.21
2016,6,23,9,30,950.0,83.0,3.6,21.0,842.0,378.12,269.52
2016,6,23,9,45,952.0,87.0,3.6,21.5,874.0,432.0,316.14
2016,6,23,10,0,954.0,91.0,3.6,22.0,906.0,485.43,361.19
2016,6,23,10,15,957.5,92.0,3.6,22.5,932.5,536.62,403.23
2016,6,23,10,30,961.0,93.0,3.6,23.0,959.0,587.05,443.39
2016,6,23,10,45,963.0,94.0,3.65,23.5,978.5,635.68,481.13
2016,6,23,11,0,965.0,95.0,3.7,24.0,998.0,683.04,516.85
2016,6,23,11,15,965.5,95.5,3.75,24.0,1010.0,727.55,550.67
2016,6,23,11,30,966.0,96.0,3.8,24.0,1022.0,770.31,582.23
2016,6,23,11,45,966.0,96.0,3.9,24.5,1027.0,810.39,608.89
2016,6,23,12,0,966.0,96.0,4.0,25.0,1032.0,848.39,633.91
2016,6,23,12,15,964.5,96.0,4.05,25.0,1029.5,882.94,657.46
2016,6,23,12,30,963.0,96.0,4.1,25.0,1027.0,915.01,679.3
2016,6,23,12,45,960.0,96.0,4.2,25.0,1017.0,943.12,698.72
2016,6,23,13,0,957.0,96.0,4.3,25.0,1007.0,968.36,716.28
2016,6,23,13,15,954.0,95.5,4.35,24.5,991.0,990.1,732.75
2016,6,23,13,30,951.0,95.0,4.4,24.0,975.0,1008.72,747.29
2016,6,23,13,45,947.0,94.0,4.45,24.0,952.5,1022.65,757.41
2016,6,23,14,0,943.0,93.0,4.5,24.0,930.0,1033.28,765.49
2016,6,23,14,15,937.5,91.5,4.5,23.5,901.0,1038.56,771.31
2016,6,23,14,30,932.0,90.0,4.5,23.0,872.0,1040.46,775.18
2016,6,23,14,45,926.5,87.5,4.55,23.0,838.0,1037.9,775.18
2016,6,23,15,0,921.0,85.0,4.6,23.0,804.0,1032.0,773.1
2016,6,23,15,15,911.5,83.5,4.6,22.5,763.5,1019.99,768.11
2016,6,23,15,30,902.0,82.0,4.6,22.0,723.0,1004.87,761.14
2016,6,23,15,45,892.0,78.5,4.65,22.0,679.0,983.85,749.11
2016,6,23,16,0,882.0,75.0,4.7,22.0,635.0,959.93,735.1
2016,6,23,16,15,865.0,73.0,4.65,21.5,587.0,928.48,716.41
2016,6,23,16,30,848.0,71.0,4.6,21.0,539.0,894.82,696.0
2016,6,23,16,45,826.5,68.0,4.55,20.5,488.5,853.77,670.0
2016,6,23,17,0,805.0,65.0,4.5,20.0,438.0,811.22,642.45
2016,6,23,17,15,775.5,61.5,4.35,19.0,386.5,768.4,614.65
2016,6,23,17,30,746.0,58.0,4.2,18.0,335.0,716.29,579.14
2016,6,23,17,45,702.5,54.5,4.1,17.5,284.0,652.9,532.83
2016,6,23,18,0,659.0,51.0,4.0,17.0,233.0,590.65,485.57
2016,6,23,18,15,598.5,45.5,3.8,16.5,185.5,515.07,425.32
2016,6,23,18,30,538.0,40.0,3.6,16.0,138.0,442.81,364.9
2016,6,23,18,45,434.5,32.5,3.45,15.5,96.0,351.0,284.33
2016,6,23,19,0,331.0,25.0,3.3,15.0,54.0,263.11,194.17
2016,6,23,19,15,165.5,12.5,3.25,14.5,27.0,124.59,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,125.0,11.0,2.7,12.0,13.0,10.01,0.0
2016,6,24,5,15,271.5,21.0,2.8,12.0,46.0,17.05,4.81
2016,6,24,5,30,418.0,31.0,2.9,12.0,79.0,24.87,15.73
2016,6,24,5,45,502.0,38.5,3.05,12.5,124.0,30.13,21.04
2016,6,24,6,0,586.0,46.0,3.2,13.0,169.0,38.49,28.79
2016,6,24,6,15,342.5,82.0,3.15,13.5,158.5,60.33,48.43
2016,6,24,6,30,99.0,118.0,3.1,14.0,148.0,90.18,74.88
2016,6,24,6,45,106.0,139.0,3.1,14.5,176.5,104.55,87.27
2016,6,24,7,0,113.0,160.0,3.1,15.0,205.0,118.49,99.04
2016,6,24,7,15,221.0,172.0,3.05,15.5,275.0,120.44,100.21
2016,6,24,7,30,329.0,184.0,3.0,16.0,345.0,127.79,106.0
2016,6,24,7,45,596.5,132.0,2.95,17.0,461.5,83.73,67.36
2016,6,24,8,0,864.0,80.0,2.9,18.0,578.0,68.87,54.13
2016,6,24,8,15,879.5,82.0,2.85,18.5,625.5,117.22,62.67
2016,6,24,8,30,895.0,84.0,2.8,19.0,673.0,167.6,92.91
2016,6,24,8,45,906.0,86.5,2.8,19.5,717.0,219.45,132.43
2016,6,24,9,0,917.0,89.0,2.8,20.0,761.0,272.56,176.95
2016,6,24,9,15,926.0,91.0,2.8,20.5,800.0,325.82,223.23
2016,6,24,9,30,935.0,93.0,2.8,21.0,839.0,379.73,270.08
2016,6,24,9,45,943.0,94.0,2.85,21.5,873.0,432.97,315.79
2016,6,24,10,0,951.0,95.0,2.9,22.0,907.0,486.32,360.46
2016,6,24,10,15,956.0,96.0,2.9,22.5,934.5,538.14,402.63
2016,6,24,10,30,961.0,97.0,2.9,23.0,962.0,589.37,443.01
2016,6,24,10,45,964.0,98.0,2.95,23.5,982.5,638.65,480.89
2016,6,24,11,0,967.0,99.0,3.0,24.0,1003.0,686.76,516.81
2016,6,24,11,15,969.0,99.0,3.05,24.5,1016.0,732.03,549.78
2016,6,24,11,30,971.0,99.0,3.1,25.0,1029.0,775.67,580.55
2016,6,24,11,45,971.5,99.5,3.15,25.5,1035.0,816.83,607.33
2016,6,24,12,0,972.0,100.0,3.2,26.0,1041.0,855.97,632.47
2016,6,24,12,15,971.5,100.0,3.3,26.0,1040.0,891.67,656.69
2016,6,24,12,30,971.0,100.0,3.4,26.0,1039.0,924.95,679.28
2016,6,24,12,45,961.5,105.0,3.5,26.5,1028.0,952.34,696.61
2016,6,24,13,0,952.0,110.0,3.6,27.0,1017.0,976.69,711.96
2016,6,24,13,15,949.0,109.5,3.7,27.0,1001.0,998.69,727.24
2016,6,24,13,30,946.0,109.0,3.8,27.0,985.0,1017.59,740.61
2016,6,24,13,45,941.5,107.5,3.9,27.0,962.0,1030.83,750.42
2016,6,24,14,0,937.0,106.0,4.0,27.0,939.0,1040.74,758.24
2016,6,24,14,15,931.0,105.0,4.0,26.5,909.5,1046.34,764.26
2016,6,24,14,30,925.0,104.0,4.0,26.0,880.0,1048.6,768.29
2016,6,24,14,45,916.5,102.5,4.05,26.0,845.0,1044.49,767.13
2016,6,24,15,0,908.0,101.0,4.1,26.0,810.0,1037.1,764.0
2016,6,24,15,15,897.5,99.0,4.1,25.5,769.5,1023.93,758.37
2016,6,24,15,30,887.0,97.0,4.1,25.0,729.0,1007.7,750.8
2016,6,24,15,45,873.0,95.0,4.1,25.0,684.0,985.07,737.53
2016,6,24,16,0,859.0,93.0,4.1,25.0,639.0,959.76,722.48
2016,6,24,16,15,841.5,90.0,4.05,24.5,590.5,937.27,710.47
2016,6,24,16,30,824.0,87.0,4.0,24.0,542.0,902.47,689.8
2016,6,24,16,45,800.0,84.0,3.95,23.5,491.0,859.68,663.28
2016,6,24,17,0,776.0,81.0,3.9,23.0,440.0,815.42,635.21
2016,6,24,17,15,744.5,76.5,3.75,22.0,388.5,761.62,600.24
2016,6,24,17,30,713.0,72.0,3.6,21.0,337.0,707.37,563.83
2016,6,24,17,45,668.0,67.0,3.45,20.5,285.5,646.92,520.3
2016,6,24,18,0,623.0,62.0,3.3,20.0,234.0,583.12,472.49
2016,6,24,18,15,557.0,55.0,3.0,19.0,185.5,503.31,410.45
2016,6,24,18,30,491.0,48.0,2.7,18.0,137.0,427.45,347.83
2016,6,24,18,45,388.5,38.5,2.45,17.0,95.5,329.89,264.61
2016,6,24,19,0,286.0,29.0,2.2,16.0,54.0,241.29,176.8
2016,6,24,19,15,143.0,14.5,2.1,15.5,27.0,115.53,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,10.01,0.0
2016,6,25,5,15,240.5,22.0,1.5,12.5,45.0,17.98,5.04
2016,6,25,5,30,384.0,33.0,1.7,13.0,77.0,26.64,17.16
2016,6,25,5,45,474.5,40.5,1.9,14.0,121.5,31.81,22.38
2016,6,25,6,0,565.0,48.0,2.1,15.0,166.0,36.87,27.12
2016,6,25,6,15,621.5,54.0,2.05,15.5,216.0,40.44,30.43
2016,6,25,6,30,678.0,60.0,2.0,16.0,266.0,48.01,37.13
2016,6,25,6,45,719.0,64.0,2.0,17.0,318.0,49.97,38.66
2016,6,25,7,0,760.0,68.0,2.0,18.0,370.0,51.89,40.08
2016,6,25,7,15,788.0,71.5,2.05,19.0,422.0,53.27,40.97
2016,6,25,7,30,816.0,75.0,2.1,20.0,474.0,54.58,41.78
2016,6,25,7,45,838.0,78.0,2.15,21.0,525.0,55.41,42.16
2016,6,25,8,0,860.0,81.0,2.2,22.0,576.0,68.52,52.97
2016,6,25,8,15,876.0,83.5,2.3,22.5,624.0,117.04,61.91
2016,6,25,8,30,892.0,86.0,2.4,23.0,672.0,167.66,91.64
2016,6,25,8,45,905.0,87.5,2.5,24.0,716.5,219.02,129.67
2016,6,25,9,0,918.0,89.0,2.6,25.0,761.0,271.81,172.71
2016,6,25,9,15,927.5,91.0,2.65,25.5,800.0,325.27,218.21
2016,6,25,9,30,937.0,93.0,2.7,26.0,839.0,379.44,264.36
2016,6,25,9,45,939.5,97.0,2.75,26.5,872.0,432.96,309.44
2016,6,25,10,0,942.0,101.0,2.8,27.0,905.0,486.09,353.06
2016,6,25,10,15,947.5,102.0,2.85,27.5,933.0,537.79,394.35
2016,6,25,10,30,953.0,103.0,2.9,28.0,961.0,588.96,433.99
2016,6,25,10,45,956.5,104.0,2.95,28.5,982.0,638.25,471.09
2016,6,25,11,0,960.0,105.0,3.0,29.0,1003.0,686.43,506.33
2016,6,25,11,15,962.5,105.5,3.05,29.0,1016.5,732.25,540.06
2016,6,25,11,30,965.0,106.0,3.1,29.0,1030.0,776.52,572.03
2016,6,25,11,45,965.5,106.5,3.15,29.5,1036.5,817.59,598.29
2016,6,25,12,0,966.0,107.0,3.2,30.0,1043.0,856.66,622.96
2016,6,25,12,15,966.0,107.0,3.25,30.0,1041.5,892.74,646.74
2016,6,25,12,30,966.0,107.0,3.3,30.0,1040.0,926.46,668.92
2016,6,25,12,45,965.5,105.5,3.4,30.0,1032.0,955.82,688.57
2016,6,25,13,0,965.0,104.0,3.5,30.0,1024.0,982.36,706.47
2016,6,25,13,15,962.5,103.5,3.55,30.0,1008.0,1005.04,721.63
2016,6,25,13,30,960.0,103.0,3.6,30.0,992.0,1024.6,734.88
2016,6,25,13,45,955.0,102.0,3.7,30.0,969.0,1038.01,744.67
2016,6,25,14,0,950.0,101.0,3.8,30.0,946.0,1048.06,752.49
2016,6,25,14,15,944.0,100.0,3.85,29.5,916.5,1053.74,758.85
2016,6,25,14,30,938.0,99.0,3.9,29.0,887.0,1056.03,763.23
2016,6,25,14,45,930.0,97.5,3.95,28.5,851.5,1052.41,763.96
2016,6,25,15,0,922.0,96.0,4.0,28.0,816.0,1045.46,762.71
2016,6,25,15,15,912.0,94.0,3.95,27.5,775.0,1032.69,757.11
2016,6,25,15,30,902.0,92.0,3.9,27.0,734.0,1016.8,749.58
2016,6,25,15,45,888.5,90.0,3.9,27.0,689.0,994.45,736.7
2016,6,25,16,0,875.0,88.0,3.9,27.0,644.0,969.36,722.03
2016,6,25,16,15,858.0,85.0,3.85,26.5,595.5,937.13,703.6
2016,6,25,16,30,841.0,82.0,3.8,26.0,547.0,912.18,690.02
2016,6,25,16,45,818.5,79.0,3.75,25.5,496.0,870.4,664.52
2016,6,25,17,0,796.0,76.0,3.7,25.0,445.0,827.05,637.51
2016,6,25,17,15,765.0,72.0,3.5,24.0,393.0,773.79,603.21
2016,6,25,17,30,734.0,68.0,3.3,23.0,341.0,720.04,567.51
2016,6,25,17,45,692.0,63.0,3.15,22.0,289.5,656.11,523.03
2016,6,25,18,0,650.0,58.0,3.0,21.0,238.0,598.34,481.27
2016,6,25,18,15,586.0,51.5,2.7,20.0,189.0,519.67,420.66
2016,6,25,18,30,522.0,45.0,2.4,19.0,140.0,444.83,359.66
2016,6,25,18,45,421.5,36.5,2.15,18.0,98.0,348.6,278.02
2016,6,25,19,0,321.0,28.0,1.9,17.0,56.0,261.12,190.69
2016,6,25,19,15,160.5,14.0,1.95,16.5,28.0,124.49,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,12.0,12.0,9.1,0.0
2016,6,26,5,15,239.5,21.0,2.1,12.5,43.5,17.08,4.14
2016,6,26,5,30,379.0,32.0,2.2,13.0,75.0,25.76,16.37
2016,6,26,5,45,466.5,40.0,2.3,13.5,119.0,31.39,22.04
2016,6,26,6,0,554.0,48.0,2.4,14.0,163.0,36.86,27.22
2016,6,26,6,15,610.0,53.5,2.3,14.5,212.0,40.02,30.18
2016,6,26,6,30,666.0,59.0,2.2,15.0,261.0,47.13,36.5
2016,6,26,6,45,705.5,63.5,2.15,16.0,312.0,49.51,38.42
2016,6,26,7,0,745.0,68.0,2.1,17.0,363.0,51.81,40.18
2016,6,26,7,15,772.5,71.5,2.1,18.0,414.0,53.18,41.07
2016,6,26,7,30,800.0,75.0,2.1,19.0,465.0,54.47,41.87
2016,6,26,7,45,821.5,77.5,2.1,20.0,515.0,54.94,41.94
2016,6,26,8,0,843.0,80.0,2.1,21.0,565.0,66.67,51.62
2016,6,26,8,15,858.5,82.5,2.1,21.5,612.0,114.26,60.8
2016,6,26,8,30,874.0,85.0,2.1,22.0,659.0,163.88,89.82
2016,6,26,8,45,886.0,87.0,2.15,23.0,702.5,214.47,127.3
2016,6,26,9,0,898.0,89.0,2.2,24.0,746.0,266.4,169.67
2016,6,26,9,15,907.0,91.0,2.2,24.5,784.5,318.68,214.21
2016,6,26,9,30,916.0,93.0,2.2,25.0,823.0,371.62,259.33
2016,6,26,9,45,925.0,93.0,2.25,25.5,856.5,423.53,303.07
2016,6,26,10,0,934.0,93.0,2.3,26.0,890.0,475.66,345.92
2016,6,26,10,15,939.0,94.0,2.35,26.5,917.0,526.66,386.73
2016,6,26,10,30,944.0,95.0,2.4,27.0,944.0,577.09,425.86
2016,6,26,10,45,946.5,96.5,2.45,27.5,964.0,625.71,462.5
2016,6,26,11,0,949.0,98.0,2.5,28.0,984.0,673.16,497.23
2016,6,26,11,15,950.5,98.5,2.55,28.5,997.5,717.77,529.06
2016,6,26,11,30,952.0,99.0,2.6,29.0,1011.0,760.77,558.88
2016,6,26,11,45,951.5,100.0,2.65,29.5,1016.5,800.93,584.45
2016,6,26,12,0,951.0,101.0,2.7,30.0,1022.0,839.06,608.42
2016,6,26,12,15,950.5,101.0,2.75,30.0,1020.5,874.12,631.45
2016,6,26,12,30,950.0,101.0,2.8,30.0,1019.0,906.83,652.9
2016,6,26,12,45,936.0,108.5,2.9,30.5,1006.5,932.06,668.52
2016,6,26,13,0,922.0,116.0,3.0,31.0,994.0,954.13,682.17
2016,6,26,13,15,918.5,115.0,3.1,31.0,978.0,974.72,696.31
2016,6,26,13,30,915.0,114.0,3.2,31.0,962.0,992.24,708.6
2016,6,26,13,45,910.0,113.0,3.3,31.0,939.5,1005.18,718.09
2016,6,26,14,0,905.0,112.0,3.4,31.0,917.0,1014.9,725.69
2016,6,26,14,15,898.5,110.5,3.5,30.5,887.5,1019.36,731.56
2016,6,26,14,30,892.0,109.0,3.6,30.0,858.0,1020.56,735.52
2016,6,26,14,45,882.5,107.5,3.7,30.0,823.0,1015.51,734.12
2016,6,26,15,0,873.0,106.0,3.8,30.0,788.0,1007.29,730.81
2016,6,26,15,15,862.0,104.0,3.85,29.5,748.0,993.92,725.38
2016,6,26,15,30,851.0,102.0,3.9,29.0,708.0,977.6,718.09
2016,6,26,15,45,836.0,100.0,3.95,29.0,664.0,954.51,704.9
2016,6,26,16,0,821.0,98.0,4.0,29.0,620.0,939.13,696.92
2016,6,26,16,15,802.5,94.5,3.95,28.0,572.5,905.73,678.87
2016,6,26,16,30,784.0,91.0,3.9,27.0,525.0,870.21,659.16
2016,6,26,16,45,759.5,87.5,3.9,26.5,475.5,827.3,632.83
2016,6,26,17,0,735.0,84.0,3.9,26.0,426.0,783.03,604.98
2016,6,26,17,15,703.0,79.5,3.75,25.0,375.5,734.66,573.99
2016,6,26,17,30,671.0,75.0,3.6,24.0,325.0,681.77,538.66
2016,6,26,17,45,627.5,69.5,3.45,23.0,275.5,618.53,494.2
2016,6,26,18,0,584.0,64.0,3.3,22.0,226.0,556.63,448.85
2016,6,26,18,15,519.5,56.5,3.1,21.0,179.0,478.7,388.63
2016,6,26,18,30,455.0,49.0,2.9,20.0,132.0,404.65,327.64
2016,6,26,18,45,360.5,39.0,2.7,19.5,92.0,313.0,249.2
2016,6,26,19,0,266.0,29.0,2.5,19.0,52.0,229.74,166.82
2016,6,26,19,15,133.0,14.5,2.5,18.5,26.0,110.29,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,100.0,10.0,1.7,13.0,12.0,9.1,0.0
2016,6,27,5,15,237.5,20.5,1.7,13.5,42.5,16.66,3.46
2016,6,27,5,30,375.0,31.0,1.7,14.0,73.0,24.89,15.52
2016,6,27,5,45,460.5,39.0,1.75,14.5,116.5,30.55,21.2
2016,6,27,6,0,546.0,47.0,1.8,15.0,160.0,36.04,26.38
2016,6,27,6,15,601.5,53.0,1.75,15.5,208.5,39.62,29.7
2016,6,27,6,30,657.0,59.0,1.7,16.0,257.0,47.12,36.35
2016,6,27,6,45,695.0,63.5,1.7,17.0,307.5,49.48,38.24
2016,6,27,7,0,733.0,68.0,1.7,18.0,358.0,51.76,39.98
2016,6,27,7,15,761.0,72.0,1.7,19.0,409.0,53.5,41.18
2016,6,27,7,30,789.0,76.0,1.7,20.0,460.0,55.14,42.27
2016,6,27,7,45,809.5,79.0,1.7,21.0,509.5,55.9,42.59
2016,6,27,8,0,830.0,82.0,1.7,22.0,559.0,66.81,51.53
2016,6,27,8,15,846.5,84.5,1.8,23.0,606.0,113.82,60.78
2016,6,27,8,30,863.0,87.0,1.9,24.0,653.0,162.97,88.89
2016,6,27,8,45,875.0,89.5,2.05,25.0,696.0,213.35,125.81
2016,6,27,9,0,887.0,92.0,2.2,26.0,739.0,265.09,167.65
2016,6,27,9,15,896.5,93.5,2.3,26.5,778.0,316.62,211.27
2016,6,27,9,30,906.0,95.0,2.4,27.0,817.0,368.85,255.63
2016,6,27,9,45,902.5,103.0,2.5,28.0,847.5,421.53,299.29
2016,6,27,10,0,899.0,111.0,2.6,29.0,878.0,473.3,340.93
2016,6,27,10,15,905.0,112.5,2.65,29.5,905.5,523.63,380.74
2016,6,27,10,30,911.0,114.0,2.7,30.0,933.0,573.54,419.06
2016,6,27,10,45,915.0,115.0,2.8,31.0,953.5,621.31,454.0
2016,6,27,11,0,919.0,116.0,2.9,32.0,974.0,668.1,487.12
2016,6,27,11,15,922.0,116.5,2.9,32.0,988.0,712.66,519.4
2016,6,27,11,30,925.0,117.0,2.9,32.0,1002.0,755.81,550.0
2016,6,27,11,45,926.5,117.0,2.95,32.5,1008.5,795.87,575.81
2016,6,27,12,0,928.0,117.0,3.0,33.0,1015.0,834.1,599.7
2016,6,27,12,15,928.0,117.0,3.05,33.0,1014.5,869.12,622.56
2016,6,27,12,30,928.0,117.0,3.1,33.0,1014.0,901.9,643.92
2016,6,27,12,45,929.5,114.5,3.2,33.0,1007.0,931.31,663.42
2016,6,27,13,0,931.0,112.0,3.3,33.0,1000.0,958.08,681.29
2016,6,27,13,15,928.5,111.5,3.4,32.5,984.5,980.24,697.71
2016,6,27,13,30,926.0,111.0,3.5,32.0,969.0,999.38,712.39
2016,6,27,13,45,922.5,110.0,3.6,32.0,947.0,1013.94,722.85
2016,6,27,14,0,919.0,109.0,3.7,32.0,925.0,1025.29,731.43
2016,6,27,14,15,912.5,107.5,3.75,31.5,896.0,1029.89,737.0
2016,6,27,14,30,906.0,106.0,3.8,31.0,867.0,1031.17,740.67
2016,6,27,14,45,899.0,104.0,3.85,31.0,832.5,1028.12,740.21
2016,6,27,15,0,892.0,102.0,3.9,31.0,798.0,1021.84,737.84
2016,6,27,15,15,881.5,100.0,3.9,30.5,758.0,1008.87,732.43
2016,6,27,15,30,871.0,98.0,3.9,30.0,718.0,992.88,725.15
2016,6,27,15,45,858.5,95.0,3.95,30.0,674.0,970.83,712.8
2016,6,27,16,0,846.0,92.0,4.0,30.0,630.0,946.07,698.66
2016,6,27,16,15,828.5,89.0,3.95,29.5,582.0,923.85,687.02
2016,6,27,16,30,811.0,86.0,3.9,29.0,534.0,889.38,666.94
2016,6,27,16,45,789.5,82.0,3.85,28.5,484.5,847.98,641.85
2016,6,27,17,0,768.0,78.0,3.8,28.0,435.0,805.03,615.19
2016,6,27,17,15,737.0,74.0,3.65,27.0,384.0,752.6,581.84
2016,6,27,17,30,706.0,70.0,3.5,26.0,333.0,699.72,547.11
2016,6,27,17,45,665.5,64.5,3.35,25.0,282.5,642.1,507.48
2016,6,27,18,0,625.0,59.0,3.2,24.0,232.0,581.17,463.56
2016,6,27,18,15,562.0,52.5,2.9,23.0,184.5,504.17,404.67
2016,6,27,18,30,499.0,46.0,2.6,22.0,137.0,430.92,345.25
2016,6,27,18,45,403.5,36.5,2.3,21.0,96.0,337.48,266.54
2016,6,27,19,0,308.0,27.0,2.0,20.0,55.0,252.59,182.63
2016,6,27,19,15,154.0,13.5,2.0,19.5,27.5,120.36,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,33.0,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,66.0,9.0,2.2,13.0,10.0,8.19,0.0
2016,6,28,5,15,193.5,21.5,2.2,13.5,39.5,17.58,3.47
2016,6,28,5,30,321.0,34.0,2.2,14.0,69.0,27.57,17.74
2016,6,28,5,45,409.0,43.0,2.25,14.5,111.5,33.95,24.15
2016,6,28,6,0,497.0,52.0,2.3,15.0,154.0,40.11,29.96
2016,6,28,6,15,555.0,59.0,2.25,15.5,202.0,44.29,33.83
2016,6,28,6,30,613.0,66.0,2.2,16.0,250.0,48.32,37.4
2016,6,28,6,45,656.0,70.5,2.15,16.5,300.5,50.2,38.95
2016,6,28,7,0,699.0,75.0,2.1,17.0,351.0,57.14,44.87
2016,6,28,7,15,728.5,79.5,2.05,18.0,401.5,59.02,46.17
2016,6,28,7,30,758.0,84.0,2.0,19.0,452.0,60.8,47.35
2016,6,28,7,45,782.0,87.0,2.0,20.0,502.0,61.33,47.43
2016,6,28,8,0,806.0,90.0,2.0,21.0,552.0,61.81,47.47
2016,6,28,8,15,823.5,92.5,2.0,21.5,599.0,107.1,56.8
2016,6,28,8,30,841.0,95.0,2.0,22.0,646.0,164.86,92.16
2016,6,28,8,45,855.0,97.0,2.05,23.0,689.5,214.19,128.27
2016,6,28,9,0,869.0,99.0,2.1,24.0,733.0,265.06,169.45
2016,6,28,9,15,879.0,101.0,2.1,24.5,772.0,316.23,212.84
2016,6,28,9,30,889.0,103.0,2.1,25.0,811.0,368.17,256.96
2016,6,28,9,45,899.5,103.5,2.15,25.5,845.0,419.79,300.26
2016,6,28,10,0,910.0,104.0,2.2,26.0,879.0,471.8,342.84
2016,6,28,10,15,915.5,105.0,2.3,26.5,906.5,522.02,383.12
2016,6,28,10,30,921.0,106.0,2.4,27.0,934.0,571.74,421.87
2016,6,28,10,45,925.5,107.0,2.5,27.5,955.0,620.22,458.61
2016,6,28,11,0,930.0,108.0,2.6,28.0,976.0,667.74,493.65
2016,6,28,11,15,932.5,108.5,2.7,28.0,990.0,712.39,526.86
2016,6,28,11,30,935.0,109.0,2.8,28.0,1004.0,755.55,558.42
2016,6,28,11,45,936.0,109.5,2.9,28.5,1010.5,795.97,584.96
2016,6,28,12,0,937.0,110.0,3.0,29.0,1017.0,834.5,609.73
2016,6,28,12,15,937.0,110.0,3.1,29.0,1016.0,869.75,633.42
2016,6,28,12,30,937.0,110.0,3.2,29.0,1015.0,902.72,655.59
2016,6,28,12,45,927.0,115.5,3.3,29.0,1004.5,929.48,673.69
2016,6,28,13,0,917.0,121.0,3.4,29.0,994.0,953.29,689.96
2016,6,28,13,15,914.5,120.0,3.45,28.5,979.0,974.9,705.97
2016,6,28,13,30,912.0,119.0,3.5,28.0,964.0,993.51,720.17
2016,6,28,13,45,908.0,117.5,3.55,28.0,942.0,1007.08,729.82
2016,6,28,14,0,904.0,116.0,3.6,28.0,920.0,1017.44,737.56
2016,6,28,14,15,898.0,115.0,3.55,27.5,891.5,1023.1,743.16
2016,6,28,14,30,892.0,114.0,3.5,27.0,863.0,1025.53,746.85
2016,6,28,14,45,885.0,111.5,3.5,27.0,828.5,1022.1,745.79
2016,6,28,15,0,878.0,109.0,3.5,27.0,794.0,1015.46,742.82
2016,6,28,15,15,867.0,106.5,3.45,26.5,754.0,1001.65,736.39
2016,6,28,15,30,856.0,104.0,3.4,26.0,714.0,984.85,728.12
2016,6,28,15,45,844.0,100.5,3.35,26.0,670.5,963.02,715.14
2016,6,28,16,0,832.0,97.0,3.3,26.0,627.0,948.71,707.29
2016,6,28,16,15,814.0,94.0,3.25,25.0,579.0,916.29,689.9
2016,6,28,16,30,796.0,91.0,3.2,24.0,531.0,881.69,670.86
2016,6,28,16,45,774.5,86.5,3.15,23.5,481.5,840.05,645.24
2016,6,28,17,0,753.0,82.0,3.1,23.0,432.0,796.87,618.06
2016,6,28,17,15,721.0,78.0,3.0,22.0,381.0,743.98,584.05
2016,6,28,17,30,689.0,74.0,2.9,21.0,330.0,695.71,552.34
2016,6,28,17,45,648.0,68.0,2.85,20.5,280.0,633.18,507.81
2016,6,28,18,0,607.0,62.0,2.8,20.0,230.0,571.8,462.35
2016,6,28,18,15,543.0,55.0,2.75,19.0,182.5,494.02,402.68
2016,6,28,18,30,479.0,48.0,2.7,18.0,135.0,420.05,342.08
2016,6,28,18,45,382.0,38.0,2.65,17.0,94.5,325.8,261.77
2016,6,28,19,0,285.0,28.0,2.6,16.0,54.0,240.21,176.67
2016,6,28,19,15,142.5,14.0,2.6,15.5,27.0,114.9,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,16.0,3.35,11.5,36.5,12.62,0.54
2016,6,29,5,30,377.0,32.0,3.4,12.0,73.0,25.9,16.42
2016,6,29,5,45,468.0,40.0,3.45,12.5,117.5,31.52,22.2
2016,6,29,6,0,559.0,48.0,3.5,13.0,162.0,37.0,27.43
2016,6,29,6,15,286.0,76.0,3.5,13.5,135.0,55.8,44.37
2016,6,29,6,30,13.0,104.0,3.5,14.0,108.0,86.61,71.73
2016,6,29,6,45,18.0,122.5,3.55,14.5,129.5,101.48,84.61
2016,6,29,7,0,23.0,141.0,3.6,15.0,151.0,116.25,97.15
2016,6,29,7,15,35.5,165.5,3.6,15.5,182.5,128.32,107.12
2016,6,29,7,30,48.0,190.0,3.6,16.0,214.0,144.98,120.87
2016,6,29,7,45,134.0,218.0,3.6,16.5,293.0,154.76,128.56
2016,6,29,8,0,220.0,246.0,3.6,17.0,372.0,171.55,142.09
2016,6,29,8,15,553.5,165.5,3.6,17.5,518.5,132.81,87.15
2016,6,29,8,30,887.0,85.0,3.6,18.0,665.0,162.11,89.8
2016,6,29,8,45,899.5,87.5,3.65,18.5,709.5,213.82,128.79
2016,6,29,9,0,912.0,90.0,3.7,19.0,754.0,266.96,173.31
2016,6,29,9,15,921.5,91.5,3.7,19.5,793.5,319.8,219.54
2016,6,29,9,30,931.0,93.0,3.7,20.0,833.0,373.35,266.6
2016,6,29,9,45,934.5,96.5,3.75,20.5,866.0,426.66,312.99
2016,6,29,10,0,938.0,100.0,3.8,21.0,899.0,479.7,358.05
2016,6,29,10,15,943.5,101.5,3.8,21.0,927.0,531.68,401.73
2016,6,29,10,30,949.0,103.0,3.8,21.0,955.0,583.16,443.87
2016,6,29,10,45,953.0,103.5,3.85,21.5,976.5,632.29,482.41
2016,6,29,11,0,957.0,104.0,3.9,22.0,998.0,680.36,519.08
2016,6,29,11,15,959.5,104.5,3.9,22.0,1012.0,726.19,554.06
2016,6,29,11,30,962.0,105.0,3.9,22.0,1026.0,770.48,587.18
2016,6,29,11,45,963.0,105.5,3.95,22.0,1032.5,811.96,616.19
2016,6,29,12,0,964.0,106.0,4.0,22.0,1039.0,851.49,643.53
2016,6,29,12,15,964.5,106.0,4.05,22.0,1038.5,888.07,668.72
2016,6,29,12,30,965.0,106.0,4.1,22.0,1038.0,922.32,692.26
2016,6,29,12,45,959.0,109.0,4.15,22.0,1028.5,951.13,712.07
2016,6,29,13,0,953.0,112.0,4.2,22.0,1019.0,977.03,729.96
2016,6,29,13,15,950.5,111.0,4.2,21.5,1003.5,999.33,746.65
2016,6,29,13,30,948.0,110.0,4.2,21.0,988.0,1018.52,761.39
2016,6,29,13,45,943.5,109.5,4.25,21.0,965.5,1033.08,772.0
2016,6,29,14,0,939.0,109.0,4.3,21.0,943.0,1044.35,780.58
2016,6,29,14,15,933.0,107.5,4.25,20.5,914.0,1049.76,786.26
2016,6,29,14,30,927.0,106.0,4.2,20.0,885.0,1051.79,789.87
2016,6,29,14,45,919.0,104.5,4.2,20.0,850.0,1048.47,788.87
2016,6,29,15,0,911.0,103.0,4.2,20.0,815.0,1041.85,785.84
2016,6,29,15,15,900.5,101.0,4.15,19.5,774.0,1028.93,779.87
2016,6,29,15,30,890.0,99.0,4.1,19.0,733.0,1012.92,771.92
2016,6,29,15,45,876.5,96.5,4.05,18.5,688.0,990.4,759.56
2016,6,29,16,0,863.0,94.0,4.0,18.0,643.0,965.14,745.31
2016,6,29,16,15,845.5,91.0,3.95,17.5,594.5,942.8,733.07
2016,6,29,16,30,828.0,88.0,3.9,17.0,546.0,908.07,711.91
2016,6,29,16,45,805.0,84.5,3.85,17.0,495.0,865.61,683.65
2016,6,29,17,0,782.0,81.0,3.8,17.0,444.0,821.59,653.88
2016,6,29,17,15,750.0,77.0,3.75,16.0,392.0,767.89,618.66
2016,6,29,17,30,718.0,73.0,3.7,15.0,340.0,713.73,581.89
2016,6,29,17,45,673.0,67.5,3.65,14.5,288.5,652.58,537.19
2016,6,29,18,0,628.0,62.0,3.6,14.0,237.0,587.92,487.86
2016,6,29,18,15,562.5,55.5,3.5,13.5,188.0,508.9,424.6
2016,6,29,18,30,497.0,49.0,3.4,13.0,139.0,433.67,360.69
2016,6,29,18,45,394.0,39.5,3.35,13.0,97.0,335.31,274.04
2016,6,29,19,0,291.0,30.0,3.3,13.0,55.0,245.76,183.06
2016,6,29,19,15,145.5,15.0,3.25,12.5,27.5,117.93,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,156.0,17.5,2.9,11.5,34.5,13.94,0.68
2016,6,30,5,30,312.0,35.0,2.9,12.0,69.0,28.61,18.67
2016,6,30,5,45,405.5,44.5,2.95,12.5,112.0,35.39,25.59
2016,6,30,6,0,499.0,54.0,3.0,13.0,155.0,41.95,31.83
2016,6,30,6,15,560.5,61.0,2.9,13.5,204.0,46.06,35.68
2016,6,30,6,30,622.0,68.0,2.8,14.0,253.0,50.05,39.25
2016,6,30,6,45,663.0,73.5,2.75,14.5,304.0,52.61,41.41
2016,6,30,7,0,704.0,79.0,2.7,15.0,355.0,55.05,43.39
2016,6,30,7,15,735.5,83.5,2.6,15.5,406.5,62.31,49.55
2016,6,30,7,30,767.0,88.0,2.5,16.0,458.0,63.99,50.73
2016,6,30,7,45,788.5,92.0,2.45,17.0,508.5,65.1,51.31
2016,6,30,8,0,810.0,96.0,2.4,18.0,559.0,66.11,51.79
2016,6,30,8,15,828.0,99.5,2.3,18.5,607.0,110.02,60.58
2016,6,30,8,30,846.0,103.0,2.2,19.0,655.0,159.47,89.0
2016,6,30,8,45,857.0,106.5,2.1,20.0,698.5,210.09,126.43
2016,6,30,9,0,868.0,110.0,2.0,21.0,742.0,270.32,175.26
2016,6,30,9,15,879.0,112.5,1.95,21.5,781.5,322.22,219.39
2016,6,30,9,30,890.0,115.0,1.9,22.0,821.0,375.0,264.35
2016,6,30,9,45,903.5,113.5,1.9,22.5,856.5,426.52,307.76
2016,6,30,10,0,917.0,112.0,1.9,23.0,892.0,478.7,350.63
2016,6,30,10,15,923.0,113.5,1.95,23.5,920.0,530.04,391.83
2016,6,30,10,30,929.0,115.0,2.0,24.0,948.0,580.94,431.44
2016,6,30,10,45,932.5,116.5,2.1,24.5,969.0,629.79,468.63
2016,6,30,11,0,936.0,118.0,2.2,25.0,990.0,677.59,504.05
2016,6,30,11,15,938.5,118.5,2.3,25.0,1004.5,722.73,537.76
2016,6,30,11,30,941.0,119.0,2.4,25.0,1019.0,766.38,569.81
2016,6,30,11,45,942.0,119.5,2.5,25.5,1025.5,807.28,597.1
2016,6,30,12,0,943.0,120.0,2.6,26.0,1032.0,846.3,622.31
2016,6,30,12,15,942.5,120.0,2.65,26.0,1031.0,881.64,645.81
2016,6,30,12,30,942.0,120.0,2.7,26.0,1030.0,914.67,667.73
2016,6,30,12,45,933.0,124.5,2.8,26.5,1019.5,941.81,684.84
2016,6,30,13,0,924.0,129.0,2.9,27.0,1009.0,966.02,700.06
2016,6,30,13,15,920.5,128.0,2.95,27.0,993.0,987.15,714.33
2016,6,30,13,30,917.0,127.0,3.0,27.0,977.0,1005.22,726.74
2016,6,30,13,45,912.5,125.5,3.15,27.0,954.0,1018.68,737.13
2016,6,30,14,0,908.0,124.0,3.3,27.0,931.0,1028.89,745.58
2016,6,30,14,15,901.0,122.5,3.35,26.5,901.5,1033.36,751.17
2016,6,30,14,30,894.0,121.0,3.4,26.0,872.0,1034.53,754.82
2016,6,30,14,45,885.0,119.0,3.45,26.0,836.5,1029.89,753.38
2016,6,30,15,0,876.0,117.0,3.5,26.0,801.0,1022.03,750.01
2016,6,30,15,15,864.0,115.0,3.45,25.5,760.5,1008.04,743.46
2016,6,30,15,30,852.0,113.0,3.4,25.0,720.0,1001.97,742.3
2016,6,30,15,45,836.5,110.0,3.4,25.0,675.0,977.42,727.81
2016,6,30,16,0,821.0,107.0,3.4,25.0,630.0,950.19,711.63
2016,6,30,16,15,801.5,103.5,3.35,24.5,581.5,916.02,691.71
2016,6,30,16,30,782.0,100.0,3.3,24.0,533.0,879.7,670.11
2016,6,30,16,45,757.0,95.5,3.3,23.5,482.5,835.23,642.74
2016,6,30,17,0,732.0,91.0,3.3,23.0,432.0,794.59,617.53
2016,6,30,17,15,697.5,86.5,3.2,22.0,380.5,739.88,582.06
2016,6,30,17,30,663.0,82.0,3.1,21.0,329.0,685.06,545.38
2016,6,30,17,45,617.0,75.5,3.05,20.5,278.0,618.73,497.75
2016,6,30,18,0,571.0,69.0,3.0,20.0,227.0,553.83,449.3
2016,6,30,18,15,503.0,61.0,2.95,19.0,179.5,473.04,386.63
2016,6,30,18,30,435.0,53.0,2.9,18.0,132.0,396.25,323.25
2016,6,30,18,45,333.0,42.0,2.85,17.5,91.5,299.18,240.06
2016,6,30,19,0,231.0,31.0,2.8,17.0,51.0,211.02,154.02
2016,6,30,19,15,115.5,15.5,2.85,16.0,25.5,99.37,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,139.5,17.5,3.35,12.0,32.5,13.74,0.0
2016,7,1,5,30,279.0,35.0,3.4,12.0,65.0,28.62,18.61
2016,7,1,5,45,373.5,45.0,3.5,12.5,107.5,35.82,25.94
2016,7,1,6,0,468.0,55.0,3.6,13.0,150.0,42.77,32.54
2016,7,1,6,15,530.5,62.5,3.6,13.5,198.0,47.23,36.72
2016,7,1,6,30,593.0,70.0,3.6,14.0,246.0,51.55,40.58
2016,7,1,6,45,637.5,75.5,3.65,15.0,297.0,54.03,42.59
2016,7,1,7,0,682.0,81.0,3.7,16.0,348.0,56.42,44.41
2016,7,1,7,15,713.5,85.5,3.65,16.5,399.0,57.87,45.46
2016,7,1,7,30,745.0,90.0,3.6,17.0,450.0,65.37,51.74
2016,7,1,7,45,770.0,93.5,3.55,17.5,500.0,66.07,52.06
2016,7,1,8,0,795.0,97.0,3.5,18.0,550.0,66.71,52.31
2016,7,1,8,15,813.0,100.5,3.5,18.5,597.5,108.69,60.42
2016,7,1,8,30,831.0,104.0,3.5,19.0,645.0,157.36,88.22
2016,7,1,8,45,846.0,106.0,3.5,19.5,689.5,206.78,124.89
2016,7,1,9,0,861.0,108.0,3.5,20.0,734.0,266.29,173.77
2016,7,1,9,15,872.0,110.0,3.45,20.5,773.5,317.46,217.98
2016,7,1,9,30,883.0,112.0,3.4,21.0,813.0,369.52,263.19
2016,7,1,9,45,892.0,113.5,3.4,21.5,847.0,421.16,307.61
2016,7,1,10,0,901.0,115.0,3.4,22.0,881.0,473.09,351.23
2016,7,1,10,15,907.0,116.5,3.4,22.5,909.0,523.69,392.68
2016,7,1,10,30,913.0,118.0,3.4,23.0,937.0,573.87,432.56
2016,7,1,10,45,917.5,119.0,3.45,23.5,958.5,622.22,470.04
2016,7,1,11,0,922.0,120.0,3.5,24.0,980.0,669.63,505.79
2016,7,1,11,15,925.0,120.5,3.55,24.0,994.0,714.55,539.87
2016,7,1,11,30,928.0,121.0,3.6,24.0,1008.0,758.05,572.26
2016,7,1,11,45,930.0,121.0,3.7,24.0,1015.0,798.84,601.36
2016,7,1,12,0,932.0,121.0,3.8,24.0,1022.0,837.84,628.36
2016,7,1,12,15,932.0,121.0,3.85,24.0,1021.5,873.26,652.58
2016,7,1,12,30,932.0,121.0,3.9,24.0,1021.0,906.44,675.22
2016,7,1,12,45,926.5,123.0,4.0,24.0,1011.5,934.17,694.45
2016,7,1,13,0,921.0,125.0,4.1,24.0,1002.0,959.09,711.86
2016,7,1,13,15,918.0,124.5,4.1,24.0,986.5,981.04,726.79
2016,7,1,13,30,915.0,124.0,4.1,24.0,971.0,999.99,739.79
2016,7,1,13,45,910.5,122.5,4.15,24.0,948.5,1013.39,749.53
2016,7,1,14,0,906.0,121.0,4.2,24.0,926.0,1023.55,757.28
2016,7,1,14,15,899.5,119.5,4.2,23.5,897.0,1028.48,762.88
2016,7,1,14,30,893.0,118.0,4.2,23.0,868.0,1030.11,766.5
2016,7,1,14,45,884.5,116.0,4.25,23.0,833.0,1025.95,765.23
2016,7,1,15,0,876.0,114.0,4.3,23.0,798.0,1018.57,761.98
2016,7,1,15,15,864.0,111.5,4.25,22.5,757.5,1004.0,754.89
2016,7,1,15,30,852.0,109.0,4.2,22.0,717.0,986.43,745.87
2016,7,1,15,45,837.0,106.5,4.2,21.5,672.0,973.68,740.52
2016,7,1,16,0,822.0,104.0,4.2,21.0,627.0,947.54,725.91
2016,7,1,16,15,803.0,100.5,4.15,20.5,579.0,913.85,705.72
2016,7,1,16,30,784.0,97.0,4.1,20.0,531.0,878.0,683.8
2016,7,1,16,45,758.0,93.0,4.05,19.5,480.5,833.19,655.1
2016,7,1,17,0,732.0,89.0,4.0,19.0,430.0,787.06,624.88
2016,7,1,17,15,698.0,84.5,3.9,18.5,378.5,737.76,591.37
2016,7,1,17,30,664.0,80.0,3.8,18.0,327.0,683.38,553.07
2016,7,1,17,45,617.5,73.5,3.7,17.5,276.5,616.65,503.96
2016,7,1,18,0,571.0,67.0,3.6,17.0,226.0,551.42,454.15
2016,7,1,18,15,503.5,59.5,3.5,16.5,178.5,471.69,390.4
2016,7,1,18,30,436.0,52.0,3.4,16.0,131.0,395.92,326.18
2016,7,1,18,45,334.5,41.0,3.3,15.5,91.0,299.2,242.27
2016,7,1,19,0,233.0,30.0,3.2,15.0,51.0,210.5,154.77
2016,7,1,19,15,116.5,15.0,3.1,14.5,25.5,98.96,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
