Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,13.35,0.0
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,27.74,17.71
2016,7,2,5,45,365.0,44.5,3.45,13.5,104.5,35.41,25.45
2016,7,2,6,0,455.0,55.0,3.6,14.0,146.0,42.79,32.41
2016,7,2,6,15,293.0,85.0,3.6,14.5,150.0,62.61,50.21
2016,7,2,6,30,131.0,115.0,3.6,15.0,154.0,88.19,72.83
2016,7,2,6,45,145.5,135.0,3.65,15.5,186.0,102.09,84.83
2016,7,2,7,0,160.0,155.0,3.7,16.0,218.0,115.61,96.25
2016,7,2,7,15,442.5,124.5,3.7,16.5,330.0,84.6,68.81
2016,7,2,7,30,725.0,94.0,3.7,17.0,442.0,61.83,48.64
2016,7,2,7,45,747.0,98.5,3.7,17.5,491.5,69.61,55.13
2016,7,2,8,0,769.0,103.0,3.7,18.0,541.0,70.77,55.82
2016,7,2,8,15,787.5,106.5,3.65,18.5,588.0,110.32,62.94
2016,7,2,8,30,806.0,110.0,3.6,19.0,635.0,157.73,89.71
2016,7,2,8,45,819.0,114.0,3.55,19.5,678.0,206.98,126.19
2016,7,2,9,0,832.0,118.0,3.5,20.0,721.0,257.85,168.18
2016,7,2,9,15,843.0,120.0,3.5,20.5,760.0,308.17,211.65
2016,7,2,9,30,854.0,122.0,3.5,21.0,799.0,366.24,261.33
2016,7,2,9,45,861.0,125.5,3.55,21.5,832.5,417.21,305.16
2016,7,2,10,0,868.0,129.0,3.6,22.0,866.0,468.32,348.15
2016,7,2,10,15,874.5,130.5,3.6,22.5,893.5,517.68,388.63
2016,7,2,10,30,881.0,132.0,3.6,23.0,921.0,566.72,427.68
2016,7,2,10,45,884.5,134.0,3.65,23.5,942.0,613.93,464.36
2016,7,2,11,0,888.0,136.0,3.7,24.0,963.0,660.19,499.32
2016,7,2,11,15,891.5,136.5,3.75,24.0,977.5,704.19,532.82
2016,7,2,11,30,895.0,137.0,3.8,24.0,992.0,746.9,564.75
2016,7,2,11,45,895.5,138.0,3.9,24.5,998.5,786.36,592.44
2016,7,2,12,0,896.0,139.0,4.0,25.0,1005.0,824.04,617.41
2016,7,2,12,15,896.0,139.0,4.05,25.0,1004.5,858.58,641.08
2016,7,2,12,30,896.0,139.0,4.1,25.0,1004.0,891.0,663.25
2016,7,2,12,45,900.0,135.0,4.2,25.0,997.5,921.08,684.07
2016,7,2,13,0,904.0,131.0,4.3,25.0,991.0,948.69,703.27
2016,7,2,13,15,901.0,130.5,4.35,24.5,976.0,970.42,719.73
2016,7,2,13,30,898.0,130.0,4.4,24.0,961.0,989.19,734.39
2016,7,2,13,45,892.5,129.0,4.45,24.0,938.5,1002.01,743.76
2016,7,2,14,0,887.0,128.0,4.5,24.0,916.0,1011.63,751.1
2016,7,2,14,15,880.0,126.5,4.5,23.5,887.5,1016.05,756.42
2016,7,2,14,30,873.0,125.0,4.5,23.0,859.0,1017.23,759.76
2016,7,2,14,45,864.0,123.0,4.55,23.0,824.0,1012.68,758.35
2016,7,2,15,0,855.0,121.0,4.6,23.0,789.0,1004.97,754.98
2016,7,2,15,15,843.0,118.5,4.55,22.5,749.0,1001.72,755.41
2016,7,2,15,30,831.0,116.0,4.5,22.0,709.0,984.39,746.32
2016,7,2,15,45,816.0,113.5,4.5,22.0,664.5,961.22,732.32
2016,7,2,16,0,801.0,111.0,4.5,22.0,620.0,935.41,716.52
2016,7,2,16,15,781.5,107.0,4.4,21.0,572.5,901.04,696.66
2016,7,2,16,30,762.0,103.0,4.3,20.0,525.0,864.56,675.26
2016,7,2,16,45,736.0,99.0,4.25,19.5,475.0,825.57,650.55
2016,7,2,17,0,710.0,95.0,4.2,19.0,425.0,780.38,620.83
2016,7,2,17,15,676.5,89.5,4.1,18.5,374.0,725.87,583.26
2016,7,2,17,30,643.0,84.0,4.0,18.0,323.0,671.23,544.57
2016,7,2,17,45,596.5,77.5,3.9,17.5,273.0,605.15,495.7
2016,7,2,18,0,550.0,71.0,3.8,17.0,223.0,540.55,446.13
2016,7,2,18,15,484.0,62.0,3.65,16.0,176.0,460.72,382.43
2016,7,2,18,30,418.0,53.0,3.5,15.0,129.0,384.86,318.47
2016,7,2,18,45,323.0,41.5,3.4,14.5,89.5,292.44,237.7
2016,7,2,19,0,228.0,30.0,3.3,14.0,50.0,207.69,152.95
2016,7,2,19,15,114.0,15.0,3.15,13.5,25.0,97.56,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.65,11.5,31.5,13.14,0.0
2016,7,3,5,30,286.0,33.0,2.8,12.0,63.0,26.89,17.01
2016,7,3,5,45,378.5,43.0,2.95,12.5,105.0,34.16,24.45
2016,7,3,6,0,471.0,53.0,3.1,13.0,147.0,41.17,31.1
2016,7,3,6,15,260.0,81.5,3.1,13.5,136.0,62.78,50.56
2016,7,3,6,30,49.0,110.0,3.1,14.0,125.0,87.65,72.63
2016,7,3,6,45,57.5,131.0,3.1,15.0,151.0,103.05,85.82
2016,7,3,7,0,66.0,152.0,3.1,16.0,177.0,118.16,98.43
2016,7,3,7,15,194.5,166.5,3.1,16.5,256.5,123.81,102.81
2016,7,3,7,30,323.0,181.0,3.1,17.0,336.0,126.12,104.25
2016,7,3,7,45,555.5,139.0,3.15,17.5,440.5,89.19,71.99
2016,7,3,8,0,788.0,97.0,3.2,18.0,545.0,66.75,52.34
2016,7,3,8,15,806.0,100.5,3.2,18.5,592.0,105.88,59.28
2016,7,3,8,30,824.0,104.0,3.2,19.0,639.0,154.19,86.24
2016,7,3,8,45,837.0,107.0,3.2,20.0,682.5,203.64,122.44
2016,7,3,9,0,850.0,110.0,3.2,21.0,726.0,262.95,170.6
2016,7,3,9,15,861.0,112.0,3.2,21.5,765.0,313.61,214.09
2016,7,3,9,30,872.0,114.0,3.2,22.0,804.0,365.16,258.66
2016,7,3,9,45,896.0,107.0,3.25,22.5,842.5,415.66,301.83
2016,7,3,10,0,920.0,100.0,3.3,23.0,881.0,467.72,345.45
2016,7,3,10,15,925.5,101.0,3.3,23.0,908.5,518.57,387.85
2016,7,3,10,30,931.0,102.0,3.3,23.0,936.0,568.92,428.77
2016,7,3,10,45,935.0,103.0,3.35,23.5,957.0,617.74,466.72
2016,7,3,11,0,939.0,104.0,3.4,24.0,978.0,665.55,502.84
2016,7,3,11,15,941.5,104.5,3.45,24.0,992.0,710.77,537.2
2016,7,3,11,30,944.0,105.0,3.5,24.0,1006.0,754.49,569.79
2016,7,3,11,45,944.5,105.5,3.55,24.5,1013.0,795.07,596.96
2016,7,3,12,0,945.0,106.0,3.6,25.0,1020.0,833.7,622.18
2016,7,3,12,15,945.0,106.0,3.65,25.0,1019.0,869.39,646.45
2016,7,3,12,30,945.0,106.0,3.7,25.0,1018.0,902.78,669.1
2016,7,3,12,45,929.0,115.5,3.75,25.0,1006.0,928.38,686.5
2016,7,3,13,0,913.0,125.0,3.8,25.0,994.0,950.78,701.86
2016,7,3,13,15,910.0,124.0,3.85,25.0,978.5,972.16,716.64
2016,7,3,13,30,907.0,123.0,3.9,25.0,963.0,990.54,729.49
2016,7,3,13,45,902.0,122.0,3.95,25.0,940.5,1003.88,739.15
2016,7,3,14,0,897.0,121.0,4.0,25.0,918.0,1014.03,746.85
2016,7,3,14,15,890.0,119.5,4.0,24.5,889.0,1018.44,752.08
2016,7,3,14,30,883.0,118.0,4.0,24.0,860.0,1019.6,755.34
2016,7,3,14,45,874.5,116.0,4.0,24.0,825.0,1015.48,753.79
2016,7,3,15,0,866.0,114.0,4.0,24.0,790.0,1008.17,750.29
2016,7,3,15,15,854.5,111.5,3.95,23.5,750.0,994.2,743.61
2016,7,3,15,30,843.0,109.0,3.9,23.0,710.0,987.97,742.29
2016,7,3,15,45,828.5,106.0,3.9,23.0,666.0,964.56,728.23
2016,7,3,16,0,814.0,103.0,3.9,23.0,622.0,938.46,712.46
2016,7,3,16,15,795.0,100.0,3.85,22.5,574.0,905.55,692.99
2016,7,3,16,30,776.0,97.0,3.8,22.0,526.0,870.51,671.84
2016,7,3,16,45,752.0,92.5,3.75,21.5,476.0,827.16,644.43
2016,7,3,17,0,728.0,88.0,3.7,21.0,426.0,782.39,615.49
2016,7,3,17,15,695.0,83.0,3.6,20.0,375.5,733.31,583.57
2016,7,3,17,30,662.0,78.0,3.5,19.0,325.0,679.23,546.82
2016,7,3,17,45,617.5,72.0,3.4,18.5,275.0,614.84,499.8
2016,7,3,18,0,573.0,66.0,3.3,18.0,225.0,551.82,452.01
2016,7,3,18,15,508.0,58.0,3.15,17.0,178.0,473.22,390.27
2016,7,3,18,30,443.0,50.0,3.0,16.0,131.0,398.52,327.74
2016,7,3,18,45,347.0,39.5,2.9,15.5,91.0,305.68,247.11
2016,7,3,19,0,251.0,29.0,2.8,15.0,51.0,221.42,162.04
2016,7,3,19,15,125.5,14.5,2.8,14.5,25.5,106.01,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,2.8,12.5,31.5,12.3,0.0
2016,7,4,5,30,311.0,31.0,2.9,13.0,63.0,25.14,15.38
2016,7,4,5,45,406.5,40.0,3.05,13.5,105.5,31.62,22.1
2016,7,4,6,0,502.0,49.0,3.2,14.0,148.0,37.9,28.06
2016,7,4,6,15,365.0,78.5,3.2,14.5,161.5,58.19,46.28
2016,7,4,6,30,228.0,108.0,3.2,15.0,175.0,80.72,66.24
2016,7,4,6,45,249.0,125.5,3.2,15.5,211.5,92.28,76.22
2016,7,4,7,0,270.0,143.0,3.2,16.0,248.0,103.38,85.6
2016,7,4,7,15,520.5,111.0,3.15,16.5,348.0,75.3,60.69
2016,7,4,7,30,771.0,79.0,3.1,17.0,448.0,57.48,44.86
2016,7,4,7,45,795.5,81.5,3.1,17.5,498.5,57.82,44.91
2016,7,4,8,0,820.0,84.0,3.1,18.0,549.0,58.13,44.92
2016,7,4,8,15,837.5,86.5,3.1,18.5,596.5,106.35,59.36
2016,7,4,8,30,855.0,89.0,3.1,19.0,644.0,155.17,85.96
2016,7,4,8,45,869.5,90.5,3.15,19.5,688.0,204.94,122.3
2016,7,4,9,0,884.0,92.0,3.2,20.0,732.0,256.31,164.65
2016,7,4,9,15,894.0,94.0,3.25,20.5,771.5,308.31,209.72
2016,7,4,9,30,904.0,96.0,3.3,21.0,811.0,361.1,255.81
2016,7,4,9,45,902.5,103.5,3.35,21.5,842.5,414.32,301.89
2016,7,4,10,0,901.0,111.0,3.4,22.0,874.0,466.84,346.28
2016,7,4,10,15,907.0,112.0,3.5,22.5,902.5,517.13,387.83
2016,7,4,10,30,913.0,113.0,3.6,23.0,931.0,567.0,427.89
2016,7,4,10,45,916.5,115.0,3.7,23.5,952.0,615.63,465.89
2016,7,4,11,0,920.0,117.0,3.8,24.0,973.0,663.25,502.11
2016,7,4,11,15,923.0,117.5,3.9,24.0,987.5,708.18,536.56
2016,7,4,11,30,926.0,118.0,4.0,24.0,1002.0,751.7,569.35
2016,7,4,11,45,925.5,119.5,4.1,24.0,1008.5,791.9,598.25
2016,7,4,12,0,925.0,121.0,4.2,24.0,1015.0,830.16,624.89
2016,7,4,12,15,925.0,121.0,4.25,24.0,1014.0,865.49,649.21
2016,7,4,12,30,925.0,121.0,4.3,24.0,1013.0,898.58,671.95
2016,7,4,12,45,929.0,117.0,4.35,24.0,1007.0,929.14,692.94
2016,7,4,13,0,933.0,113.0,4.4,24.0,1001.0,957.14,712.21
2016,7,4,13,15,930.0,112.0,4.4,24.0,985.5,978.77,726.98
2016,7,4,13,30,927.0,111.0,4.4,24.0,970.0,997.33,739.8
2016,7,4,13,45,923.0,110.0,4.45,24.0,947.5,1011.77,750.25
2016,7,4,14,0,919.0,109.0,4.5,24.0,925.0,1022.97,758.7
2016,7,4,14,15,912.5,107.5,4.45,23.5,896.0,1027.9,764.04
2016,7,4,14,30,906.0,106.0,4.4,23.0,867.0,1029.5,767.34
2016,7,4,14,45,897.5,104.5,4.4,23.0,832.0,1025.8,766.07
2016,7,4,15,0,889.0,103.0,4.4,23.0,797.0,1018.87,762.8
2016,7,4,15,15,878.0,101.0,4.35,22.5,757.0,1005.71,756.66
2016,7,4,15,30,867.0,99.0,4.3,22.0,717.0,989.52,748.58
2016,7,4,15,45,852.5,96.5,4.25,22.0,672.0,966.4,734.38
2016,7,4,16,0,838.0,94.0,4.2,22.0,627.0,940.62,718.41
2016,7,4,16,15,819.5,91.0,4.15,21.5,579.0,917.87,705.91
2016,7,4,16,30,801.0,88.0,4.1,21.0,531.0,882.83,684.62
2016,7,4,16,45,776.5,84.5,4.05,20.5,480.5,839.71,657.28
2016,7,4,17,0,752.0,81.0,4.0,20.0,430.0,795.17,628.41
2016,7,4,17,15,719.5,77.0,3.85,19.0,379.0,741.96,593.15
2016,7,4,17,30,687.0,73.0,3.7,18.0,328.0,693.28,560.19
2016,7,4,17,45,640.5,67.5,3.6,17.5,277.5,627.17,511.7
2016,7,4,18,0,594.0,62.0,3.5,17.0,227.0,562.57,462.55
2016,7,4,18,15,529.5,55.0,3.4,16.0,179.5,484.92,401.52
2016,7,4,18,30,465.0,48.0,3.3,15.0,132.0,411.12,339.65
2016,7,4,18,45,364.0,38.0,3.2,14.5,91.5,314.85,255.67
2016,7,4,19,0,263.0,28.0,3.1,14.0,51.0,227.63,166.89
2016,7,4,19,15,131.5,14.0,3.0,13.5,25.5,108.47,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,2.95,12.0,31.0,12.34,0.0
2016,7,5,5,30,305.0,31.0,3.0,12.0,62.0,25.2,15.41
2016,7,5,5,45,402.0,40.0,3.1,12.5,104.0,31.67,22.22
2016,7,5,6,0,499.0,49.0,3.2,13.0,146.0,37.95,28.21
2016,7,5,6,15,559.5,55.5,3.2,13.5,194.0,41.82,31.86
2016,7,5,6,30,620.0,62.0,3.2,14.0,242.0,45.57,35.25
2016,7,5,6,45,310.0,68.5,3.2,14.5,158.5,48.53,37.79
2016,7,5,7,0,0.0,75.0,3.2,15.0,75.0,66.2,53.27
2016,7,5,7,15,0.0,106.5,3.15,15.5,106.5,91.76,75.39
2016,7,5,7,30,0.0,138.0,3.1,16.0,138.0,116.47,96.38
2016,7,5,7,45,2.5,155.0,3.1,16.5,156.5,130.04,107.48
2016,7,5,8,0,5.0,172.0,3.1,17.0,175.0,143.48,118.33
2016,7,5,8,15,6.5,185.0,3.1,17.5,189.0,154.96,121.61
2016,7,5,8,30,8.0,198.0,3.1,18.0,203.0,166.87,130.41
2016,7,5,8,45,14.0,228.0,3.1,18.5,238.0,192.46,149.86
2016,7,5,9,0,20.0,258.0,3.1,19.0,273.0,218.91,169.79
2016,7,5,9,15,24.5,282.5,3.15,19.5,302.0,241.76,186.85
2016,7,5,9,30,29.0,307.0,3.2,20.0,331.0,254.18,195.75
2016,7,5,9,45,119.0,358.5,3.3,20.5,459.0,319.86,244.07
2016,7,5,10,0,209.0,410.0,3.4,21.0,587.0,404.78,306.97
2016,7,5,10,15,571.5,254.5,3.5,21.0,760.5,459.11,347.95
2016,7,5,10,30,934.0,99.0,3.6,21.0,934.0,566.0,430.81
2016,7,5,10,45,938.0,100.5,3.7,21.5,955.5,615.42,469.53
2016,7,5,11,0,942.0,102.0,3.8,22.0,977.0,663.83,506.72
2016,7,5,11,15,944.5,102.5,3.9,22.0,991.5,709.26,541.86
2016,7,5,11,30,947.0,103.0,4.0,22.0,1006.0,753.18,575.25
2016,7,5,11,45,947.5,104.0,4.15,22.0,1013.0,794.38,604.85
2016,7,5,12,0,948.0,105.0,4.3,22.0,1020.0,833.64,632.59
2016,7,5,12,15,948.0,105.0,4.35,21.5,1020.0,869.52,658.75
2016,7,5,12,30,948.0,105.0,4.4,21.0,1020.0,903.08,683.33
2016,7,5,12,45,941.0,109.0,4.5,21.0,1010.5,931.72,703.76
2016,7,5,13,0,934.0,113.0,4.6,21.0,1001.0,957.47,722.31
2016,7,5,13,15,931.5,112.0,4.6,21.0,986.0,979.64,737.68
2016,7,5,13,30,929.0,111.0,4.6,21.0,971.0,998.75,751.06
2016,7,5,13,45,925.0,109.5,4.65,21.0,949.0,1012.77,761.54
2016,7,5,14,0,921.0,108.0,4.7,21.0,927.0,1023.52,769.97
2016,7,5,14,15,915.5,107.0,4.7,20.5,898.0,1030.01,776.77
2016,7,5,14,30,910.0,106.0,4.7,20.0,869.0,1033.21,781.53
2016,7,5,14,45,902.0,104.0,4.7,20.0,834.5,1029.53,780.24
2016,7,5,15,0,894.0,102.0,4.7,20.0,800.0,1022.57,776.9
2016,7,5,15,15,884.0,100.0,4.65,19.5,760.0,1010.41,771.23
2016,7,5,15,30,874.0,98.0,4.6,19.0,720.0,995.2,763.57
2016,7,5,15,45,861.0,95.5,4.6,18.5,676.0,973.5,751.9
2016,7,5,16,0,848.0,93.0,4.6,18.0,632.0,949.08,738.32
2016,7,5,16,15,830.5,90.0,4.55,17.5,584.0,927.11,726.02
2016,7,5,16,30,813.0,87.0,4.5,17.0,536.0,892.81,704.75
2016,7,5,16,45,791.0,83.0,4.45,17.0,486.0,851.09,676.54
2016,7,5,17,0,769.0,79.0,4.4,17.0,436.0,807.79,646.8
2016,7,5,17,15,738.0,75.0,4.3,16.5,385.0,755.43,610.61
2016,7,5,17,30,707.0,71.0,4.2,16.0,334.0,702.57,573.14
2016,7,5,17,45,662.5,66.0,4.15,15.5,283.0,642.67,529.14
2016,7,5,18,0,618.0,61.0,4.1,15.0,232.0,579.51,480.73
2016,7,5,18,15,553.5,54.0,4.0,14.5,184.0,500.95,417.61
2016,7,5,18,30,489.0,47.0,3.9,14.0,136.0,426.23,353.98
2016,7,5,18,45,381.5,38.0,3.8,13.5,94.0,326.03,266.06
2016,7,5,19,0,274.0,29.0,3.7,13.0,52.0,235.1,172.62
2016,7,5,19,15,137.0,14.5,3.6,12.5,26.0,111.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.0,3.65,12.0,29.5,12.81,0.0
2016,7,6,5,30,271.0,32.0,3.7,12.0,59.0,26.14,16.09
2016,7,6,5,45,367.0,42.0,3.75,12.5,100.0,33.44,23.74
2016,7,6,6,0,463.0,52.0,3.8,13.0,141.0,40.48,30.44
2016,7,6,6,15,231.5,66.5,3.8,13.5,111.0,48.81,38.09
2016,7,6,6,30,0.0,81.0,3.8,14.0,81.0,69.41,56.47
2016,7,6,6,45,0.0,98.0,3.8,14.5,98.0,83.35,68.66
2016,7,6,7,0,0.0,115.0,3.8,15.0,115.0,97.17,80.53
2016,7,6,7,15,4.0,136.5,3.75,15.5,138.5,114.18,94.95
2016,7,6,7,30,8.0,158.0,3.7,16.0,162.0,130.99,108.94
2016,7,6,7,45,20.5,187.0,3.65,16.5,198.5,152.87,127.06
2016,7,6,8,0,33.0,216.0,3.6,17.0,235.0,163.03,134.97
2016,7,6,8,15,46.0,244.5,3.55,17.0,273.0,185.76,145.7
2016,7,6,8,30,59.0,273.0,3.5,17.0,311.0,211.61,164.67
2016,7,6,8,45,94.5,304.0,3.5,17.5,370.0,244.38,188.06
2016,7,6,9,0,130.0,335.0,3.5,18.0,429.0,270.64,206.61
2016,7,6,9,15,505.5,219.0,3.55,18.5,613.0,283.19,204.17
2016,7,6,9,30,881.0,103.0,3.6,19.0,797.0,356.49,254.79
2016,7,6,9,45,889.5,104.5,3.65,19.5,831.5,407.9,299.63
2016,7,6,10,0,898.0,106.0,3.7,20.0,866.0,459.56,343.78
2016,7,6,10,15,904.5,107.0,3.75,20.0,893.5,509.96,386.59
2016,7,6,10,30,911.0,108.0,3.8,20.0,921.0,560.0,428.06
2016,7,6,10,45,917.5,107.5,3.85,20.5,943.0,608.31,466.37
2016,7,6,11,0,924.0,107.0,3.9,21.0,965.0,655.84,503.03
2016,7,6,11,15,926.5,107.5,3.95,21.0,979.5,700.58,537.72
2016,7,6,11,30,929.0,108.0,4.0,21.0,994.0,743.86,570.65
2016,7,6,11,45,932.5,107.5,4.05,21.0,1001.5,785.42,600.53
2016,7,6,12,0,936.0,107.0,4.1,21.0,1009.0,825.25,628.39
2016,7,6,12,15,935.5,106.5,4.15,21.0,1008.5,859.95,652.55
2016,7,6,12,30,935.0,106.0,4.2,21.0,1008.0,892.31,675.05
2016,7,6,12,45,930.0,108.5,4.3,21.0,999.0,921.0,695.26
2016,7,6,13,0,925.0,111.0,4.4,21.0,990.0,946.89,713.61
2016,7,6,13,15,921.5,110.0,4.45,21.0,974.0,967.92,728.51
2016,7,6,13,30,918.0,109.0,4.5,21.0,958.0,985.87,741.53
2016,7,6,13,45,913.0,108.5,4.55,21.0,935.5,999.73,751.91
2016,7,6,14,0,908.0,108.0,4.6,21.0,913.0,1010.38,760.27
2016,7,6,14,15,901.0,106.5,4.6,20.5,884.0,1014.76,765.6
2016,7,6,14,30,894.0,105.0,4.6,20.0,855.0,1015.83,768.89
2016,7,6,14,45,885.0,103.5,4.6,20.0,820.0,1011.64,767.25
2016,7,6,15,0,876.0,102.0,4.6,20.0,785.0,1004.25,763.58
2016,7,6,15,15,865.0,100.0,4.5,19.5,745.5,991.17,756.77
2016,7,6,15,30,854.0,98.0,4.4,19.0,706.0,975.11,748.01
2016,7,6,15,45,603.0,176.5,4.35,18.5,592.5,829.63,648.03
2016,7,6,16,0,352.0,255.0,4.3,18.0,479.0,643.42,509.29
2016,7,6,16,15,318.5,240.0,4.2,17.5,431.0,592.2,473.23
2016,7,6,16,30,285.0,225.0,4.1,17.0,383.0,540.86,435.75
2016,7,6,16,45,167.0,203.0,4.05,16.5,293.5,385.6,314.06
2016,7,6,17,0,49.0,181.0,4.0,16.0,204.0,236.99,192.68
2016,7,6,17,15,53.5,162.0,3.9,15.5,184.0,221.0,181.07
2016,7,6,17,30,58.0,143.0,3.8,15.0,164.0,204.45,168.43
2016,7,6,17,45,51.0,122.5,3.7,14.5,139.0,176.0,145.11
2016,7,6,18,0,44.0,102.0,3.6,14.0,114.0,147.51,121.24
2016,7,6,18,15,255.5,74.0,3.5,13.5,122.0,307.08,258.67
2016,7,6,18,30,467.0,46.0,3.4,13.0,130.0,410.0,342.15
2016,7,6,18,45,368.0,36.5,3.35,13.0,90.0,315.64,257.72
2016,7,6,19,0,269.0,27.0,3.3,13.0,50.0,230.22,168.09
2016,7,6,19,15,134.5,13.5,3.25,12.5,25.0,85.74,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.5,14.5,3.3,12.5,30.0,11.53,0.0
2016,7,7,5,30,319.0,29.0,3.3,13.0,60.0,23.51,13.73
2016,7,7,5,45,413.5,37.0,3.35,13.5,101.5,29.18,19.9
2016,7,7,6,0,508.0,45.0,3.4,14.0,143.0,34.71,25.19
2016,7,7,6,15,567.0,51.0,3.35,14.0,190.0,38.32,28.66
2016,7,7,6,30,626.0,57.0,3.3,14.0,237.0,41.82,31.9
2016,7,7,6,45,313.0,72.0,3.3,14.5,162.0,51.05,40.04
2016,7,7,7,0,0.0,87.0,3.3,15.0,87.0,75.77,61.73
2016,7,7,7,15,5.0,123.0,3.35,15.5,125.5,104.26,86.31
2016,7,7,7,30,10.0,159.0,3.4,16.0,164.0,131.67,109.53
2016,7,7,7,45,5.0,157.0,3.45,16.5,159.5,131.46,108.73
2016,7,7,8,0,0.0,155.0,3.5,17.0,155.0,130.88,107.67
2016,7,7,8,15,69.5,223.5,3.55,17.0,268.5,173.99,135.74
2016,7,7,8,30,139.0,292.0,3.6,17.0,382.0,219.54,167.82
2016,7,7,8,45,132.0,313.0,3.65,17.5,403.5,244.27,186.36
2016,7,7,9,0,125.0,334.0,3.7,18.0,425.0,268.64,205.33
2016,7,7,9,15,99.5,345.5,3.75,18.0,420.5,292.37,224.99
2016,7,7,9,30,74.0,357.0,3.8,18.0,416.0,302.44,233.73
2016,7,7,9,45,76.5,371.0,3.9,18.5,433.5,321.75,248.32
2016,7,7,10,0,79.0,385.0,4.0,19.0,451.0,341.44,263.08
2016,7,7,10,15,158.5,409.5,4.05,19.0,549.0,396.97,305.18
2016,7,7,10,30,238.0,434.0,4.1,19.0,647.0,469.76,360.37
2016,7,7,10,45,274.5,435.5,4.2,19.5,687.0,502.59,385.08
2016,7,7,11,0,311.0,437.0,4.3,20.0,727.0,546.42,417.92
2016,7,7,11,15,291.5,450.5,4.3,20.0,725.5,566.09,432.58
2016,7,7,11,30,272.0,464.0,4.3,20.0,724.0,584.23,445.91
2016,7,7,11,45,287.0,453.0,4.35,20.0,729.0,606.09,462.79
2016,7,7,12,0,302.0,442.0,4.4,20.0,734.0,628.16,479.77
2016,7,7,12,15,618.5,272.0,4.35,20.0,868.5,756.82,580.7
2016,7,7,12,30,935.0,102.0,4.3,20.0,1003.0,888.01,675.85
2016,7,7,12,45,924.5,108.0,4.3,20.0,993.0,915.09,693.9
2016,7,7,13,0,914.0,114.0,4.3,20.0,983.0,939.21,710.61
2016,7,7,13,15,911.5,113.0,4.2,20.0,968.0,961.01,725.25
2016,7,7,13,30,909.0,112.0,4.1,20.0,953.0,979.82,737.86
2016,7,7,13,45,905.5,110.5,4.1,20.0,931.0,994.07,748.05
2016,7,7,14,0,902.0,109.0,4.1,20.0,909.0,1005.14,756.22
2016,7,7,14,15,895.5,108.0,4.05,19.5,880.5,1010.54,761.86
2016,7,7,14,30,889.0,107.0,4.0,19.0,852.0,1012.69,765.47
2016,7,7,14,45,882.0,104.5,4.0,19.0,818.0,1009.46,764.48
2016,7,7,15,0,875.0,102.0,4.0,19.0,784.0,1003.01,761.48
2016,7,7,15,15,467.0,203.5,4.0,18.5,565.5,717.66,560.9
2016,7,7,15,30,59.0,305.0,4.0,18.0,347.0,370.73,291.15
2016,7,7,15,45,58.5,286.0,4.0,18.0,325.5,352.53,278.99
2016,7,7,16,0,58.0,267.0,4.0,18.0,304.0,333.91,265.37
2016,7,7,16,15,68.5,250.0,4.0,17.5,290.5,327.88,262.48
2016,7,7,16,30,79.0,233.0,4.0,17.0,277.0,321.2,259.03
2016,7,7,16,45,58.5,205.0,4.05,16.5,235.5,271.56,220.02
2016,7,7,17,0,38.0,177.0,4.1,16.0,194.0,222.18,180.5
2016,7,7,17,15,22.0,150.5,4.05,15.5,160.5,165.82,134.49
2016,7,7,17,30,6.0,124.0,4.0,15.0,127.0,125.06,100.54
2016,7,7,17,45,3.0,106.0,3.95,14.5,107.5,105.33,84.23
2016,7,7,18,0,0.0,88.0,3.9,14.0,88.0,85.6,67.56
2016,7,7,18,15,236.5,66.5,3.75,13.5,109.0,282.78,238.73
2016,7,7,18,30,473.0,45.0,3.6,13.0,130.0,412.78,344.75
2016,7,7,18,45,374.5,36.0,3.5,12.5,90.0,319.17,261.06
2016,7,7,19,0,276.0,27.0,3.4,12.0,50.0,234.27,170.81
2016,7,7,19,15,138.0,13.5,3.35,12.0,25.0,87.64,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,160.5,13.5,3.2,12.5,29.0,10.69,0.0
2016,7,8,5,30,321.0,27.0,3.3,13.0,58.0,21.75,12.17
2016,7,8,5,45,418.0,34.5,3.45,13.5,99.0,27.07,18.03
2016,7,8,6,0,515.0,42.0,3.6,14.0,140.0,32.28,23.03
2016,7,8,6,15,572.5,48.0,3.55,14.0,187.0,35.99,26.58
2016,7,8,6,30,630.0,54.0,3.5,14.0,234.0,43.23,33.15
2016,7,8,6,45,315.0,65.5,3.5,14.5,155.5,46.57,36.05
2016,7,8,7,0,0.0,77.0,3.5,15.0,77.0,67.77,54.67
2016,7,8,7,15,0.0,96.5,3.45,15.5,96.5,83.89,68.53
2016,7,8,7,30,0.0,116.0,3.4,16.0,116.0,99.76,81.96
2016,7,8,7,45,0.5,137.5,3.35,16.5,138.0,116.93,96.3
2016,7,8,8,0,1.0,159.0,3.3,17.0,160.0,133.84,110.2
2016,7,8,8,15,6.5,185.0,3.25,17.5,189.5,154.75,121.53
2016,7,8,8,30,12.0,211.0,3.2,18.0,219.0,176.67,138.16
2016,7,8,8,45,30.0,256.0,3.2,18.5,277.0,203.6,158.0
2016,7,8,9,0,48.0,301.0,3.2,19.0,335.0,242.4,187.06
2016,7,8,9,15,86.0,337.0,3.2,19.5,403.0,283.05,216.73
2016,7,8,9,30,124.0,373.0,3.2,20.0,471.0,318.14,242.33
2016,7,8,9,45,512.5,231.0,3.25,20.5,660.5,353.93,263.3
2016,7,8,10,0,901.0,89.0,3.3,21.0,850.0,445.58,331.53
2016,7,8,10,15,906.5,90.0,3.35,21.0,877.0,495.56,373.76
2016,7,8,10,30,912.0,91.0,3.4,21.0,904.0,545.07,414.75
2016,7,8,10,45,916.5,91.5,3.45,21.5,925.0,592.97,452.66
2016,7,8,11,0,921.0,92.0,3.5,22.0,946.0,639.93,488.78
2016,7,8,11,15,923.5,92.5,3.55,22.0,960.5,684.44,523.17
2016,7,8,11,30,926.0,93.0,3.6,22.0,975.0,727.48,555.79
2016,7,8,11,45,927.5,93.5,3.65,22.5,982.0,768.15,583.48
2016,7,8,12,0,929.0,94.0,3.7,23.0,989.0,806.97,609.27
2016,7,8,12,15,929.5,94.0,3.75,23.0,989.0,842.52,633.81
2016,7,8,12,30,930.0,94.0,3.8,23.0,989.0,875.81,656.74
2016,7,8,12,45,923.5,97.0,3.9,23.5,980.0,903.37,674.7
2016,7,8,13,0,917.0,100.0,4.0,24.0,971.0,928.09,690.73
2016,7,8,13,15,914.5,99.5,4.05,24.0,956.5,950.16,706.1
2016,7,8,13,30,912.0,99.0,4.1,24.0,942.0,969.25,719.55
2016,7,8,13,45,908.5,98.0,4.15,24.0,920.5,983.8,730.09
2016,7,8,14,0,905.0,97.0,4.2,24.0,899.0,995.18,738.65
2016,7,8,14,15,899.0,95.5,4.2,23.5,871.0,1000.34,744.37
2016,7,8,14,30,893.0,94.0,4.2,23.0,843.0,1002.22,748.09
2016,7,8,14,45,886.0,92.5,4.25,23.0,809.5,999.86,747.98
2016,7,8,15,0,879.0,91.0,4.3,23.0,776.0,994.3,745.88
2016,7,8,15,15,869.0,89.0,4.3,22.5,737.0,982.04,740.52
2016,7,8,15,30,859.0,87.0,4.3,22.0,698.0,966.77,733.23
2016,7,8,15,45,847.0,84.5,4.3,22.0,655.0,946.04,720.84
2016,7,8,16,0,835.0,82.0,4.3,22.0,612.0,922.6,706.63
2016,7,8,16,15,818.0,79.5,4.2,21.5,565.0,891.87,688.11
2016,7,8,16,30,801.0,77.0,4.1,21.0,518.0,868.39,674.63
2016,7,8,16,45,780.0,73.5,4.1,21.0,469.5,828.46,648.35
2016,7,8,17,0,759.0,70.0,4.1,21.0,421.0,786.99,620.64
2016,7,8,17,15,729.0,66.5,3.9,20.0,371.0,736.51,587.18
2016,7,8,17,30,699.0,63.0,3.7,19.0,321.0,685.58,552.37
2016,7,8,17,45,659.0,58.0,3.55,18.5,272.0,624.59,507.71
2016,7,8,18,0,619.0,53.0,3.4,18.0,223.0,564.54,462.05
2016,7,8,18,15,557.0,47.0,3.2,17.5,176.5,493.64,405.57
2016,7,8,18,30,495.0,41.0,3.0,17.0,130.0,422.21,345.59
2016,7,8,18,45,400.0,32.5,2.9,16.5,90.0,330.69,265.84
2016,7,8,19,0,305.0,24.0,2.8,16.0,50.0,247.35,176.38
2016,7,8,19,15,152.5,12.0,2.75,15.5,25.0,94.15,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,1.9,13.5,29.0,9.43,0.0
2016,7,9,5,30,361.0,24.0,2.0,14.0,58.0,19.18,9.91
2016,7,9,5,45,450.0,31.0,2.15,14.5,99.0,26.36,17.32
2016,7,9,6,0,539.0,38.0,2.3,15.0,140.0,31.7,22.42
2016,7,9,6,15,595.5,43.0,2.4,15.5,187.0,35.06,25.58
2016,7,9,6,30,652.0,48.0,2.5,16.0,234.0,38.35,28.55
2016,7,9,6,45,338.5,92.5,2.6,17.0,190.5,65.67,52.51
2016,7,9,7,0,25.0,137.0,2.7,18.0,147.0,108.19,89.13
2016,7,9,7,15,59.5,166.0,2.8,18.5,193.0,128.26,105.88
2016,7,9,7,30,94.0,195.0,2.9,19.0,239.0,147.73,121.85
2016,7,9,7,45,125.5,219.5,3.0,19.5,285.5,155.32,127.58
2016,7,9,8,0,157.0,244.0,3.1,20.0,332.0,169.67,138.92
2016,7,9,8,15,92.0,243.0,3.2,20.5,295.5,186.23,143.12
2016,7,9,8,30,27.0,242.0,3.3,21.0,259.0,188.64,145.37
2016,7,9,8,45,134.0,284.0,3.4,21.5,379.5,226.42,169.57
2016,7,9,9,0,241.0,326.0,3.5,22.0,500.0,275.63,202.93
2016,7,9,9,15,568.5,203.0,3.6,22.0,642.0,282.63,198.69
2016,7,9,9,30,896.0,80.0,3.7,22.0,784.0,340.36,238.87
2016,7,9,9,45,898.0,84.5,3.8,22.5,816.5,392.34,284.2
2016,7,9,10,0,900.0,89.0,3.9,23.0,849.0,443.95,328.27
2016,7,9,10,15,906.5,90.5,4.0,23.0,877.0,494.77,371.27
2016,7,9,10,30,913.0,92.0,4.1,23.0,905.0,545.25,412.98
2016,7,9,10,45,917.5,92.5,4.2,23.5,926.0,593.26,451.03
2016,7,9,11,0,922.0,93.0,4.3,24.0,947.0,640.33,487.34
2016,7,9,11,15,925.0,93.5,4.35,24.0,961.5,685.28,522.08
2016,7,9,11,30,928.0,94.0,4.4,24.0,976.0,728.8,555.08
2016,7,9,11,45,931.0,93.0,4.5,24.0,984.0,769.44,584.25
2016,7,9,12,0,934.0,92.0,4.6,24.0,992.0,808.28,611.71
2016,7,9,12,15,934.0,92.0,4.7,24.0,991.5,843.62,636.68
2016,7,9,12,30,934.0,92.0,4.8,24.0,991.0,876.65,660.05
2016,7,9,12,45,932.0,92.5,4.9,24.0,983.5,905.93,680.87
2016,7,9,13,0,930.0,93.0,5.0,24.0,976.0,932.5,699.89
2016,7,9,13,15,927.5,92.5,5.05,23.5,961.5,954.77,717.14
2016,7,9,13,30,925.0,92.0,5.1,23.0,947.0,974.01,732.5
2016,7,9,13,45,922.5,90.0,5.15,23.0,925.5,988.6,743.36
2016,7,9,14,0,920.0,88.0,5.2,23.0,904.0,999.95,752.18
2016,7,9,14,15,914.5,87.0,5.2,22.5,876.0,1006.14,758.76
2016,7,9,14,30,909.0,86.0,5.2,22.0,848.0,1009.03,763.29
2016,7,9,14,45,903.5,84.0,5.2,22.0,814.5,1007.53,763.46
2016,7,9,15,0,898.0,82.0,5.2,22.0,781.0,1002.76,761.55
2016,7,9,15,15,889.0,80.0,5.15,21.5,742.5,991.27,756.3
2016,7,9,15,30,880.0,78.0,5.1,21.0,704.0,976.7,749.02
2016,7,9,15,45,869.0,76.0,5.1,20.5,661.0,957.18,738.73
2016,7,9,16,0,858.0,74.0,5.1,20.0,618.0,934.89,726.49
2016,7,9,16,15,843.5,71.5,5.0,19.5,572.0,906.01,708.81
2016,7,9,16,30,829.0,69.0,4.9,19.0,526.0,874.83,689.36
2016,7,9,16,45,809.0,66.5,4.85,18.5,477.5,836.53,664.8
2016,7,9,17,0,789.0,64.0,4.8,18.0,429.0,796.69,638.68
2016,7,9,17,15,763.0,61.0,4.7,17.5,379.5,758.27,612.77
2016,7,9,17,30,737.0,58.0,4.6,17.0,330.0,710.33,578.85
2016,7,9,17,45,696.5,54.5,4.5,16.5,280.0,649.72,533.98
2016,7,9,18,0,656.0,51.0,4.4,16.0,230.0,590.0,488.05
2016,7,9,18,15,598.0,45.5,4.2,15.5,183.0,516.28,428.45
2016,7,9,18,30,540.0,40.0,4.0,15.0,136.0,445.56,368.65
2016,7,9,18,45,437.0,32.5,3.8,14.5,94.0,354.25,287.37
2016,7,9,19,0,334.0,25.0,3.6,14.0,52.0,265.31,189.62
2016,7,9,19,15,167.0,12.5,3.5,13.5,26.0,102.48,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.0,3.05,12.5,29.5,10.33,0.0
2016,7,10,5,30,352.0,26.0,3.2,13.0,59.0,21.01,11.3
2016,7,10,5,45,448.0,34.0,3.4,13.5,101.5,26.83,17.77
2016,7,10,6,0,544.0,42.0,3.6,14.0,144.0,32.48,23.18
2016,7,10,6,15,604.0,47.5,3.55,14.5,192.5,39.08,29.26
2016,7,10,6,30,664.0,53.0,3.5,15.0,241.0,42.65,32.49
2016,7,10,6,45,703.5,57.5,3.5,15.5,292.0,45.21,34.69
2016,7,10,7,0,743.0,62.0,3.5,16.0,343.0,47.68,36.74
2016,7,10,7,15,772.0,65.5,3.5,16.5,394.5,49.23,37.9
2016,7,10,7,30,801.0,69.0,3.5,17.0,446.0,50.71,38.98
2016,7,10,7,45,823.5,72.0,3.5,17.5,496.5,60.47,47.25
2016,7,10,8,0,846.0,75.0,3.5,18.0,547.0,62.26,48.52
2016,7,10,8,15,862.5,77.0,3.5,18.5,595.0,92.58,51.4
2016,7,10,8,30,879.0,79.0,3.5,19.0,643.0,142.2,75.94
2016,7,10,8,45,893.0,80.5,3.55,19.5,688.0,193.13,111.96
2016,7,10,9,0,907.0,82.0,3.6,20.0,733.0,245.66,154.82
2016,7,10,9,15,917.0,84.0,3.65,20.5,773.0,298.94,200.96
2016,7,10,9,30,927.0,86.0,3.7,21.0,813.0,353.03,248.39
2016,7,10,9,45,935.5,87.0,3.75,22.0,848.0,406.43,294.36
2016,7,10,10,0,944.0,88.0,3.8,23.0,883.0,460.05,339.34
2016,7,10,10,15,949.5,89.0,3.85,23.0,911.5,512.29,383.42
2016,7,10,10,30,955.0,90.0,3.9,23.0,940.0,564.02,425.99
2016,7,10,10,45,959.0,91.0,3.95,23.5,962.0,614.21,465.44
2016,7,10,11,0,963.0,92.0,4.0,24.0,984.0,663.34,502.97
2016,7,10,11,15,966.0,92.5,4.05,24.0,999.0,710.17,538.88
2016,7,10,11,30,969.0,93.0,4.1,24.0,1014.0,755.49,572.96
2016,7,10,11,45,970.0,93.5,4.2,24.5,1021.5,797.65,601.56
2016,7,10,12,0,971.0,94.0,4.3,25.0,1029.0,837.82,628.22
2016,7,10,12,15,971.5,94.0,4.35,25.0,1029.0,874.98,653.67
2016,7,10,12,30,972.0,94.0,4.4,25.0,1029.0,909.77,677.44
2016,7,10,12,45,964.5,98.5,4.5,25.0,1019.5,939.25,697.75
2016,7,10,13,0,957.0,103.0,4.6,25.0,1010.0,965.75,716.48
2016,7,10,13,15,954.5,102.0,4.6,25.0,995.0,988.48,731.94
2016,7,10,13,30,952.0,101.0,4.6,25.0,980.0,1008.08,745.39
2016,7,10,13,45,949.0,99.5,4.6,25.0,958.5,1023.46,756.15
2016,7,10,14,0,946.0,98.0,4.6,25.0,937.0,1035.52,764.84
2016,7,10,14,15,940.5,97.0,4.55,25.0,908.0,1042.29,769.7
2016,7,10,14,30,935.0,96.0,4.5,25.0,879.0,1045.66,772.7
2016,7,10,14,45,928.5,94.0,4.5,25.0,844.5,1043.55,772.5
2016,7,10,15,0,922.0,92.0,4.5,25.0,810.0,1038.08,770.26
2016,7,10,15,15,912.5,90.0,4.4,24.5,769.5,1026.3,764.88
2016,7,10,15,30,903.0,88.0,4.3,24.0,729.0,1011.34,757.51
2016,7,10,15,45,890.5,86.0,4.25,24.0,684.5,990.39,744.99
2016,7,10,16,0,878.0,84.0,4.2,24.0,640.0,966.61,730.64
2016,7,10,16,15,861.0,81.0,4.1,23.5,591.5,934.63,711.78
2016,7,10,16,30,844.0,78.0,4.0,23.0,543.0,900.36,691.17
2016,7,10,16,45,822.0,75.0,3.95,23.0,492.0,868.67,671.09
2016,7,10,17,0,800.0,72.0,3.9,23.0,441.0,825.93,642.82
2016,7,10,17,15,769.5,68.0,3.75,22.0,389.0,773.19,608.74
2016,7,10,17,30,739.0,64.0,3.6,21.0,337.0,719.91,573.15
2016,7,10,17,45,696.0,59.5,3.5,20.5,285.5,655.8,527.13
2016,7,10,18,0,653.0,55.0,3.4,20.0,234.0,592.66,479.95
2016,7,10,18,15,588.5,49.0,3.05,19.0,185.0,519.13,422.53
2016,7,10,18,30,524.0,43.0,2.7,18.0,136.0,444.62,361.03
2016,7,10,18,45,419.0,34.5,2.35,17.5,93.5,345.49,275.22
2016,7,10,19,0,314.0,26.0,2.0,17.0,51.0,253.99,176.73
2016,7,10,19,15,157.0,13.0,2.0,16.5,25.5,97.43,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,167.0,13.0,1.2,12.5,28.0,10.36,0.0
2016,7,11,5,30,334.0,26.0,1.3,13.0,56.0,21.05,11.2
2016,7,11,5,45,430.5,34.5,1.45,14.0,98.0,27.28,18.13
2016,7,11,6,0,527.0,43.0,1.6,15.0,140.0,33.32,23.83
2016,7,11,6,15,587.5,49.0,1.55,15.5,188.5,37.01,27.32
2016,7,11,6,30,648.0,55.0,1.5,16.0,237.0,44.34,33.88
2016,7,11,6,45,689.5,59.5,1.5,17.0,288.0,46.82,35.92
2016,7,11,7,0,731.0,64.0,1.5,18.0,339.0,49.23,37.81
2016,7,11,7,15,760.5,67.5,1.6,18.5,390.0,50.7,38.89
2016,7,11,7,30,790.0,71.0,1.7,19.0,441.0,52.11,39.89
2016,7,11,7,45,812.0,73.5,1.8,20.0,491.5,52.68,40.06
2016,7,11,8,0,834.0,76.0,1.9,21.0,542.0,62.82,48.41
2016,7,11,8,15,850.5,78.5,1.95,21.5,589.5,91.54,50.91
2016,7,11,8,30,867.0,81.0,2.0,22.0,637.0,140.92,74.62
2016,7,11,8,45,880.0,83.0,2.15,23.0,681.0,191.47,109.4
2016,7,11,9,0,893.0,85.0,2.3,24.0,725.0,243.52,150.71
2016,7,11,9,15,903.0,87.0,2.35,24.5,764.5,296.14,195.21
2016,7,11,9,30,913.0,89.0,2.4,25.0,804.0,349.56,240.94
2016,7,11,9,45,913.0,94.5,2.5,25.5,836.5,402.63,286.23
2016,7,11,10,0,913.0,100.0,2.6,26.0,869.0,455.14,330.04
2016,7,11,10,15,919.0,101.0,2.65,26.0,897.0,506.23,372.18
2016,7,11,10,30,925.0,102.0,2.7,26.0,925.0,556.9,412.92
2016,7,11,10,45,929.0,103.5,2.75,26.5,946.5,606.23,450.74
2016,7,11,11,0,933.0,105.0,2.8,27.0,968.0,654.58,486.73
2016,7,11,11,15,935.5,105.5,2.85,27.0,982.5,699.98,520.71
2016,7,11,11,30,938.0,106.0,2.9,27.0,997.0,743.89,552.94
2016,7,11,11,45,939.0,106.5,2.95,27.5,1004.0,785.05,580.44
2016,7,11,12,0,940.0,107.0,3.0,28.0,1011.0,824.31,605.61
2016,7,11,12,15,940.5,107.0,3.05,28.0,1011.0,860.67,629.86
2016,7,11,12,30,941.0,107.0,3.1,28.0,1011.0,894.75,652.55
2016,7,11,12,45,943.5,104.0,3.2,28.0,1004.5,925.36,673.25
2016,7,11,13,0,946.0,101.0,3.3,28.0,998.0,953.32,692.27
2016,7,11,13,15,944.0,100.5,3.4,28.0,983.5,976.73,708.38
2016,7,11,13,30,942.0,100.0,3.5,28.0,969.0,997.08,722.64
2016,7,11,13,45,938.5,99.0,3.6,28.0,947.5,1012.33,733.71
2016,7,11,14,0,935.0,98.0,3.7,28.0,926.0,1024.3,742.82
2016,7,11,14,15,930.0,97.0,3.75,27.5,898.0,1031.47,750.12
2016,7,11,14,30,925.0,96.0,3.8,27.0,870.0,1035.3,755.46
2016,7,11,14,45,918.0,94.0,3.85,27.0,835.5,1032.68,755.27
2016,7,11,15,0,911.0,92.0,3.9,27.0,801.0,1026.72,753.08
2016,7,11,15,15,902.0,90.5,3.9,26.5,762.0,1016.08,749.11
2016,7,11,15,30,893.0,89.0,3.9,26.0,723.0,1002.31,743.2
2016,7,11,15,45,882.0,86.5,3.95,25.5,679.0,982.37,733.54
2016,7,11,16,0,871.0,84.0,4.0,25.0,635.0,959.57,721.95
2016,7,11,16,15,855.0,81.5,3.95,24.5,587.5,929.32,704.6
2016,7,11,16,30,839.0,79.0,3.9,24.0,540.0,896.76,685.53
2016,7,11,16,45,819.0,75.0,3.85,23.5,490.0,865.75,667.28
2016,7,11,17,0,799.0,71.0,3.8,23.0,440.0,823.55,640.71
2016,7,11,17,15,769.5,67.5,3.65,22.0,388.0,772.37,607.75
2016,7,11,17,30,740.0,64.0,3.5,21.0,336.0,720.58,573.28
2016,7,11,17,45,699.5,59.0,3.4,20.5,285.0,657.78,528.28
2016,7,11,18,0,659.0,54.0,3.3,20.0,234.0,595.82,482.04
2016,7,11,18,15,595.0,48.0,3.15,19.0,185.0,516.87,420.94
2016,7,11,18,30,531.0,42.0,3.0,18.0,136.0,447.9,364.17
2016,7,11,18,45,429.0,33.5,2.85,17.5,93.5,350.47,279.59
2016,7,11,19,0,327.0,25.0,2.7,17.0,51.0,259.89,179.41
2016,7,11,19,15,163.5,12.5,2.75,16.0,25.5,100.46,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
