Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.5,3.3,12.5,28.0,9.96,0.0
2016,7,12,5,30,355.0,25.0,3.4,13.0,56.0,20.24,10.34
2016,7,12,5,45,450.5,32.5,3.55,13.5,98.0,25.65,16.69
2016,7,12,6,0,546.0,40.0,3.7,14.0,140.0,33.72,24.24
2016,7,12,6,15,605.5,45.5,3.7,14.5,188.5,37.43,27.77
2016,7,12,6,30,665.0,51.0,3.7,15.0,237.0,41.07,31.07
2016,7,12,6,45,342.5,92.0,3.7,15.5,189.0,65.5,52.68
2016,7,12,7,0,20.0,133.0,3.7,16.0,141.0,109.92,91.41
2016,7,12,7,15,41.0,160.0,3.7,16.0,179.0,124.27,103.56
2016,7,12,7,30,62.0,187.0,3.7,16.0,217.0,142.59,119.0
2016,7,12,7,45,65.0,209.5,3.75,16.5,243.5,157.64,131.21
2016,7,12,8,0,68.0,232.0,3.8,17.0,270.0,172.3,142.93
2016,7,12,8,15,472.5,154.5,3.8,17.5,453.5,112.77,77.72
2016,7,12,8,30,877.0,77.0,3.8,18.0,637.0,137.54,73.12
2016,7,12,8,45,889.0,79.5,3.8,18.5,681.5,188.81,109.18
2016,7,12,9,0,901.0,82.0,3.8,19.0,726.0,241.48,152.19
2016,7,12,9,15,911.5,83.5,3.8,19.5,766.5,294.29,198.03
2016,7,12,9,30,922.0,85.0,3.8,20.0,807.0,347.94,245.28
2016,7,12,9,45,930.5,86.5,3.8,20.5,842.0,401.54,292.16
2016,7,12,10,0,939.0,88.0,3.8,21.0,877.0,455.37,338.24
2016,7,12,10,15,945.0,89.0,3.8,21.0,906.0,507.69,382.69
2016,7,12,10,30,951.0,90.0,3.8,21.0,935.0,559.57,425.63
2016,7,12,10,45,955.5,91.0,3.85,21.5,957.5,609.95,465.57
2016,7,12,11,0,960.0,92.0,3.9,22.0,980.0,659.34,503.61
2016,7,12,11,15,963.0,92.5,3.9,22.0,995.0,706.15,539.64
2016,7,12,11,30,966.0,93.0,3.9,22.0,1010.0,751.46,573.78
2016,7,12,11,45,967.5,94.0,3.95,22.0,1018.0,794.41,604.23
2016,7,12,12,0,969.0,95.0,4.0,22.0,1026.0,835.43,632.7
2016,7,12,12,15,970.0,95.0,4.0,22.0,1026.5,873.05,658.45
2016,7,12,12,30,971.0,95.0,4.0,22.0,1027.0,908.34,682.49
2016,7,12,12,45,962.0,100.0,4.0,22.0,1017.5,937.07,702.0
2016,7,12,13,0,953.0,105.0,4.0,22.0,1008.0,962.77,719.48
2016,7,12,13,15,951.0,104.5,4.05,22.0,993.5,986.49,735.98
2016,7,12,13,30,949.0,104.0,4.1,22.0,979.0,1007.14,750.49
2016,7,12,13,45,946.0,102.5,4.15,22.0,957.5,1022.63,761.68
2016,7,12,14,0,943.0,101.0,4.2,22.0,936.0,1034.8,770.82
2016,7,12,14,15,937.5,100.0,4.2,22.0,907.0,1041.68,776.26
2016,7,12,14,30,932.0,99.0,4.2,22.0,878.0,1045.17,779.64
2016,7,12,14,45,924.5,97.0,4.25,22.0,843.0,1042.19,779.18
2016,7,12,15,0,917.0,95.0,4.3,22.0,808.0,1035.83,776.65
2016,7,12,15,15,907.0,93.5,4.2,21.5,767.5,1024.27,771.33
2016,7,12,15,30,897.0,92.0,4.1,21.0,727.0,1009.57,764.0
2016,7,12,15,45,884.0,89.0,4.1,21.0,682.0,987.1,750.63
2016,7,12,16,0,871.0,86.0,4.1,21.0,637.0,961.79,735.37
2016,7,12,16,15,853.5,83.5,4.0,20.5,588.5,930.16,716.49
2016,7,12,16,30,836.0,81.0,3.9,20.0,540.0,905.8,702.61
2016,7,12,16,45,813.5,77.5,3.8,19.5,489.0,863.79,675.94
2016,7,12,17,0,791.0,74.0,3.7,19.0,438.0,820.19,647.73
2016,7,12,17,15,760.0,70.0,3.55,18.5,386.0,767.28,611.78
2016,7,12,17,30,729.0,66.0,3.4,18.0,334.0,713.85,574.46
2016,7,12,17,45,685.5,61.0,3.25,17.5,282.0,649.01,527.13
2016,7,12,18,0,642.0,56.0,3.1,17.0,230.0,585.18,478.71
2016,7,12,18,15,576.5,49.5,2.85,16.5,181.5,510.97,419.52
2016,7,12,18,30,511.0,43.0,2.6,16.0,133.0,435.58,356.11
2016,7,12,18,45,405.0,34.0,2.35,15.5,91.0,335.81,269.12
2016,7,12,19,0,299.0,25.0,2.1,15.0,49.0,242.63,166.14
2016,7,12,19,15,149.5,12.5,2.1,14.5,24.5,92.77,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,13.0,2.3,12.5,27.0,11.82,0.0
2016,7,13,5,30,334.0,26.0,2.4,13.0,54.0,21.19,10.88
2016,7,13,5,45,434.0,34.0,2.5,13.5,97.0,26.97,17.82
2016,7,13,6,0,534.0,42.0,2.6,14.0,140.0,32.62,23.27
2016,7,13,6,15,596.5,48.0,2.55,14.5,189.0,39.67,29.77
2016,7,13,6,30,659.0,54.0,2.5,15.0,238.0,43.65,33.38
2016,7,13,6,45,701.5,58.5,2.45,16.0,289.5,46.17,35.49
2016,7,13,7,0,744.0,63.0,2.4,17.0,341.0,48.63,37.43
2016,7,13,7,15,774.0,67.0,2.35,17.5,393.0,50.52,38.9
2016,7,13,7,30,804.0,71.0,2.3,18.0,445.0,52.33,40.25
2016,7,13,7,45,826.5,74.0,2.25,19.0,496.0,53.26,40.74
2016,7,13,8,0,849.0,77.0,2.2,20.0,547.0,63.68,49.36
2016,7,13,8,15,866.0,79.5,2.15,20.5,595.5,89.64,50.91
2016,7,13,8,30,883.0,82.0,2.1,21.0,644.0,139.93,74.15
2016,7,13,8,45,895.5,84.0,2.05,22.0,689.0,191.34,109.09
2016,7,13,9,0,908.0,86.0,2.0,23.0,734.0,244.2,150.83
2016,7,13,9,15,918.0,87.5,2.0,23.5,774.5,297.35,195.73
2016,7,13,9,30,928.0,89.0,2.0,24.0,815.0,351.29,241.88
2016,7,13,9,45,924.0,97.5,2.0,25.0,846.5,406.07,287.85
2016,7,13,10,0,920.0,106.0,2.0,26.0,878.0,459.9,331.66
2016,7,13,10,15,926.5,107.0,1.95,26.5,907.0,511.75,372.98
2016,7,13,10,30,933.0,108.0,1.9,27.0,936.0,563.23,412.6
2016,7,13,10,45,937.5,109.0,1.85,28.0,958.0,613.01,448.75
2016,7,13,11,0,942.0,110.0,1.8,29.0,980.0,661.84,482.77
2016,7,13,11,15,945.0,110.5,1.85,29.5,995.0,708.16,515.49
2016,7,13,11,30,948.0,111.0,1.9,30.0,1010.0,753.01,546.35
2016,7,13,11,45,949.5,111.5,2.0,30.5,1017.5,795.15,574.17
2016,7,13,12,0,951.0,112.0,2.1,31.0,1025.0,835.39,599.55
2016,7,13,12,15,951.0,112.0,2.2,31.0,1025.0,871.95,623.61
2016,7,13,12,30,951.0,112.0,2.3,31.0,1025.0,906.17,646.16
2016,7,13,12,45,951.0,110.5,2.45,31.0,1017.5,936.51,666.67
2016,7,13,13,0,951.0,109.0,2.6,31.0,1010.0,964.11,685.51
2016,7,13,13,15,948.0,108.5,2.7,31.0,994.5,987.0,701.02
2016,7,13,13,30,945.0,108.0,2.8,31.0,979.0,1006.77,714.69
2016,7,13,13,45,940.5,107.0,2.9,31.0,956.5,1021.39,725.24
2016,7,13,14,0,936.0,106.0,3.0,31.0,934.0,1032.68,733.86
2016,7,13,14,15,930.0,104.5,3.05,30.5,904.5,1038.61,740.32
2016,7,13,14,30,924.0,103.0,3.1,30.0,875.0,1041.14,744.84
2016,7,13,14,45,915.5,101.5,3.2,30.0,840.0,1037.79,744.72
2016,7,13,15,0,907.0,100.0,3.3,30.0,805.0,1031.12,742.63
2016,7,13,15,15,896.0,98.0,3.3,29.5,764.0,1018.14,737.31
2016,7,13,15,30,885.0,96.0,3.3,29.0,723.0,1002.03,730.09
2016,7,13,15,45,871.0,93.5,3.35,29.0,678.0,979.4,717.58
2016,7,13,16,0,857.0,91.0,3.4,29.0,633.0,954.02,703.26
2016,7,13,16,15,839.0,88.5,3.35,28.5,584.5,932.09,691.94
2016,7,13,16,30,821.0,86.0,3.3,28.0,536.0,897.91,672.21
2016,7,13,16,45,797.5,82.5,3.3,27.5,485.0,855.36,646.82
2016,7,13,17,0,774.0,79.0,3.3,27.0,434.0,811.26,619.81
2016,7,13,17,15,741.5,74.5,3.15,26.0,381.5,756.88,585.15
2016,7,13,17,30,709.0,70.0,3.0,25.0,329.0,702.08,549.05
2016,7,13,17,45,664.5,64.5,2.95,24.5,278.0,641.52,506.63
2016,7,13,18,0,620.0,59.0,2.9,24.0,227.0,577.67,459.83
2016,7,13,18,15,553.0,52.0,2.55,23.0,178.5,497.34,398.03
2016,7,13,18,30,486.0,45.0,2.2,22.0,130.0,421.09,335.76
2016,7,13,18,45,380.5,35.5,1.9,21.0,88.5,322.01,251.86
2016,7,13,19,0,275.0,26.0,1.6,20.0,47.0,228.63,150.63
2016,7,13,19,15,137.5,13.0,1.7,19.5,23.5,86.61,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,11.82,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,21.23,10.61
2016,7,14,5,45,420.5,34.5,2.3,14.5,95.5,27.45,18.11
2016,7,14,6,0,526.0,43.0,2.5,15.0,138.0,33.5,23.93
2016,7,14,6,15,589.5,49.0,2.45,15.5,187.0,37.19,27.43
2016,7,14,6,30,653.0,55.0,2.4,16.0,236.0,44.55,34.04
2016,7,14,6,45,697.5,59.5,2.35,17.0,287.5,47.03,36.1
2016,7,14,7,0,742.0,64.0,2.3,18.0,339.0,49.46,38.01
2016,7,14,7,15,772.0,67.5,2.3,19.0,391.5,50.94,39.02
2016,7,14,7,30,802.0,71.0,2.3,20.0,444.0,52.36,39.95
2016,7,14,7,45,825.0,74.0,2.35,21.0,495.0,53.3,40.43
2016,7,14,8,0,848.0,77.0,2.4,22.0,546.0,63.68,48.96
2016,7,14,8,15,865.0,79.5,2.35,22.5,594.5,87.95,50.04
2016,7,14,8,30,882.0,82.0,2.3,23.0,643.0,138.22,72.58
2016,7,14,8,45,895.5,84.0,2.3,24.0,688.5,189.76,107.08
2016,7,14,9,0,909.0,86.0,2.3,25.0,734.0,242.85,148.61
2016,7,14,9,15,919.5,87.5,2.3,25.5,774.5,296.21,193.37
2016,7,14,9,30,930.0,89.0,2.3,26.0,815.0,350.43,239.5
2016,7,14,9,45,936.5,91.5,2.35,27.0,849.5,404.63,284.79
2016,7,14,10,0,943.0,94.0,2.4,28.0,884.0,458.88,328.91
2016,7,14,10,15,949.0,95.0,2.4,28.5,913.0,511.59,371.11
2016,7,14,10,30,955.0,96.0,2.4,29.0,942.0,563.84,411.61
2016,7,14,10,45,959.0,97.0,2.4,30.0,964.0,614.33,448.64
2016,7,14,11,0,963.0,98.0,2.4,31.0,986.0,663.78,483.56
2016,7,14,11,15,966.0,98.5,2.45,31.0,1001.5,710.93,518.03
2016,7,14,11,30,969.0,99.0,2.5,31.0,1017.0,756.57,550.71
2016,7,14,11,45,970.0,99.5,2.6,31.5,1024.5,799.07,578.54
2016,7,14,12,0,971.0,100.0,2.7,32.0,1032.0,839.57,604.16
2016,7,14,12,15,971.0,100.0,2.8,32.0,1032.0,876.67,628.63
2016,7,14,12,30,971.0,100.0,2.9,32.0,1032.0,911.36,651.51
2016,7,14,12,45,963.0,104.5,3.0,32.0,1022.0,940.7,670.96
2016,7,14,13,0,955.0,109.0,3.1,32.0,1012.0,967.03,688.56
2016,7,14,13,15,952.0,108.5,3.2,31.5,997.0,990.07,705.57
2016,7,14,13,30,949.0,108.0,3.3,31.0,982.0,1009.97,720.76
2016,7,14,13,45,944.5,107.0,3.4,31.0,959.0,1024.71,731.37
2016,7,14,14,0,940.0,106.0,3.5,31.0,936.0,1036.1,740.02
2016,7,14,14,15,933.5,104.5,3.55,30.5,907.0,1041.61,746.22
2016,7,14,14,30,927.0,103.0,3.6,30.0,878.0,1043.7,750.45
2016,7,14,14,45,918.5,102.0,3.65,30.0,842.5,1040.96,750.24
2016,7,14,15,0,910.0,101.0,3.7,30.0,807.0,1034.89,748.07
2016,7,14,15,15,899.0,99.0,3.7,29.5,766.0,1021.95,742.73
2016,7,14,15,30,888.0,97.0,3.7,29.0,725.0,1005.87,735.48
2016,7,14,15,45,874.0,94.5,3.7,28.5,679.5,983.26,723.97
2016,7,14,16,0,860.0,92.0,3.7,28.0,634.0,957.87,710.62
2016,7,14,16,15,841.5,89.0,3.65,27.0,585.0,934.85,699.86
2016,7,14,16,30,823.0,86.0,3.6,26.0,536.0,899.52,680.51
2016,7,14,16,45,799.0,82.5,3.6,25.5,485.0,856.48,654.43
2016,7,14,17,0,775.0,79.0,3.6,25.0,434.0,811.9,626.72
2016,7,14,17,15,742.5,74.5,3.5,24.0,381.5,757.5,591.86
2016,7,14,17,30,710.0,70.0,3.4,23.0,329.0,702.65,555.49
2016,7,14,17,45,663.5,65.0,3.35,22.0,277.5,641.22,512.8
2016,7,14,18,0,617.0,60.0,3.3,21.0,226.0,576.56,465.53
2016,7,14,18,15,548.5,53.0,3.2,20.0,177.5,495.27,402.58
2016,7,14,18,30,480.0,46.0,3.1,19.0,129.0,418.1,338.82
2016,7,14,18,45,371.0,36.0,3.05,18.0,87.5,316.43,251.42
2016,7,14,19,0,262.0,26.0,3.0,17.0,46.0,220.08,144.65
2016,7,14,19,15,131.0,13.0,3.0,16.5,23.0,83.01,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,11.0,3.0,12.5,11.0,10.01,0.0
2016,7,15,5,30,0.0,22.0,3.1,13.0,22.0,19.38,8.96
2016,7,15,5,45,2.0,40.0,3.25,13.5,40.5,34.35,24.11
2016,7,15,6,0,4.0,58.0,3.4,14.0,59.0,49.16,37.79
2016,7,15,6,15,12.0,77.5,3.35,14.5,80.5,64.99,52.17
2016,7,15,6,30,20.0,97.0,3.3,15.0,102.0,80.72,66.19
2016,7,15,6,45,26.0,116.5,3.3,15.5,125.0,92.87,76.77
2016,7,15,7,0,32.0,136.0,3.3,16.0,148.0,107.21,89.02
2016,7,15,7,15,128.5,161.5,3.2,16.5,219.5,119.92,99.59
2016,7,15,7,30,225.0,187.0,3.1,17.0,291.0,129.31,107.13
2016,7,15,7,45,533.0,132.5,3.05,18.0,416.5,85.71,68.95
2016,7,15,8,0,841.0,78.0,3.0,19.0,542.0,64.3,50.09
2016,7,15,8,15,858.5,80.5,2.95,19.5,590.5,86.74,50.72
2016,7,15,8,30,876.0,83.0,2.9,20.0,639.0,136.75,72.91
2016,7,15,8,45,890.0,84.5,2.9,20.5,684.0,187.74,107.39
2016,7,15,9,0,904.0,86.0,2.9,21.0,729.0,240.32,149.34
2016,7,15,9,15,914.5,88.0,2.9,21.5,769.5,293.82,195.02
2016,7,15,9,30,925.0,90.0,2.9,22.0,810.0,348.2,242.18
2016,7,15,9,45,931.0,92.5,2.95,23.0,845.0,402.02,288.16
2016,7,15,10,0,937.0,95.0,3.0,24.0,880.0,455.85,332.98
2016,7,15,10,15,943.0,96.0,3.05,24.5,909.0,508.32,376.12
2016,7,15,10,30,949.0,97.0,3.1,25.0,938.0,560.34,417.64
2016,7,15,10,45,954.0,97.5,3.2,25.5,960.5,610.77,456.89
2016,7,15,11,0,959.0,98.0,3.3,26.0,983.0,660.25,494.33
2016,7,15,11,15,962.0,98.5,3.4,26.0,998.0,707.28,530.08
2016,7,15,11,30,965.0,99.0,3.5,26.0,1013.0,752.81,564.06
2016,7,15,11,45,967.5,99.0,3.6,26.5,1021.0,795.87,593.32
2016,7,15,12,0,970.0,99.0,3.7,27.0,1029.0,837.05,620.28
2016,7,15,12,15,970.0,99.0,3.75,27.0,1029.0,874.14,645.3
2016,7,15,12,30,970.0,99.0,3.8,27.0,1029.0,908.83,668.63
2016,7,15,12,45,963.5,102.5,3.85,27.0,1020.0,938.55,688.63
2016,7,15,13,0,957.0,106.0,3.9,27.0,1011.0,965.32,706.72
2016,7,15,13,15,954.0,105.5,3.9,27.0,995.5,988.38,722.11
2016,7,15,13,30,951.0,105.0,3.9,27.0,980.0,1008.29,735.53
2016,7,15,13,45,948.0,103.0,3.9,27.0,957.5,1023.45,745.94
2016,7,15,14,0,945.0,101.0,3.9,27.0,935.0,1035.26,754.31
2016,7,15,14,15,938.5,100.0,3.9,26.5,906.0,1041.29,760.58
2016,7,15,14,30,932.0,99.0,3.9,26.0,877.0,1043.89,764.82
2016,7,15,14,45,923.5,97.5,3.95,26.0,841.0,1040.55,764.18
2016,7,15,15,0,915.0,96.0,4.0,26.0,805.0,1033.86,761.51
2016,7,15,15,15,904.0,94.0,4.0,25.5,764.5,1020.82,755.96
2016,7,15,15,30,893.0,92.0,4.0,25.0,724.0,1004.62,748.43
2016,7,15,15,45,877.0,91.0,4.0,25.0,678.0,981.7,734.98
2016,7,15,16,0,861.0,90.0,4.0,25.0,632.0,956.1,719.76
2016,7,15,16,15,842.5,87.0,3.95,24.5,583.0,932.96,707.32
2016,7,15,16,30,824.0,84.0,3.9,24.0,534.0,897.61,686.29
2016,7,15,16,45,796.5,81.5,3.85,23.5,482.5,852.63,658.21
2016,7,15,17,0,769.0,79.0,3.8,23.0,431.0,806.29,628.61
2016,7,15,17,15,645.0,86.0,3.7,22.0,357.0,693.17,550.08
2016,7,15,17,30,521.0,93.0,3.6,21.0,283.0,580.27,468.65
2016,7,15,17,45,468.0,87.0,3.55,20.5,237.5,506.69,413.66
2016,7,15,18,0,415.0,81.0,3.5,20.0,192.0,444.39,364.45
2016,7,15,18,15,436.5,64.0,3.4,19.0,159.0,427.77,350.95
2016,7,15,18,30,458.0,47.0,3.3,18.0,126.0,404.2,329.37
2016,7,15,18,45,345.0,36.5,3.25,17.0,85.0,300.34,239.38
2016,7,15,19,0,232.0,26.0,3.2,16.0,44.0,201.43,129.72
2016,7,15,19,15,116.0,13.0,3.2,15.5,22.0,74.8,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,131.5,13.5,3.6,13.5,24.0,12.28,0.0
2016,7,16,5,30,263.0,27.0,3.7,14.0,48.0,22.26,10.71
2016,7,16,5,45,373.0,36.0,3.85,14.5,89.0,28.83,19.21
2016,7,16,6,0,483.0,45.0,4.0,15.0,130.0,35.23,25.39
2016,7,16,6,15,294.0,74.5,3.9,15.5,131.5,55.47,43.56
2016,7,16,6,30,105.0,104.0,3.8,16.0,133.0,80.39,65.65
2016,7,16,6,45,116.5,125.0,3.75,16.5,163.0,95.09,78.43
2016,7,16,7,0,128.0,146.0,3.7,17.0,193.0,109.38,90.58
2016,7,16,7,15,448.5,111.5,3.65,17.5,312.5,76.75,61.8
2016,7,16,7,30,769.0,77.0,3.6,18.0,432.0,56.66,44.02
2016,7,16,7,45,519.0,152.0,3.55,18.5,403.5,99.97,81.16
2016,7,16,8,0,269.0,227.0,3.5,19.0,375.0,150.99,124.0
2016,7,16,8,15,563.0,157.5,3.5,19.5,503.0,110.85,76.07
2016,7,16,8,30,857.0,88.0,3.5,20.0,631.0,136.88,74.11
2016,7,16,8,45,873.5,89.0,3.5,20.5,676.5,186.97,107.64
2016,7,16,9,0,890.0,90.0,3.5,21.0,722.0,238.9,148.88
2016,7,16,9,15,900.5,92.0,3.5,21.5,762.0,291.75,194.05
2016,7,16,9,30,911.0,94.0,3.5,22.0,802.0,345.47,240.79
2016,7,16,9,45,919.0,95.5,3.55,22.5,837.0,398.62,286.92
2016,7,16,10,0,927.0,97.0,3.6,23.0,872.0,451.96,332.28
2016,7,16,10,15,933.0,98.0,3.65,23.0,901.0,504.0,376.25
2016,7,16,10,30,939.0,99.0,3.7,23.0,930.0,555.61,418.78
2016,7,16,10,45,943.5,100.0,3.75,23.5,952.0,605.76,458.26
2016,7,16,11,0,948.0,101.0,3.8,24.0,974.0,654.94,495.87
2016,7,16,11,15,951.0,101.5,3.85,24.0,989.5,701.58,531.68
2016,7,16,11,30,954.0,102.0,3.9,24.0,1005.0,746.74,565.67
2016,7,16,11,45,955.5,102.5,4.0,24.5,1012.5,789.16,595.06
2016,7,16,12,0,957.0,103.0,4.1,25.0,1020.0,829.65,621.95
2016,7,16,12,15,958.0,103.0,4.15,25.0,1020.5,867.21,647.66
2016,7,16,12,30,959.0,103.0,4.2,25.0,1021.0,902.47,671.73
2016,7,16,12,45,955.0,105.0,4.3,25.0,1013.0,932.76,692.65
2016,7,16,13,0,951.0,107.0,4.4,25.0,1005.0,960.2,711.72
2016,7,16,13,15,948.5,106.5,4.4,25.0,990.0,983.64,727.63
2016,7,16,13,30,946.0,106.0,4.4,25.0,975.0,1003.98,741.56
2016,7,16,13,45,943.0,104.5,4.45,25.0,953.5,1019.62,752.76
2016,7,16,14,0,940.0,103.0,4.5,25.0,932.0,1031.94,761.92
2016,7,16,14,15,934.5,101.5,4.45,24.5,903.5,1038.45,768.29
2016,7,16,14,30,929.0,100.0,4.4,24.0,875.0,1041.53,772.59
2016,7,16,14,45,922.0,98.5,4.4,24.0,840.0,1039.73,772.61
2016,7,16,15,0,915.0,97.0,4.4,24.0,805.0,1034.58,770.59
2016,7,16,15,15,905.0,95.0,4.35,23.5,765.0,1022.59,765.33
2016,7,16,15,30,895.0,93.0,4.3,23.0,725.0,1007.42,758.07
2016,7,16,15,45,881.5,91.0,4.25,23.0,680.0,985.78,745.04
2016,7,16,16,0,868.0,89.0,4.2,23.0,635.0,961.34,730.17
2016,7,16,16,15,850.5,86.0,4.1,22.5,586.0,929.25,711.12
2016,7,16,16,30,833.0,83.0,4.0,22.0,537.0,904.44,697.04
2016,7,16,16,45,810.0,79.5,3.95,21.5,486.0,862.09,670.56
2016,7,16,17,0,787.0,76.0,3.9,21.0,435.0,818.13,642.49
2016,7,16,17,15,755.0,72.0,3.8,20.0,382.5,764.48,607.53
2016,7,16,17,30,723.0,68.0,3.7,19.0,330.0,710.33,571.0
2016,7,16,17,45,678.0,63.0,3.6,18.5,278.0,644.43,522.94
2016,7,16,18,0,633.0,58.0,3.5,18.0,226.0,585.45,478.22
2016,7,16,18,15,564.0,51.0,3.4,17.0,177.0,503.27,413.67
2016,7,16,18,30,495.0,44.0,3.3,16.0,128.0,425.32,348.46
2016,7,16,18,45,384.0,34.5,3.2,15.5,86.5,322.58,258.08
2016,7,16,19,0,273.0,25.0,3.1,15.0,45.0,223.67,141.12
2016,7,16,19,15,136.5,12.5,3.05,14.5,22.5,85.38,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,12.5,24.0,10.91,0.0
2016,7,17,5,30,304.0,24.0,3.6,13.0,48.0,19.59,8.43
2016,7,17,5,45,415.0,32.5,3.7,13.5,90.0,25.87,16.7
2016,7,17,6,0,526.0,41.0,3.8,14.0,132.0,32.0,22.64
2016,7,17,6,15,263.0,53.0,3.8,14.5,98.5,39.37,29.45
2016,7,17,6,30,0.0,65.0,3.8,15.0,65.0,56.67,44.93
2016,7,17,6,45,0.0,79.0,3.8,15.5,79.0,68.47,55.3
2016,7,17,7,0,0.0,93.0,3.8,16.0,93.0,80.18,65.4
2016,7,17,7,15,0.0,111.0,3.8,16.0,111.0,94.85,78.05
2016,7,17,7,30,0.0,129.0,3.8,16.0,129.0,109.37,90.39
2016,7,17,7,45,6.5,158.0,3.8,16.5,161.5,131.8,109.21
2016,7,17,8,0,13.0,187.0,3.8,17.0,194.0,153.75,127.31
2016,7,17,8,15,101.0,235.0,3.85,17.5,298.5,168.43,131.3
2016,7,17,8,30,189.0,283.0,3.9,18.0,403.0,214.1,161.75
2016,7,17,8,45,158.5,305.5,3.95,18.5,411.0,239.29,180.89
2016,7,17,9,0,128.0,328.0,4.0,19.0,419.0,261.68,199.11
2016,7,17,9,15,214.5,338.5,4.0,19.0,501.0,302.22,227.82
2016,7,17,9,30,301.0,349.0,4.0,19.0,583.0,341.49,256.77
2016,7,17,9,45,613.0,224.0,4.05,19.5,727.0,373.34,276.87
2016,7,17,10,0,925.0,99.0,4.1,20.0,871.0,451.3,336.21
2016,7,17,10,15,930.5,100.0,4.1,20.0,899.5,503.09,380.52
2016,7,17,10,30,936.0,101.0,4.1,20.0,928.0,554.41,423.41
2016,7,17,10,45,939.0,103.0,4.2,20.5,949.5,604.46,463.55
2016,7,17,11,0,942.0,105.0,4.3,21.0,971.0,653.43,501.75
2016,7,17,11,15,944.5,105.5,4.35,21.0,985.5,699.59,537.83
2016,7,17,11,30,947.0,106.0,4.4,21.0,1000.0,744.25,572.12
2016,7,17,11,45,947.5,106.5,4.5,21.0,1007.0,785.77,602.94
2016,7,17,12,0,948.0,107.0,4.6,21.0,1014.0,825.31,631.15
2016,7,17,12,15,947.5,107.0,4.6,21.0,1013.5,861.48,656.29
2016,7,17,12,30,947.0,107.0,4.6,21.0,1013.0,895.26,679.68
2016,7,17,12,45,941.5,109.5,4.7,21.0,1004.0,924.47,700.59
2016,7,17,13,0,936.0,112.0,4.8,21.0,995.0,950.81,719.6
2016,7,17,13,15,932.5,111.0,4.8,20.5,979.5,972.63,736.28
2016,7,17,13,30,929.0,110.0,4.8,20.0,964.0,991.33,750.97
2016,7,17,13,45,926.5,108.0,4.85,20.0,942.0,1006.77,762.51
2016,7,17,14,0,924.0,106.0,4.9,20.0,920.0,1018.93,771.96
2016,7,17,14,15,917.5,104.5,4.9,19.5,890.5,1024.36,778.08
2016,7,17,14,30,911.0,103.0,4.9,19.0,861.0,1026.41,782.09
2016,7,17,14,45,904.0,100.5,4.95,19.0,826.5,1023.51,781.77
2016,7,17,15,0,897.0,98.0,5.0,19.0,792.0,1017.27,779.31
2016,7,17,15,15,886.0,96.0,4.95,18.5,751.5,1004.36,773.06
2016,7,17,15,30,875.0,94.0,4.9,18.0,711.0,988.34,764.77
2016,7,17,15,45,862.5,91.0,4.85,18.0,666.5,966.7,751.12
2016,7,17,16,0,850.0,88.0,4.8,18.0,622.0,942.27,735.56
2016,7,17,16,15,832.0,85.0,4.7,17.5,573.5,909.97,715.41
2016,7,17,16,30,814.0,82.0,4.6,17.0,525.0,885.01,700.46
2016,7,17,16,45,791.5,78.5,4.6,16.5,474.5,843.54,673.88
2016,7,17,17,0,769.0,75.0,4.6,16.0,424.0,800.51,645.65
2016,7,17,17,15,409.5,106.0,4.5,15.5,289.5,506.54,420.75
2016,7,17,17,30,50.0,137.0,4.4,15.0,155.0,191.31,157.05
2016,7,17,17,45,43.0,116.5,4.35,14.5,130.5,163.08,134.22
2016,7,17,18,0,36.0,96.0,4.3,14.0,106.0,134.8,110.33
2016,7,17,18,15,257.5,69.5,4.15,13.5,115.0,302.69,255.07
2016,7,17,18,30,479.0,43.0,4.0,13.0,124.0,412.97,343.89
2016,7,17,18,45,366.5,33.5,3.9,13.0,83.5,310.12,250.61
2016,7,17,19,0,254.0,24.0,3.8,13.0,43.0,210.52,129.51
2016,7,17,19,15,127.0,12.0,3.7,12.5,21.5,79.69,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.0,12.0,3.35,12.0,22.5,10.91,0.0
2016,7,18,5,30,270.0,24.0,3.4,12.0,45.0,19.62,8.07
2016,7,18,5,45,384.5,32.5,3.5,12.5,86.0,25.88,16.74
2016,7,18,6,0,499.0,41.0,3.6,13.0,127.0,31.98,22.71
2016,7,18,6,15,249.5,51.5,3.55,13.5,94.5,38.24,28.57
2016,7,18,6,30,0.0,62.0,3.5,14.0,62.0,54.27,42.97
2016,7,18,6,45,0.0,76.0,3.5,14.5,76.0,66.09,53.42
2016,7,18,7,0,0.0,90.0,3.5,15.0,90.0,77.82,63.59
2016,7,18,7,15,0.0,98.5,3.45,15.5,98.5,85.21,69.76
2016,7,18,7,30,0.0,107.0,3.4,16.0,107.0,92.54,75.77
2016,7,18,7,45,0.0,123.5,3.35,16.5,123.5,106.0,86.99
2016,7,18,8,0,0.0,140.0,3.3,17.0,140.0,119.31,97.92
2016,7,18,8,15,3.0,164.0,3.25,17.5,166.0,138.42,108.56
2016,7,18,8,30,6.0,188.0,3.2,18.0,192.0,158.33,123.86
2016,7,18,8,45,8.5,204.5,3.2,18.5,210.5,173.04,134.85
2016,7,18,9,0,11.0,221.0,3.2,19.0,229.0,188.13,146.1
2016,7,18,9,15,15.0,247.5,3.2,19.0,259.0,211.65,164.17
2016,7,18,9,30,19.0,274.0,3.2,19.0,289.0,235.83,182.69
2016,7,18,9,45,41.5,325.0,3.25,19.5,359.0,274.75,211.77
2016,7,18,10,0,64.0,376.0,3.3,20.0,429.0,326.55,250.56
2016,7,18,10,15,45.5,357.5,3.35,20.0,396.0,312.4,239.9
2016,7,18,10,30,27.0,339.0,3.4,20.0,363.0,295.1,226.77
2016,7,18,10,45,38.5,373.0,3.45,20.5,408.5,332.86,255.04
2016,7,18,11,0,50.0,407.0,3.5,21.0,454.0,372.57,284.34
2016,7,18,11,15,55.0,420.0,3.6,21.0,472.0,393.14,299.72
2016,7,18,11,30,60.0,433.0,3.7,21.0,490.0,414.49,315.72
2016,7,18,11,45,55.5,430.5,3.8,21.5,483.5,416.54,316.65
2016,7,18,12,0,51.0,428.0,3.9,22.0,477.0,418.0,317.19
2016,7,18,12,15,91.5,453.5,3.95,22.0,541.5,479.84,363.86
2016,7,18,12,30,132.0,479.0,4.0,22.0,606.0,550.16,415.95
2016,7,18,12,45,539.0,286.0,4.1,22.0,795.0,749.42,570.61
2016,7,18,13,0,946.0,93.0,4.2,22.0,984.0,940.96,707.31
2016,7,18,13,15,943.5,92.5,4.25,22.0,969.5,964.02,722.27
2016,7,18,13,30,941.0,92.0,4.3,22.0,955.0,983.99,736.43
2016,7,18,13,45,939.0,90.0,4.4,22.0,934.0,999.71,748.12
2016,7,18,14,0,937.0,88.0,4.5,22.0,913.0,1012.12,757.85
2016,7,18,14,15,932.0,87.0,4.45,21.5,884.5,1019.32,764.6
2016,7,18,14,30,927.0,86.0,4.4,21.0,856.0,1023.15,769.45
2016,7,18,14,45,921.5,83.5,4.4,21.0,822.0,1021.42,769.49
2016,7,18,15,0,916.0,81.0,4.4,21.0,788.0,1016.31,767.43
2016,7,18,15,15,907.0,79.0,4.35,20.5,748.5,1004.97,762.47
2016,7,18,15,30,898.0,77.0,4.3,20.0,709.0,990.45,755.47
2016,7,18,15,45,887.5,74.5,4.25,20.0,665.5,970.77,743.56
2016,7,18,16,0,877.0,72.0,4.2,20.0,622.0,948.19,729.73
2016,7,18,16,15,861.0,69.5,4.1,19.5,574.0,917.63,711.4
2016,7,18,16,30,845.0,67.0,4.0,19.0,526.0,884.74,691.28
2016,7,18,16,45,825.5,64.0,3.95,19.0,476.0,845.9,665.6
2016,7,18,17,0,806.0,61.0,3.9,19.0,426.0,805.39,638.35
2016,7,18,17,15,777.0,58.0,3.75,18.5,375.0,763.86,610.52
2016,7,18,17,30,748.0,55.0,3.6,18.0,324.0,713.03,574.87
2016,7,18,17,45,707.5,50.5,3.5,17.5,273.0,650.74,529.39
2016,7,18,18,0,667.0,46.0,3.4,17.0,222.0,589.41,482.68
2016,7,18,18,15,604.0,41.0,3.2,16.5,174.0,512.61,421.1
2016,7,18,18,30,541.0,36.0,3.0,16.0,126.0,439.32,359.29
2016,7,18,18,45,435.0,28.5,2.9,15.5,85.0,339.98,270.97
2016,7,18,19,0,329.0,21.0,2.8,15.0,44.0,250.08,146.76
2016,7,18,19,15,164.5,10.5,2.75,14.5,22.0,98.5,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,2.2,11.5,23.5,9.55,0.0
2016,7,19,5,30,347.0,21.0,2.4,12.0,47.0,18.57,6.85
2016,7,19,5,45,452.5,28.5,2.6,12.5,89.0,24.59,15.6
2016,7,19,6,0,558.0,36.0,2.8,13.0,131.0,30.5,21.38
2016,7,19,6,15,619.5,41.0,2.75,13.5,179.5,33.9,24.69
2016,7,19,6,30,681.0,46.0,2.7,14.0,228.0,37.27,27.81
2016,7,19,6,45,340.5,70.0,2.7,14.5,161.0,50.27,39.37
2016,7,19,7,0,0.0,94.0,2.7,15.0,94.0,80.88,66.29
2016,7,19,7,15,0.0,107.0,2.7,15.5,107.0,91.74,75.46
2016,7,19,7,30,0.0,120.0,2.7,16.0,120.0,102.52,84.42
2016,7,19,7,45,0.0,137.5,2.7,16.5,138.0,116.6,96.09
2016,7,19,8,0,0.0,155.0,2.7,17.0,156.0,130.53,107.46
2016,7,19,8,15,2.5,169.5,2.7,17.5,172.0,142.43,111.75
2016,7,19,8,30,5.0,184.0,2.7,18.0,188.0,155.19,121.3
2016,7,19,8,45,12.5,217.5,2.75,18.5,226.5,183.22,142.71
2016,7,19,9,0,20.0,251.0,2.8,19.0,265.0,212.26,164.63
2016,7,19,9,15,31.5,286.5,2.85,19.5,310.0,233.27,179.96
2016,7,19,9,30,43.0,322.0,2.9,20.0,355.0,266.64,204.93
2016,7,19,9,45,182.0,349.0,2.95,20.5,499.5,330.99,250.86
2016,7,19,10,0,321.0,376.0,3.0,21.0,644.0,410.65,309.27
2016,7,19,10,15,633.0,233.0,3.05,21.0,783.0,459.12,345.84
2016,7,19,10,30,945.0,90.0,3.1,21.0,922.0,547.77,414.91
2016,7,19,10,45,947.0,91.5,3.15,21.5,943.0,597.31,454.0
2016,7,19,11,0,949.0,93.0,3.2,22.0,964.0,645.65,491.21
2016,7,19,11,15,951.5,93.5,3.25,22.0,978.5,692.09,527.04
2016,7,19,11,30,954.0,94.0,3.3,22.0,993.0,736.99,560.98
2016,7,19,11,45,955.5,94.0,3.4,22.0,1000.5,779.02,591.34
2016,7,19,12,0,957.0,94.0,3.5,22.0,1008.0,819.1,619.32
2016,7,19,12,15,957.0,94.0,3.55,22.0,1008.0,855.84,644.64
2016,7,19,12,30,957.0,94.0,3.6,22.0,1008.0,890.19,668.25
2016,7,19,12,45,949.0,98.5,3.7,22.5,998.5,919.27,687.21
2016,7,19,13,0,941.0,103.0,3.8,23.0,989.0,945.37,704.14
2016,7,19,13,15,938.0,102.5,3.85,23.0,974.0,968.13,719.94
2016,7,19,13,30,935.0,102.0,3.9,23.0,959.0,987.78,733.77
2016,7,19,13,45,933.5,99.0,3.95,23.0,937.5,1003.13,744.84
2016,7,19,14,0,932.0,96.0,4.0,23.0,916.0,1015.15,753.85
2016,7,19,14,15,926.0,95.0,4.0,23.0,887.0,1021.53,758.94
2016,7,19,14,30,920.0,94.0,4.0,23.0,858.0,1024.53,761.98
2016,7,19,14,45,914.0,91.5,4.05,23.0,823.5,1022.49,762.15
2016,7,19,15,0,908.0,89.0,4.1,23.0,789.0,1017.09,760.26
2016,7,19,15,15,898.0,87.0,4.1,22.5,749.0,1004.97,755.15
2016,7,19,15,30,888.0,85.0,4.1,22.0,709.0,989.71,748.05
2016,7,19,15,45,877.5,81.5,4.1,22.0,665.0,969.11,735.93
2016,7,19,16,0,867.0,78.0,4.1,22.0,621.0,945.59,721.86
2016,7,19,16,15,850.0,75.5,4.05,21.5,573.0,914.38,703.51
2016,7,19,16,30,833.0,73.0,4.0,21.0,525.0,880.92,683.41
2016,7,19,16,45,814.5,69.0,4.0,20.5,475.0,842.1,659.41
2016,7,19,17,0,796.0,65.0,4.0,20.0,425.0,810.36,640.07
2016,7,19,17,15,766.0,61.5,3.9,19.5,373.5,758.86,605.16
2016,7,19,17,30,736.0,58.0,3.8,19.0,322.0,706.84,568.89
2016,7,19,17,45,697.0,53.0,3.7,18.5,271.5,645.46,524.08
2016,7,19,18,0,658.0,48.0,3.6,18.0,221.0,584.91,477.93
2016,7,19,18,15,593.5,42.5,3.35,17.0,172.5,506.66,415.88
2016,7,19,18,30,529.0,37.0,3.1,16.0,124.0,431.99,353.35
2016,7,19,18,45,424.0,29.0,2.9,15.5,83.5,340.0,270.11
2016,7,19,19,0,319.0,21.0,2.7,15.0,43.0,243.16,135.37
2016,7,19,19,15,159.5,10.5,2.6,14.5,21.5,95.67,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,2.1,11.5,22.5,9.1,0.0
2016,7,20,5,30,348.0,20.0,2.3,12.0,45.0,17.64,5.67
2016,7,20,5,45,451.5,27.5,2.55,13.0,86.5,23.7,14.74
2016,7,20,6,0,555.0,35.0,2.8,14.0,128.0,29.63,20.5
2016,7,20,6,15,617.0,40.0,2.8,14.5,176.5,33.07,23.83
2016,7,20,6,30,679.0,45.0,2.8,15.0,225.0,36.47,26.97
2016,7,20,6,45,354.5,88.5,2.8,15.5,184.0,63.53,50.96
2016,7,20,7,0,30.0,132.0,2.8,16.0,143.0,104.3,86.53
2016,7,20,7,15,54.0,158.0,2.75,16.5,181.5,122.56,101.91
2016,7,20,7,30,78.0,184.0,2.7,17.0,220.0,140.35,116.63
2016,7,20,7,45,127.5,209.0,2.65,17.5,275.5,149.17,123.47
2016,7,20,8,0,177.0,234.0,2.6,18.0,331.0,164.21,135.49
2016,7,20,8,15,536.0,151.0,2.55,18.5,480.5,100.9,71.45
2016,7,20,8,30,895.0,68.0,2.5,19.0,630.0,119.45,60.53
2016,7,20,8,45,907.0,70.0,2.5,19.5,674.5,171.5,94.42
2016,7,20,9,0,919.0,72.0,2.5,20.0,719.0,224.98,136.62
2016,7,20,9,15,928.5,73.5,2.5,20.5,759.5,278.75,182.53
2016,7,20,9,30,938.0,75.0,2.5,21.0,800.0,333.27,230.1
2016,7,20,9,45,935.5,82.5,2.5,22.0,833.0,388.79,277.83
2016,7,20,10,0,933.0,90.0,2.5,23.0,866.0,443.49,323.59
2016,7,20,10,15,939.0,91.0,2.55,23.5,895.0,495.99,366.94
2016,7,20,10,30,945.0,92.0,2.6,24.0,924.0,548.06,408.66
2016,7,20,10,45,950.5,92.0,2.65,24.5,946.5,598.41,447.85
2016,7,20,11,0,956.0,92.0,2.7,25.0,969.0,647.83,485.2
2016,7,20,11,15,959.0,92.5,2.75,25.0,984.0,694.96,520.86
2016,7,20,11,30,962.0,93.0,2.8,25.0,999.0,740.57,554.68
2016,7,20,11,45,964.5,92.5,2.85,25.5,1007.0,783.28,583.53
2016,7,20,12,0,967.0,92.0,2.9,26.0,1015.0,824.05,609.9
2016,7,20,12,15,967.5,92.0,2.95,26.0,1015.0,861.58,635.09
2016,7,20,12,30,968.0,92.0,3.0,26.0,1015.0,896.7,658.6
2016,7,20,12,45,967.5,91.5,3.15,26.0,1007.5,927.92,680.19
2016,7,20,13,0,967.0,91.0,3.3,26.0,1000.0,956.33,699.99
2016,7,20,13,15,964.5,90.5,3.4,26.0,985.5,979.95,716.38
2016,7,20,13,30,962.0,90.0,3.5,26.0,971.0,1000.4,730.81
2016,7,20,13,45,958.5,89.0,3.6,26.0,949.0,1016.12,742.29
2016,7,20,14,0,955.0,88.0,3.7,26.0,927.0,1028.47,751.73
2016,7,20,14,15,950.0,87.0,3.75,25.5,898.0,1035.94,759.29
2016,7,20,14,30,945.0,86.0,3.8,25.0,869.0,1039.97,764.81
2016,7,20,14,45,938.0,84.0,3.9,25.0,834.0,1037.44,765.05
2016,7,20,15,0,931.0,82.0,4.0,25.0,799.0,1031.48,763.2
2016,7,20,15,15,921.0,80.5,4.05,24.5,759.0,1019.76,758.83
2016,7,20,15,30,911.0,79.0,4.1,24.0,719.0,1004.82,752.41
2016,7,20,15,45,899.0,77.0,4.15,24.0,674.0,984.24,740.77
2016,7,20,16,0,887.0,75.0,4.2,24.0,629.0,960.76,727.2
2016,7,20,16,15,870.5,72.5,4.15,23.5,580.5,929.64,709.17
2016,7,20,16,30,854.0,70.0,4.1,23.0,532.0,896.18,689.35
2016,7,20,16,45,832.5,67.0,4.1,22.5,481.0,855.4,664.27
2016,7,20,17,0,811.0,64.0,4.1,22.0,430.0,813.03,637.53
2016,7,20,17,15,781.0,60.5,4.0,21.0,377.5,769.89,610.25
2016,7,20,17,30,751.0,57.0,3.9,20.0,325.0,717.39,574.95
2016,7,20,17,45,709.0,52.5,3.85,19.5,273.5,653.82,528.86
2016,7,20,18,0,667.0,48.0,3.8,19.0,222.0,591.25,481.44
2016,7,20,18,15,601.5,42.5,3.65,18.0,173.5,511.94,418.92
2016,7,20,18,30,536.0,37.0,3.5,17.0,125.0,436.25,355.76
2016,7,20,18,45,427.5,29.0,3.35,16.5,83.5,334.92,265.07
2016,7,20,19,0,319.0,21.0,3.2,16.0,42.0,242.02,125.71
2016,7,20,19,15,159.5,10.5,3.1,15.5,21.0,95.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.5,2.5,12.5,22.0,9.55,0.0
2016,7,21,5,30,332.0,21.0,2.7,13.0,44.0,17.15,4.67
2016,7,21,5,45,440.5,28.5,2.95,13.5,85.5,24.71,15.51
2016,7,21,6,0,549.0,36.0,3.2,14.0,127.0,30.6,21.33
2016,7,21,6,15,612.0,41.5,3.2,14.5,176.0,34.42,25.02
2016,7,21,6,30,675.0,47.0,3.2,15.0,225.0,38.19,28.49
2016,7,21,6,45,491.0,86.5,3.25,15.5,230.5,63.79,51.19
2016,7,21,7,0,307.0,126.0,3.3,16.0,236.0,92.86,76.55
2016,7,21,7,15,562.0,94.0,3.3,16.5,333.5,64.5,51.36
2016,7,21,7,30,817.0,62.0,3.3,17.0,431.0,53.86,41.8
2016,7,21,7,45,838.5,64.5,3.3,17.5,482.0,55.57,43.05
2016,7,21,8,0,860.0,67.0,3.3,18.0,533.0,57.17,44.18
2016,7,21,8,15,875.5,69.0,3.3,18.5,581.0,69.05,42.95
2016,7,21,8,30,891.0,71.0,3.3,19.0,629.0,119.46,61.24
2016,7,21,8,45,903.5,72.5,3.3,19.5,673.5,171.1,94.46
2016,7,21,9,0,916.0,74.0,3.3,20.0,718.0,224.21,136.27
2016,7,21,9,15,925.0,75.5,3.3,20.5,758.0,277.77,182.14
2016,7,21,9,30,934.0,77.0,3.3,21.0,798.0,332.05,229.74
2016,7,21,9,45,939.5,79.0,3.35,21.5,832.0,386.01,277.05
2016,7,21,10,0,945.0,81.0,3.4,22.0,866.0,439.91,323.39
2016,7,21,10,15,951.0,82.0,3.4,22.0,895.0,492.98,368.5
2016,7,21,10,30,957.0,83.0,3.4,22.0,924.0,545.6,412.06
2016,7,21,10,45,961.5,83.5,3.45,22.5,946.0,596.33,452.32
2016,7,21,11,0,966.0,84.0,3.5,23.0,968.0,646.04,490.62
2016,7,21,11,15,969.0,84.5,3.6,23.0,983.5,693.57,527.47
2016,7,21,11,30,972.0,85.0,3.7,23.0,999.0,739.55,562.45
2016,7,21,11,45,974.0,85.0,3.8,23.5,1007.0,782.66,592.23
2016,7,21,12,0,976.0,85.0,3.9,24.0,1015.0,823.79,619.66
2016,7,21,12,15,976.5,85.0,4.0,24.0,1015.0,861.55,645.81
2016,7,21,12,30,977.0,85.0,4.1,24.0,1015.0,896.88,670.26
2016,7,21,12,45,967.5,91.0,4.25,24.0,1006.0,926.66,691.18
2016,7,21,13,0,958.0,97.0,4.4,24.0,997.0,953.34,710.08
2016,7,21,13,15,956.0,96.5,4.45,23.5,982.5,977.38,728.18
2016,7,21,13,30,954.0,96.0,4.5,23.0,968.0,998.29,744.37
2016,7,21,13,45,952.5,93.5,4.6,23.0,946.5,1014.4,756.6
2016,7,21,14,0,951.0,91.0,4.7,23.0,925.0,1027.15,766.76
2016,7,21,14,15,945.5,90.0,4.65,22.5,896.5,1034.18,773.43
2016,7,21,14,30,940.0,89.0,4.6,22.0,868.0,1037.77,777.99
2016,7,21,14,45,936.5,85.5,4.6,22.0,834.0,1037.1,778.78
2016,7,21,15,0,933.0,82.0,4.6,22.0,800.0,1032.94,777.4
2016,7,21,15,15,923.5,80.5,4.5,21.5,759.5,1021.72,772.02
2016,7,21,15,30,914.0,79.0,4.4,21.0,719.0,1007.28,764.75
2016,7,21,15,45,905.5,75.5,4.35,21.0,675.0,988.25,753.42
2016,7,21,16,0,897.0,72.0,4.3,21.0,631.0,966.16,740.05
2016,7,21,16,15,880.5,69.5,4.15,20.5,582.0,934.81,721.09
2016,7,21,16,30,864.0,67.0,4.0,20.0,533.0,901.08,700.34
2016,7,21,16,45,845.5,63.5,3.9,20.0,482.0,862.05,674.52
2016,7,21,17,0,827.0,60.0,3.8,20.0,431.0,821.22,647.04
