Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,797.5,57.0,3.65,19.0,379.0,770.17,613.64
2016,7,21,17,30,768.0,54.0,3.5,18.0,327.0,726.75,584.81
2016,7,21,17,45,727.0,50.0,3.4,17.5,275.0,664.1,539.13
2016,7,21,18,0,686.0,46.0,3.3,17.0,223.0,602.38,492.15
2016,7,21,18,15,621.5,40.5,3.05,16.5,174.0,523.16,428.48
2016,7,21,18,30,557.0,35.0,2.8,16.0,125.0,447.59,364.58
2016,7,21,18,45,446.5,27.5,2.6,15.5,83.0,345.0,272.32
2016,7,21,19,0,336.0,20.0,2.4,15.0,41.0,242.87,115.97
2016,7,21,19,15,168.0,10.0,2.35,14.5,20.5,99.5,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.0,11.5,21.0,9.1,0.0
2016,7,22,5,30,337.0,20.0,2.3,12.0,42.0,17.78,4.3
2016,7,22,5,45,444.5,28.0,2.6,13.0,84.0,24.3,15.14
2016,7,22,6,0,552.0,36.0,2.9,14.0,126.0,30.67,21.38
2016,7,22,6,15,617.0,41.5,2.9,14.5,175.0,34.5,25.08
2016,7,22,6,30,682.0,47.0,2.9,15.0,224.0,38.28,28.57
2016,7,22,6,45,724.5,51.0,2.9,15.5,276.0,40.62,30.64
2016,7,22,7,0,767.0,55.0,2.9,16.0,328.0,42.93,32.57
2016,7,22,7,15,797.0,58.0,2.85,16.5,380.5,50.98,39.51
2016,7,22,7,30,827.0,61.0,2.8,17.0,433.0,53.24,41.27
2016,7,22,7,45,848.5,63.5,2.8,18.0,485.0,54.97,42.45
2016,7,22,8,0,870.0,66.0,2.8,19.0,537.0,56.59,43.51
2016,7,22,8,15,887.0,68.5,2.8,19.5,586.0,67.12,42.37
2016,7,22,8,30,904.0,71.0,2.8,20.0,635.0,118.63,60.37
2016,7,22,8,45,916.5,73.0,2.85,21.0,680.5,171.37,93.6
2016,7,22,9,0,929.0,75.0,2.9,22.0,726.0,225.59,135.54
2016,7,22,9,15,938.5,76.5,2.9,22.5,767.0,280.04,181.6
2016,7,22,9,30,948.0,78.0,2.9,23.0,808.0,335.26,229.46
2016,7,22,9,45,946.0,85.0,2.95,23.5,841.0,391.26,278.0
2016,7,22,10,0,944.0,92.0,3.0,24.0,874.0,446.5,324.88
2016,7,22,10,15,950.0,93.0,3.0,24.5,903.5,499.71,368.79
2016,7,22,10,30,956.0,94.0,3.0,25.0,933.0,552.48,410.99
2016,7,22,10,45,960.5,94.5,3.05,25.5,955.5,603.37,450.65
2016,7,22,11,0,965.0,95.0,3.1,26.0,978.0,653.24,488.37
2016,7,22,11,15,968.0,95.5,3.1,26.5,993.5,700.95,523.27
2016,7,22,11,30,971.0,96.0,3.1,27.0,1009.0,747.12,556.11
2016,7,22,11,45,973.0,96.0,3.15,27.5,1016.5,790.43,585.4
2016,7,22,12,0,975.0,96.0,3.2,28.0,1024.0,831.77,611.99
2016,7,22,12,15,974.5,96.0,3.25,28.0,1024.0,868.97,636.83
2016,7,22,12,30,974.0,96.0,3.3,28.0,1024.0,903.68,659.96
2016,7,22,12,45,971.5,96.5,3.35,28.0,1015.5,934.48,680.48
2016,7,22,13,0,969.0,97.0,3.4,28.0,1007.0,962.38,699.12
2016,7,22,13,15,966.0,96.5,3.45,28.0,991.5,985.82,714.92
2016,7,22,13,30,963.0,96.0,3.5,28.0,976.0,1006.04,728.74
2016,7,22,13,45,959.0,95.0,3.55,28.0,953.0,1021.51,739.6
2016,7,22,14,0,955.0,94.0,3.6,28.0,930.0,1033.59,748.44
2016,7,22,14,15,948.5,93.0,3.6,27.5,900.5,1039.77,754.77
2016,7,22,14,30,942.0,92.0,3.6,27.0,871.0,1042.48,759.06
2016,7,22,14,45,934.0,90.5,3.65,27.0,835.5,1039.69,758.83
2016,7,22,15,0,926.0,89.0,3.7,27.0,800.0,1033.49,756.56
2016,7,22,15,15,915.5,87.0,3.7,26.5,759.0,1020.87,751.38
2016,7,22,15,30,905.0,85.0,3.7,26.0,718.0,1005.04,744.2
2016,7,22,15,45,891.5,83.0,3.7,26.0,672.5,983.19,731.62
2016,7,22,16,0,878.0,81.0,3.7,26.0,627.0,958.5,717.19
2016,7,22,16,15,861.0,78.5,3.65,25.5,578.0,927.2,699.31
2016,7,22,16,30,844.0,76.0,3.6,25.0,529.0,893.6,679.68
2016,7,22,16,45,820.5,73.0,3.6,24.5,477.5,860.52,660.4
2016,7,22,17,0,797.0,70.0,3.6,24.0,426.0,816.5,632.91
2016,7,22,17,15,765.0,66.0,3.45,23.0,373.5,762.59,598.02
2016,7,22,17,30,733.0,62.0,3.3,22.0,321.0,708.22,561.58
2016,7,22,17,45,686.0,57.5,3.2,21.0,269.0,641.23,514.24
2016,7,22,18,0,639.0,53.0,3.1,20.0,217.0,575.47,465.5
2016,7,22,18,15,568.5,46.5,2.9,19.0,168.0,498.21,404.75
2016,7,22,18,30,498.0,40.0,2.7,18.0,119.0,420.22,339.42
2016,7,22,18,45,377.5,30.5,2.5,17.5,78.0,312.23,243.56
2016,7,22,19,0,257.0,21.0,2.3,17.0,37.0,203.35,84.75
2016,7,22,19,15,128.5,10.5,2.3,16.5,18.5,78.57,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,139.5,10.5,1.45,12.5,19.5,9.55,0.0
2016,7,23,5,30,279.0,21.0,1.6,13.0,39.0,17.23,3.04
2016,7,23,5,45,396.0,29.5,1.75,14.0,80.0,23.6,14.41
2016,7,23,6,0,513.0,38.0,1.9,15.0,121.0,29.8,20.51
2016,7,23,6,15,581.0,44.5,1.75,15.5,170.0,37.13,27.3
2016,7,23,6,30,649.0,51.0,1.6,16.0,219.0,41.63,31.43
2016,7,23,6,45,696.5,55.0,1.5,17.0,271.0,43.82,33.28
2016,7,23,7,0,744.0,59.0,1.4,18.0,323.0,45.99,35.01
2016,7,23,7,15,775.0,62.5,1.35,19.0,375.5,47.62,36.19
2016,7,23,7,30,806.0,66.0,1.3,20.0,428.0,49.19,37.27
2016,7,23,7,45,829.5,69.0,1.3,21.0,479.5,58.64,45.08
2016,7,23,8,0,853.0,72.0,1.3,22.0,531.0,60.53,46.33
2016,7,23,8,15,870.0,74.5,1.45,23.0,580.0,68.97,53.1
2016,7,23,8,30,887.0,77.0,1.6,24.0,629.0,119.72,61.26
2016,7,23,8,45,900.0,79.0,1.75,25.0,674.5,171.75,93.0
2016,7,23,9,0,913.0,81.0,1.9,26.0,720.0,225.31,133.36
2016,7,23,9,15,923.0,82.5,2.05,26.5,760.5,279.15,177.89
2016,7,23,9,30,933.0,84.0,2.2,27.0,801.0,333.81,224.32
2016,7,23,9,45,940.5,85.0,2.35,28.0,836.0,387.86,269.75
2016,7,23,10,0,948.0,86.0,2.5,29.0,871.0,442.02,314.28
2016,7,23,10,15,953.5,87.5,2.6,29.5,900.0,495.6,357.69
2016,7,23,10,30,959.0,89.0,2.7,30.0,929.0,548.69,399.44
2016,7,23,10,45,962.5,90.0,2.85,31.0,951.0,599.58,437.68
2016,7,23,11,0,966.0,91.0,3.0,32.0,973.0,649.37,473.86
2016,7,23,11,15,968.5,91.5,3.05,32.0,988.5,696.81,508.97
2016,7,23,11,30,971.0,92.0,3.1,32.0,1004.0,742.67,542.2
2016,7,23,11,45,971.5,93.0,3.2,32.5,1011.0,785.75,570.95
2016,7,23,12,0,972.0,94.0,3.3,33.0,1018.0,826.77,597.09
2016,7,23,12,15,972.0,94.0,3.4,33.0,1018.0,864.27,621.97
2016,7,23,12,30,972.0,94.0,3.5,33.0,1018.0,899.32,645.2
2016,7,23,12,45,965.0,98.0,3.6,33.0,1009.0,929.47,665.25
2016,7,23,13,0,958.0,102.0,3.7,33.0,1000.0,956.61,683.42
2016,7,23,13,15,955.5,101.0,3.75,32.5,985.0,979.89,700.31
2016,7,23,13,30,953.0,100.0,3.8,32.0,970.0,999.99,715.31
2016,7,23,13,45,951.0,98.0,3.85,32.0,948.5,1016.28,726.58
2016,7,23,14,0,949.0,96.0,3.9,32.0,927.0,1029.22,735.84
2016,7,23,14,15,943.5,95.0,3.9,31.5,898.0,1036.39,742.75
2016,7,23,14,30,938.0,94.0,3.9,31.0,869.0,1040.11,747.67
2016,7,23,14,45,931.5,92.0,3.95,31.0,834.0,1038.3,748.03
2016,7,23,15,0,925.0,90.0,4.0,31.0,799.0,1033.05,746.37
2016,7,23,15,15,915.0,88.0,3.95,30.5,758.5,1020.98,741.29
2016,7,23,15,30,905.0,86.0,3.9,30.0,718.0,1005.67,734.24
2016,7,23,15,45,892.0,84.0,3.9,29.5,672.5,984.34,723.61
2016,7,23,16,0,879.0,82.0,3.9,29.0,627.0,960.15,711.09
2016,7,23,16,15,861.5,79.5,3.8,28.0,578.0,928.38,694.19
2016,7,23,16,30,844.0,77.0,3.7,27.0,529.0,894.33,675.5
2016,7,23,16,45,820.5,74.0,3.65,26.5,477.5,861.28,656.11
2016,7,23,17,0,797.0,71.0,3.6,26.0,426.0,817.25,628.59
2016,7,23,17,15,765.0,67.0,3.45,25.0,373.0,763.34,593.99
2016,7,23,17,30,733.0,63.0,3.3,24.0,320.0,708.95,557.82
2016,7,23,17,45,685.0,58.0,3.15,23.0,268.0,640.5,509.57
2016,7,23,18,0,637.0,53.0,3.0,22.0,216.0,573.38,460.0
2016,7,23,18,15,565.5,46.5,2.85,21.0,167.0,495.64,399.42
2016,7,23,18,30,494.0,40.0,2.7,20.0,118.0,417.14,334.12
2016,7,23,18,45,371.5,30.5,2.55,19.5,77.0,308.2,237.69
2016,7,23,19,0,249.0,21.0,2.4,19.0,36.0,197.35,68.56
2016,7,23,19,15,124.5,10.5,2.45,18.0,18.0,76.29,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,122.5,10.5,2.4,13.5,18.0,9.55,0.0
2016,7,24,5,30,245.0,21.0,2.5,14.0,36.0,17.28,1.9
2016,7,24,5,45,363.5,30.5,2.6,14.5,76.5,24.51,15.05
2016,7,24,6,0,482.0,40.0,2.7,15.0,117.0,31.51,21.97
2016,7,24,6,15,553.0,47.0,2.65,15.5,165.5,36.06,26.32
2016,7,24,6,30,624.0,54.0,2.6,16.0,214.0,40.48,30.38
2016,7,24,6,45,672.0,59.0,2.6,17.0,266.0,47.11,36.18
2016,7,24,7,0,720.0,64.0,2.6,18.0,318.0,49.93,38.46
2016,7,24,7,15,752.5,68.0,2.6,18.5,370.5,51.77,39.88
2016,7,24,7,30,785.0,72.0,2.6,19.0,423.0,53.54,41.19
2016,7,24,7,45,809.5,75.0,2.65,20.0,474.5,54.43,41.64
2016,7,24,8,0,834.0,78.0,2.7,21.0,526.0,55.26,42.02
2016,7,24,8,15,852.5,80.5,2.7,21.5,575.0,70.82,55.03
2016,7,24,8,30,871.0,83.0,2.7,22.0,624.0,120.88,63.85
2016,7,24,8,45,885.0,85.5,2.7,23.0,669.5,172.66,95.42
2016,7,24,9,0,899.0,88.0,2.7,24.0,715.0,226.09,135.84
2016,7,24,9,15,909.5,89.5,2.65,24.5,756.0,279.45,180.23
2016,7,24,9,30,920.0,91.0,2.6,25.0,797.0,333.67,226.56
2016,7,24,9,45,927.0,93.0,2.6,26.0,832.5,387.76,272.23
2016,7,24,10,0,934.0,95.0,2.6,27.0,868.0,441.94,316.88
2016,7,24,10,15,940.5,96.5,2.6,27.5,897.0,495.41,360.29
2016,7,24,10,30,947.0,98.0,2.6,28.0,926.0,548.5,402.04
2016,7,24,10,45,950.5,99.0,2.65,28.5,948.5,598.99,440.79
2016,7,24,11,0,954.0,100.0,2.7,29.0,971.0,648.39,477.56
2016,7,24,11,15,957.0,100.5,2.75,29.0,986.0,695.79,512.91
2016,7,24,11,30,960.0,101.0,2.8,29.0,1001.0,741.68,546.42
2016,7,24,11,45,960.5,102.0,2.85,29.5,1008.5,784.52,575.31
2016,7,24,12,0,961.0,103.0,2.9,30.0,1016.0,825.32,601.25
2016,7,24,12,15,961.0,103.0,2.9,30.0,1016.0,862.65,625.59
2016,7,24,12,30,961.0,103.0,2.9,30.0,1016.0,897.55,648.23
2016,7,24,12,45,955.5,105.5,2.9,30.5,1007.0,927.47,666.21
2016,7,24,13,0,950.0,108.0,2.9,31.0,998.0,954.43,682.22
2016,7,24,13,15,946.5,107.5,2.95,31.0,982.5,977.26,697.36
2016,7,24,13,30,943.0,107.0,3.0,31.0,967.0,996.91,710.59
2016,7,24,13,45,938.5,106.0,3.1,31.0,944.0,1011.85,721.36
2016,7,24,14,0,934.0,105.0,3.2,31.0,921.0,1023.44,730.17
2016,7,24,14,15,927.5,104.0,3.25,30.5,891.5,1029.68,736.84
2016,7,24,14,30,921.0,103.0,3.3,30.0,862.0,1032.5,741.54
2016,7,24,14,45,912.5,101.0,3.35,30.0,826.5,1028.84,740.78
2016,7,24,15,0,904.0,99.0,3.4,30.0,791.0,1021.8,738.03
2016,7,24,15,15,892.5,97.0,3.45,29.5,749.5,1008.49,732.85
2016,7,24,15,30,881.0,95.0,3.5,29.0,708.0,992.04,725.72
2016,7,24,15,45,866.5,92.5,3.55,28.5,662.5,969.05,714.3
2016,7,24,16,0,852.0,90.0,3.6,28.0,617.0,943.31,700.99
2016,7,24,16,15,833.0,87.0,3.6,27.0,568.0,919.87,690.19
2016,7,24,16,30,814.0,84.0,3.6,26.0,519.0,884.24,670.79
2016,7,24,16,45,789.0,80.5,3.6,25.5,467.0,840.5,644.05
2016,7,24,17,0,764.0,77.0,3.6,25.0,415.0,795.28,615.66
2016,7,24,17,15,729.5,72.5,3.55,24.0,363.0,739.5,579.69
2016,7,24,17,30,695.0,68.0,3.5,23.0,311.0,683.4,542.13
2016,7,24,17,45,646.0,62.5,3.45,22.0,259.0,620.16,497.41
2016,7,24,18,0,597.0,57.0,3.4,21.0,207.0,553.77,447.94
2016,7,24,18,15,523.0,49.5,3.35,20.0,159.0,469.07,381.3
2016,7,24,18,30,449.0,42.0,3.3,19.0,111.0,389.12,313.86
2016,7,24,18,45,329.0,31.0,3.25,18.0,71.5,281.93,218.23
2016,7,24,19,0,209.0,20.0,3.2,17.0,32.0,171.82,45.88
2016,7,24,19,15,104.5,10.0,3.2,16.5,16.0,65.01,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.5,2.6,12.5,16.0,9.55,0.0
2016,7,25,5,30,183.0,21.0,2.7,13.0,32.0,17.3,0.6
2016,7,25,5,45,296.0,33.0,2.85,13.5,70.5,26.76,16.93
2016,7,25,6,0,409.0,45.0,3.0,14.0,109.0,35.83,25.82
2016,7,25,6,15,483.0,54.0,3.0,14.5,156.5,41.81,31.52
2016,7,25,6,30,557.0,63.0,3.0,15.0,204.0,47.58,36.81
2016,7,25,6,45,606.5,70.0,3.0,15.5,255.5,51.38,40.19
2016,7,25,7,0,656.0,77.0,3.0,16.0,307.0,55.02,43.28
2016,7,25,7,15,692.5,82.0,2.95,16.5,359.5,56.93,44.75
2016,7,25,7,30,729.0,87.0,2.9,17.0,412.0,58.73,46.09
2016,7,25,7,45,752.0,92.5,2.9,18.0,462.5,66.98,52.89
2016,7,25,8,0,775.0,98.0,2.9,19.0,513.0,69.05,54.26
2016,7,25,8,15,795.5,102.0,2.9,19.5,562.0,73.05,57.38
2016,7,25,8,30,816.0,106.0,2.9,20.0,611.0,121.66,67.33
2016,7,25,8,45,826.5,111.0,2.95,21.0,655.5,172.43,98.62
2016,7,25,9,0,837.0,116.0,3.0,22.0,700.0,224.64,138.36
2016,7,25,9,15,849.5,119.0,3.0,22.5,741.0,277.11,182.02
2016,7,25,9,30,862.0,122.0,3.0,23.0,782.0,330.82,227.94
2016,7,25,9,45,877.0,121.0,3.0,24.0,819.0,389.81,277.16
2016,7,25,10,0,892.0,120.0,3.0,25.0,856.0,442.69,320.86
2016,7,25,10,15,899.0,121.5,3.0,25.5,885.5,494.57,363.39
2016,7,25,10,30,906.0,123.0,3.0,26.0,915.0,546.18,404.42
2016,7,25,10,45,911.0,124.5,3.05,26.5,937.5,596.24,443.2
2016,7,25,11,0,916.0,126.0,3.1,27.0,960.0,645.44,480.21
2016,7,25,11,15,919.0,126.5,3.15,27.5,975.0,691.54,514.03
2016,7,25,11,30,922.0,127.0,3.2,28.0,990.0,736.23,545.96
2016,7,25,11,45,925.0,126.5,3.25,28.5,998.0,778.51,575.51
2016,7,25,12,0,928.0,126.0,3.3,29.0,1006.0,819.03,601.71
2016,7,25,12,15,928.0,126.0,3.35,29.0,1006.0,855.65,626.19
2016,7,25,12,30,928.0,126.0,3.4,29.0,1006.0,889.95,649.07
2016,7,25,12,45,928.0,124.5,3.45,29.5,999.0,920.43,668.05
2016,7,25,13,0,928.0,123.0,3.5,30.0,992.0,948.19,685.21
2016,7,25,13,15,925.0,122.5,3.55,30.0,976.5,971.3,700.73
2016,7,25,13,30,922.0,122.0,3.6,30.0,961.0,991.33,714.37
2016,7,25,13,45,919.0,120.0,3.65,30.0,939.0,1006.69,725.12
2016,7,25,14,0,916.0,118.0,3.7,30.0,917.0,1018.76,733.9
2016,7,25,14,15,909.0,116.5,3.75,29.5,887.5,1024.08,739.99
2016,7,25,14,30,902.0,115.0,3.8,29.0,858.0,1026.01,744.1
2016,7,25,14,45,896.5,111.5,3.85,29.0,823.0,1023.89,744.27
2016,7,25,15,0,891.0,108.0,3.9,29.0,788.0,1018.38,742.41
2016,7,25,15,15,879.5,105.5,3.9,28.5,747.0,1004.73,736.52
2016,7,25,15,30,868.0,103.0,3.9,28.0,706.0,987.96,728.68
2016,7,25,15,45,857.5,98.5,3.9,27.5,661.5,966.81,717.98
2016,7,25,16,0,847.0,94.0,3.9,27.0,617.0,952.8,712.11
2016,7,25,16,15,828.0,91.0,3.85,26.5,567.5,919.56,692.82
2016,7,25,16,30,809.0,88.0,3.8,26.0,518.0,884.04,671.85
2016,7,25,16,45,788.5,82.5,3.75,25.5,467.5,841.97,645.94
2016,7,25,17,0,768.0,77.0,3.7,25.0,417.0,798.18,618.27
2016,7,25,17,15,733.5,72.5,3.6,24.0,364.0,742.28,581.97
2016,7,25,17,30,699.0,68.0,3.5,23.0,311.0,686.05,544.11
2016,7,25,17,45,654.0,62.0,3.4,22.0,259.5,625.21,501.04
2016,7,25,18,0,609.0,56.0,3.3,21.0,208.0,560.86,453.01
2016,7,25,18,15,535.0,48.5,3.15,20.0,159.5,475.77,385.92
2016,7,25,18,30,461.0,41.0,3.0,19.0,111.0,395.46,318.11
2016,7,25,18,45,342.0,30.0,2.85,18.5,71.5,288.59,221.46
2016,7,25,19,0,223.0,19.0,2.7,18.0,32.0,177.58,29.35
2016,7,25,19,15,111.5,9.5,2.65,17.5,16.0,68.17,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,10.0,1.2,13.5,15.5,9.1,0.0
2016,7,26,5,30,201.0,20.0,1.4,14.0,31.0,16.46,0.0
2016,7,26,5,45,316.0,31.5,1.65,15.0,70.0,25.51,15.68
2016,7,26,6,0,431.0,43.0,1.9,16.0,109.0,34.2,24.16
2016,7,26,6,15,504.5,51.5,1.8,16.5,157.0,39.84,29.51
2016,7,26,6,30,578.0,60.0,1.7,17.0,205.0,45.28,34.49
2016,7,26,6,45,627.0,66.0,1.6,18.0,256.5,48.41,37.18
2016,7,26,7,0,676.0,72.0,1.5,19.0,308.0,51.44,39.63
2016,7,26,7,15,711.0,77.0,1.4,20.0,360.5,53.51,41.15
2016,7,26,7,30,746.0,82.0,1.3,21.0,413.0,61.03,47.32
2016,7,26,7,45,770.5,86.5,1.25,22.0,464.0,62.68,48.35
2016,7,26,8,0,795.0,91.0,1.2,23.0,515.0,64.22,49.27
2016,7,26,8,15,814.5,94.0,1.15,24.0,564.0,65.92,50.32
2016,7,26,8,30,834.0,97.0,1.1,25.0,613.0,114.78,60.37
2016,7,26,8,45,848.0,100.5,1.1,26.0,658.0,165.88,90.39
2016,7,26,9,0,862.0,104.0,1.1,27.0,703.0,227.38,135.73
2016,7,26,9,15,873.5,106.0,1.1,28.0,744.0,279.66,177.39
2016,7,26,9,30,885.0,108.0,1.1,29.0,785.0,332.92,220.86
2016,7,26,9,45,893.5,110.0,1.1,30.0,820.0,385.97,263.9
2016,7,26,10,0,902.0,112.0,1.1,31.0,855.0,439.3,306.04
2016,7,26,10,15,909.0,113.5,1.1,31.5,884.5,491.67,346.78
2016,7,26,10,30,916.0,115.0,1.1,32.0,914.0,543.74,385.93
2016,7,26,10,45,921.0,115.5,1.1,33.0,936.5,593.48,421.28
2016,7,26,11,0,926.0,116.0,1.1,34.0,959.0,642.31,454.63
2016,7,26,11,15,929.0,117.0,1.2,34.0,974.0,689.19,488.31
2016,7,26,11,30,932.0,118.0,1.3,34.0,989.0,734.64,520.34
2016,7,26,11,45,934.5,117.5,1.45,34.5,997.0,776.88,549.04
2016,7,26,12,0,937.0,117.0,1.6,35.0,1005.0,817.27,574.51
2016,7,26,12,15,937.0,117.0,1.75,35.0,1005.0,854.09,598.79
2016,7,26,12,30,937.0,117.0,1.9,35.0,1005.0,888.57,621.59
2016,7,26,12,45,931.0,119.5,2.05,35.5,995.5,917.65,639.72
2016,7,26,13,0,925.0,122.0,2.2,36.0,986.0,943.83,656.06
2016,7,26,13,15,922.0,121.0,2.3,35.5,970.5,966.39,672.49
2016,7,26,13,30,919.0,120.0,2.4,35.0,955.0,985.86,687.17
2016,7,26,13,45,916.0,118.0,2.5,35.0,933.0,1001.14,698.02
2016,7,26,14,0,913.0,116.0,2.6,35.0,911.0,1013.12,706.99
2016,7,26,14,15,906.0,114.5,2.65,35.0,881.5,1018.39,711.49
2016,7,26,14,30,899.0,113.0,2.7,35.0,852.0,1020.26,714.11
2016,7,26,14,45,891.5,110.5,2.75,35.0,817.0,1017.19,713.82
2016,7,26,15,0,884.0,108.0,2.8,35.0,782.0,1010.78,711.63
2016,7,26,15,15,872.5,105.5,2.8,34.5,741.0,997.16,706.07
2016,7,26,15,30,861.0,103.0,2.8,34.0,700.0,980.43,698.67
2016,7,26,15,45,847.0,99.5,2.85,33.5,654.5,967.36,694.1
2016,7,26,16,0,833.0,96.0,2.9,33.0,609.0,941.13,680.98
2016,7,26,16,15,813.5,93.0,2.9,32.5,560.0,907.65,662.69
2016,7,26,16,30,794.0,90.0,2.9,32.0,511.0,871.94,642.68
2016,7,26,16,45,769.0,85.5,2.9,31.5,459.5,827.39,616.29
2016,7,26,17,0,744.0,81.0,2.9,31.0,408.0,781.38,588.27
2016,7,26,17,15,708.5,76.0,2.75,30.0,356.0,724.64,552.2
2016,7,26,17,30,673.0,71.0,2.6,29.0,304.0,673.19,518.63
2016,7,26,17,45,624.0,64.5,2.5,28.0,252.5,604.5,471.1
2016,7,26,18,0,575.0,58.0,2.4,27.0,201.0,537.55,422.51
2016,7,26,18,15,500.0,50.0,2.05,25.5,153.5,452.42,357.24
2016,7,26,18,30,425.0,42.0,1.7,24.0,106.0,372.16,291.35
2016,7,26,18,45,307.0,30.5,1.4,23.0,67.5,267.02,198.58
2016,7,26,19,0,189.0,19.0,1.1,22.0,29.0,156.51,4.66
2016,7,26,19,15,94.5,9.5,1.1,21.5,14.5,58.97,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,49.5,8.5,2.0,15.5,11.0,7.73,0.0
2016,7,27,5,30,99.0,17.0,2.1,16.0,22.0,13.34,0.0
2016,7,27,5,45,191.0,33.0,2.25,16.5,57.0,25.65,15.55
2016,7,27,6,0,283.0,49.0,2.4,17.0,92.0,37.6,26.95
2016,7,27,6,15,351.5,62.0,2.3,17.5,136.0,46.83,35.47
2016,7,27,6,30,420.0,75.0,2.2,18.0,180.0,55.73,43.49
2016,7,27,6,45,476.0,83.5,2.15,19.0,228.5,61.98,48.86
2016,7,27,7,0,532.0,92.0,2.1,20.0,277.0,66.29,52.36
2016,7,27,7,15,570.0,100.0,2.05,21.0,326.5,69.86,55.09
2016,7,27,7,30,608.0,108.0,2.0,22.0,376.0,73.21,57.55
2016,7,27,7,45,641.5,112.5,2.0,23.0,426.0,73.77,57.57
2016,7,27,8,0,675.0,117.0,2.0,24.0,476.0,74.26,57.54
2016,7,27,8,15,697.0,122.0,2.0,25.0,523.0,74.9,57.63
2016,7,27,8,30,719.0,127.0,2.0,26.0,570.0,119.18,67.71
2016,7,27,8,45,739.5,129.5,2.0,27.0,614.5,164.89,94.06
2016,7,27,9,0,760.0,132.0,2.0,28.0,659.0,219.9,134.14
2016,7,27,9,15,773.5,135.0,2.0,28.5,698.5,268.59,173.14
2016,7,27,9,30,787.0,138.0,2.0,29.0,738.0,318.69,214.47
2016,7,27,9,45,779.5,150.5,2.05,30.0,767.5,370.19,256.81
2016,7,27,10,0,772.0,163.0,2.1,31.0,797.0,420.66,297.26
2016,7,27,10,15,780.0,165.5,2.15,31.5,825.5,469.04,335.47
2016,7,27,10,30,788.0,168.0,2.2,32.0,854.0,517.54,372.7
2016,7,27,10,45,798.0,167.0,2.25,32.5,877.0,564.29,407.69
2016,7,27,11,0,808.0,166.0,2.3,33.0,900.0,610.91,441.6
2016,7,27,11,15,812.0,167.5,2.4,33.0,915.0,655.43,474.3
2016,7,27,11,30,816.0,169.0,2.5,33.0,930.0,698.94,505.69
2016,7,27,11,45,822.5,166.5,2.65,33.5,939.0,739.66,533.94
2016,7,27,12,0,829.0,164.0,2.8,34.0,948.0,779.08,560.82
2016,7,27,12,15,829.0,164.0,2.9,34.0,948.0,814.05,584.31
2016,7,27,12,30,829.0,164.0,3.0,34.0,948.0,846.93,606.17
2016,7,27,12,45,842.5,154.0,3.1,34.0,945.0,871.67,622.75
2016,7,27,13,0,856.0,144.0,3.2,34.0,942.0,902.09,643.11
2016,7,27,13,15,852.5,143.0,3.3,34.0,927.5,923.0,657.34
2016,7,27,13,30,849.0,142.0,3.4,34.0,913.0,941.0,669.86
2016,7,27,13,45,847.5,138.5,3.55,34.0,892.0,955.48,680.57
2016,7,27,14,0,846.0,135.0,3.7,34.0,871.0,966.87,689.44
2016,7,27,14,15,838.5,133.0,3.75,33.5,842.5,970.78,694.47
2016,7,27,14,30,831.0,131.0,3.8,33.0,814.0,982.42,704.7
2016,7,27,14,45,826.5,126.5,3.9,32.5,780.5,980.31,706.47
2016,7,27,15,0,822.0,122.0,4.0,32.0,747.0,974.96,706.35
2016,7,27,15,15,809.0,119.0,4.0,31.5,706.5,959.72,699.29
2016,7,27,15,30,796.0,116.0,4.0,31.0,666.0,941.48,690.37
2016,7,27,15,45,785.0,110.5,4.0,30.5,623.0,919.4,678.89
2016,7,27,16,0,774.0,105.0,4.0,30.0,580.0,894.55,665.52
2016,7,27,16,15,753.0,101.5,3.95,29.5,532.0,860.03,645.17
2016,7,27,16,30,732.0,98.0,3.9,29.0,484.0,823.47,623.2
2016,7,27,16,45,710.5,91.5,3.85,28.5,435.5,786.06,600.26
2016,7,27,17,0,689.0,85.0,3.8,28.0,387.0,742.33,572.29
2016,7,27,17,15,652.5,79.5,3.65,27.0,336.5,686.07,535.18
2016,7,27,17,30,616.0,74.0,3.5,26.0,286.0,629.95,496.88
2016,7,27,17,45,571.0,66.5,3.4,25.0,237.0,565.03,450.38
2016,7,27,18,0,526.0,59.0,3.3,24.0,188.0,501.7,402.81
2016,7,27,18,15,452.5,50.0,3.15,23.0,142.5,418.31,336.43
2016,7,27,18,30,379.0,41.0,3.0,22.0,97.0,339.89,270.27
2016,7,27,18,45,271.5,29.0,2.9,21.0,61.5,242.98,181.92
2016,7,27,19,0,164.0,17.0,2.8,20.0,26.0,138.68,0.0
2016,7,27,19,15,82.0,8.5,2.75,19.5,13.0,51.31,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,9.0,2.3,14.0,14.0,8.19,0.0
2016,7,28,5,30,192.0,18.0,2.3,14.0,28.0,14.74,0.0
2016,7,28,5,45,305.0,28.5,2.3,14.5,65.0,22.93,13.31
2016,7,28,6,0,418.0,39.0,2.3,15.0,102.0,30.8,21.23
2016,7,28,6,15,490.0,47.0,2.25,15.5,148.0,36.13,26.34
2016,7,28,6,30,562.0,55.0,2.2,16.0,194.0,41.29,31.09
2016,7,28,6,45,610.5,60.5,2.2,17.0,243.5,44.19,33.6
2016,7,28,7,0,659.0,66.0,2.2,18.0,293.0,47.0,35.9
2016,7,28,7,15,693.0,70.5,2.15,18.5,343.5,53.6,41.5
2016,7,28,7,30,727.0,75.0,2.1,19.0,394.0,55.62,43.03
2016,7,28,7,45,751.5,78.5,2.1,20.0,444.0,56.73,43.65
2016,7,28,8,0,776.0,82.0,2.1,21.0,494.0,57.76,44.19
2016,7,28,8,15,795.0,85.0,2.1,22.0,541.5,58.32,44.32
2016,7,28,8,30,814.0,88.0,2.1,23.0,589.0,103.83,54.0
2016,7,28,8,45,828.0,91.0,2.1,24.0,633.0,162.8,90.17
2016,7,28,9,0,842.0,94.0,2.1,25.0,677.0,213.76,127.66
2016,7,28,9,15,853.0,96.0,2.15,25.5,716.5,264.81,169.49
2016,7,28,9,30,864.0,98.0,2.2,26.0,756.0,316.8,213.54
2016,7,28,9,45,874.0,99.0,2.25,27.0,790.5,368.48,256.93
2016,7,28,10,0,884.0,100.0,2.3,28.0,825.0,420.59,299.76
2016,7,28,10,15,890.0,101.0,2.4,28.5,853.0,471.19,341.08
2016,7,28,10,30,896.0,102.0,2.5,29.0,881.0,521.4,380.94
2016,7,28,10,45,898.5,104.0,2.6,29.5,902.0,569.94,418.43
2016,7,28,11,0,901.0,106.0,2.7,30.0,923.0,617.4,454.05
2016,7,28,11,15,904.0,106.5,2.8,30.0,937.5,662.71,488.19
2016,7,28,11,30,907.0,107.0,2.9,30.0,952.0,706.6,520.65
2016,7,28,11,45,906.0,108.5,3.05,30.5,958.5,746.9,549.03
2016,7,28,12,0,905.0,110.0,3.2,31.0,965.0,785.19,574.07
2016,7,28,12,15,905.0,110.0,3.3,31.0,965.0,820.79,598.1
2016,7,28,12,30,905.0,110.0,3.4,31.0,965.0,854.1,620.59
2016,7,28,12,45,897.5,113.5,3.5,31.0,955.5,881.78,639.34
2016,7,28,13,0,890.0,117.0,3.6,31.0,946.0,906.57,656.28
2016,7,28,13,15,886.5,116.0,3.65,31.0,931.0,927.74,670.64
2016,7,28,13,30,883.0,115.0,3.7,31.0,916.0,945.89,683.13
2016,7,28,13,45,878.0,114.5,3.75,31.0,893.5,960.02,693.13
2016,7,28,14,0,873.0,114.0,3.8,31.0,871.0,970.98,701.22
2016,7,28,14,15,866.0,112.5,3.85,30.5,842.5,975.75,706.87
2016,7,28,14,30,859.0,111.0,3.9,30.0,814.0,977.27,710.59
2016,7,28,14,45,850.0,108.5,3.95,30.0,779.5,972.48,708.92
2016,7,28,15,0,841.0,106.0,4.0,30.0,745.0,964.49,705.31
2016,7,28,15,15,829.0,104.0,3.95,29.5,705.0,951.0,699.03
2016,7,28,15,30,817.0,102.0,3.9,29.0,665.0,944.86,697.78
2016,7,28,15,45,803.0,98.5,3.9,29.0,621.0,921.85,684.16
2016,7,28,16,0,789.0,95.0,3.9,29.0,577.0,896.15,668.83
2016,7,28,16,15,769.0,91.5,3.8,28.0,529.5,862.27,649.94
2016,7,28,16,30,749.0,88.0,3.7,27.0,482.0,826.33,629.31
2016,7,28,16,45,724.5,83.5,3.65,26.5,433.0,783.24,602.23
2016,7,28,17,0,700.0,79.0,3.6,26.0,384.0,738.82,573.6
2016,7,28,17,15,664.0,74.0,3.5,25.0,333.5,687.72,540.15
2016,7,28,17,30,628.0,69.0,3.4,24.0,283.0,632.37,502.28
2016,7,28,17,45,580.0,62.5,3.3,23.5,234.5,566.09,453.51
2016,7,28,18,0,532.0,56.0,3.2,23.0,186.0,501.63,404.0
2016,7,28,18,15,458.0,47.5,3.1,22.0,140.5,418.44,337.66
2016,7,28,18,30,384.0,39.0,3.0,21.0,95.0,340.35,271.36
2016,7,28,18,45,273.0,27.5,2.9,20.0,59.5,241.9,180.12
2016,7,28,19,0,162.0,16.0,2.8,19.0,24.0,135.1,0.0
2016,7,28,19,15,81.0,8.0,2.8,18.5,12.0,50.22,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,48.5,8.0,2.3,14.5,10.5,7.28,0.0
2016,7,29,5,30,97.0,16.0,2.3,15.0,21.0,12.58,0.0
2016,7,29,5,45,183.0,31.5,2.3,15.5,54.0,24.52,14.4
2016,7,29,6,0,269.0,47.0,2.3,16.0,87.0,36.1,25.69
2016,7,29,6,15,338.0,60.0,2.3,16.5,130.0,45.36,34.29
2016,7,29,6,30,407.0,73.0,2.3,17.0,173.0,54.3,42.39
2016,7,29,6,45,455.0,84.0,2.3,17.5,220.0,61.37,48.63
2016,7,29,7,0,503.0,95.0,2.3,18.0,267.0,68.84,55.03
2016,7,29,7,15,542.0,103.0,2.3,19.0,316.0,72.29,57.67
2016,7,29,7,30,581.0,111.0,2.3,20.0,365.0,75.53,60.05
2016,7,29,7,45,611.0,117.5,2.3,21.0,413.5,77.38,61.16
2016,7,29,8,0,641.0,124.0,2.3,22.0,462.0,79.05,62.11
2016,7,29,8,15,664.0,129.5,2.3,22.5,509.0,79.8,62.4
2016,7,29,8,30,687.0,135.0,2.3,23.0,556.0,119.51,70.86
2016,7,29,8,45,707.5,138.0,2.3,24.0,600.0,163.91,96.12
2016,7,29,9,0,728.0,141.0,2.3,25.0,644.0,210.84,130.13
2016,7,29,9,15,742.0,144.5,2.35,25.5,683.5,265.79,174.25
2016,7,29,9,30,756.0,148.0,2.4,26.0,723.0,314.83,215.15
2016,7,29,9,45,789.5,138.5,2.45,27.0,763.0,361.8,253.83
2016,7,29,10,0,823.0,129.0,2.5,28.0,803.0,411.79,294.37
2016,7,29,10,15,830.5,130.5,2.55,28.5,831.5,466.0,337.9
2016,7,29,10,30,838.0,132.0,2.6,29.0,860.0,514.73,376.33
2016,7,29,10,45,845.0,132.5,2.7,29.5,882.5,562.11,412.86
2016,7,29,11,0,852.0,133.0,2.8,30.0,905.0,608.9,447.96
2016,7,29,11,15,856.0,133.5,2.85,30.0,919.5,653.04,481.07
2016,7,29,11,30,860.0,134.0,2.9,30.0,934.0,695.97,512.63
2016,7,29,11,45,864.0,133.0,3.0,30.5,942.5,736.31,541.0
2016,7,29,12,0,868.0,132.0,3.1,31.0,951.0,775.07,566.9
2016,7,29,12,15,868.0,132.0,3.15,31.0,951.0,809.78,590.1
2016,7,29,12,30,868.0,132.0,3.2,31.0,951.0,842.33,611.82
2016,7,29,12,45,878.0,124.5,3.3,31.5,947.0,874.33,632.17
2016,7,29,13,0,888.0,117.0,3.4,32.0,943.0,904.02,650.92
2016,7,29,13,15,885.0,116.0,3.45,31.5,928.0,925.62,666.79
2016,7,29,13,30,882.0,115.0,3.5,31.0,913.0,944.22,680.9
2016,7,29,13,45,878.0,113.5,3.6,31.0,891.5,958.29,691.16
2016,7,29,14,0,874.0,112.0,3.7,31.0,870.0,969.18,699.51
2016,7,29,14,15,867.5,110.5,3.75,30.5,841.5,974.42,705.46
2016,7,29,14,30,861.0,109.0,3.8,30.0,813.0,976.4,709.49
2016,7,29,14,45,852.5,107.0,3.85,30.0,778.5,972.63,708.5
2016,7,29,15,0,844.0,105.0,3.9,30.0,744.0,965.67,705.58
2016,7,29,15,15,832.5,102.5,3.9,29.5,704.5,952.08,699.53
2016,7,29,15,30,821.0,100.0,3.9,29.0,665.0,935.51,691.6
2016,7,29,15,45,805.5,97.5,3.9,28.5,620.5,922.37,686.04
2016,7,29,16,0,790.0,95.0,3.9,28.0,576.0,896.42,671.78
2016,7,29,16,15,770.0,91.5,3.85,27.5,528.5,862.53,651.75
2016,7,29,16,30,750.0,88.0,3.8,27.0,481.0,826.55,630.04
2016,7,29,16,45,722.0,84.5,3.8,26.5,431.5,781.53,601.76
2016,7,29,17,0,694.0,81.0,3.8,26.0,382.0,740.01,575.35
2016,7,29,17,15,658.0,75.5,3.7,25.0,331.5,684.04,538.23
2016,7,29,17,30,622.0,70.0,3.6,24.0,281.0,628.21,499.85
2016,7,29,17,45,567.5,64.0,3.5,23.0,231.5,557.76,448.57
2016,7,29,18,0,513.0,58.0,3.4,22.0,182.0,489.56,396.57
2016,7,29,18,15,438.5,49.0,3.25,21.0,137.0,406.14,329.13
2016,7,29,18,30,364.0,40.0,3.1,20.0,92.0,327.84,262.11
2016,7,29,18,45,250.0,27.5,3.0,19.5,57.0,227.48,167.62
2016,7,29,19,0,136.0,15.0,2.9,19.0,22.0,117.73,0.0
2016,7,29,19,15,68.0,7.5,2.85,18.5,11.0,42.79,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,78.0,8.0,2.2,13.5,12.0,7.28,0.0
2016,7,30,5,30,156.0,16.0,2.2,14.0,24.0,12.99,0.0
2016,7,30,5,45,269.5,28.0,2.25,14.5,60.0,22.59,12.73
2016,7,30,6,0,383.0,40.0,2.3,15.0,96.0,31.78,22.02
2016,7,30,6,15,457.5,49.0,2.3,15.5,141.5,37.9,27.86
2016,7,30,6,30,532.0,58.0,2.3,16.0,187.0,43.79,33.28
2016,7,30,6,45,275.5,89.5,2.3,17.0,157.0,64.46,51.46
2016,7,30,7,0,19.0,121.0,2.3,18.0,127.0,100.17,82.31
2016,7,30,7,15,66.0,150.0,2.3,18.5,178.0,116.9,96.34
2016,7,30,7,30,113.0,179.0,2.3,19.0,229.0,130.55,107.48
2016,7,30,7,45,437.0,134.0,2.3,20.0,359.0,88.83,71.17
2016,7,30,8,0,761.0,89.0,2.3,21.0,489.0,62.78,48.48
2016,7,30,8,15,781.5,92.0,2.3,22.0,537.5,63.14,48.43
2016,7,30,8,30,802.0,95.0,2.3,23.0,586.0,104.49,56.16
2016,7,30,8,45,818.5,97.5,2.35,24.0,631.0,153.59,83.68
2016,7,30,9,0,835.0,100.0,2.4,25.0,676.0,213.48,127.76
2016,7,30,9,15,847.0,102.5,2.5,25.5,716.0,264.91,169.68
2016,7,30,9,30,859.0,105.0,2.6,26.0,756.0,317.41,214.1
2016,7,30,9,45,876.0,102.5,2.75,26.5,793.5,368.77,257.84
2016,7,30,10,0,893.0,100.0,2.9,27.0,831.0,421.2,301.9
2016,7,30,10,15,899.5,101.5,3.05,27.5,860.0,472.98,344.66
2016,7,30,10,30,906.0,103.0,3.2,28.0,889.0,524.43,386.0
2016,7,30,10,45,910.5,104.5,3.35,28.5,911.0,574.28,425.02
2016,7,30,11,0,915.0,106.0,3.5,29.0,933.0,623.21,462.29
2016,7,30,11,15,918.0,106.5,3.65,29.0,948.0,669.27,497.58
2016,7,30,11,30,921.0,107.0,3.8,29.0,963.0,713.89,531.15
2016,7,30,11,45,921.5,108.0,3.95,29.5,970.5,755.54,560.85
2016,7,30,12,0,922.0,109.0,4.1,30.0,978.0,795.23,587.07
2016,7,30,12,15,922.5,109.0,4.15,30.0,978.0,831.92,611.9
2016,7,30,12,30,923.0,109.0,4.2,30.0,978.0,866.29,635.11
2016,7,30,12,45,911.5,115.0,4.3,30.0,967.5,893.48,653.7
2016,7,30,13,0,900.0,121.0,4.4,30.0,957.0,917.58,670.33
2016,7,30,13,15,897.0,120.5,4.4,29.5,942.0,940.08,686.87
2016,7,30,13,30,894.0,120.0,4.4,29.0,927.0,959.56,701.55
2016,7,30,13,45,890.5,118.0,4.4,29.0,905.5,973.96,711.59
2016,7,30,14,0,887.0,116.0,4.4,29.0,884.0,985.13,719.65
2016,7,30,14,15,880.5,114.5,4.4,28.5,855.0,990.63,725.57
2016,7,30,14,30,874.0,113.0,4.4,28.0,826.0,992.81,729.5
2016,7,30,14,45,869.5,109.0,4.4,28.0,792.5,990.97,729.49
2016,7,30,15,0,865.0,105.0,4.4,28.0,759.0,985.79,727.44
2016,7,30,15,15,853.5,102.5,4.3,27.5,718.5,972.15,720.78
2016,7,30,15,30,842.0,100.0,4.2,27.0,678.0,955.45,712.2
2016,7,30,15,45,835.0,94.5,4.15,26.5,635.0,936.66,702.54
2016,7,30,16,0,828.0,89.0,4.1,26.0,592.0,924.71,697.6
2016,7,30,16,15,809.0,86.0,4.05,25.5,543.5,891.71,678.11
2016,7,30,16,30,790.0,83.0,4.0,25.0,495.0,856.51,656.96
2016,7,30,16,45,773.5,77.0,3.95,24.5,446.0,817.73,632.91
2016,7,30,17,0,757.0,71.0,3.9,24.0,397.0,777.09,607.0
2016,7,30,17,15,723.0,66.5,3.8,23.0,345.0,721.98,570.64
2016,7,30,17,30,689.0,62.0,3.7,22.0,293.0,666.62,532.73
2016,7,30,17,45,648.5,55.5,3.6,21.0,243.5,603.74,487.28
2016,7,30,18,0,608.0,49.0,3.5,20.0,194.0,541.87,440.17
2016,7,30,18,15,533.5,42.0,3.4,19.0,146.5,462.85,376.69
2016,7,30,18,30,459.0,35.0,3.3,18.0,99.0,383.82,308.47
2016,7,30,18,45,342.5,25.0,3.25,17.5,61.5,281.2,206.52
2016,7,30,19,0,226.0,15.0,3.2,17.0,24.0,168.0,0.0
2016,7,30,19,15,113.0,7.5,3.15,16.5,12.0,66.44,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,112.5,7.5,1.85,12.5,12.5,6.82,0.0
2016,7,31,5,30,225.0,15.0,2.0,13.0,25.0,12.2,0.0
2016,7,31,5,45,345.5,25.0,2.15,13.5,63.0,20.08,10.59
2016,7,31,6,0,466.0,35.0,2.3,14.0,101.0,27.67,18.51
2016,7,31,6,15,539.0,42.0,2.25,14.5,148.5,32.35,23.06
2016,7,31,6,30,612.0,49.0,2.2,15.0,196.0,40.28,30.3
2016,7,31,6,45,319.0,85.5,2.2,16.0,163.5,61.86,49.37
2016,7,31,7,0,26.0,122.0,2.2,17.0,131.0,97.02,79.9
2016,7,31,7,15,65.5,150.0,2.15,17.5,177.0,116.81,96.64
2016,7,31,7,30,105.0,178.0,2.1,18.0,223.0,129.85,107.3
2016,7,31,7,45,456.0,128.0,2.1,18.5,361.5,85.16,68.45
2016,7,31,8,0,807.0,78.0,2.1,19.0,500.0,55.45,42.57
2016,7,31,8,15,825.5,80.5,2.1,19.5,548.5,65.59,51.05
2016,7,31,8,30,844.0,83.0,2.1,20.0,597.0,106.59,58.09
2016,7,31,8,45,851.0,88.5,2.15,21.0,640.5,158.55,87.52
2016,7,31,9,0,858.0,94.0,2.2,22.0,684.0,211.47,126.62
2016,7,31,9,15,869.0,96.5,2.25,22.5,724.5,263.91,169.81
2016,7,31,9,30,880.0,99.0,2.3,23.0,765.0,317.3,215.47
2016,7,31,9,45,866.0,113.0,2.4,24.0,793.5,371.66,262.09
2016,7,31,10,0,852.0,127.0,2.5,25.0,822.0,424.04,306.01
2016,7,31,10,15,859.5,128.5,2.6,25.5,851.0,474.53,347.61
2016,7,31,10,30,867.0,130.0,2.7,26.0,880.0,524.82,387.92
2016,7,31,10,45,862.0,137.5,2.8,26.5,899.0,572.62,425.23
2016,7,31,11,0,857.0,145.0,2.9,27.0,918.0,618.77,460.22
2016,7,31,11,15,860.5,145.5,2.95,27.0,933.0,663.12,493.88
2016,7,31,11,30,864.0,146.0,3.0,27.0,948.0,706.21,525.93
2016,7,31,11,45,861.0,149.5,3.15,27.5,954.0,745.66,554.11
2016,7,31,12,0,858.0,153.0,3.3,28.0,960.0,783.12,580.2
2016,7,31,12,15,858.0,153.5,3.35,28.0,960.0,818.37,604.09
2016,7,31,12,30,858.0,154.0,3.4,28.0,960.0,851.5,626.49
2016,7,31,12,45,881.0,138.0,3.5,28.5,960.0,887.44,649.72
2016,7,31,13,0,904.0,122.0,3.6,29.0,960.0,921.23,671.38
2016,7,31,13,15,900.5,121.5,3.65,28.5,944.5,943.42,687.8
2016,7,31,13,30,897.0,121.0,3.7,28.0,929.0,962.55,702.44
