Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,893.5,119.0,3.8,28.0,907.0,977.05,713.1
2016,7,31,14,0,890.0,117.0,3.9,28.0,885.0,988.3,721.78
2016,7,31,14,15,882.5,115.5,3.95,27.5,855.5,992.88,727.4
2016,7,31,14,30,875.0,114.0,4.0,27.0,826.0,994.13,731.02
2016,7,31,14,45,868.5,110.5,4.05,27.0,791.5,990.88,730.39
2016,7,31,15,0,862.0,107.0,4.1,27.0,757.0,984.32,727.73
2016,7,31,15,15,849.5,105.0,4.1,26.5,716.0,970.31,721.38
2016,7,31,15,30,837.0,103.0,4.1,26.0,675.0,963.59,720.08
2016,7,31,15,45,825.0,98.5,4.15,25.5,630.5,941.11,708.4
2016,7,31,16,0,813.0,94.0,4.2,25.0,586.0,915.78,694.79
2016,7,31,16,15,792.5,90.5,4.15,24.0,537.5,881.02,675.29
2016,7,31,16,30,772.0,87.0,4.1,23.0,489.0,844.12,653.95
2016,7,31,16,45,749.5,82.0,4.05,22.5,439.0,801.66,626.9
2016,7,31,17,0,727.0,77.0,4.0,22.0,389.0,757.68,598.14
2016,7,31,17,15,690.5,72.0,3.9,21.0,337.0,700.64,559.73
2016,7,31,17,30,654.0,67.0,3.8,20.0,285.0,648.74,523.78
2016,7,31,17,45,608.0,60.0,3.7,19.0,235.5,582.52,474.99
2016,7,31,18,0,562.0,53.0,3.6,18.0,186.0,517.95,425.02
2016,7,31,18,15,484.5,45.0,3.45,17.0,139.5,432.1,354.92
2016,7,31,18,30,407.0,37.0,3.3,16.0,93.0,351.63,284.48
2016,7,31,18,45,287.5,25.5,3.15,15.5,57.0,247.79,179.9
2016,7,31,19,0,168.0,14.0,3.0,15.0,21.0,108.38,0.0
2016,7,31,19,15,84.0,7.0,2.9,14.5,10.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,104.5,7.5,1.65,12.5,12.0,6.82,0.0
2016,8,1,5,30,209.0,15.0,1.8,13.0,24.0,12.26,0.0
2016,8,1,5,45,333.0,24.5,1.95,14.0,61.0,19.69,10.05
2016,8,1,6,0,457.0,34.0,2.1,15.0,98.0,26.85,17.68
2016,8,1,6,15,530.5,40.5,2.1,15.5,144.5,31.15,21.88
2016,8,1,6,30,604.0,47.0,2.1,16.0,191.0,38.55,28.63
2016,8,1,6,45,328.5,87.0,2.1,16.5,168.0,63.06,50.33
2016,8,1,7,0,53.0,127.0,2.1,17.0,145.0,100.26,82.72
2016,8,1,7,15,106.5,152.0,2.05,17.5,195.5,113.27,93.58
2016,8,1,7,30,160.0,177.0,2.0,18.0,246.0,129.65,107.13
2016,8,1,7,45,487.0,124.0,2.0,18.5,371.0,82.91,66.51
2016,8,1,8,0,814.0,71.0,2.0,19.0,496.0,59.64,46.19
2016,8,1,8,15,832.5,73.5,2.0,19.5,544.5,61.05,47.15
2016,8,1,8,30,851.0,76.0,2.0,20.0,593.0,100.43,53.64
2016,8,1,8,45,866.0,77.5,2.0,21.0,638.0,150.82,80.95
2016,8,1,9,0,881.0,79.0,2.0,22.0,683.0,202.95,118.9
2016,8,1,9,15,892.0,81.0,2.05,22.5,723.5,256.13,162.72
2016,8,1,9,30,903.0,83.0,2.1,23.0,764.0,310.27,209.11
2016,8,1,9,45,904.0,88.5,2.2,23.5,797.5,364.53,256.07
2016,8,1,10,0,905.0,94.0,2.3,24.0,831.0,418.33,301.88
2016,8,1,10,15,911.5,95.0,2.4,24.5,860.0,470.41,345.2
2016,8,1,10,30,918.0,96.0,2.5,25.0,889.0,522.11,387.0
2016,8,1,10,45,922.5,97.0,2.6,25.5,911.5,572.19,426.4
2016,8,1,11,0,927.0,98.0,2.7,26.0,934.0,621.31,463.94
2016,8,1,11,15,930.5,98.5,2.8,26.0,949.0,668.23,499.88
2016,8,1,11,30,934.0,99.0,2.9,26.0,964.0,713.72,534.05
2016,8,1,11,45,935.5,99.0,3.0,26.5,971.5,755.74,563.8
2016,8,1,12,0,937.0,99.0,3.1,27.0,979.0,795.79,590.14
2016,8,1,12,15,937.0,99.0,3.15,27.0,979.0,832.52,614.97
2016,8,1,12,30,937.0,99.0,3.2,27.0,979.0,866.84,638.11
2016,8,1,12,45,932.5,101.0,3.3,27.5,970.5,896.64,657.21
2016,8,1,13,0,928.0,103.0,3.4,28.0,962.0,923.55,674.38
2016,8,1,13,15,925.0,102.5,3.5,28.0,946.5,946.38,690.24
2016,8,1,13,30,922.0,102.0,3.6,28.0,931.0,966.1,704.18
2016,8,1,13,45,919.0,100.0,3.7,28.0,909.0,981.08,715.15
2016,8,1,14,0,916.0,98.0,3.8,28.0,887.0,992.73,724.11
2016,8,1,14,15,909.5,97.0,3.85,27.5,858.0,998.7,730.64
2016,8,1,14,30,903.0,96.0,3.9,27.0,829.0,1001.29,735.16
2016,8,1,14,45,896.5,93.5,3.95,27.0,794.5,998.84,735.08
2016,8,1,15,0,890.0,91.0,4.0,27.0,760.0,993.02,732.96
2016,8,1,15,15,879.0,89.0,4.0,26.5,719.5,980.07,727.37
2016,8,1,15,30,868.0,87.0,4.0,26.0,679.0,963.99,719.8
2016,8,1,15,45,855.5,84.0,4.05,25.5,634.0,942.26,708.74
2016,8,1,16,0,843.0,81.0,4.1,25.0,589.0,917.72,695.71
2016,8,1,16,15,824.5,78.0,4.1,24.0,541.0,884.9,677.86
2016,8,1,16,30,806.0,75.0,4.1,23.0,493.0,859.2,664.75
2016,8,1,16,45,783.0,71.5,4.1,22.5,442.5,817.36,638.44
2016,8,1,17,0,760.0,68.0,4.1,22.0,392.0,774.02,610.48
2016,8,1,17,15,725.5,63.5,4.0,21.0,340.0,718.41,573.29
2016,8,1,17,30,691.0,59.0,3.9,20.0,288.0,662.62,534.53
2016,8,1,17,45,642.0,54.0,3.85,19.0,237.5,595.06,484.95
2016,8,1,18,0,593.0,49.0,3.8,18.0,187.0,534.51,438.2
2016,8,1,18,15,516.0,41.5,3.7,17.0,140.0,448.63,368.24
2016,8,1,18,30,439.0,34.0,3.6,16.0,93.0,368.23,297.53
2016,8,1,18,45,309.5,24.0,3.5,15.5,56.5,257.86,183.35
2016,8,1,19,0,180.0,14.0,3.4,15.0,20.0,114.91,0.0
2016,8,1,19,15,90.0,7.0,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,95.0,7.5,2.0,12.5,11.0,6.82,0.0
2016,8,2,5,30,190.0,15.0,2.2,13.0,22.0,13.64,0.0
2016,8,2,5,45,320.5,25.0,2.4,13.5,59.5,20.2,10.24
2016,8,2,6,0,451.0,35.0,2.6,14.0,97.0,27.79,18.53
2016,8,2,6,15,528.5,42.5,2.6,14.5,145.0,32.88,23.48
2016,8,2,6,30,606.0,50.0,2.6,15.0,193.0,37.82,28.09
2016,8,2,6,45,335.0,89.0,2.6,15.5,171.0,64.62,51.9
2016,8,2,7,0,64.0,128.0,2.6,16.0,149.0,100.85,83.59
2016,8,2,7,15,422.5,97.5,2.6,16.5,276.0,68.16,54.64
2016,8,2,7,30,781.0,67.0,2.6,17.0,403.0,50.31,38.75
2016,8,2,7,45,808.0,70.0,2.6,17.5,455.0,51.36,39.46
2016,8,2,8,0,835.0,73.0,2.6,18.0,507.0,61.22,47.79
2016,8,2,8,15,854.5,75.5,2.6,18.5,557.0,62.63,48.72
2016,8,2,8,30,874.0,78.0,2.6,19.0,607.0,101.13,54.63
2016,8,2,8,45,889.5,80.0,2.6,20.0,653.5,153.27,82.6
2016,8,2,9,0,905.0,82.0,2.6,21.0,700.0,207.2,121.84
2016,8,2,9,15,916.0,83.5,2.6,21.5,742.0,261.44,166.67
2016,8,2,9,30,927.0,85.0,2.6,22.0,784.0,316.6,214.22
2016,8,2,9,45,931.5,89.0,2.65,22.5,819.0,372.25,262.56
2016,8,2,10,0,936.0,93.0,2.7,23.0,854.0,427.78,310.01
2016,8,2,10,15,943.0,94.0,2.75,23.5,884.0,481.73,355.05
2016,8,2,10,30,950.0,95.0,2.8,24.0,914.0,535.33,398.49
2016,8,2,10,45,955.5,95.5,2.85,24.5,937.5,587.18,439.31
2016,8,2,11,0,961.0,96.0,2.9,25.0,961.0,638.08,478.2
2016,8,2,11,15,964.0,97.0,2.95,25.0,976.5,686.71,515.33
2016,8,2,11,30,967.0,98.0,3.0,25.0,992.0,733.79,550.51
2016,8,2,11,45,969.0,98.0,3.05,25.5,1000.0,777.58,581.22
2016,8,2,12,0,971.0,98.0,3.1,26.0,1008.0,819.36,608.42
2016,8,2,12,15,970.5,98.0,3.15,26.0,1007.5,856.97,633.79
2016,8,2,12,30,970.0,98.0,3.2,26.0,1007.0,892.05,657.39
2016,8,2,12,45,961.5,102.5,3.25,26.5,997.0,921.84,676.12
2016,8,2,13,0,953.0,107.0,3.3,27.0,987.0,948.51,692.75
2016,8,2,13,15,949.5,106.0,3.35,27.0,971.0,971.14,708.14
2016,8,2,13,30,946.0,105.0,3.4,27.0,955.0,990.53,721.52
2016,8,2,13,45,941.5,104.0,3.45,27.0,931.5,1005.65,732.26
2016,8,2,14,0,937.0,103.0,3.5,27.0,908.0,1017.36,740.95
2016,8,2,14,15,930.0,101.5,3.5,26.5,878.0,1022.68,746.75
2016,8,2,14,30,923.0,100.0,3.5,26.0,848.0,1024.5,750.49
2016,8,2,14,45,914.0,98.0,3.5,26.0,811.5,1020.34,749.02
2016,8,2,15,0,905.0,96.0,3.5,26.0,775.0,1012.75,745.5
2016,8,2,15,15,893.0,94.0,3.5,25.5,733.0,998.88,739.45
2016,8,2,15,30,881.0,92.0,3.5,25.0,691.0,981.85,731.41
2016,8,2,15,45,865.0,89.5,3.5,25.0,644.5,957.31,716.96
2016,8,2,16,0,849.0,87.0,3.5,25.0,598.0,930.03,700.68
2016,8,2,16,15,829.0,84.0,3.45,24.5,548.0,905.45,687.22
2016,8,2,16,30,809.0,81.0,3.4,24.0,498.0,868.88,665.27
2016,8,2,16,45,781.0,77.5,3.4,23.5,445.5,822.49,636.33
2016,8,2,17,0,753.0,74.0,3.4,23.0,393.0,774.8,605.74
2016,8,2,17,15,715.5,69.5,3.35,22.0,340.5,716.82,567.49
2016,8,2,17,30,678.0,65.0,3.3,21.0,288.0,658.74,527.6
2016,8,2,17,45,621.0,59.5,3.25,20.5,236.0,590.38,476.91
2016,8,2,18,0,564.0,54.0,3.2,20.0,184.0,519.33,421.63
2016,8,2,18,15,481.0,45.5,3.15,19.0,137.0,429.03,348.62
2016,8,2,18,30,398.0,37.0,3.1,18.0,90.0,344.57,275.23
2016,8,2,18,45,258.0,25.5,3.1,17.0,54.0,226.12,154.76
2016,8,2,19,0,118.0,14.0,3.1,16.0,18.0,79.51,0.0
2016,8,2,19,15,59.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,64.5,7.5,2.05,12.5,9.5,6.82,0.0
2016,8,3,5,30,129.0,15.0,2.2,13.0,19.0,13.64,0.0
2016,8,3,5,45,262.0,27.0,2.4,14.0,55.5,22.04,11.36
2016,8,3,6,0,395.0,39.0,2.6,15.0,92.0,31.33,21.46
2016,8,3,6,15,477.5,47.5,2.55,15.5,139.5,37.06,27.03
2016,8,3,6,30,560.0,56.0,2.5,16.0,187.0,42.62,32.2
2016,8,3,6,45,421.5,86.5,2.45,16.5,199.0,63.31,50.53
2016,8,3,7,0,283.0,117.0,2.4,17.0,211.0,86.93,71.11
2016,8,3,7,15,514.5,97.0,2.35,17.5,303.0,68.07,54.35
2016,8,3,7,30,746.0,77.0,2.3,18.0,395.0,57.79,45.13
2016,8,3,7,45,774.0,80.5,2.25,19.0,447.5,58.87,45.73
2016,8,3,8,0,802.0,84.0,2.2,20.0,500.0,59.89,46.25
2016,8,3,8,15,822.5,87.0,2.2,20.5,549.5,60.43,46.44
2016,8,3,8,30,843.0,90.0,2.2,21.0,599.0,96.13,51.68
2016,8,3,8,45,859.0,92.5,2.2,22.0,645.0,156.85,86.23
2016,8,3,9,0,875.0,95.0,2.2,23.0,691.0,209.79,124.0
2016,8,3,9,15,886.5,97.0,2.2,23.5,732.5,263.1,167.36
2016,8,3,9,30,898.0,99.0,2.2,24.0,774.0,317.4,213.44
2016,8,3,9,45,910.5,99.0,2.25,24.5,811.0,371.34,259.56
2016,8,3,10,0,923.0,99.0,2.3,25.0,848.0,425.92,305.52
2016,8,3,10,15,929.5,100.5,2.4,25.5,877.5,479.5,349.83
2016,8,3,10,30,936.0,102.0,2.5,26.0,907.0,532.71,392.58
2016,8,3,10,45,941.0,102.5,2.6,27.0,930.0,583.75,431.66
2016,8,3,11,0,946.0,103.0,2.7,28.0,953.0,633.83,468.72
2016,8,3,11,15,949.0,104.0,2.85,28.0,968.5,681.93,505.37
2016,8,3,11,30,952.0,105.0,3.0,28.0,984.0,728.51,540.22
2016,8,3,11,45,954.0,105.0,3.15,28.5,992.0,771.84,571.04
2016,8,3,12,0,956.0,105.0,3.3,29.0,1000.0,813.2,598.22
2016,8,3,12,15,956.0,105.0,3.45,28.5,1000.0,850.83,625.19
2016,8,3,12,30,956.0,105.0,3.6,28.0,1000.0,886.0,650.6
2016,8,3,12,45,953.5,105.5,3.75,28.0,991.5,916.88,671.93
2016,8,3,13,0,951.0,106.0,3.9,28.0,983.0,944.86,691.4
2016,8,3,13,15,948.5,105.5,4.0,27.5,967.5,968.83,709.43
2016,8,3,13,30,946.0,105.0,4.1,27.0,952.0,989.63,725.54
2016,8,3,13,45,942.5,103.0,4.2,27.0,929.5,1004.67,736.59
2016,8,3,14,0,939.0,101.0,4.3,27.0,907.0,1016.29,745.56
2016,8,3,14,15,933.0,100.0,4.35,26.5,877.5,1023.1,752.73
2016,8,3,14,30,927.0,99.0,4.4,26.0,848.0,1026.44,757.81
2016,8,3,14,45,920.0,96.5,4.45,25.5,812.0,1023.68,759.03
2016,8,3,15,0,913.0,94.0,4.5,25.0,776.0,1017.46,758.12
2016,8,3,15,15,901.5,92.0,4.45,24.5,734.5,1004.01,751.93
2016,8,3,15,30,890.0,90.0,4.4,24.0,693.0,987.36,743.71
2016,8,3,15,45,876.0,87.0,4.35,23.5,646.5,964.02,730.96
2016,8,3,16,0,862.0,84.0,4.3,23.0,600.0,937.82,716.25
2016,8,3,16,15,842.0,81.5,4.2,22.0,550.0,913.5,703.87
2016,8,3,16,30,822.0,79.0,4.1,21.0,500.0,877.3,682.85
2016,8,3,16,45,795.0,75.5,4.05,20.5,447.5,831.5,653.5
2016,8,3,17,0,768.0,72.0,4.0,20.0,395.0,784.32,622.46
2016,8,3,17,15,731.0,67.5,3.85,19.0,342.0,726.35,583.16
2016,8,3,17,30,694.0,63.0,3.7,18.0,289.0,668.24,542.24
2016,8,3,17,45,639.5,57.0,3.6,17.5,236.5,600.35,490.98
2016,8,3,18,0,585.0,51.0,3.5,17.0,184.0,529.9,435.2
2016,8,3,18,15,502.0,43.5,3.35,16.0,136.5,440.32,361.66
2016,8,3,18,30,419.0,36.0,3.2,15.0,89.0,356.5,287.23
2016,8,3,18,45,277.5,24.5,3.1,14.5,53.0,234.87,156.44
2016,8,3,19,0,136.0,13.0,3.0,14.0,17.0,88.56,0.0
2016,8,3,19,15,68.0,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,73.0,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,146.0,14.0,2.5,13.0,19.0,12.73,0.0
2016,8,4,5,45,283.0,25.5,2.7,13.5,55.5,20.78,10.07
2016,8,4,6,0,420.0,37.0,2.9,14.0,92.0,29.68,20.08
2016,8,4,6,15,501.0,45.0,2.9,14.5,139.5,35.07,25.37
2016,8,4,6,30,582.0,53.0,2.9,15.0,187.0,40.32,30.28
2016,8,4,6,45,291.0,43.5,2.9,15.5,110.5,30.17,21.32
2016,8,4,7,0,0.0,34.0,2.9,16.0,34.0,29.95,21.08
2016,8,4,7,15,0.0,59.0,2.9,16.0,59.0,52.11,40.67
2016,8,4,7,30,0.0,84.0,2.9,16.0,84.0,73.87,59.65
2016,8,4,7,45,0.0,104.0,2.95,16.5,104.0,90.36,73.65
2016,8,4,8,0,0.0,124.0,3.0,17.0,124.0,106.58,87.22
2016,8,4,8,15,3.0,154.5,3.05,17.5,156.5,130.47,107.14
2016,8,4,8,30,6.0,185.0,3.1,18.0,189.0,154.69,121.26
2016,8,4,8,45,15.0,218.5,3.15,18.5,228.5,182.5,142.43
2016,8,4,9,0,24.0,252.0,3.2,19.0,268.0,211.55,164.29
2016,8,4,9,15,48.0,294.0,3.25,19.5,329.5,238.78,183.97
2016,8,4,9,30,72.0,336.0,3.3,20.0,391.0,280.37,214.94
2016,8,4,9,45,496.0,216.0,3.4,20.5,616.0,314.15,230.82
2016,8,4,10,0,920.0,96.0,3.5,21.0,841.0,421.04,308.58
2016,8,4,10,15,621.0,245.0,3.55,21.0,756.0,447.64,336.48
2016,8,4,10,30,322.0,394.0,3.6,21.0,671.0,461.32,350.13
2016,8,4,10,45,277.0,417.0,3.65,21.5,660.0,478.04,363.02
2016,8,4,11,0,232.0,440.0,3.7,22.0,649.0,496.08,376.04
2016,8,4,11,15,587.0,271.5,3.75,22.0,810.0,591.38,451.53
2016,8,4,11,30,942.0,103.0,3.8,22.0,971.0,719.03,550.07
2016,8,4,11,45,942.0,103.5,3.85,22.0,977.5,760.97,581.26
2016,8,4,12,0,942.0,104.0,3.9,22.0,984.0,800.8,609.13
2016,8,4,12,15,941.5,104.0,3.95,21.5,983.5,837.54,635.94
2016,8,4,12,30,941.0,104.0,4.0,21.0,983.0,871.81,661.07
2016,8,4,12,45,934.0,107.0,4.1,21.0,973.0,900.74,681.51
2016,8,4,13,0,927.0,110.0,4.2,21.0,963.0,926.65,699.94
2016,8,4,13,15,923.5,109.5,4.3,20.5,947.5,949.22,717.55
2016,8,4,13,30,920.0,109.0,4.4,20.0,932.0,968.64,733.15
2016,8,4,13,45,917.0,107.0,4.5,20.0,909.5,983.78,744.94
2016,8,4,14,0,914.0,105.0,4.6,20.0,887.0,995.59,754.63
2016,8,4,14,15,907.0,103.5,4.6,19.5,857.5,1000.68,760.52
2016,8,4,14,30,900.0,102.0,4.6,19.0,828.0,1002.35,764.28
2016,8,4,14,45,893.0,99.5,4.6,19.0,792.5,999.52,763.62
2016,8,4,15,0,886.0,97.0,4.6,19.0,757.0,993.33,760.84
2016,8,4,15,15,874.5,94.5,4.55,18.5,716.0,979.42,753.91
2016,8,4,15,30,863.0,92.0,4.5,18.0,675.0,962.38,744.92
2016,8,4,15,45,849.5,89.0,4.45,18.0,629.5,939.82,730.67
2016,8,4,16,0,836.0,86.0,4.4,18.0,584.0,914.48,714.52
2016,8,4,16,15,816.5,83.0,4.35,17.5,535.0,890.49,700.7
2016,8,4,16,30,797.0,80.0,4.3,17.0,486.0,854.6,678.09
2016,8,4,16,45,772.5,75.5,4.25,16.5,435.0,810.32,649.04
2016,8,4,17,0,748.0,71.0,4.2,16.0,384.0,764.6,618.24
2016,8,4,17,15,712.0,66.5,4.1,15.5,332.0,708.07,578.1
2016,8,4,17,30,676.0,62.0,4.0,15.0,280.0,651.42,536.48
2016,8,4,17,45,624.5,56.0,3.9,14.5,229.0,586.45,486.45
2016,8,4,18,0,573.0,50.0,3.8,14.0,178.0,518.85,431.84
2016,8,4,18,15,490.5,42.0,3.65,13.5,131.5,429.56,356.51
2016,8,4,18,30,408.0,34.0,3.5,13.0,85.0,346.25,280.68
2016,8,4,18,45,269.5,22.5,3.4,13.0,50.0,225.64,143.78
2016,8,4,19,0,131.0,11.0,3.3,13.0,15.0,83.68,0.0
2016,8,4,19,15,65.5,5.5,3.3,12.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,59.0,6.5,2.7,12.5,8.5,0.0,0.0
2016,8,5,5,30,118.0,13.0,2.8,13.0,17.0,11.82,0.0
2016,8,5,5,45,254.5,25.5,2.9,13.5,53.0,20.83,9.71
2016,8,5,6,0,391.0,38.0,3.0,14.0,89.0,30.62,20.84
2016,8,5,6,15,474.5,47.0,3.0,14.0,136.0,36.81,26.94
2016,8,5,6,30,558.0,56.0,3.0,14.0,183.0,42.8,32.61
2016,8,5,6,45,279.0,55.0,3.0,14.5,118.5,39.98,30.17
2016,8,5,7,0,0.0,54.0,3.0,15.0,54.0,47.67,36.97
2016,8,5,7,15,0.0,66.0,2.9,15.5,66.0,58.33,46.25
2016,8,5,7,30,0.0,78.0,2.8,16.0,78.0,68.98,55.36
2016,8,5,7,45,0.0,89.5,2.75,16.5,89.5,78.74,63.56
2016,8,5,8,0,0.0,101.0,2.7,17.0,101.0,88.42,71.57
2016,8,5,8,15,0.5,132.0,2.65,17.5,132.5,113.34,92.53
2016,8,5,8,30,1.0,163.0,2.6,18.0,164.0,138.03,107.91
2016,8,5,8,45,6.0,190.5,2.55,18.5,195.0,160.82,125.4
2016,8,5,9,0,11.0,218.0,2.5,19.0,226.0,184.33,143.2
2016,8,5,9,15,19.0,251.5,2.45,19.5,266.0,213.76,165.34
2016,8,5,9,30,27.0,285.0,2.4,20.0,306.0,233.62,179.84
2016,8,5,9,45,127.5,335.0,2.4,20.5,438.0,296.92,225.46
2016,8,5,10,0,228.0,385.0,2.4,21.0,570.0,380.87,286.96
2016,8,5,10,15,206.5,403.0,2.45,21.0,575.0,402.7,304.32
2016,8,5,10,30,185.0,421.0,2.5,21.0,580.0,422.61,320.0
2016,8,5,10,45,556.5,267.5,2.55,21.5,762.5,503.6,381.6
2016,8,5,11,0,928.0,114.0,2.6,22.0,945.0,629.8,476.76
2016,8,5,11,15,931.5,114.5,2.65,22.5,960.0,677.23,511.85
2016,8,5,11,30,935.0,115.0,2.7,23.0,975.0,723.22,545.46
2016,8,5,11,45,937.0,115.0,2.75,23.5,983.0,766.11,576.07
2016,8,5,12,0,939.0,115.0,2.8,24.0,991.0,807.06,603.29
2016,8,5,12,15,938.5,115.0,2.9,24.0,990.5,843.94,628.66
2016,8,5,12,30,938.0,115.0,3.0,24.0,990.0,878.37,652.34
2016,8,5,12,45,937.5,114.0,3.1,24.5,982.0,909.26,672.33
2016,8,5,13,0,937.0,113.0,3.2,25.0,974.0,937.34,690.42
2016,8,5,13,15,933.5,112.5,3.3,25.0,958.0,960.24,706.48
2016,8,5,13,30,930.0,112.0,3.4,25.0,942.0,979.96,720.57
2016,8,5,13,45,923.5,111.5,3.5,25.0,918.0,993.59,730.79
2016,8,5,14,0,917.0,111.0,3.6,25.0,894.0,1003.82,738.95
2016,8,5,14,15,909.5,109.5,3.65,24.5,864.0,1008.6,744.81
2016,8,5,14,30,902.0,108.0,3.7,24.0,834.0,1009.94,748.59
2016,8,5,14,45,890.0,107.5,3.8,24.0,796.5,1004.56,746.96
2016,8,5,15,0,878.0,107.0,3.9,24.0,759.0,995.87,743.29
2016,8,5,15,15,865.0,104.5,3.9,23.5,717.0,980.73,736.2
2016,8,5,15,30,852.0,102.0,3.9,23.0,675.0,972.7,734.07
2016,8,5,15,45,832.5,100.0,3.95,22.5,628.0,945.8,719.35
2016,8,5,16,0,813.0,98.0,4.0,22.0,581.0,916.22,702.75
2016,8,5,16,15,790.5,94.5,3.95,21.5,531.0,879.55,680.43
2016,8,5,16,30,768.0,91.0,3.9,21.0,481.0,840.78,656.31
2016,8,5,16,45,733.0,88.0,3.85,20.5,428.0,789.6,622.71
2016,8,5,17,0,698.0,85.0,3.8,20.0,375.0,743.19,591.85
2016,8,5,17,15,657.0,79.5,3.65,19.0,322.5,683.01,550.32
2016,8,5,17,30,616.0,74.0,3.5,18.0,270.0,623.19,507.5
2016,8,5,17,45,550.0,67.5,3.4,17.5,219.0,543.55,446.43
2016,8,5,18,0,484.0,61.0,3.3,17.0,168.0,466.78,384.83
2016,8,5,18,15,396.0,50.0,3.15,16.0,122.5,373.1,306.29
2016,8,5,18,30,308.0,39.0,3.0,15.0,77.0,285.78,228.77
2016,8,5,18,45,179.5,24.5,2.9,14.5,44.0,169.69,99.09
2016,8,5,19,0,51.0,10.0,2.8,14.0,11.0,37.68,0.0
2016,8,5,19,15,25.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,12.0,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,2.8,12.0,14.0,10.91,0.0
2016,8,6,5,45,201.0,26.5,2.85,12.5,48.5,20.82,9.28
2016,8,6,6,0,332.0,41.0,2.9,13.0,83.0,33.39,23.27
2016,8,6,6,15,418.0,51.0,2.9,13.5,129.0,40.28,30.04
2016,8,6,6,30,504.0,61.0,2.9,14.0,175.0,46.94,36.28
2016,8,6,6,45,252.0,57.0,2.9,14.5,114.0,41.31,31.36
2016,8,6,7,0,0.0,53.0,2.9,15.0,53.0,46.78,36.18
2016,8,6,7,15,0.0,66.5,2.9,15.5,66.5,58.77,46.65
2016,8,6,7,30,0.0,80.0,2.9,16.0,80.0,70.59,56.78
2016,8,6,7,45,0.0,98.0,2.9,16.5,98.0,85.55,69.5
2016,8,6,8,0,0.0,116.0,2.9,17.0,116.0,100.3,81.84
2016,8,6,8,15,0.0,130.0,2.95,17.5,130.0,111.76,91.2
2016,8,6,8,30,0.0,144.0,3.0,18.0,144.0,123.4,96.12
2016,8,6,8,45,3.5,170.0,3.05,18.5,172.5,144.91,112.85
2016,8,6,9,0,7.0,196.0,3.1,19.0,201.0,166.93,129.74
2016,8,6,9,15,10.5,220.0,3.15,19.5,227.5,187.98,145.69
2016,8,6,9,30,14.0,244.0,3.2,20.0,254.0,209.62,162.0
2016,8,6,9,45,25.5,287.5,3.25,20.5,307.5,239.75,184.57
2016,8,6,10,0,37.0,331.0,3.3,21.0,361.0,280.42,215.14
2016,8,6,10,15,170.5,364.5,3.4,21.0,509.5,359.95,274.36
2016,8,6,10,30,304.0,398.0,3.5,21.0,658.0,454.67,345.39
2016,8,6,10,45,610.5,256.5,3.6,21.5,796.0,522.57,397.67
2016,8,6,11,0,917.0,115.0,3.7,22.0,934.0,623.06,475.21
2016,8,6,11,15,920.0,115.5,3.75,22.0,949.0,669.74,511.54
2016,8,6,11,30,923.0,116.0,3.8,22.0,964.0,714.95,546.27
2016,8,6,11,45,923.5,117.0,3.9,22.0,971.0,757.18,578.34
2016,8,6,12,0,924.0,118.0,4.0,22.0,978.0,797.42,607.3
2016,8,6,12,15,924.0,118.0,4.05,22.0,977.5,834.23,632.99
2016,8,6,12,30,924.0,118.0,4.1,22.0,977.0,868.65,656.96
2016,8,6,12,45,916.5,121.0,4.2,22.0,967.5,896.94,676.91
2016,8,6,13,0,909.0,124.0,4.3,22.0,958.0,922.21,694.87
2016,8,6,13,15,906.0,123.5,4.3,22.0,942.5,945.12,710.79
2016,8,6,13,30,903.0,123.0,4.3,22.0,927.0,964.95,724.7
2016,8,6,13,45,898.5,121.0,4.35,22.0,904.0,978.71,734.86
2016,8,6,14,0,894.0,119.0,4.4,22.0,881.0,989.13,742.95
2016,8,6,14,15,887.5,117.5,4.45,21.5,851.5,994.8,749.42
2016,8,6,14,30,881.0,116.0,4.5,21.0,822.0,997.1,754.03
2016,8,6,14,45,872.5,113.5,4.55,21.0,786.5,993.02,752.97
2016,8,6,15,0,864.0,111.0,4.6,21.0,751.0,985.63,749.83
2016,8,6,15,15,851.5,108.5,4.6,20.5,709.5,981.45,750.12
2016,8,6,15,30,839.0,106.0,4.6,20.0,668.0,963.84,741.2
2016,8,6,15,45,825.5,102.0,4.6,19.5,623.0,940.46,728.33
2016,8,6,16,0,812.0,98.0,4.6,19.0,578.0,914.25,713.41
2016,8,6,16,15,790.5,94.5,4.55,18.5,528.5,878.52,691.15
2016,8,6,16,30,769.0,91.0,4.5,18.0,479.0,840.65,667.07
2016,8,6,16,45,743.5,85.5,4.5,17.5,428.0,794.89,637.02
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,752.82,608.99
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,693.6,566.4
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,634.68,522.63
2016,8,6,17,45,581.5,62.5,4.2,15.5,221.0,560.46,464.87
2016,8,6,18,0,525.0,55.0,4.1,15.0,170.0,488.65,406.44
2016,8,6,18,15,435.0,45.5,3.95,14.5,123.5,394.17,325.88
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,306.23,245.74
2016,8,6,18,45,203.5,23.0,3.65,13.5,44.0,181.99,97.07
2016,8,6,19,0,62.0,10.0,3.5,13.0,11.0,43.73,0.0
2016,8,6,19,15,31.0,5.0,3.45,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.25,11.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.3,12.0,15.0,10.91,0.0
2016,8,7,5,45,268.0,23.5,3.4,12.5,51.0,19.18,7.56
2016,8,7,6,0,415.0,35.0,3.5,13.0,87.0,28.15,18.69
2016,8,7,6,15,500.5,43.0,3.5,13.5,135.0,33.61,24.12
2016,8,7,6,30,586.0,51.0,3.5,14.0,183.0,38.94,29.14
2016,8,7,6,45,293.0,75.5,3.5,14.5,141.5,54.92,43.47
2016,8,7,7,0,0.0,100.0,3.5,15.0,100.0,84.42,69.51
2016,8,7,7,15,13.0,126.5,3.45,15.5,132.0,105.15,87.4
2016,8,7,7,30,26.0,153.0,3.4,16.0,164.0,119.7,99.6
2016,8,7,7,45,145.5,180.5,3.4,16.5,253.5,132.3,109.92
2016,8,7,8,0,265.0,208.0,3.4,17.0,343.0,141.1,116.84
2016,8,7,8,15,223.0,236.5,3.35,17.5,358.0,166.18,137.47
2016,8,7,8,30,181.0,265.0,3.3,18.0,373.0,190.61,146.39
2016,8,7,8,45,540.5,175.0,3.3,18.5,532.5,162.79,105.91
2016,8,7,9,0,900.0,85.0,3.3,19.0,692.0,199.66,117.08
2016,8,7,9,15,911.0,87.0,3.3,19.5,734.0,254.33,162.13
2016,8,7,9,30,922.0,89.0,3.3,20.0,776.0,309.93,210.36
2016,8,7,9,45,926.5,92.5,3.3,20.5,811.0,365.33,259.1
2016,8,7,10,0,931.0,96.0,3.3,21.0,846.0,420.58,307.04
2016,8,7,10,15,937.5,97.5,3.3,21.5,875.5,474.79,352.97
2016,8,7,10,30,944.0,99.0,3.3,22.0,905.0,528.61,397.23
2016,8,7,10,45,950.0,99.5,3.35,22.5,928.0,580.76,439.01
2016,8,7,11,0,956.0,100.0,3.4,23.0,951.0,632.02,478.87
2016,8,7,11,15,959.0,100.5,3.45,23.0,966.5,680.34,516.44
2016,8,7,11,30,962.0,101.0,3.5,23.0,982.0,727.09,552.04
2016,8,7,11,45,964.0,100.5,3.55,23.5,990.0,770.52,583.46
2016,8,7,12,0,966.0,100.0,3.6,24.0,998.0,811.9,610.91
2016,8,7,12,15,966.5,100.0,3.6,24.0,998.0,850.34,637.05
2016,8,7,12,30,967.0,100.0,3.6,24.0,998.0,886.28,661.36
2016,8,7,12,45,967.0,99.0,3.65,24.0,990.0,918.2,683.16
2016,8,7,13,0,967.0,98.0,3.7,24.0,982.0,947.23,703.04
2016,8,7,13,15,964.5,97.0,3.7,24.0,966.5,970.97,719.13
2016,8,7,13,30,962.0,96.0,3.7,24.0,951.0,991.44,733.14
2016,8,7,13,45,959.0,94.5,3.75,24.0,928.5,1007.56,744.71
2016,8,7,14,0,956.0,93.0,3.8,24.0,906.0,1020.22,754.16
2016,8,7,14,15,950.0,92.0,3.8,23.5,876.0,1027.03,761.06
2016,8,7,14,30,944.0,91.0,3.8,23.0,846.0,1030.3,765.83
2016,8,7,14,45,936.0,89.0,3.8,23.0,809.5,1026.96,764.9
2016,8,7,15,0,928.0,87.0,3.8,23.0,773.0,1020.11,761.85
2016,8,7,15,15,917.0,85.5,3.75,22.5,731.0,1007.49,756.23
2016,8,7,15,30,906.0,84.0,3.7,22.0,689.0,991.63,748.55
2016,8,7,15,45,891.0,81.5,3.65,22.0,642.0,967.57,733.94
2016,8,7,16,0,876.0,79.0,3.6,22.0,595.0,940.65,717.44
2016,8,7,16,15,856.5,76.5,3.5,21.5,544.5,906.89,697.17
2016,8,7,16,30,837.0,74.0,3.4,21.0,494.0,880.11,681.61
2016,8,7,16,45,810.0,70.5,3.35,20.5,441.0,833.92,652.18
2016,8,7,17,0,783.0,67.0,3.3,20.0,388.0,786.32,621.11
2016,8,7,17,15,745.5,63.0,3.15,19.0,334.5,728.22,581.89
2016,8,7,17,30,708.0,59.0,3.0,18.0,281.0,670.01,540.98
2016,8,7,17,45,650.5,53.5,2.9,17.5,228.0,594.8,484.16
2016,8,7,18,0,593.0,48.0,2.8,17.0,175.0,527.95,431.02
2016,8,7,18,15,503.5,40.0,2.6,16.0,127.5,433.49,353.17
2016,8,7,18,30,414.0,32.0,2.4,15.0,80.0,345.69,273.46
2016,8,7,18,45,207.0,16.0,2.25,14.5,40.0,172.73,78.73
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,13.0,14.0,10.01,0.0
2016,8,8,5,45,262.0,22.0,2.55,13.5,48.5,17.87,6.03
2016,8,8,6,0,408.0,33.0,2.8,14.0,83.0,26.43,17.07
2016,8,8,6,15,493.0,41.0,2.75,14.5,130.0,31.96,22.55
2016,8,8,6,30,578.0,49.0,2.7,15.0,177.0,37.34,27.6
2016,8,8,6,45,301.0,82.5,2.65,15.5,150.5,60.12,47.9
2016,8,8,7,0,24.0,116.0,2.6,16.0,124.0,92.45,76.26
2016,8,8,7,15,28.5,136.0,2.55,16.5,147.0,107.14,88.75
2016,8,8,7,30,33.0,156.0,2.5,17.0,170.0,121.53,100.74
2016,8,8,7,45,70.0,186.0,2.5,18.0,220.5,141.85,117.35
2016,8,8,8,0,107.0,216.0,2.5,19.0,271.0,161.52,133.06
2016,8,8,8,15,476.5,149.5,2.5,19.5,428.5,95.48,76.56
2016,8,8,8,30,846.0,83.0,2.5,20.0,586.0,92.08,52.99
2016,8,8,8,45,861.0,85.5,2.55,20.5,631.5,143.37,77.42
2016,8,8,9,0,876.0,88.0,2.6,21.0,677.0,196.42,114.53
2016,8,8,9,15,887.5,90.0,2.65,21.5,718.5,249.97,158.01
2016,8,8,9,30,899.0,92.0,2.7,22.0,760.0,304.51,204.76
2016,8,8,9,45,911.0,92.0,2.8,22.5,796.5,358.51,251.68
2016,8,8,10,0,923.0,92.0,2.9,23.0,833.0,413.09,298.58
2016,8,8,10,15,929.5,93.0,2.95,23.0,862.5,466.5,344.23
2016,8,8,10,30,936.0,94.0,3.0,23.0,892.0,519.51,388.45
2016,8,8,10,45,939.0,96.0,3.15,23.5,914.0,570.88,429.72
2016,8,8,11,0,942.0,98.0,3.3,24.0,936.0,621.13,468.96
2016,8,8,11,15,945.5,98.5,3.4,24.0,951.5,669.12,506.36
2016,8,8,11,30,949.0,99.0,3.5,24.0,967.0,715.61,541.88
2016,8,8,11,45,949.0,100.5,3.65,24.5,974.0,758.82,573.46
2016,8,8,12,0,949.0,102.0,3.8,25.0,981.0,799.92,601.28
2016,8,8,12,15,949.0,102.0,3.9,25.0,981.0,837.4,627.28
2016,8,8,12,30,949.0,102.0,4.0,25.0,981.0,872.4,651.54
2016,8,8,12,45,947.5,101.5,4.15,25.0,973.0,903.02,673.06
2016,8,8,13,0,946.0,101.0,4.3,25.0,965.0,930.73,692.68
2016,8,8,13,15,943.5,100.5,4.35,25.0,949.5,954.51,709.23
2016,8,8,13,30,941.0,100.0,4.4,25.0,934.0,975.11,723.74
2016,8,8,13,45,937.5,98.5,4.45,25.0,911.5,990.47,734.86
2016,8,8,14,0,934.0,97.0,4.5,25.0,889.0,1002.41,743.87
2016,8,8,14,15,927.5,96.0,4.5,24.5,859.0,1008.56,750.37
2016,8,8,14,30,921.0,95.0,4.5,24.0,829.0,1011.24,754.68
2016,8,8,14,45,914.0,92.5,4.55,24.0,793.5,1008.28,754.44
2016,8,8,15,0,907.0,90.0,4.6,24.0,758.0,1001.88,752.07
2016,8,8,15,15,895.5,88.0,4.55,23.5,716.0,988.29,745.6
2016,8,8,15,30,884.0,86.0,4.5,23.0,674.0,971.5,737.07
2016,8,8,15,45,870.5,83.0,4.45,22.5,628.0,948.52,724.34
2016,8,8,16,0,857.0,80.0,4.4,22.0,582.0,922.68,709.75
2016,8,8,16,15,837.0,77.5,4.3,21.5,532.0,888.79,689.08
2016,8,8,16,30,817.0,75.0,4.2,21.0,482.0,861.95,673.24
2016,8,8,16,45,792.5,70.5,4.1,20.5,430.5,817.12,644.06
2016,8,8,17,0,768.0,66.0,4.0,20.0,379.0,770.81,613.19
2016,8,8,17,15,730.0,62.0,3.9,19.0,325.5,712.76,573.64
2016,8,8,17,30,692.0,58.0,3.8,18.0,272.0,654.69,532.41
2016,8,8,17,45,639.0,52.0,3.7,17.5,221.0,582.94,477.44
2016,8,8,18,0,586.0,46.0,3.6,17.0,170.0,513.07,421.18
2016,8,8,18,15,496.0,38.5,3.5,16.0,123.0,425.41,347.96
2016,8,8,18,30,406.0,31.0,3.4,15.0,76.0,338.61,267.55
2016,8,8,18,45,203.0,15.5,3.35,14.5,38.0,167.95,60.25
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,60.5,5.0,2.95,12.5,6.5,0.0,0.0
2016,8,9,5,30,121.0,10.0,3.0,13.0,13.0,9.1,0.0
2016,8,9,5,45,271.0,21.0,3.1,13.5,47.5,17.05,4.8
2016,8,9,6,0,421.0,32.0,3.2,14.0,82.0,25.65,16.34
2016,8,9,6,15,505.5,39.5,3.1,14.5,129.0,30.8,21.5
2016,8,9,6,30,590.0,47.0,3.0,15.0,176.0,39.11,29.15
2016,8,9,6,45,317.5,83.5,2.95,15.5,155.0,61.0,48.67
2016,8,9,7,0,45.0,120.0,2.9,16.0,134.0,95.01,78.52
2016,8,9,7,15,50.0,141.0,2.75,16.5,159.5,110.3,91.52
2016,8,9,7,30,55.0,162.0,2.6,17.0,185.0,125.27,103.98
2016,8,9,7,45,71.0,187.5,2.5,17.5,221.0,142.64,118.27
2016,8,9,8,0,87.0,213.0,2.4,18.0,257.0,159.54,131.9
2016,8,9,8,15,116.5,238.5,2.25,18.5,304.0,166.15,136.68
2016,8,9,8,30,146.0,264.0,2.1,19.0,351.0,187.5,144.11
2016,8,9,8,45,516.0,173.5,1.95,20.0,514.0,157.2,101.96
2016,8,9,9,0,886.0,83.0,1.8,21.0,677.0,192.64,110.88
2016,8,9,9,15,897.5,84.5,1.75,21.5,718.5,246.36,154.2
2016,8,9,9,30,909.0,86.0,1.7,22.0,760.0,301.06,200.71
2016,8,9,9,45,919.0,86.5,1.65,22.5,796.0,355.32,247.35
2016,8,9,10,0,929.0,87.0,1.6,23.0,832.0,409.95,293.57
2016,8,9,10,15,935.5,88.0,1.6,23.5,861.0,463.66,338.03
2016,8,9,10,30,942.0,89.0,1.6,24.0,890.0,516.97,380.75
2016,8,9,10,45,947.0,89.5,1.6,25.0,912.5,568.46,419.89
2016,8,9,11,0,952.0,90.0,1.6,26.0,935.0,618.96,456.8
2016,8,9,11,15,955.0,90.5,1.65,26.0,950.0,667.03,492.9
2016,8,9,11,30,958.0,91.0,1.7,26.0,965.0,713.53,527.04
2016,8,9,11,45,959.0,91.0,1.8,26.5,972.5,756.42,557.24
2016,8,9,12,0,960.0,91.0,1.9,27.0,980.0,797.19,583.65
2016,8,9,12,15,960.0,91.0,2.05,27.0,979.5,834.88,609.46
2016,8,9,12,30,960.0,91.0,2.2,27.0,979.0,870.05,633.59
2016,8,9,12,45,952.5,95.0,2.35,27.5,969.0,900.01,653.05
2016,8,9,13,0,945.0,99.0,2.5,28.0,959.0,926.87,670.5
2016,8,9,13,15,942.0,98.5,2.65,28.0,943.5,950.14,687.01
2016,8,9,13,30,939.0,98.0,2.8,28.0,928.0,970.2,701.57
2016,8,9,13,45,933.0,97.5,3.0,28.0,904.5,984.15,712.73
2016,8,9,14,0,927.0,97.0,3.2,28.0,881.0,994.67,721.82
2016,8,9,14,15,920.5,95.5,3.3,27.5,851.0,1000.19,728.49
2016,8,9,14,30,914.0,94.0,3.4,27.0,821.0,1002.22,733.09
2016,8,9,14,45,903.5,93.5,3.5,27.0,784.5,998.04,732.34
2016,8,9,15,0,893.0,93.0,3.6,27.0,748.0,990.51,729.56
2016,8,9,15,15,881.0,91.0,3.65,26.5,706.0,976.52,723.71
2016,8,9,15,30,869.0,89.0,3.7,26.0,664.0,959.39,715.85
2016,8,9,15,45,851.5,87.0,3.75,26.0,617.5,933.99,701.02
2016,8,9,16,0,834.0,85.0,3.8,26.0,571.0,915.55,690.96
2016,8,9,16,15,813.5,82.0,3.75,25.5,521.5,880.89,670.39
2016,8,9,16,30,793.0,79.0,3.7,25.0,472.0,844.06,648.09
2016,8,9,16,45,762.5,75.5,3.7,24.5,420.0,795.78,617.42
2016,8,9,17,0,732.0,72.0,3.7,24.0,368.0,746.37,585.12
2016,8,9,17,15,692.5,67.5,3.55,23.0,315.5,687.4,545.13
2016,8,9,17,30,653.0,63.0,3.4,22.0,263.0,633.97,507.65
2016,8,9,17,45,591.5,57.0,3.25,21.0,212.0,557.74,450.65
2016,8,9,18,0,530.0,51.0,3.1,20.0,161.0,484.31,392.89
2016,8,9,18,15,437.0,41.5,2.95,19.0,115.5,388.19,313.15
2016,8,9,18,30,344.0,32.0,2.8,18.0,70.0,299.24,231.79
2016,8,9,18,45,172.0,16.0,2.65,17.5,35.0,148.7,32.53
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.5,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,59.0,8.0,2.6,13.0,9.0,7.28,0.0
2016,8,10,5,45,185.0,22.0,2.8,13.5,41.0,17.96,4.48
2016,8,10,6,0,311.0,36.0,3.0,14.0,73.0,29.17,19.27
2016,8,10,6,15,398.5,46.5,2.95,14.5,118.0,36.67,26.62
2016,8,10,6,30,486.0,57.0,2.9,15.0,163.0,43.89,33.36
2016,8,10,6,45,267.0,88.5,2.9,15.5,149.5,67.69,54.57
2016,8,10,7,0,48.0,120.0,2.9,16.0,136.0,94.93,78.44
2016,8,10,7,15,56.0,141.5,2.85,16.5,163.0,110.55,91.75
2016,8,10,7,30,64.0,163.0,2.8,17.0,190.0,125.84,104.51
2016,8,10,7,45,166.0,183.5,2.8,18.0,264.5,134.11,110.82
2016,8,10,8,0,268.0,204.0,2.8,19.0,339.0,138.92,114.08
2016,8,10,8,15,524.0,155.0,2.75,19.5,453.0,99.62,80.16
2016,8,10,8,30,780.0,106.0,2.7,20.0,567.0,92.42,56.41
2016,8,10,8,45,797.5,109.5,2.65,20.5,612.5,141.59,79.1
2016,8,10,9,0,815.0,113.0,2.6,21.0,658.0,192.96,114.44
2016,8,10,9,15,828.5,116.0,2.6,21.5,699.5,245.19,156.33
2016,8,10,9,30,842.0,119.0,2.6,22.0,741.0,298.79,201.77
2016,8,10,9,45,862.5,115.5,2.6,22.5,779.5,357.54,251.49
2016,8,10,10,0,883.0,112.0,2.6,23.0,818.0,410.5,296.43
2016,8,10,10,15,890.5,113.5,2.6,23.5,848.0,462.99,340.28
2016,8,10,10,30,898.0,115.0,2.6,24.0,878.0,515.23,382.65
2016,8,10,10,45,904.0,116.0,2.65,25.0,901.0,565.87,421.84
2016,8,10,11,0,910.0,117.0,2.7,26.0,924.0,615.7,459.08
2016,8,10,11,15,913.5,118.0,2.75,26.0,939.0,663.0,495.21
2016,8,10,11,30,917.0,119.0,2.8,26.0,954.0,708.89,529.52
2016,8,10,11,45,919.5,118.5,2.9,26.5,962.0,751.22,559.85
2016,8,10,12,0,922.0,118.0,3.0,27.0,970.0,791.65,587.3
2016,8,10,12,15,922.5,118.0,3.05,27.0,970.0,828.89,612.48
2016,8,10,12,30,923.0,118.0,3.1,27.0,970.0,863.76,636.0
2016,8,10,12,45,921.0,118.0,3.2,27.5,961.5,893.98,655.4
2016,8,10,13,0,919.0,118.0,3.3,28.0,953.0,921.37,672.91
2016,8,10,13,15,915.5,117.5,3.4,27.5,937.0,943.97,690.02
2016,8,10,13,30,912.0,117.0,3.5,27.0,921.0,963.42,705.25
2016,8,10,13,45,907.5,115.5,3.6,27.0,898.0,977.69,715.84
2016,8,10,14,0,903.0,114.0,3.7,27.0,875.0,988.62,724.41
2016,8,10,14,15,895.5,112.5,3.75,26.5,844.5,993.27,730.14
2016,8,10,14,30,888.0,111.0,3.8,26.0,814.0,994.51,733.84
2016,8,10,14,45,879.5,108.0,3.85,26.0,778.0,989.74,732.27
