Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,0,871.0,105.0,3.9,26.0,742.0,981.59,728.64
2016,8,10,15,15,858.0,103.0,3.9,25.5,700.0,966.93,721.91
2016,8,10,15,30,845.0,101.0,3.9,25.0,658.0,959.32,720.07
2016,8,10,15,45,829.5,97.5,3.9,24.5,612.0,934.42,706.48
2016,8,10,16,0,814.0,94.0,3.9,24.0,566.0,906.73,690.99
2016,8,10,16,15,792.0,90.0,3.8,23.5,516.0,869.8,668.35
2016,8,10,16,30,770.0,86.0,3.7,23.0,466.0,830.76,643.94
2016,8,10,16,45,742.0,81.5,3.65,22.5,414.5,783.95,613.69
2016,8,10,17,0,714.0,77.0,3.6,22.0,363.0,735.88,581.74
2016,8,10,17,15,672.5,71.5,3.45,21.0,310.5,679.92,543.52
2016,8,10,17,30,631.0,66.0,3.3,20.0,258.0,619.47,500.24
2016,8,10,17,45,572.5,58.5,3.15,19.5,207.0,544.27,442.52
2016,8,10,18,0,514.0,51.0,3.0,19.0,156.0,471.75,384.14
2016,8,10,18,15,419.5,41.5,2.9,18.0,111.0,375.41,303.57
2016,8,10,18,30,325.0,32.0,2.8,17.0,66.0,286.36,220.74
2016,8,10,18,45,162.5,16.0,2.7,16.5,33.0,141.44,5.88
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,133.5,18.5,1.8,13.0,34.0,14.5,1.69
2016,8,11,6,0,267.0,37.0,2.1,14.0,68.0,28.8,18.88
2016,8,11,6,15,353.0,49.5,2.1,14.5,112.0,39.37,28.97
2016,8,11,6,30,439.0,62.0,2.1,15.0,156.0,48.2,37.17
2016,8,11,6,45,223.0,84.5,2.1,15.5,133.0,64.72,51.93
2016,8,11,7,0,7.0,107.0,2.1,16.0,110.0,89.21,73.4
2016,8,11,7,15,13.0,126.5,2.1,16.5,132.0,104.82,86.73
2016,8,11,7,30,19.0,146.0,2.1,17.0,154.0,120.3,99.68
2016,8,11,7,45,29.5,171.0,2.1,18.0,185.0,132.25,109.16
2016,8,11,8,0,40.0,196.0,2.1,19.0,216.0,149.09,122.58
2016,8,11,8,15,391.0,158.5,2.1,19.5,386.5,100.64,80.97
2016,8,11,8,30,742.0,121.0,2.1,20.0,557.0,92.24,57.8
2016,8,11,8,45,759.5,125.5,2.15,21.0,602.5,140.65,79.89
2016,8,11,9,0,777.0,130.0,2.2,22.0,648.0,198.41,119.82
2016,8,11,9,15,791.5,133.5,2.2,22.5,689.5,249.22,159.96
2016,8,11,9,30,806.0,137.0,2.2,23.0,731.0,301.58,203.75
2016,8,11,9,45,837.5,129.5,2.25,23.5,773.0,352.2,246.5
2016,8,11,10,0,869.0,122.0,2.3,24.0,815.0,411.29,295.41
2016,8,11,10,15,877.0,123.5,2.35,24.5,844.5,463.44,338.67
2016,8,11,10,30,885.0,125.0,2.4,25.0,874.0,515.41,380.6
2016,8,11,10,45,890.5,126.0,2.45,25.5,897.0,565.33,419.8
2016,8,11,11,0,896.0,127.0,2.5,26.0,920.0,614.42,457.2
2016,8,11,11,15,900.0,128.0,2.5,26.5,935.5,661.57,491.91
2016,8,11,11,30,904.0,129.0,2.5,27.0,951.0,707.38,524.67
2016,8,11,11,45,907.0,128.5,2.55,27.5,959.0,749.74,554.49
2016,8,11,12,0,910.0,128.0,2.6,28.0,967.0,790.26,581.84
2016,8,11,12,15,910.0,128.0,2.6,28.0,966.5,826.89,606.04
2016,8,11,12,30,910.0,128.0,2.6,28.0,966.0,861.14,628.55
2016,8,11,12,45,903.0,131.0,2.65,28.5,956.5,889.71,646.34
2016,8,11,13,0,896.0,134.0,2.7,29.0,947.0,915.31,662.18
2016,8,11,13,15,892.5,133.5,2.75,28.5,931.0,937.69,678.65
2016,8,11,13,30,889.0,133.0,2.8,28.0,915.0,956.98,693.29
2016,8,11,13,45,886.5,129.5,2.9,28.0,892.5,971.07,703.75
2016,8,11,14,0,884.0,126.0,3.0,28.0,870.0,981.85,712.23
2016,8,11,14,15,876.0,124.5,3.05,28.0,839.5,986.06,716.24
2016,8,11,14,30,868.0,123.0,3.1,28.0,809.0,986.9,718.27
2016,8,11,14,45,860.0,119.5,3.2,28.0,773.0,982.24,717.27
2016,8,11,15,0,852.0,116.0,3.3,28.0,737.0,984.71,721.11
2016,8,11,15,15,838.5,113.0,3.35,27.5,694.5,968.7,713.93
2016,8,11,15,30,825.0,110.0,3.4,27.0,652.0,949.56,704.83
2016,8,11,15,45,809.5,106.0,3.45,26.5,606.0,924.33,691.62
2016,8,11,16,0,794.0,102.0,3.5,26.0,560.0,896.34,676.43
2016,8,11,16,15,770.5,98.0,3.5,25.0,510.0,858.37,655.11
2016,8,11,16,30,747.0,94.0,3.5,24.0,460.0,818.35,631.88
2016,8,11,16,45,717.5,88.5,3.55,23.5,408.0,775.01,604.65
2016,8,11,17,0,688.0,83.0,3.6,23.0,356.0,725.45,572.05
2016,8,11,17,15,644.5,77.0,3.5,22.0,303.5,662.99,529.12
2016,8,11,17,30,601.0,71.0,3.4,21.0,251.0,601.1,484.8
2016,8,11,17,45,539.0,62.5,3.3,20.0,200.5,522.98,425.57
2016,8,11,18,0,477.0,54.0,3.2,19.0,150.0,447.78,365.39
2016,8,11,18,15,382.0,43.0,3.0,18.0,105.5,350.78,283.46
2016,8,11,18,30,287.0,32.0,2.8,17.0,61.0,261.35,199.22
2016,8,11,18,45,143.5,16.0,2.65,16.5,30.5,128.48,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.5,2.05,12.5,34.5,13.95,0.41
2016,8,12,6,0,305.0,35.0,2.3,13.0,69.0,28.47,18.59
2016,8,12,6,15,394.5,46.0,2.25,13.5,114.5,36.44,26.49
2016,8,12,6,30,484.0,57.0,2.2,14.0,160.0,44.11,33.68
2016,8,12,6,45,546.0,64.5,2.2,15.0,210.5,48.43,37.6
2016,8,12,7,0,608.0,72.0,2.2,16.0,261.0,52.61,41.2
2016,8,12,7,15,338.0,117.0,2.15,16.5,225.5,81.96,66.84
2016,8,12,7,30,68.0,162.0,2.1,17.0,190.0,125.06,103.84
2016,8,12,7,45,77.5,185.5,2.1,18.0,221.5,141.22,116.82
2016,8,12,8,0,87.0,209.0,2.1,19.0,253.0,156.98,129.23
2016,8,12,8,15,233.0,217.0,2.1,19.5,350.0,145.07,118.51
2016,8,12,8,30,379.0,225.0,2.1,20.0,447.0,159.61,118.5
2016,8,12,8,45,608.0,165.0,2.1,21.0,554.5,153.36,95.89
2016,8,12,9,0,837.0,105.0,2.1,22.0,662.0,187.06,108.32
2016,8,12,9,15,850.0,107.5,2.15,22.5,703.5,240.07,150.47
2016,8,12,9,30,863.0,110.0,2.2,23.0,745.0,301.88,201.98
2016,8,12,9,45,873.0,112.0,2.25,24.0,780.5,355.26,247.24
2016,8,12,10,0,883.0,114.0,2.3,25.0,816.0,409.06,292.22
2016,8,12,10,15,890.0,115.5,2.35,25.5,845.5,461.48,335.7
2016,8,12,10,30,897.0,117.0,2.4,26.0,875.0,513.6,377.7
2016,8,12,10,45,902.5,118.0,2.5,26.5,897.5,564.05,417.4
2016,8,12,11,0,908.0,119.0,2.6,27.0,920.0,613.65,455.31
2016,8,12,11,15,911.0,119.5,2.7,27.0,935.0,660.27,491.05
2016,8,12,11,30,914.0,120.0,2.8,27.0,950.0,705.41,524.97
2016,8,12,11,45,916.0,120.5,2.9,27.5,957.0,748.19,555.52
2016,8,12,12,0,918.0,121.0,3.0,28.0,964.0,789.07,583.37
2016,8,12,12,15,918.0,121.0,3.1,28.0,964.0,825.88,608.46
2016,8,12,12,30,918.0,121.0,3.2,28.0,964.0,860.28,631.91
2016,8,12,12,45,923.5,116.0,3.35,28.0,957.5,892.1,653.94
2016,8,12,13,0,929.0,111.0,3.5,28.0,951.0,921.27,674.26
2016,8,12,13,15,926.0,110.0,3.55,28.0,935.0,943.93,689.74
2016,8,12,13,30,923.0,109.0,3.6,28.0,919.0,963.38,703.25
2016,8,12,13,45,918.5,108.0,3.7,28.0,896.0,978.17,714.15
2016,8,12,14,0,914.0,107.0,3.8,28.0,873.0,989.58,723.01
2016,8,12,14,15,907.0,105.5,3.8,27.5,843.0,994.66,728.7
2016,8,12,14,30,900.0,104.0,3.8,27.0,813.0,996.28,732.33
2016,8,12,14,45,891.5,101.5,3.8,27.0,776.5,991.91,730.73
2016,8,12,15,0,883.0,99.0,3.8,27.0,740.0,984.14,727.08
2016,8,12,15,15,870.5,97.0,3.7,26.5,698.0,969.77,719.98
2016,8,12,15,30,858.0,95.0,3.6,26.0,656.0,952.29,710.91
2016,8,12,15,45,842.0,92.0,3.55,26.0,609.5,937.1,702.41
2016,8,12,16,0,826.0,89.0,3.5,26.0,563.0,909.3,685.35
2016,8,12,16,15,804.0,85.5,3.35,25.5,513.0,872.73,662.97
2016,8,12,16,30,782.0,82.0,3.2,25.0,463.0,834.03,638.86
2016,8,12,16,45,752.5,78.0,3.1,24.5,411.0,786.24,608.12
2016,8,12,17,0,723.0,74.0,3.0,24.0,359.0,737.25,575.77
2016,8,12,17,15,681.0,68.5,2.75,23.0,306.0,680.4,536.9
2016,8,12,17,30,639.0,63.0,2.5,22.0,253.0,619.38,493.3
2016,8,12,17,45,577.0,56.0,2.3,21.5,202.0,542.13,434.56
2016,8,12,18,0,515.0,49.0,2.1,21.0,151.0,467.83,375.3
2016,8,12,18,15,416.5,39.5,1.8,20.0,105.5,369.2,293.33
2016,8,12,18,30,318.0,30.0,1.5,19.0,60.0,278.41,206.51
2016,8,12,18,45,159.0,15.0,1.25,18.5,30.0,134.59,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,153.0,17.0,2.2,13.5,33.5,13.57,0.0
2016,8,13,6,0,306.0,34.0,2.4,14.0,67.0,27.65,17.71
2016,8,13,6,15,397.0,44.0,2.3,14.5,112.0,34.77,24.88
2016,8,13,6,30,488.0,54.0,2.2,15.0,157.0,41.65,31.35
2016,8,13,6,45,549.0,61.5,2.15,16.0,207.0,46.08,35.35
2016,8,13,7,0,610.0,69.0,2.1,17.0,257.0,50.35,39.04
2016,8,13,7,15,651.5,74.5,2.1,18.0,309.0,52.82,40.98
2016,8,13,7,30,693.0,80.0,2.1,19.0,361.0,55.18,42.76
2016,8,13,7,45,725.0,84.0,2.15,20.0,413.0,62.03,48.35
2016,8,13,8,0,757.0,88.0,2.2,21.0,465.0,63.3,49.05
2016,8,13,8,15,779.0,91.5,2.15,21.5,514.0,64.05,49.41
2016,8,13,8,30,801.0,95.0,2.1,22.0,563.0,80.14,48.71
2016,8,13,8,45,820.0,97.0,2.1,23.0,609.0,129.6,69.0
2016,8,13,9,0,839.0,99.0,2.1,24.0,655.0,181.39,103.04
2016,8,13,9,15,852.0,101.5,2.1,24.5,696.5,242.8,151.19
2016,8,13,9,30,865.0,104.0,2.1,25.0,738.0,296.56,196.05
2016,8,13,9,45,882.0,101.5,2.15,26.0,775.5,348.85,240.06
2016,8,13,10,0,899.0,99.0,2.2,27.0,813.0,402.18,284.38
2016,8,13,10,15,906.5,100.5,2.25,27.5,842.5,455.49,328.34
2016,8,13,10,30,914.0,102.0,2.3,28.0,872.0,508.54,370.83
2016,8,13,10,45,919.0,103.0,2.4,28.5,894.5,559.42,410.64
2016,8,13,11,0,924.0,104.0,2.5,29.0,917.0,609.36,448.58
2016,8,13,11,15,927.5,104.5,2.55,29.5,932.5,656.83,483.52
2016,8,13,11,30,931.0,105.0,2.6,30.0,948.0,702.82,516.44
2016,8,13,11,45,932.5,105.5,2.7,30.5,955.5,745.74,546.7
2016,8,13,12,0,934.0,106.0,2.8,31.0,963.0,786.66,573.81
2016,8,13,12,15,934.5,106.0,2.9,31.0,962.5,824.17,599.02
2016,8,13,12,30,935.0,106.0,3.0,31.0,962.0,859.24,622.58
2016,8,13,12,45,920.5,113.5,3.1,31.0,950.5,886.16,640.8
2016,8,13,13,0,906.0,121.0,3.2,31.0,939.0,909.73,656.93
2016,8,13,13,15,903.0,120.0,3.3,31.0,923.0,932.03,672.35
2016,8,13,13,30,900.0,119.0,3.4,31.0,907.0,951.21,685.83
2016,8,13,13,45,895.5,117.0,3.5,31.0,883.5,964.77,695.82
2016,8,13,14,0,891.0,115.0,3.6,31.0,860.0,974.98,703.81
2016,8,13,14,15,883.5,113.5,3.6,30.5,830.0,979.48,709.06
2016,8,13,14,30,876.0,112.0,3.6,30.0,800.0,980.58,712.3
2016,8,13,14,45,867.5,109.5,3.65,30.0,763.5,976.27,711.08
2016,8,13,15,0,859.0,107.0,3.7,30.0,727.0,968.65,707.86
2016,8,13,15,15,845.5,104.5,3.65,29.5,685.0,963.03,706.92
2016,8,13,15,30,832.0,102.0,3.6,29.0,643.0,944.29,697.37
2016,8,13,15,45,816.5,98.0,3.6,28.5,597.0,918.85,683.74
2016,8,13,16,0,801.0,94.0,3.6,28.0,551.0,890.66,668.16
2016,8,13,16,15,778.0,90.5,3.5,27.5,501.5,853.59,645.75
2016,8,13,16,30,755.0,87.0,3.4,27.0,452.0,814.49,621.62
2016,8,13,16,45,726.5,81.5,3.3,26.5,400.5,766.33,590.58
2016,8,13,17,0,698.0,76.0,3.2,26.0,349.0,722.08,561.57
2016,8,13,17,15,654.5,70.5,3.0,25.0,296.5,660.09,519.15
2016,8,13,17,30,611.0,65.0,2.8,24.0,244.0,598.76,475.48
2016,8,13,17,45,549.0,57.5,2.65,23.5,194.0,521.88,417.05
2016,8,13,18,0,487.0,50.0,2.5,23.0,144.0,447.98,358.06
2016,8,13,18,15,387.0,39.5,2.3,22.0,100.0,348.38,275.25
2016,8,13,18,30,287.0,29.0,2.1,21.0,56.0,257.09,186.49
2016,8,13,18,45,143.5,14.5,1.95,20.5,28.0,97.37,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,17.0,2.1,14.5,32.0,13.64,0.0
2016,8,14,6,0,284.0,34.0,2.2,15.0,64.0,27.73,17.57
2016,8,14,6,15,375.5,45.0,2.2,15.5,108.5,35.73,25.57
2016,8,14,6,30,467.0,56.0,2.2,16.0,153.0,43.41,32.75
2016,8,14,6,45,526.0,65.0,2.2,16.5,203.0,48.97,37.83
2016,8,14,7,0,585.0,74.0,2.2,17.0,253.0,54.3,42.51
2016,8,14,7,15,360.0,119.0,2.2,18.0,236.0,83.71,67.98
2016,8,14,7,30,135.0,164.0,2.2,19.0,219.0,121.12,99.7
2016,8,14,7,45,432.5,131.0,2.25,20.0,339.0,88.28,70.88
2016,8,14,8,0,730.0,98.0,2.3,21.0,459.0,63.94,49.59
2016,8,14,8,15,753.0,102.0,2.3,21.5,508.5,71.56,55.83
2016,8,14,8,30,776.0,106.0,2.3,22.0,558.0,85.57,54.63
2016,8,14,8,45,793.0,110.0,2.3,23.0,603.5,134.98,74.69
2016,8,14,9,0,810.0,114.0,2.3,24.0,649.0,186.55,108.4
2016,8,14,9,15,823.5,116.5,2.3,24.5,690.5,238.32,148.84
2016,8,14,9,30,837.0,119.0,2.3,25.0,732.0,291.47,193.13
2016,8,14,9,45,838.5,126.0,2.35,25.5,765.0,345.53,239.21
2016,8,14,10,0,840.0,133.0,2.4,26.0,798.0,399.37,284.55
2016,8,14,10,15,848.0,135.0,2.45,26.5,827.5,451.56,327.57
2016,8,14,10,30,856.0,137.0,2.5,27.0,857.0,507.0,371.66
2016,8,14,10,45,862.5,138.0,2.55,27.5,879.5,556.29,410.14
2016,8,14,11,0,869.0,139.0,2.6,28.0,902.0,604.89,446.99
2016,8,14,11,15,872.5,140.0,2.65,28.0,917.0,650.79,481.84
2016,8,14,11,30,876.0,141.0,2.7,28.0,932.0,695.35,514.97
2016,8,14,11,45,879.5,140.5,2.8,28.5,940.0,737.18,544.74
2016,8,14,12,0,883.0,140.0,2.9,29.0,948.0,777.27,572.71
2016,8,14,12,15,883.0,140.0,2.95,29.0,947.5,813.19,596.92
2016,8,14,12,30,883.0,140.0,3.0,29.0,947.0,846.8,619.48
2016,8,14,12,45,886.5,136.0,3.05,29.5,940.0,877.26,638.65
2016,8,14,13,0,890.0,132.0,3.1,30.0,933.0,905.11,656.05
2016,8,14,13,15,886.0,131.0,3.15,30.0,917.0,926.36,670.48
2016,8,14,13,30,882.0,130.0,3.2,30.0,901.0,944.49,683.02
2016,8,14,13,45,871.5,131.5,3.3,30.0,876.0,955.86,691.64
2016,8,14,14,0,861.0,133.0,3.4,30.0,851.0,963.91,698.29
2016,8,14,14,15,853.0,131.0,3.45,29.5,820.5,977.68,709.93
2016,8,14,14,30,845.0,129.0,3.5,29.0,790.0,978.15,713.03
2016,8,14,14,45,831.5,127.5,3.55,29.0,752.5,970.48,709.61
2016,8,14,15,0,818.0,126.0,3.6,29.0,715.0,959.5,704.2
2016,8,14,15,15,803.0,123.0,3.6,28.5,673.0,942.18,695.77
2016,8,14,15,30,788.0,120.0,3.6,28.0,631.0,921.82,685.38
2016,8,14,15,45,769.0,116.0,3.65,27.5,584.5,893.62,669.93
2016,8,14,16,0,750.0,112.0,3.7,27.0,538.0,868.55,656.5
2016,8,14,16,15,725.0,107.5,3.65,26.5,488.5,829.66,632.73
2016,8,14,16,30,700.0,103.0,3.6,26.0,439.0,788.97,607.35
2016,8,14,16,45,668.0,96.5,3.6,25.5,387.5,738.12,574.29
2016,8,14,17,0,636.0,90.0,3.6,25.0,336.0,686.44,539.67
2016,8,14,17,15,589.5,83.0,3.45,24.0,284.5,621.78,494.58
2016,8,14,17,30,543.0,76.0,3.3,23.0,233.0,557.92,448.19
2016,8,14,17,45,480.5,66.0,3.2,22.0,184.0,479.71,388.4
2016,8,14,18,0,418.0,56.0,3.1,21.0,135.0,404.49,327.13
2016,8,14,18,15,320.0,43.0,2.95,20.0,92.5,306.08,243.94
2016,8,14,18,30,222.0,30.0,2.8,19.0,50.0,216.14,154.25
2016,8,14,18,45,111.0,15.0,2.65,18.5,25.0,78.49,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,12.5,34.5,12.39,0.0
2016,8,15,6,0,360.0,31.0,2.9,13.0,69.0,25.2,15.47
2016,8,15,6,15,457.0,40.0,2.85,13.5,116.0,31.61,22.14
2016,8,15,6,30,554.0,49.0,2.8,14.0,163.0,37.84,28.06
2016,8,15,6,45,277.0,59.0,2.75,14.5,116.0,43.27,33.06
2016,8,15,7,0,0.0,69.0,2.7,15.0,69.0,60.37,48.25
2016,8,15,7,15,0.0,82.5,2.65,15.5,82.5,71.78,58.16
2016,8,15,7,30,0.0,96.0,2.6,16.0,96.0,83.09,67.81
2016,8,15,7,45,0.5,123.0,2.55,17.0,123.5,104.62,85.97
2016,8,15,8,0,1.0,150.0,2.5,18.0,151.0,125.65,103.31
2016,8,15,8,15,5.0,169.0,2.45,18.5,172.0,140.58,115.37
2016,8,15,8,30,9.0,188.0,2.4,19.0,193.0,155.77,121.77
2016,8,15,8,45,30.0,232.0,2.4,19.5,251.5,180.61,139.91
2016,8,15,9,0,51.0,276.0,2.4,20.0,310.0,217.34,166.97
2016,8,15,9,15,483.5,184.5,2.45,20.5,535.5,216.88,148.18
2016,8,15,9,30,916.0,93.0,2.5,21.0,761.0,298.05,198.59
2016,8,15,9,45,925.5,94.5,2.55,22.0,798.0,353.72,246.46
2016,8,15,10,0,935.0,96.0,2.6,23.0,835.0,409.71,294.05
2016,8,15,10,15,941.5,97.5,2.65,23.5,864.5,464.58,340.27
2016,8,15,10,30,948.0,99.0,2.7,24.0,894.0,519.03,384.82
2016,8,15,10,45,952.5,100.0,2.8,24.5,916.5,571.42,426.65
2016,8,15,11,0,957.0,101.0,2.9,25.0,939.0,622.75,466.44
2016,8,15,11,15,959.5,101.5,2.95,25.5,954.5,671.18,502.84
2016,8,15,11,30,962.0,102.0,3.0,26.0,970.0,717.96,537.05
2016,8,15,11,45,962.5,103.0,3.15,26.5,977.0,761.95,568.89
2016,8,15,12,0,963.0,104.0,3.3,27.0,984.0,803.77,597.34
2016,8,15,12,15,963.0,104.0,3.4,27.0,983.0,841.97,623.49
2016,8,15,12,30,963.0,104.0,3.5,27.0,982.0,877.6,647.86
2016,8,15,12,45,953.0,108.5,3.6,27.0,971.0,906.39,667.64
2016,8,15,13,0,943.0,113.0,3.7,27.0,960.0,931.89,685.34
2016,8,15,13,15,939.5,112.5,3.75,27.0,943.0,954.98,701.22
2016,8,15,13,30,936.0,112.0,3.8,27.0,926.0,974.8,715.05
2016,8,15,13,45,930.5,110.5,3.85,27.0,902.0,988.41,724.92
2016,8,15,14,0,925.0,109.0,3.9,27.0,878.0,998.54,732.68
2016,8,15,14,15,917.5,107.5,3.9,26.5,847.0,1003.26,738.19
2016,8,15,14,30,910.0,106.0,3.9,26.0,816.0,1004.46,741.6
2016,8,15,14,45,900.5,104.0,3.9,26.0,778.5,999.7,739.78
2016,8,15,15,0,891.0,102.0,3.9,26.0,741.0,991.52,735.87
2016,8,15,15,15,878.0,99.5,3.85,25.5,698.0,976.05,728.38
2016,8,15,15,30,865.0,97.0,3.8,25.0,655.0,957.43,718.86
2016,8,15,15,45,849.0,93.5,3.75,24.5,607.5,941.55,711.27
2016,8,15,16,0,833.0,90.0,3.7,24.0,560.0,912.96,694.93
2016,8,15,16,15,810.0,86.5,3.6,23.5,509.0,875.3,671.89
2016,8,15,16,30,787.0,83.0,3.5,23.0,458.0,835.53,647.04
2016,8,15,16,45,758.0,78.0,3.45,22.5,405.5,786.77,615.46
2016,8,15,17,0,729.0,73.0,3.4,22.0,353.0,736.79,582.1
2016,8,15,17,15,685.0,68.0,3.25,21.0,299.5,679.06,542.39
2016,8,15,17,30,641.0,63.0,3.1,20.0,246.0,617.14,497.65
2016,8,15,17,45,577.0,55.5,3.0,19.5,194.5,537.91,436.39
2016,8,15,18,0,513.0,48.0,2.9,19.0,143.0,461.78,374.42
2016,8,15,18,15,405.5,37.5,2.8,18.0,98.0,356.63,285.21
2016,8,15,18,30,298.0,27.0,2.7,17.0,53.0,258.68,180.82
2016,8,15,18,45,149.0,13.5,2.65,16.5,26.5,98.96,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,12.5,31.0,12.87,0.0
2016,8,16,6,0,288.0,32.0,2.3,13.0,62.0,26.1,16.09
2016,8,16,6,15,384.0,43.5,2.25,13.5,107.0,34.63,24.77
2016,8,16,6,30,480.0,55.0,2.2,14.0,152.0,42.83,32.47
2016,8,16,6,45,253.0,82.5,2.2,14.5,135.0,63.46,50.98
2016,8,16,7,0,26.0,110.0,2.2,15.0,118.0,87.83,72.49
2016,8,16,7,15,33.0,131.0,2.15,15.5,143.0,103.27,85.77
2016,8,16,7,30,40.0,152.0,2.1,16.0,168.0,118.39,98.49
2016,8,16,7,45,58.5,178.0,2.1,17.0,205.0,136.25,113.11
2016,8,16,8,0,77.0,204.0,2.1,18.0,242.0,153.63,126.99
2016,8,16,8,15,65.0,221.0,2.1,18.5,255.5,165.16,135.98
2016,8,16,8,30,53.0,238.0,2.1,19.0,269.0,177.83,138.86
2016,8,16,8,45,118.0,269.0,2.15,20.0,345.0,199.04,150.98
2016,8,16,9,0,183.0,300.0,2.2,21.0,421.0,238.76,177.22
2016,8,16,9,15,521.0,207.0,2.2,21.5,580.0,238.16,162.37
2016,8,16,9,30,859.0,114.0,2.2,22.0,739.0,290.11,193.2
2016,8,16,9,45,859.5,121.5,2.25,23.0,772.5,345.53,240.52
2016,8,16,10,0,860.0,129.0,2.3,24.0,806.0,400.59,286.83
2016,8,16,10,15,868.0,130.5,2.35,24.5,835.5,458.01,334.07
2016,8,16,10,30,876.0,132.0,2.4,25.0,865.0,509.85,376.01
2016,8,16,10,45,882.0,133.5,2.45,25.5,888.0,560.29,415.71
2016,8,16,11,0,888.0,135.0,2.5,26.0,911.0,609.96,453.63
2016,8,16,11,15,891.5,135.5,2.55,26.5,926.0,656.36,488.16
2016,8,16,11,30,895.0,136.0,2.6,27.0,941.0,701.36,520.77
2016,8,16,11,45,897.0,136.0,2.65,27.5,948.0,743.33,550.46
2016,8,16,12,0,899.0,136.0,2.7,28.0,955.0,783.4,578.17
2016,8,16,12,15,899.0,136.0,2.75,28.0,954.5,819.87,602.69
2016,8,16,12,30,899.0,136.0,2.8,28.0,954.0,853.96,625.57
2016,8,16,12,45,891.0,139.0,2.85,28.0,943.5,881.56,644.12
2016,8,16,13,0,883.0,142.0,2.9,28.0,933.0,906.13,660.76
2016,8,16,13,15,879.0,141.0,2.95,28.0,916.5,927.42,675.32
2016,8,16,13,30,875.0,140.0,3.0,28.0,900.0,945.59,687.97
2016,8,16,13,45,871.0,137.5,3.05,28.0,876.5,959.1,697.71
2016,8,16,14,0,867.0,135.0,3.1,28.0,853.0,969.33,705.49
2016,8,16,14,15,858.5,133.0,3.1,27.5,822.0,982.76,716.58
2016,8,16,14,30,850.0,131.0,3.1,27.0,791.0,982.78,719.05
2016,8,16,14,45,840.5,127.5,3.15,27.0,754.5,976.75,716.8
2016,8,16,15,0,831.0,124.0,3.2,27.0,718.0,967.34,712.5
2016,8,16,15,15,816.5,121.0,3.15,26.5,675.5,950.4,704.0
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,930.37,693.54
2016,8,16,15,45,785.0,113.5,3.1,26.0,586.5,903.29,677.34
2016,8,16,16,0,768.0,109.0,3.1,26.0,540.0,873.52,659.27
2016,8,16,16,15,742.5,104.5,3.05,25.5,489.5,839.32,638.95
2016,8,16,16,30,717.0,100.0,3.0,25.0,439.0,797.82,613.17
2016,8,16,16,45,686.0,93.5,3.0,24.5,387.0,747.44,580.73
2016,8,16,17,0,655.0,87.0,3.0,24.0,335.0,696.16,546.65
2016,8,16,17,15,607.5,80.0,2.9,23.0,283.0,630.24,500.94
2016,8,16,17,30,560.0,73.0,2.8,22.0,231.0,565.16,453.82
2016,8,16,17,45,493.5,63.0,2.75,21.0,181.0,483.61,391.5
2016,8,16,18,0,427.0,53.0,2.7,20.0,131.0,405.4,327.75
2016,8,16,18,15,323.0,40.5,2.6,19.0,88.0,303.71,241.23
2016,8,16,18,30,219.0,28.0,2.5,18.0,45.0,207.23,137.45
2016,8,16,18,45,109.5,14.0,2.45,17.5,22.5,76.15,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,16.5,2.2,13.5,28.0,13.0,0.0
2016,8,17,6,0,235.0,33.0,2.5,14.0,56.0,25.79,15.58
2016,8,17,6,15,328.0,45.5,2.45,14.5,99.0,36.43,26.18
2016,8,17,6,30,421.0,58.0,2.4,15.0,142.0,45.39,34.57
2016,8,17,6,45,298.0,87.5,2.35,16.0,155.5,64.46,51.54
2016,8,17,7,0,175.0,117.0,2.3,17.0,169.0,89.78,73.62
2016,8,17,7,15,195.5,136.5,2.3,17.5,205.5,103.46,85.28
2016,8,17,7,30,216.0,156.0,2.3,18.0,242.0,111.16,91.53
2016,8,17,7,45,243.5,176.0,2.3,19.0,285.5,123.12,101.1
2016,8,17,8,0,271.0,196.0,2.3,20.0,329.0,134.56,110.02
2016,8,17,8,15,512.0,153.0,2.25,20.5,436.5,99.09,79.44
2016,8,17,8,30,753.0,110.0,2.2,21.0,544.0,83.03,56.46
2016,8,17,8,45,772.0,114.0,2.2,22.0,590.0,131.42,74.16
2016,8,17,9,0,791.0,118.0,2.2,23.0,636.0,182.2,106.43
2016,8,17,9,15,805.5,121.0,2.25,23.5,677.5,233.61,146.21
2016,8,17,9,30,820.0,124.0,2.3,24.0,719.0,286.54,190.23
2016,8,17,9,45,836.5,123.5,2.35,25.0,756.0,338.71,234.11
2016,8,17,10,0,853.0,123.0,2.4,26.0,793.0,397.76,282.67
2016,8,17,10,15,861.0,125.0,2.45,26.5,822.5,449.75,325.7
2016,8,17,10,30,869.0,127.0,2.5,27.0,852.0,501.56,367.44
2016,8,17,10,45,873.5,129.0,2.6,27.5,874.5,551.25,406.57
2016,8,17,11,0,878.0,131.0,2.7,28.0,897.0,600.03,443.9
2016,8,17,11,15,882.0,131.5,2.8,28.0,912.0,646.24,479.35
2016,8,17,11,30,886.0,132.0,2.9,28.0,927.0,691.09,513.1
2016,8,17,11,45,887.0,133.5,3.0,28.5,934.0,733.19,543.17
2016,8,17,12,0,888.0,135.0,3.1,29.0,941.0,773.37,571.29
2016,8,17,12,15,887.5,134.5,3.15,29.0,940.0,808.6,595.15
2016,8,17,12,30,887.0,134.0,3.2,29.0,939.0,841.43,617.3
2016,8,17,12,45,877.5,138.0,3.3,29.5,928.5,868.28,634.48
2016,8,17,13,0,868.0,142.0,3.4,30.0,918.0,892.08,649.65
2016,8,17,13,15,864.0,141.0,3.45,30.0,901.5,912.98,663.98
2016,8,17,13,30,860.0,140.0,3.5,30.0,885.0,930.8,676.41
2016,8,17,13,45,855.5,138.0,3.55,30.0,861.5,944.05,685.96
2016,8,17,14,0,851.0,136.0,3.6,30.0,838.0,964.05,700.11
2016,8,17,14,15,842.0,134.0,3.65,29.5,807.0,966.86,704.52
2016,8,17,14,30,833.0,132.0,3.7,29.0,776.0,966.26,706.97
2016,8,17,14,45,823.5,128.0,3.75,28.5,739.5,959.58,705.59
2016,8,17,15,0,814.0,124.0,3.8,28.0,703.0,949.57,702.14
2016,8,17,15,15,799.0,121.0,3.8,27.5,661.0,932.17,693.54
2016,8,17,15,30,784.0,118.0,3.8,27.0,619.0,911.74,682.96
2016,8,17,15,45,766.5,113.0,3.85,26.5,572.5,883.77,667.46
2016,8,17,16,0,749.0,108.0,3.9,26.0,526.0,858.62,653.78
2016,8,17,16,15,723.0,103.5,3.85,25.0,476.0,818.79,630.3
2016,8,17,16,30,697.0,99.0,3.8,24.0,426.0,777.23,605.12
2016,8,17,16,45,664.5,92.5,3.8,23.5,375.0,726.03,571.23
2016,8,17,17,0,632.0,86.0,3.8,23.0,324.0,674.09,535.78
2016,8,17,17,15,583.5,79.0,3.65,22.0,272.5,608.11,488.86
2016,8,17,17,30,535.0,72.0,3.5,21.0,221.0,543.12,440.67
2016,8,17,17,45,467.0,62.5,3.4,20.0,172.0,462.06,377.37
2016,8,17,18,0,399.0,53.0,3.3,19.0,123.0,384.41,312.75
2016,8,17,18,15,295.5,39.5,3.15,18.0,82.0,283.47,225.64
2016,8,17,18,30,192.0,26.0,3.0,17.0,41.0,184.87,115.41
2016,8,17,18,45,96.0,13.0,2.9,16.5,20.5,67.18,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,2.15,13.5,25.5,13.0,0.0
2016,8,18,6,0,189.0,33.0,2.4,14.0,51.0,25.74,15.35
2016,8,18,6,15,278.0,47.5,2.4,14.5,93.0,36.52,26.22
2016,8,18,6,30,367.0,62.0,2.4,15.0,135.0,46.96,35.93
2016,8,18,6,45,230.5,89.5,2.4,15.5,140.0,68.16,54.89
2016,8,18,7,0,94.0,117.0,2.4,16.0,145.0,89.26,73.46
2016,8,18,7,15,109.5,138.5,2.35,16.5,177.0,104.07,86.15
2016,8,18,7,30,125.0,160.0,2.3,17.0,209.0,118.44,98.19
2016,8,18,7,45,374.0,142.0,2.3,18.0,318.5,95.63,77.85
2016,8,18,8,0,623.0,124.0,2.3,19.0,428.0,82.01,65.61
2016,8,18,8,15,649.5,130.0,2.25,19.5,476.0,83.15,66.24
2016,8,18,8,30,676.0,136.0,2.2,20.0,524.0,89.79,71.53
2016,8,18,8,45,689.0,144.5,2.2,21.0,567.5,137.27,82.41
2016,8,18,9,0,702.0,153.0,2.2,22.0,611.0,186.6,114.15
2016,8,18,9,15,718.0,157.0,2.25,22.5,651.5,234.98,151.3
2016,8,18,9,30,734.0,161.0,2.3,23.0,692.0,285.15,192.69
2016,8,18,9,45,681.5,198.5,2.35,24.0,710.5,341.32,240.8
2016,8,18,10,0,629.0,236.0,2.4,25.0,729.0,392.47,283.55
2016,8,18,10,15,639.5,240.0,2.45,25.5,757.5,438.07,320.41
2016,8,18,10,30,650.0,244.0,2.5,26.0,786.0,484.39,356.97
2016,8,18,10,45,656.5,248.0,2.6,26.5,807.0,529.2,391.67
2016,8,18,11,0,663.0,252.0,2.7,27.0,828.0,573.96,425.45
2016,8,18,11,15,668.0,253.5,2.75,27.0,843.0,615.56,456.94
2016,8,18,11,30,673.0,255.0,2.8,27.0,858.0,656.53,487.39
2016,8,18,11,45,677.5,255.0,2.9,27.5,865.5,695.08,514.83
2016,8,18,12,0,682.0,255.0,3.0,28.0,873.0,732.52,541.01
2016,8,18,12,15,682.0,254.5,3.05,28.0,872.0,764.74,564.06
2016,8,18,12,30,682.0,254.0,3.1,28.0,871.0,795.08,585.6
2016,8,18,12,45,682.5,251.0,3.15,28.0,863.5,821.48,604.39
2016,8,18,13,0,683.0,248.0,3.2,28.0,856.0,845.59,621.55
2016,8,18,13,15,678.0,246.0,3.25,28.0,840.5,863.32,634.32
2016,8,18,13,30,673.0,244.0,3.3,28.0,825.0,878.25,645.26
2016,8,18,13,45,668.5,239.0,3.4,28.0,802.5,887.84,653.09
2016,8,18,14,0,664.0,234.0,3.5,28.0,780.0,894.47,659.05
2016,8,18,14,15,653.5,229.5,3.55,27.5,750.5,892.89,660.56
2016,8,18,14,30,643.0,225.0,3.6,27.0,721.0,888.25,660.14
2016,8,18,14,45,635.0,216.5,3.65,27.0,686.5,878.92,655.5
2016,8,18,15,0,627.0,208.0,3.7,27.0,652.0,866.63,648.92
2016,8,18,15,15,608.5,201.5,3.7,26.5,611.0,843.43,635.76
2016,8,18,15,30,590.0,195.0,3.7,26.0,570.0,811.48,616.63
2016,8,18,15,45,574.0,184.5,3.75,25.5,526.5,781.67,599.01
2016,8,18,16,0,558.0,174.0,3.8,25.0,483.0,749.83,579.64
2016,8,18,16,15,528.5,164.0,3.8,24.0,435.0,704.47,550.76
2016,8,18,16,30,499.0,154.0,3.8,23.0,387.0,658.14,520.44
2016,8,18,16,45,466.0,141.0,3.8,22.5,338.0,604.51,482.76
2016,8,18,17,0,433.0,128.0,3.8,22.0,289.0,550.81,443.91
2016,8,18,17,15,386.0,113.5,3.65,21.0,240.5,484.23,393.98
2016,8,18,17,30,339.0,99.0,3.5,20.0,192.0,419.36,343.45
2016,8,18,17,45,279.5,81.0,3.4,19.0,146.5,342.84,281.37
2016,8,18,18,0,220.0,63.0,3.3,18.0,101.0,255.76,208.64
2016,8,18,18,15,150.5,42.0,3.2,17.5,64.0,175.09,138.0
2016,8,18,18,30,81.0,21.0,3.1,17.0,27.0,91.08,49.36
2016,8,18,18,45,40.5,10.5,3.05,16.5,13.5,32.8,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.5,2.2,13.5,19.5,12.0,0.0
2016,8,19,6,0,103.0,29.0,2.5,14.0,39.0,23.51,13.32
2016,8,19,6,15,167.5,50.0,2.55,14.5,77.5,39.53,28.78
2016,8,19,6,30,232.0,71.0,2.6,15.0,116.0,55.07,43.02
2016,8,19,6,45,131.0,90.5,2.65,15.5,117.5,70.96,57.34
2016,8,19,7,0,30.0,110.0,2.7,16.0,119.0,87.54,71.95
2016,8,19,7,15,42.5,131.5,2.6,16.5,147.0,103.33,85.53
2016,8,19,7,30,55.0,153.0,2.5,17.0,175.0,118.8,98.54
2016,8,19,7,45,66.5,177.0,2.45,17.5,207.0,135.41,112.28
2016,8,19,8,0,78.0,201.0,2.4,18.0,239.0,151.6,125.41
2016,8,19,8,15,160.0,223.0,2.35,18.5,311.5,157.77,129.9
2016,8,19,8,30,242.0,245.0,2.3,19.0,384.0,162.16,132.87
2016,8,19,8,45,413.0,223.0,2.25,20.0,482.5,170.35,118.75
2016,8,19,9,0,584.0,201.0,2.2,21.0,581.0,205.47,134.5
2016,8,19,9,15,601.5,207.5,2.2,21.5,620.5,249.02,167.41
2016,8,19,9,30,619.0,214.0,2.2,22.0,660.0,295.19,204.82
2016,8,19,9,45,612.0,230.0,2.2,22.5,689.5,343.31,245.17
2016,8,19,10,0,605.0,246.0,2.2,23.0,719.0,390.71,284.44
2016,8,19,10,15,615.5,250.5,2.25,23.5,747.5,435.51,320.78
2016,8,19,10,30,626.0,255.0,2.3,24.0,776.0,481.07,356.88
2016,8,19,10,45,629.0,261.5,2.35,24.5,796.0,525.01,390.89
2016,8,19,11,0,632.0,268.0,2.4,25.0,816.0,568.65,423.77
2016,8,19,11,15,637.0,270.0,2.45,25.5,830.5,609.43,453.84
2016,8,19,11,30,642.0,272.0,2.5,26.0,845.0,649.68,482.83
2016,8,19,11,45,643.0,274.5,2.65,26.5,852.0,686.87,509.49
2016,8,19,12,0,644.0,277.0,2.8,27.0,859.0,722.83,534.84
2016,8,19,12,15,643.5,276.5,2.85,27.0,858.0,753.63,556.93
2016,8,19,12,30,643.0,276.0,2.9,27.0,857.0,782.6,577.59
2016,8,19,12,45,649.5,269.5,3.0,27.0,851.0,810.0,597.51
2016,8,19,13,0,656.0,263.0,3.1,27.0,845.0,835.42,616.04
2016,8,19,13,15,651.0,260.5,3.15,26.5,829.0,852.22,629.46
2016,8,19,13,30,646.0,258.0,3.2,26.0,813.0,866.27,641.15
2016,8,19,13,45,640.0,253.0,3.3,26.0,790.5,874.17,647.88
2016,8,19,14,0,634.0,248.0,3.4,26.0,768.0,879.11,652.73
2016,8,19,14,15,623.0,243.0,3.45,25.5,738.0,876.34,653.39
2016,8,19,14,30,612.0,238.0,3.5,25.0,708.0,870.55,652.13
2016,8,19,14,45,600.5,230.5,3.55,25.0,673.0,858.82,645.69
2016,8,19,15,0,589.0,223.0,3.6,25.0,638.0,839.07,633.95
2016,8,19,15,15,570.0,215.5,3.55,24.5,597.0,814.78,619.54
2016,8,19,15,30,551.0,208.0,3.5,24.0,556.0,788.23,603.47
2016,8,19,15,45,529.0,198.0,3.5,24.0,511.5,753.96,580.87
2016,8,19,16,0,507.0,188.0,3.5,24.0,467.0,717.96,556.83
2016,8,19,16,15,478.0,176.5,3.45,23.0,419.5,672.37,527.27
2016,8,19,16,30,449.0,165.0,3.4,22.0,372.0,625.93,496.33
2016,8,19,16,45,411.5,151.0,3.4,21.5,323.5,568.62,455.42
2016,8,19,17,0,374.0,137.0,3.4,21.0,275.0,511.62,413.54
2016,8,19,17,15,329.5,119.5,3.3,20.0,227.0,429.63,351.46
2016,8,19,17,30,285.0,102.0,3.2,19.0,179.0,366.01,301.32
2016,8,19,17,45,228.5,81.5,3.15,18.5,134.5,291.07,239.35
2016,8,19,18,0,172.0,61.0,3.1,18.0,90.0,219.1,177.91
2016,8,19,18,15,115.0,39.0,3.0,17.5,55.5,146.61,114.12
2016,8,19,18,30,58.0,17.0,2.9,17.0,21.0,68.15,30.33
2016,8,19,18,45,29.0,8.5,2.85,16.5,10.5,24.3,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,1.75,13.5,16.5,11.82,0.0
2016,8,20,6,0,79.0,26.0,2.0,14.0,33.0,21.18,11.23
2016,8,20,6,15,134.0,48.5,2.0,14.5,70.0,38.34,27.71
2016,8,20,6,30,189.0,71.0,2.0,15.0,107.0,54.9,42.85
2016,8,20,6,45,238.0,92.0,2.0,15.5,152.0,69.87,56.36
2016,8,20,7,0,287.0,113.0,2.0,16.0,197.0,84.35,69.13
2016,8,20,7,15,180.5,134.0,2.0,16.5,190.5,101.62,84.02
2016,8,20,7,30,74.0,155.0,2.0,17.0,184.0,120.03,99.57
2016,8,20,7,45,108.0,180.0,2.0,17.5,229.0,131.11,108.54
2016,8,20,8,0,142.0,205.0,2.0,18.0,274.0,146.69,121.19
2016,8,20,8,15,317.0,202.5,2.0,18.5,376.5,137.89,113.07
2016,8,20,8,30,492.0,200.0,2.0,19.0,479.0,128.05,104.21
2016,8,20,8,45,514.5,209.0,2.05,20.0,522.5,167.4,113.38
2016,8,20,9,0,537.0,218.0,2.1,21.0,566.0,209.57,139.75
2016,8,20,9,15,555.0,225.5,2.15,21.5,605.5,252.65,172.04
2016,8,20,9,30,573.0,233.0,2.2,22.0,645.0,297.82,208.29
2016,8,20,9,45,613.5,225.0,2.3,22.5,686.0,338.97,241.86
2016,8,20,10,0,654.0,217.0,2.4,23.0,727.0,384.74,279.39
2016,8,20,10,15,664.5,221.0,2.45,23.5,755.0,431.59,317.8
2016,8,20,10,30,675.0,225.0,2.5,24.0,783.0,479.07,355.78
2016,8,20,10,45,684.5,226.0,2.65,24.5,805.5,524.13,391.34
2016,8,20,11,0,694.0,227.0,2.8,25.0,828.0,569.27,426.1
2016,8,20,11,15,699.0,228.5,2.9,25.0,842.5,612.0,459.05
2016,8,20,11,30,704.0,230.0,3.0,25.0,857.0,653.99,490.86
2016,8,20,11,45,710.5,228.0,3.15,25.5,865.0,693.1,519.37
2016,8,20,12,0,717.0,226.0,3.3,26.0,873.0,731.06,546.58
2016,8,20,12,15,717.0,226.0,3.4,26.0,872.0,764.48,571.04
