Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,717.0,226.0,3.5,26.0,871.0,795.92,593.91
2016,8,20,12,45,701.0,233.0,3.6,26.0,858.5,818.48,610.18
2016,8,20,13,0,685.0,240.0,3.7,26.0,846.0,838.02,624.32
2016,8,20,13,15,680.0,238.0,3.7,25.5,830.5,855.63,638.25
2016,8,20,13,30,675.0,236.0,3.7,25.0,815.0,870.44,650.32
2016,8,20,13,45,676.0,228.0,3.75,25.0,794.0,881.99,659.48
2016,8,20,14,0,677.0,220.0,3.8,25.0,773.0,890.63,666.6
2016,8,20,14,15,666.5,216.0,3.8,24.5,743.5,889.51,668.03
2016,8,20,14,30,656.0,212.0,3.8,24.0,714.0,885.31,667.57
2016,8,20,14,45,650.0,203.0,3.85,23.5,680.0,877.21,664.82
2016,8,20,15,0,644.0,194.0,3.9,23.0,646.0,866.11,660.12
2016,8,20,15,15,626.0,188.0,3.85,22.5,605.0,843.79,647.14
2016,8,20,15,30,608.0,182.0,3.8,22.0,564.0,818.83,632.31
2016,8,20,15,45,592.5,171.5,3.8,22.0,520.5,788.96,612.95
2016,8,20,16,0,577.0,161.0,3.8,22.0,477.0,749.82,586.74
2016,8,20,16,15,548.0,152.0,3.7,21.0,429.0,705.66,558.33
2016,8,20,16,30,519.0,143.0,3.6,20.0,381.0,660.51,528.5
2016,8,20,16,45,488.5,130.5,3.55,19.5,333.0,609.07,491.98
2016,8,20,17,0,458.0,118.0,3.5,19.0,285.0,557.41,454.2
2016,8,20,17,15,409.5,105.0,3.4,18.5,236.5,490.78,402.98
2016,8,20,17,30,361.0,92.0,3.3,18.0,188.0,425.99,351.34
2016,8,20,17,45,302.5,75.0,3.2,17.5,143.0,350.83,289.22
2016,8,20,18,0,244.0,58.0,3.1,17.0,98.0,279.26,227.73
2016,8,20,18,15,166.0,38.5,2.95,16.5,61.5,195.16,152.68
2016,8,20,18,30,88.0,19.0,2.8,16.0,25.0,102.64,37.53
2016,8,20,18,45,44.0,9.5,2.7,15.5,12.5,33.66,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,13.19,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,22.58,12.05
2016,8,21,6,15,200.5,48.0,2.7,14.5,79.5,36.86,26.36
2016,8,21,6,30,276.0,67.0,2.7,15.0,119.0,50.63,39.07
2016,8,21,6,45,138.0,81.5,2.75,15.5,107.5,64.91,51.98
2016,8,21,7,0,0.0,96.0,2.8,16.0,96.0,80.46,65.73
2016,8,21,7,15,6.5,115.5,2.75,16.5,118.0,96.15,79.29
2016,8,21,7,30,13.0,135.0,2.7,17.0,140.0,111.71,92.46
2016,8,21,7,45,43.0,166.5,2.7,17.5,186.5,128.74,106.63
2016,8,21,8,0,73.0,198.0,2.7,18.0,233.0,149.62,123.83
2016,8,21,8,15,112.0,224.5,2.65,18.5,284.5,158.06,130.26
2016,8,21,8,30,151.0,251.0,2.6,19.0,336.0,173.65,142.61
2016,8,21,8,45,411.0,206.5,2.6,19.5,465.5,157.73,109.58
2016,8,21,9,0,671.0,162.0,2.6,20.0,595.0,184.98,115.46
2016,8,21,9,15,688.0,166.5,2.6,20.5,635.5,232.3,151.6
2016,8,21,9,30,705.0,171.0,2.6,21.0,676.0,281.57,192.26
2016,8,21,9,45,690.0,189.5,2.65,21.5,704.0,333.63,237.01
2016,8,21,10,0,675.0,208.0,2.7,22.0,732.0,384.13,279.95
2016,8,21,10,15,685.0,211.5,2.75,22.5,760.5,431.46,319.16
2016,8,21,10,30,695.0,215.0,2.8,23.0,789.0,479.31,357.85
2016,8,21,10,45,705.0,216.0,2.9,23.5,812.0,525.53,394.5
2016,8,21,11,0,715.0,217.0,3.0,24.0,835.0,571.81,430.27
2016,8,21,11,15,720.0,218.5,3.1,24.0,849.5,615.38,464.09
2016,8,21,11,30,725.0,220.0,3.2,24.0,864.0,658.15,496.71
2016,8,21,11,45,730.0,219.5,3.3,24.5,872.0,698.22,525.86
2016,8,21,12,0,735.0,219.0,3.4,25.0,880.0,737.01,553.57
2016,8,21,12,15,735.0,219.0,3.5,25.0,879.0,770.96,578.53
2016,8,21,12,30,735.0,219.0,3.6,25.0,878.0,802.88,601.85
2016,8,21,12,45,748.0,208.5,3.75,25.0,873.5,833.44,624.7
2016,8,21,13,0,761.0,198.0,3.9,25.0,869.0,861.86,645.4
2016,8,21,13,15,756.0,196.5,3.95,24.5,852.5,881.06,660.3
2016,8,21,13,30,751.0,195.0,4.0,24.0,836.0,897.28,673.39
2016,8,21,13,45,745.5,191.5,4.1,24.0,813.0,907.94,681.78
2016,8,21,14,0,740.0,188.0,4.2,24.0,790.0,915.46,688.21
2016,8,21,14,15,729.5,184.5,4.2,23.5,759.0,915.1,690.25
2016,8,21,14,30,719.0,181.0,4.2,23.0,728.0,911.54,690.29
2016,8,21,14,45,707.0,176.0,4.25,22.5,692.0,901.76,686.43
2016,8,21,15,0,695.0,171.0,4.3,22.0,656.0,888.92,680.56
2016,8,21,15,15,677.0,166.0,4.2,21.5,614.5,867.4,667.96
2016,8,21,15,30,659.0,161.0,4.1,21.0,573.0,843.16,653.47
2016,8,21,15,45,637.5,154.0,4.1,20.5,527.5,810.85,633.56
2016,8,21,16,0,616.0,147.0,4.1,20.0,482.0,776.31,611.82
2016,8,21,16,15,563.0,140.0,4.05,19.5,423.5,711.18,566.87
2016,8,21,16,30,510.0,133.0,4.0,19.0,365.0,639.0,515.6
2016,8,21,16,45,393.5,132.5,3.95,18.5,298.5,528.73,431.55
2016,8,21,17,0,277.0,132.0,3.9,18.0,232.0,406.34,335.02
2016,8,21,17,15,329.0,109.5,3.75,17.5,209.5,431.13,356.98
2016,8,21,17,30,381.0,87.0,3.6,17.0,187.0,434.02,360.12
2016,8,21,17,45,315.5,71.5,3.5,16.5,141.5,355.04,294.02
2016,8,21,18,0,250.0,56.0,3.4,16.0,96.0,280.34,229.33
2016,8,21,18,15,168.0,37.0,3.3,15.5,59.5,194.35,151.56
2016,8,21,18,30,86.0,18.0,3.2,15.0,23.0,98.29,21.04
2016,8,21,18,45,43.0,9.0,3.1,14.5,11.5,32.52,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,2.75,12.5,6.0,5.46,0.0
2016,8,22,6,0,0.0,12.0,3.0,13.0,12.0,10.54,2.49
2016,8,22,6,15,0.0,25.0,3.0,13.5,25.0,22.02,13.54
2016,8,22,6,30,0.0,38.0,3.0,14.0,38.0,33.52,24.1
2016,8,22,6,45,0.0,52.5,3.0,14.5,52.5,46.22,35.62
2016,8,22,7,0,0.0,67.0,3.0,15.0,67.0,58.52,46.6
2016,8,22,7,15,0.0,83.0,2.9,15.5,83.0,71.89,58.3
2016,8,22,7,30,0.0,99.0,2.8,16.0,99.0,85.13,69.66
2016,8,22,7,45,0.0,115.0,2.75,16.5,115.0,98.25,80.71
2016,8,22,8,0,0.0,131.0,2.7,17.0,131.0,111.24,91.47
2016,8,22,8,15,10.0,167.5,2.65,17.5,173.0,139.12,114.77
2016,8,22,8,30,20.0,204.0,2.6,18.0,215.0,166.08,136.87
2016,8,22,8,45,71.0,248.5,2.6,19.0,293.0,191.65,147.99
2016,8,22,9,0,122.0,293.0,2.6,20.0,371.0,223.85,169.32
2016,8,22,9,15,403.0,235.5,2.65,20.5,518.5,230.24,161.75
2016,8,22,9,30,684.0,178.0,2.7,21.0,666.0,280.49,192.11
2016,8,22,9,45,690.0,185.5,2.75,21.5,699.0,329.49,233.83
2016,8,22,10,0,696.0,193.0,2.8,22.0,732.0,378.95,275.71
2016,8,22,10,15,706.0,196.0,2.9,22.5,760.5,426.88,315.74
2016,8,22,10,30,716.0,199.0,3.0,23.0,789.0,475.27,355.2
2016,8,22,10,45,723.0,201.0,3.1,23.5,810.5,521.63,392.21
2016,8,22,11,0,730.0,203.0,3.2,24.0,832.0,567.74,428.05
2016,8,22,11,15,734.5,204.5,3.3,24.0,846.0,611.48,462.2
2016,8,22,11,30,739.0,206.0,3.4,24.0,860.0,654.34,495.03
2016,8,22,11,45,742.0,206.0,3.55,24.5,867.0,693.79,524.05
2016,8,22,12,0,745.0,206.0,3.7,25.0,874.0,731.78,551.5
2016,8,22,12,15,745.0,205.5,3.8,24.5,872.5,765.37,577.5
2016,8,22,12,30,745.0,205.0,3.9,24.0,871.0,796.87,601.88
2016,8,22,12,45,709.0,224.5,4.0,24.0,853.5,815.27,614.94
2016,8,22,13,0,673.0,244.0,4.1,24.0,836.0,829.64,625.14
2016,8,22,13,15,668.0,241.5,4.1,24.0,820.0,846.51,637.56
2016,8,22,13,30,663.0,239.0,4.1,24.0,804.0,860.58,648.02
2016,8,22,13,45,662.0,232.0,4.2,24.0,782.5,871.04,656.69
2016,8,22,14,0,661.0,225.0,4.3,24.0,761.0,878.61,663.47
2016,8,22,14,15,650.5,220.5,4.3,23.5,731.0,876.8,664.52
2016,8,22,14,30,640.0,216.0,4.3,23.0,701.0,871.95,663.6
2016,8,22,14,45,631.5,208.0,4.35,22.5,667.0,862.41,659.82
2016,8,22,15,0,623.0,200.0,4.4,22.0,633.0,849.94,653.94
2016,8,22,15,15,605.0,193.5,4.35,21.5,592.5,827.13,640.45
2016,8,22,15,30,587.0,187.0,4.3,21.0,552.0,795.16,620.33
2016,8,22,15,45,569.0,177.0,4.3,20.5,508.0,763.96,600.8
2016,8,22,16,0,551.0,167.0,4.3,20.0,464.0,730.82,579.58
2016,8,22,16,15,521.5,157.0,4.2,19.5,416.5,685.61,548.4
2016,8,22,16,30,492.0,147.0,4.1,19.0,369.0,639.5,515.94
2016,8,22,16,45,459.0,134.0,4.0,18.5,321.0,586.13,477.15
2016,8,22,17,0,426.0,121.0,3.9,18.0,273.0,532.76,437.23
2016,8,22,17,15,377.5,106.5,3.75,17.5,225.0,465.49,384.64
2016,8,22,17,30,329.0,92.0,3.6,17.0,177.0,400.13,331.71
2016,8,22,17,45,270.0,74.0,3.45,16.5,133.0,324.85,268.61
2016,8,22,18,0,211.0,56.0,3.3,16.0,89.0,253.27,206.42
2016,8,22,18,15,137.5,36.0,3.15,15.5,54.0,158.28,121.65
2016,8,22,18,30,64.0,16.0,3.0,15.0,19.0,69.01,0.0
2016,8,22,18,45,32.0,8.0,2.85,14.5,9.5,25.3,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.5,20.0,12.73,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,40.0,21.88,10.8
2016,8,23,6,15,233.5,44.5,2.5,14.5,80.0,34.3,24.05
2016,8,23,6,30,320.0,61.0,2.5,15.0,120.0,46.31,35.22
2016,8,23,6,45,386.0,73.5,2.55,15.5,167.5,54.84,43.07
2016,8,23,7,0,452.0,86.0,2.6,16.0,215.0,63.06,50.41
2016,8,23,7,15,308.0,119.5,2.55,16.5,215.5,88.72,72.83
2016,8,23,7,30,164.0,153.0,2.5,17.0,216.0,114.21,94.65
2016,8,23,7,45,393.0,136.0,2.45,18.0,315.5,92.31,75.07
2016,8,23,8,0,622.0,119.0,2.4,19.0,415.0,79.17,63.24
2016,8,23,8,15,649.5,125.0,2.35,19.5,463.5,80.48,64.02
2016,8,23,8,30,677.0,131.0,2.3,20.0,512.0,81.67,64.68
2016,8,23,8,45,699.0,135.5,2.3,20.5,557.5,124.58,74.39
2016,8,23,9,0,721.0,140.0,2.3,21.0,603.0,172.86,103.53
2016,8,23,9,15,737.0,143.5,2.3,21.5,643.5,221.99,140.72
2016,8,23,9,30,753.0,147.0,2.3,22.0,684.0,272.86,182.69
2016,8,23,9,45,745.0,161.0,2.35,22.5,714.0,326.05,228.31
2016,8,23,10,0,737.0,175.0,2.4,23.0,744.0,378.3,272.73
2016,8,23,10,15,747.0,177.5,2.45,23.5,773.0,427.84,313.9
2016,8,23,10,30,757.0,180.0,2.5,24.0,802.0,477.74,354.33
2016,8,23,10,45,765.0,181.5,2.6,24.5,824.0,529.08,394.79
2016,8,23,11,0,773.0,183.0,2.7,25.0,846.0,576.11,431.13
2016,8,23,11,15,777.5,184.0,2.75,25.0,860.5,620.18,465.17
2016,8,23,11,30,782.0,185.0,2.8,25.0,875.0,663.24,497.76
2016,8,23,11,45,786.0,184.5,2.9,25.5,882.5,703.46,526.94
2016,8,23,12,0,790.0,184.0,3.0,26.0,890.0,742.19,554.51
2016,8,23,12,15,789.5,184.0,3.1,26.0,889.0,776.26,579.48
2016,8,23,12,30,789.0,184.0,3.2,26.0,888.0,808.12,602.69
2016,8,23,12,45,792.5,180.0,3.3,26.5,880.5,837.23,621.88
2016,8,23,13,0,796.0,176.0,3.4,27.0,873.0,863.91,639.33
2016,8,23,13,15,791.0,174.5,3.45,27.0,856.5,882.92,652.66
2016,8,23,13,30,786.0,173.0,3.5,27.0,840.0,898.89,664.1
2016,8,23,13,45,780.5,170.0,3.6,27.0,816.5,909.81,672.59
2016,8,23,14,0,775.0,167.0,3.7,27.0,793.0,917.52,679.11
2016,8,23,14,15,765.5,164.0,3.75,26.5,762.0,918.23,682.16
2016,8,23,14,30,756.0,161.0,3.8,26.0,731.0,922.22,687.64
2016,8,23,14,45,744.5,156.5,3.9,26.0,695.0,913.27,683.42
2016,8,23,15,0,733.0,152.0,4.0,26.0,659.0,901.2,677.24
2016,8,23,15,15,716.0,147.5,4.0,25.5,617.0,880.87,666.28
2016,8,23,15,30,699.0,143.0,4.0,25.0,575.0,857.75,653.41
2016,8,23,15,45,679.0,136.5,4.0,24.5,529.5,826.88,635.02
2016,8,23,16,0,659.0,130.0,4.0,24.0,484.0,793.68,614.77
2016,8,23,16,15,630.0,123.5,3.95,23.0,434.5,750.28,587.75
2016,8,23,16,30,601.0,117.0,3.9,22.0,385.0,705.4,558.98
2016,8,23,16,45,565.5,108.0,3.85,21.5,335.0,650.89,521.08
2016,8,23,17,0,530.0,99.0,3.8,21.0,285.0,595.93,481.66
2016,8,23,17,15,478.0,88.5,3.65,20.0,235.5,520.94,425.73
2016,8,23,17,30,426.0,78.0,3.5,19.0,186.0,454.56,373.7
2016,8,23,17,45,356.5,64.0,3.4,18.0,140.0,373.14,306.84
2016,8,23,18,0,287.0,50.0,3.3,17.0,94.0,296.38,240.84
2016,8,23,18,15,191.5,33.0,3.2,16.5,57.5,203.5,154.84
2016,8,23,18,30,96.0,16.0,3.1,16.0,21.0,98.16,0.0
2016,8,23,18,45,48.0,8.0,3.05,15.5,10.5,34.19,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,13.5,2.0,12.5,22.0,12.28,0.0
2016,8,24,6,0,217.0,27.0,2.3,13.0,44.0,22.22,10.65
2016,8,24,6,15,317.5,40.0,2.3,13.5,86.5,32.25,22.33
2016,8,24,6,30,418.0,53.0,2.3,14.0,129.0,41.85,31.42
2016,8,24,6,45,214.5,76.0,2.35,14.5,115.5,58.71,46.67
2016,8,24,7,0,11.0,99.0,2.4,15.0,102.0,82.38,67.67
2016,8,24,7,15,18.0,119.0,2.35,15.5,125.0,98.4,81.57
2016,8,24,7,30,25.0,139.0,2.3,16.0,148.0,109.43,90.84
2016,8,24,7,45,45.0,166.0,2.3,16.5,186.0,128.15,106.55
2016,8,24,8,0,65.0,193.0,2.3,17.0,224.0,146.33,121.5
2016,8,24,8,15,79.5,218.0,2.3,17.5,260.0,162.8,134.77
2016,8,24,8,30,94.0,243.0,2.3,18.0,296.0,178.79,147.45
2016,8,24,8,45,160.5,264.5,2.3,19.0,364.0,195.32,148.21
2016,8,24,9,0,227.0,286.0,2.3,20.0,432.0,231.18,170.64
2016,8,24,9,15,531.5,202.0,2.3,20.5,572.0,228.38,154.7
2016,8,24,9,30,836.0,118.0,2.3,21.0,712.0,275.33,182.15
2016,8,24,9,45,856.0,115.5,2.35,21.5,750.0,334.64,232.44
2016,8,24,10,0,876.0,113.0,2.4,22.0,788.0,388.18,278.3
2016,8,24,10,15,883.5,114.5,2.45,22.5,817.0,440.96,323.07
2016,8,24,10,30,891.0,116.0,2.5,23.0,846.0,493.44,366.41
2016,8,24,10,45,896.5,117.5,2.6,23.5,868.5,544.44,407.51
2016,8,24,11,0,902.0,119.0,2.7,24.0,891.0,594.55,446.74
2016,8,24,11,15,905.0,119.5,2.75,24.0,905.5,641.27,483.21
2016,8,24,11,30,908.0,120.0,2.8,24.0,920.0,686.46,517.72
2016,8,24,11,45,908.5,121.0,2.9,24.5,926.0,728.65,548.55
2016,8,24,12,0,909.0,122.0,3.0,25.0,932.0,768.75,577.25
2016,8,24,12,15,908.5,122.0,3.05,25.0,931.0,804.97,602.21
2016,8,24,12,30,908.0,122.0,3.1,25.0,930.0,838.68,625.34
2016,8,24,12,45,886.0,133.5,3.2,25.5,915.0,862.69,640.91
2016,8,24,13,0,864.0,145.0,3.3,26.0,900.0,882.99,654.08
2016,8,24,13,15,860.0,143.5,3.35,26.0,882.5,911.61,673.89
2016,8,24,13,30,856.0,142.0,3.4,26.0,865.0,929.39,686.46
2016,8,24,13,45,848.5,141.0,3.5,26.0,840.5,941.22,695.6
2016,8,24,14,0,841.0,140.0,3.6,26.0,816.0,949.67,702.66
2016,8,24,14,15,832.0,137.5,3.6,25.5,784.5,951.7,706.38
2016,8,24,14,30,823.0,135.0,3.6,25.0,753.0,950.3,708.02
2016,8,24,14,45,810.5,132.0,3.65,25.0,715.5,941.64,703.87
2016,8,24,15,0,798.0,129.0,3.7,25.0,678.0,929.68,697.66
2016,8,24,15,15,781.5,125.5,3.7,24.5,635.0,910.17,687.46
2016,8,24,15,30,765.0,122.0,3.7,24.0,592.0,893.41,679.21
2016,8,24,15,45,744.5,117.5,3.7,23.5,545.0,863.57,661.81
2016,8,24,16,0,724.0,113.0,3.7,23.0,498.0,831.3,642.58
2016,8,24,16,15,695.0,107.5,3.65,22.0,447.5,787.96,616.04
2016,8,24,16,30,666.0,102.0,3.6,21.0,397.0,743.06,587.7
2016,8,24,16,45,629.5,95.0,3.55,20.5,345.5,688.66,550.32
2016,8,24,17,0,593.0,88.0,3.5,20.0,294.0,633.77,511.37
2016,8,24,17,15,539.5,79.5,3.4,19.0,243.0,563.44,459.64
2016,8,24,17,30,486.0,71.0,3.3,18.0,192.0,494.45,406.51
2016,8,24,17,45,409.5,59.0,3.2,17.5,144.0,406.88,334.23
2016,8,24,18,0,333.0,47.0,3.1,17.0,96.0,322.94,261.7
2016,8,24,18,15,222.0,31.5,3.05,16.5,58.5,220.93,165.56
2016,8,24,18,30,111.0,16.0,3.0,16.0,21.0,106.09,0.0
2016,8,24,18,45,55.5,8.0,2.95,15.5,10.5,38.24,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.0,13.0,2.35,13.5,21.0,11.82,0.0
2016,8,25,6,0,216.0,26.0,2.6,14.0,42.0,21.39,9.43
2016,8,25,6,15,318.0,38.5,2.6,14.5,84.0,30.99,21.08
2016,8,25,6,30,420.0,51.0,2.6,15.0,126.0,40.2,29.79
2016,8,25,6,45,210.0,46.5,2.65,15.5,84.0,34.27,24.85
2016,8,25,7,0,0.0,42.0,2.7,16.0,42.0,37.03,27.37
2016,8,25,7,15,0.0,51.5,2.7,16.5,51.5,45.45,34.77
2016,8,25,7,30,0.0,61.0,2.7,17.0,61.0,53.89,42.05
2016,8,25,7,45,0.0,93.5,2.7,17.5,93.5,81.47,65.9
2016,8,25,8,0,0.0,126.0,2.7,18.0,126.0,107.33,87.83
2016,8,25,8,15,7.0,159.0,2.65,18.5,163.0,132.79,109.02
2016,8,25,8,30,14.0,192.0,2.6,19.0,200.0,157.51,129.24
2016,8,25,8,45,24.5,221.5,2.6,19.5,237.0,182.11,141.77
2016,8,25,9,0,35.0,251.0,2.6,20.0,274.0,197.03,152.06
2016,8,25,9,15,84.5,291.0,2.6,20.5,350.0,237.81,181.1
2016,8,25,9,30,134.0,331.0,2.6,21.0,426.0,275.5,207.88
2016,8,25,9,45,511.0,217.0,2.65,21.5,605.5,300.44,216.33
2016,8,25,10,0,888.0,103.0,2.7,22.0,785.0,383.29,274.8
2016,8,25,10,15,896.0,104.5,2.75,22.5,814.5,436.78,320.29
2016,8,25,10,30,904.0,106.0,2.8,23.0,844.0,490.02,364.48
2016,8,25,10,45,911.0,106.5,2.85,23.5,867.0,541.5,406.08
2016,8,25,11,0,918.0,107.0,2.9,24.0,890.0,592.16,445.81
2016,8,25,11,15,921.5,107.5,2.9,24.0,905.0,639.75,482.91
2016,8,25,11,30,925.0,108.0,2.9,24.0,920.0,685.79,517.98
2016,8,25,11,45,927.0,108.5,2.95,24.5,927.5,729.08,549.47
2016,8,25,12,0,929.0,109.0,3.0,25.0,935.0,770.33,578.5
2016,8,25,12,15,929.0,109.0,3.05,25.0,933.5,807.4,603.96
2016,8,25,12,30,929.0,109.0,3.1,25.0,932.0,841.93,627.62
2016,8,25,12,45,919.0,113.5,3.15,25.0,920.5,869.81,646.77
2016,8,25,13,0,909.0,118.0,3.2,25.0,909.0,894.46,663.82
2016,8,25,13,15,905.0,117.0,3.25,25.0,892.0,915.69,678.66
2016,8,25,13,30,901.0,116.0,3.3,25.0,875.0,933.68,691.47
2016,8,25,13,45,894.5,115.0,3.4,25.0,850.0,946.08,701.03
2016,8,25,14,0,888.0,114.0,3.5,25.0,825.0,955.08,708.51
2016,8,25,14,15,879.5,112.0,3.6,24.5,793.5,957.72,713.31
2016,8,25,14,30,871.0,110.0,3.7,24.0,762.0,956.91,716.0
2016,8,25,14,45,859.5,108.0,3.8,24.0,724.0,949.86,713.24
2016,8,25,15,0,848.0,106.0,3.9,24.0,686.0,949.24,715.04
2016,8,25,15,15,833.0,103.5,3.95,23.5,643.0,931.89,706.56
2016,8,25,15,30,818.0,101.0,4.0,23.0,600.0,911.44,696.06
2016,8,25,15,45,798.5,97.0,4.05,22.5,552.5,882.07,679.26
2016,8,25,16,0,779.0,93.0,4.1,22.0,505.0,850.08,660.42
2016,8,25,16,15,752.5,89.0,4.05,21.0,454.0,809.43,635.79
2016,8,25,16,30,726.0,85.0,4.0,20.0,403.0,772.08,612.97
2016,8,25,16,45,690.5,79.5,4.0,19.5,351.0,719.04,576.73
2016,8,25,17,0,655.0,74.0,4.0,19.0,299.0,665.45,538.88
2016,8,25,17,15,603.0,67.0,3.9,18.0,247.0,596.65,488.26
2016,8,25,17,30,551.0,60.0,3.8,17.0,195.0,529.23,436.18
2016,8,25,17,45,473.0,50.5,3.7,16.5,146.5,441.78,364.33
2016,8,25,18,0,395.0,41.0,3.6,16.0,98.0,358.96,291.64
2016,8,25,18,15,270.0,28.0,3.45,15.5,59.5,248.44,183.27
2016,8,25,18,30,145.0,15.0,3.3,15.0,21.0,100.1,0.0
2016,8,25,18,45,72.5,7.5,3.15,14.5,10.5,6.82,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,13.5,21.0,11.37,0.0
2016,8,26,6,0,228.0,25.0,2.4,14.0,42.0,20.57,8.23
2016,8,26,6,15,335.5,37.5,2.45,14.5,85.0,30.24,20.37
2016,8,26,6,30,443.0,50.0,2.5,15.0,128.0,39.5,29.16
2016,8,26,6,45,507.5,59.5,2.55,15.5,177.5,45.66,34.92
2016,8,26,7,0,572.0,69.0,2.6,16.0,227.0,51.57,40.25
2016,8,26,7,15,286.0,72.5,2.6,16.5,151.5,51.46,40.08
2016,8,26,7,30,0.0,76.0,2.6,17.0,76.0,66.88,53.48
2016,8,26,7,45,0.0,98.0,2.6,17.5,98.0,84.98,68.95
2016,8,26,8,0,0.0,120.0,2.6,18.0,120.0,102.73,83.88
2016,8,26,8,15,5.5,153.5,2.6,18.5,157.0,128.72,105.58
2016,8,26,8,30,11.0,187.0,2.6,19.0,194.0,153.92,126.24
2016,8,26,8,45,35.5,228.5,2.6,19.5,251.5,176.16,136.74
2016,8,26,9,0,60.0,270.0,2.6,20.0,309.0,211.42,162.4
2016,8,26,9,15,184.5,289.5,2.6,20.5,418.0,243.92,181.6
2016,8,26,9,30,309.0,309.0,2.6,21.0,527.0,291.16,213.43
2016,8,26,9,45,567.0,224.5,2.65,21.5,649.0,320.56,229.85
2016,8,26,10,0,825.0,140.0,2.7,22.0,771.0,382.89,275.44
2016,8,26,10,15,833.5,142.0,2.75,22.5,800.0,435.01,319.48
2016,8,26,10,30,842.0,144.0,2.8,23.0,829.0,487.13,362.44
2016,8,26,10,45,845.5,147.0,2.85,23.5,850.5,537.39,402.81
2016,8,26,11,0,849.0,150.0,2.9,24.0,872.0,586.77,441.29
2016,8,26,11,15,852.5,150.5,2.95,24.0,886.5,632.97,477.35
2016,8,26,11,30,856.0,151.0,3.0,24.0,901.0,677.83,511.63
2016,8,26,11,45,856.5,152.5,3.1,24.5,907.0,720.0,542.43
2016,8,26,12,0,857.0,154.0,3.2,25.0,913.0,760.23,571.21
2016,8,26,12,15,856.5,153.5,3.25,25.0,911.5,795.77,597.17
2016,8,26,12,30,856.0,153.0,3.3,25.0,910.0,828.87,620.01
2016,8,26,12,45,858.0,150.0,3.4,25.0,901.5,859.03,641.11
2016,8,26,13,0,860.0,147.0,3.5,25.0,893.0,886.49,660.43
2016,8,26,13,15,855.5,146.0,3.55,25.0,875.5,907.42,675.14
2016,8,26,13,30,851.0,145.0,3.6,25.0,858.0,925.15,687.84
2016,8,26,13,45,845.0,142.5,3.7,25.0,833.5,936.69,696.83
2016,8,26,14,0,839.0,140.0,3.8,25.0,809.0,944.84,703.72
2016,8,26,14,15,829.5,137.5,3.85,24.5,777.0,946.31,707.39
2016,8,26,14,30,820.0,135.0,3.9,24.0,745.0,944.35,708.94
2016,8,26,14,45,809.5,131.0,3.95,24.0,708.0,936.4,705.22
2016,8,26,15,0,799.0,127.0,4.0,24.0,671.0,925.14,699.39
2016,8,26,15,15,782.0,123.5,4.0,23.5,627.5,905.08,688.68
2016,8,26,15,30,765.0,120.0,4.0,23.0,584.0,887.67,679.88
2016,8,26,15,45,746.0,115.0,4.0,22.5,537.0,858.55,662.79
2016,8,26,16,0,727.0,110.0,4.0,22.0,490.0,826.97,643.81
2016,8,26,16,15,698.0,104.5,3.95,21.5,439.5,783.58,615.76
2016,8,26,16,30,669.0,99.0,3.9,21.0,389.0,738.64,586.01
2016,8,26,16,45,632.0,91.5,3.85,20.5,337.5,683.19,547.56
2016,8,26,17,0,595.0,84.0,3.8,20.0,286.0,627.32,507.54
2016,8,26,17,15,540.0,75.5,3.65,19.0,235.0,555.99,454.46
2016,8,26,17,30,485.0,67.0,3.5,18.0,184.0,486.2,400.07
2016,8,26,17,45,406.5,55.5,3.4,17.5,136.5,398.25,326.88
2016,8,26,18,0,328.0,44.0,3.3,17.0,89.0,314.99,254.04
2016,8,26,18,15,212.0,28.5,3.15,16.5,52.5,208.97,148.14
2016,8,26,18,30,96.0,13.0,3.0,16.0,16.0,68.77,0.0
2016,8,26,18,45,48.0,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,12.5,2.1,13.5,18.0,11.37,0.0
2016,8,27,6,0,153.0,25.0,2.3,14.0,36.0,19.63,6.86
2016,8,27,6,15,249.0,41.0,2.35,14.0,76.5,31.78,21.67
2016,8,27,6,30,345.0,57.0,2.4,14.0,117.0,43.55,32.81
2016,8,27,6,45,414.0,69.5,2.45,14.5,165.5,52.21,40.86
2016,8,27,7,0,483.0,82.0,2.5,15.0,214.0,62.31,49.93
2016,8,27,7,15,241.5,100.5,2.45,15.5,166.5,75.65,61.62
2016,8,27,7,30,0.0,119.0,2.4,16.0,119.0,99.73,82.46
2016,8,27,7,45,8.0,142.0,2.4,16.5,145.5,117.77,97.66
2016,8,27,8,0,16.0,165.0,2.4,17.0,172.0,135.57,112.4
2016,8,27,8,15,28.5,192.5,2.4,17.5,207.0,147.18,121.65
2016,8,27,8,30,41.0,220.0,2.4,18.0,242.0,165.03,136.04
2016,8,27,8,45,35.5,232.0,2.45,18.5,252.5,178.03,138.76
2016,8,27,9,0,30.0,244.0,2.5,19.0,263.0,191.55,148.56
2016,8,27,9,15,46.5,275.5,2.55,19.5,307.5,220.85,170.18
2016,8,27,9,30,63.0,307.0,2.6,20.0,352.0,252.66,193.76
2016,8,27,9,45,62.5,323.5,2.65,20.5,370.0,272.16,208.45
2016,8,27,10,0,62.0,340.0,2.7,21.0,388.0,291.82,223.21
2016,8,27,10,15,445.0,244.5,2.75,21.5,604.0,358.62,268.8
2016,8,27,10,30,828.0,149.0,2.8,22.0,820.0,483.6,361.58
2016,8,27,10,45,834.0,150.0,2.85,22.5,842.0,532.84,401.0
2016,8,27,11,0,840.0,151.0,2.9,23.0,864.0,581.42,439.11
2016,8,27,11,15,843.5,152.0,2.95,23.0,878.0,627.65,475.35
2016,8,27,11,30,847.0,153.0,3.0,23.0,892.0,672.56,509.83
2016,8,27,11,45,849.5,153.0,3.1,23.5,898.0,714.42,540.62
2016,8,27,12,0,852.0,153.0,3.2,24.0,904.0,754.46,569.48
2016,8,27,12,15,851.0,152.5,3.3,24.0,902.5,789.4,595.42
2016,8,27,12,30,850.0,152.0,3.4,24.0,901.0,821.88,618.29
2016,8,27,12,45,844.5,153.5,3.5,24.0,890.5,849.99,638.12
2016,8,27,13,0,839.0,155.0,3.6,24.0,880.0,875.16,656.02
2016,8,27,13,15,834.0,153.5,3.65,24.0,862.5,894.76,669.96
2016,8,27,13,30,829.0,152.0,3.7,24.0,845.0,911.18,681.87
2016,8,27,13,45,824.5,149.0,3.8,24.0,821.0,923.27,691.28
2016,8,27,14,0,820.0,146.0,3.9,24.0,797.0,932.06,698.63
2016,8,27,14,15,810.0,143.5,3.9,23.5,765.5,932.91,701.57
2016,8,27,14,30,800.0,141.0,3.9,23.0,734.0,930.37,702.41
2016,8,27,14,45,791.5,136.0,3.95,23.0,697.0,923.2,699.17
2016,8,27,15,0,783.0,131.0,4.0,23.0,660.0,912.73,693.82
2016,8,27,15,15,766.0,127.0,4.0,22.5,617.0,892.17,682.64
2016,8,27,15,30,749.0,123.0,4.0,22.0,574.0,874.67,673.66
2016,8,27,15,45,733.5,116.5,4.0,21.5,528.5,847.13,657.52
2016,8,27,16,0,718.0,110.0,4.0,21.0,483.0,817.04,639.42
2016,8,27,16,15,689.0,104.5,3.95,20.5,433.0,773.82,611.25
2016,8,27,16,30,660.0,99.0,3.9,20.0,383.0,729.08,581.39
2016,8,27,16,45,628.5,90.5,3.85,19.5,332.5,677.29,545.39
2016,8,27,17,0,597.0,82.0,3.8,19.0,282.0,624.83,507.65
2016,8,27,17,15,542.0,73.5,3.7,18.0,231.0,553.57,454.37
2016,8,27,17,30,487.0,65.0,3.6,17.0,180.0,483.89,399.73
2016,8,27,17,45,413.0,53.0,3.5,16.5,133.5,398.82,328.36
2016,8,27,18,0,339.0,41.0,3.4,16.0,87.0,318.36,257.01
2016,8,27,18,15,219.0,26.5,3.25,15.5,51.0,209.23,142.41
2016,8,27,18,30,99.0,12.0,3.1,15.0,15.0,69.33,0.0
2016,8,27,18,45,49.5,6.0,3.0,14.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,102.0,11.5,1.35,12.5,18.5,10.46,0.0
2016,8,28,6,0,204.0,23.0,1.5,13.0,37.0,18.87,5.58
2016,8,28,6,15,310.0,36.5,1.5,13.5,79.5,29.5,19.71
2016,8,28,6,30,416.0,50.0,1.5,14.0,122.0,39.68,29.4
2016,8,28,6,45,488.0,59.5,1.55,14.5,172.0,45.83,35.21
2016,8,28,7,0,560.0,69.0,1.6,15.0,222.0,51.76,40.59
2016,8,28,7,15,314.0,107.5,1.55,15.5,196.5,76.63,62.49
2016,8,28,7,30,68.0,146.0,1.5,16.0,171.0,113.62,94.49
2016,8,28,7,45,210.5,158.0,1.45,16.5,252.5,112.11,92.65
2016,8,28,8,0,353.0,170.0,1.4,17.0,334.0,119.97,98.91
2016,8,28,8,15,567.0,136.0,1.4,17.5,433.0,88.69,71.57
2016,8,28,8,30,781.0,102.0,1.4,18.0,532.0,71.26,56.28
2016,8,28,8,45,803.0,104.5,1.45,18.5,579.0,108.78,62.11
2016,8,28,9,0,825.0,107.0,1.5,19.0,626.0,160.77,91.06
2016,8,28,9,15,839.0,109.5,1.55,19.5,667.5,213.94,130.64
2016,8,28,9,30,853.0,112.0,1.6,20.0,709.0,268.49,175.81
2016,8,28,9,45,867.0,112.5,1.7,21.0,746.0,329.4,227.05
2016,8,28,10,0,881.0,113.0,1.8,22.0,783.0,383.76,273.14
2016,8,28,10,15,888.5,114.5,1.9,22.5,812.0,436.93,318.17
2016,8,28,10,30,896.0,116.0,2.0,23.0,841.0,489.78,361.8
2016,8,28,10,45,901.0,117.5,2.15,23.5,863.0,540.88,403.09
2016,8,28,11,0,906.0,119.0,2.3,24.0,885.0,591.02,442.48
2016,8,28,11,15,909.5,120.0,2.4,24.0,899.5,638.69,479.76
2016,8,28,11,30,913.0,121.0,2.5,24.0,914.0,684.86,515.12
2016,8,28,11,45,914.5,121.0,2.65,24.5,920.5,727.12,546.26
2016,8,28,12,0,916.0,121.0,2.8,25.0,927.0,767.3,575.32
2016,8,28,12,15,915.5,121.0,2.9,25.0,925.0,803.73,600.91
2016,8,28,12,30,915.0,121.0,3.0,25.0,923.0,837.6,624.42
2016,8,28,12,45,928.0,111.5,3.1,25.5,917.5,870.81,646.23
2016,8,28,13,0,941.0,102.0,3.2,26.0,912.0,901.41,666.2
2016,8,28,13,15,937.0,101.5,3.3,25.5,894.5,923.48,683.18
2016,8,28,13,30,933.0,101.0,3.4,25.0,877.0,942.21,698.16
2016,8,28,13,45,927.0,100.0,3.5,25.0,852.0,955.2,708.13
2016,8,28,14,0,921.0,99.0,3.6,25.0,827.0,964.68,715.95
2016,8,28,14,15,913.0,97.5,3.6,24.5,795.0,968.23,720.76
2016,8,28,14,30,905.0,96.0,3.6,24.0,763.0,968.24,723.41
2016,8,28,14,45,894.5,94.0,3.65,24.0,724.5,961.83,720.85
2016,8,28,15,0,884.0,92.0,3.7,24.0,686.0,952.01,716.16
2016,8,28,15,15,869.5,89.5,3.65,23.5,642.5,934.53,707.15
2016,8,28,15,30,855.0,87.0,3.6,23.0,599.0,913.94,696.09
2016,8,28,15,45,836.0,84.0,3.55,23.0,550.5,894.91,684.8
2016,8,28,16,0,817.0,81.0,3.5,23.0,502.0,863.93,665.11
2016,8,28,16,15,791.5,77.5,3.45,22.0,451.0,824.09,641.49
2016,8,28,16,30,766.0,74.0,3.4,21.0,400.0,782.33,615.86
2016,8,28,16,45,729.5,69.0,3.35,20.5,346.5,727.78,578.79
2016,8,28,17,0,693.0,64.0,3.3,20.0,293.0,672.53,539.89
2016,8,28,17,15,640.0,58.0,3.15,19.0,240.5,608.39,493.01
2016,8,28,17,30,587.0,52.0,3.0,18.0,188.0,540.88,440.9
2016,8,28,17,45,502.5,44.0,2.9,17.5,139.0,450.3,366.83
2016,8,28,18,0,418.0,36.0,2.8,17.0,90.0,364.97,291.41
2016,8,28,18,15,277.0,23.5,2.65,16.5,52.5,239.42,152.19
2016,8,28,18,30,136.0,11.0,2.5,16.0,15.0,89.81,0.0
2016,8,28,18,45,68.0,5.5,2.45,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,113.0,11.5,1.9,12.5,19.0,10.46,0.0
2016,8,29,6,0,226.0,23.0,2.2,13.0,38.0,19.0,4.6
2016,8,29,6,15,340.0,34.5,2.3,13.5,80.0,27.84,18.19
2016,8,29,6,30,454.0,46.0,2.4,14.0,122.0,36.34,26.41
2016,8,29,6,45,523.0,54.0,2.5,14.5,172.0,41.39,31.24
2016,8,29,7,0,592.0,62.0,2.6,15.0,222.0,46.29,35.71
2016,8,29,7,15,296.0,84.5,2.55,15.0,164.5,60.18,48.09
2016,8,29,7,30,0.0,107.0,2.5,15.0,107.0,90.79,74.99
2016,8,29,7,45,0.0,107.5,2.5,15.5,107.5,92.2,75.83
2016,8,29,8,0,0.0,108.0,2.5,16.0,108.0,93.35,76.43
2016,8,29,8,15,9.0,152.0,2.5,16.5,157.5,127.47,105.4
2016,8,29,8,30,18.0,196.0,2.5,17.0,207.0,159.98,132.41
2016,8,29,8,45,104.0,240.0,2.55,17.5,305.0,175.78,135.81
2016,8,29,9,0,190.0,284.0,2.6,18.0,403.0,222.73,167.38
2016,8,29,9,15,123.5,292.5,2.6,18.5,372.0,234.2,178.0
2016,8,29,9,30,57.0,301.0,2.6,19.0,341.0,246.84,190.21
2016,8,29,9,45,189.5,319.0,2.65,19.5,461.0,295.28,223.29
2016,8,29,10,0,322.0,337.0,2.7,20.0,581.0,359.48,269.9
2016,8,29,10,15,621.5,216.0,2.75,20.5,709.5,401.83,299.53
2016,8,29,10,30,921.0,95.0,2.8,21.0,838.0,482.75,361.48
2016,8,29,10,45,927.0,95.5,2.85,22.0,860.0,534.49,402.99
2016,8,29,11,0,933.0,96.0,2.9,23.0,882.0,585.27,442.45
2016,8,29,11,15,936.0,96.5,2.95,23.0,896.5,633.12,480.3
2016,8,29,11,30,939.0,97.0,3.0,23.0,911.0,679.31,516.03
2016,8,29,11,45,677.0,232.0,3.1,23.5,821.5,665.13,503.04
2016,8,29,12,0,415.0,367.0,3.2,24.0,732.0,629.13,473.15
2016,8,29,12,15,679.0,231.5,3.25,24.0,826.5,731.85,552.6
2016,8,29,12,30,943.0,96.0,3.3,24.0,921.0,834.68,627.21
2016,8,29,12,45,927.5,104.0,3.4,24.5,907.5,861.67,644.45
2016,8,29,13,0,912.0,112.0,3.5,25.0,894.0,885.15,659.85
2016,8,29,13,15,908.0,111.0,3.55,24.5,877.0,906.2,676.01
2016,8,29,13,30,904.0,110.0,3.6,24.0,860.0,923.98,690.14
2016,8,29,13,45,901.0,107.5,3.7,24.0,835.5,937.77,700.71
2016,8,29,14,0,898.0,105.0,3.8,24.0,811.0,948.16,709.16
2016,8,29,14,15,889.5,103.5,3.85,23.5,779.5,951.1,713.85
2016,8,29,14,30,881.0,102.0,3.9,23.0,748.0,950.56,716.41
2016,8,29,14,45,873.5,98.0,3.95,23.0,711.0,944.72,714.15
2016,8,29,15,0,866.0,94.0,4.0,23.0,674.0,935.44,709.7
2016,8,29,15,15,851.5,91.5,3.95,22.5,630.5,918.05,700.6
2016,8,29,15,30,837.0,89.0,3.9,22.0,587.0,906.93,695.97
2016,8,29,15,45,822.0,84.5,3.9,22.0,540.0,880.62,679.63
2016,8,29,16,0,807.0,80.0,3.9,22.0,493.0,851.53,661.33
2016,8,29,16,15,781.0,76.5,3.85,21.0,442.5,811.42,637.1
2016,8,29,16,30,755.0,73.0,3.8,20.0,392.0,769.45,610.9
2016,8,29,16,45,722.0,68.0,3.75,19.5,339.5,718.15,575.69
2016,8,29,17,0,689.0,63.0,3.7,19.0,287.0,666.0,538.56
2016,8,29,17,15,635.5,57.0,3.55,18.5,235.0,601.68,489.99
2016,8,29,17,30,582.0,51.0,3.4,18.0,183.0,534.09,436.42
2016,8,29,17,45,495.5,43.0,3.3,17.5,134.5,442.54,360.97
2016,8,29,18,0,409.0,35.0,3.2,17.0,86.0,356.48,283.85
2016,8,29,18,15,204.5,24.0,3.05,16.5,49.5,190.99,108.96
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,42.0,10.5,2.75,14.5,13.5,9.55,0.0
2016,8,30,6,0,84.0,21.0,3.0,15.0,27.0,17.18,2.37
2016,8,30,6,15,135.5,39.0,3.05,15.5,57.5,31.18,20.74
2016,8,30,6,30,187.0,57.0,3.1,16.0,88.0,44.8,33.51
2016,8,30,6,45,214.0,76.5,3.15,16.5,124.0,58.99,46.41
2016,8,30,7,0,241.0,96.0,3.2,17.0,160.0,72.69,58.61
2016,8,30,7,15,258.0,115.5,3.2,17.5,198.0,85.84,70.05
2016,8,30,7,30,275.0,135.0,3.2,18.0,236.0,98.47,80.77
2016,8,30,7,45,303.0,153.5,3.2,18.5,280.0,110.03,90.36
2016,8,30,8,0,331.0,172.0,3.2,19.0,324.0,121.11,99.36
2016,8,30,8,15,589.0,123.0,3.2,19.5,430.0,79.78,63.48
2016,8,30,8,30,847.0,74.0,3.2,20.0,536.0,61.76,47.74
2016,8,30,8,45,865.0,75.5,3.2,20.5,582.5,97.56,52.5
2016,8,30,9,0,883.0,77.0,3.2,21.0,629.0,151.23,81.1
2016,8,30,9,15,895.5,79.0,3.25,21.5,670.5,206.21,121.69
2016,8,30,9,30,908.0,81.0,3.3,22.0,712.0,262.23,168.33
2016,8,30,9,45,916.5,82.5,3.35,22.5,747.5,317.62,216.59
2016,8,30,10,0,925.0,84.0,3.4,23.0,783.0,373.18,265.11
2016,8,30,10,15,931.5,85.0,3.45,23.5,811.5,427.52,311.97
2016,8,30,10,30,938.0,86.0,3.5,24.0,840.0,481.35,357.23
