Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,944.0,86.0,3.6,24.5,862.0,533.4,399.93
2016,8,30,11,0,950.0,86.0,3.7,25.0,884.0,584.44,440.6
2016,8,30,11,15,953.0,86.5,3.7,25.0,898.0,632.91,478.91
2016,8,30,11,30,956.0,87.0,3.7,25.0,912.0,679.69,515.02
2016,8,30,11,45,958.0,86.5,3.75,25.5,918.5,722.99,546.97
2016,8,30,12,0,960.0,86.0,3.8,26.0,925.0,764.09,575.94
2016,8,30,12,15,959.5,86.0,3.8,26.0,923.0,801.39,601.6
2016,8,30,12,30,959.0,86.0,3.8,26.0,921.0,835.98,625.29
2016,8,30,12,45,955.0,87.0,3.8,26.0,910.5,865.84,645.7
2016,8,30,13,0,951.0,88.0,3.8,26.0,900.0,892.55,664.0
2016,8,30,13,15,947.0,87.5,3.8,26.0,882.5,914.47,679.11
2016,8,30,13,30,943.0,87.0,3.8,26.0,865.0,933.01,692.07
2016,8,30,13,45,938.5,85.5,3.8,26.0,840.0,946.58,701.82
2016,8,30,14,0,934.0,84.0,3.8,26.0,815.0,956.62,709.39
2016,8,30,14,15,926.0,82.5,3.8,25.5,783.0,959.86,713.99
2016,8,30,14,30,918.0,81.0,3.8,25.0,751.0,959.51,716.4
2016,8,30,14,45,908.0,79.5,3.8,25.0,713.0,953.75,713.95
2016,8,30,15,0,898.0,78.0,3.8,25.0,675.0,944.55,709.37
2016,8,30,15,15,884.5,76.0,3.75,24.5,631.5,928.15,701.11
2016,8,30,15,30,871.0,74.0,3.7,24.0,588.0,908.6,690.77
2016,8,30,15,45,853.5,71.0,3.65,23.5,540.0,881.15,674.93
2016,8,30,16,0,836.0,68.0,3.6,23.0,492.0,851.04,657.1
2016,8,30,16,15,811.5,65.0,3.5,22.0,441.0,812.35,633.84
2016,8,30,16,30,787.0,62.0,3.4,21.0,390.0,780.38,614.88
2016,8,30,16,45,752.5,58.5,3.35,20.5,337.5,729.07,580.0
2016,8,30,17,0,718.0,55.0,3.3,20.0,285.0,677.03,543.33
2016,8,30,17,15,666.0,50.0,3.15,19.5,233.0,609.02,492.33
2016,8,30,17,30,614.0,45.0,3.0,19.0,181.0,542.21,439.65
2016,8,30,17,45,528.5,38.0,2.95,18.5,132.5,450.95,364.89
2016,8,30,18,0,443.0,31.0,2.9,18.0,84.0,372.86,293.66
2016,8,30,18,15,221.5,15.5,2.9,17.5,42.0,186.88,89.89
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,150.5,9.5,2.8,13.5,18.5,8.64,0.0
2016,8,31,6,0,301.0,19.0,3.1,14.0,37.0,15.53,0.34
2016,8,31,6,15,420.0,28.0,3.15,14.5,81.0,24.36,14.97
2016,8,31,6,30,539.0,37.0,3.2,15.0,125.0,31.59,22.07
2016,8,31,6,45,606.5,43.0,3.3,15.5,176.0,35.75,26.08
2016,8,31,7,0,674.0,49.0,3.4,16.0,227.0,39.86,29.84
2016,8,31,7,15,367.5,95.0,3.4,16.5,195.5,68.24,54.89
2016,8,31,7,30,61.0,141.0,3.4,17.0,164.0,110.16,91.31
2016,8,31,7,45,38.0,151.0,3.45,17.5,166.0,118.19,97.78
2016,8,31,8,0,15.0,161.0,3.5,18.0,168.0,132.41,109.48
2016,8,31,8,15,41.5,194.5,3.5,18.5,217.0,148.13,122.25
2016,8,31,8,30,68.0,228.0,3.5,19.0,266.0,169.45,139.56
2016,8,31,8,45,67.5,248.0,3.55,19.5,288.0,187.81,145.72
2016,8,31,9,0,67.0,268.0,3.6,20.0,310.0,209.26,160.92
2016,8,31,9,15,492.5,173.5,3.65,20.0,512.5,195.6,131.2
2016,8,31,9,30,918.0,79.0,3.7,20.0,715.0,261.21,168.46
2016,8,31,9,45,922.0,83.0,3.75,20.5,749.5,317.82,218.28
2016,8,31,10,0,926.0,87.0,3.8,21.0,784.0,374.16,268.03
2016,8,31,10,15,932.5,88.5,3.85,21.0,813.0,429.02,316.37
2016,8,31,10,30,939.0,90.0,3.9,21.0,842.0,483.38,363.3
2016,8,31,10,45,943.0,91.0,3.95,21.5,863.5,535.42,406.54
2016,8,31,11,0,947.0,92.0,4.0,22.0,885.0,586.27,447.56
2016,8,31,11,15,950.0,92.5,4.05,22.0,899.0,634.71,486.54
2016,8,31,11,30,953.0,93.0,4.1,22.0,913.0,681.46,523.34
2016,8,31,11,45,954.0,93.5,4.15,22.5,919.0,724.98,555.94
2016,8,31,12,0,955.0,94.0,4.2,23.0,925.0,766.25,585.82
2016,8,31,12,15,954.5,94.0,4.2,23.0,923.5,803.52,611.9
2016,8,31,12,30,954.0,94.0,4.2,23.0,922.0,838.08,635.99
2016,8,31,12,45,945.5,97.0,4.25,23.0,910.0,866.23,655.81
2016,8,31,13,0,937.0,100.0,4.3,23.0,898.0,891.07,673.41
2016,8,31,13,15,933.0,99.5,4.3,22.5,880.0,912.89,690.12
2016,8,31,13,30,929.0,99.0,4.3,22.0,862.0,931.37,704.69
2016,8,31,13,45,924.5,97.0,4.35,22.0,837.0,944.41,714.59
2016,8,31,14,0,920.0,95.0,4.4,22.0,812.0,953.94,722.27
2016,8,31,14,15,911.5,93.5,4.4,22.0,779.5,956.79,725.3
2016,8,31,14,30,903.0,92.0,4.4,22.0,747.0,956.09,726.1
2016,8,31,14,45,893.5,89.5,4.4,22.0,709.0,949.82,723.24
2016,8,31,15,0,884.0,87.0,4.4,22.0,671.0,940.11,718.19
2016,8,31,15,15,869.0,84.5,4.35,21.5,627.0,921.95,708.52
2016,8,31,15,30,854.0,82.0,4.3,21.0,583.0,900.7,696.75
2016,8,31,15,45,837.0,78.5,4.25,21.0,535.0,873.47,679.39
2016,8,31,16,0,820.0,75.0,4.2,21.0,487.0,852.52,666.48
2016,8,31,16,15,793.5,71.5,4.1,20.5,435.5,811.7,640.04
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,769.06,611.77
2016,8,31,16,45,732.0,63.0,3.95,19.5,331.5,715.85,574.94
2016,8,31,17,0,697.0,58.0,3.9,19.0,279.0,661.95,536.2
2016,8,31,17,15,641.5,52.5,3.75,18.5,226.5,591.23,482.28
2016,8,31,17,30,586.0,47.0,3.6,18.0,174.0,528.0,431.51
2016,8,31,17,45,495.0,39.5,3.45,17.5,126.0,434.5,353.66
2016,8,31,18,0,404.0,32.0,3.3,17.0,78.0,347.07,273.06
2016,8,31,18,15,202.0,16.0,3.15,16.5,39.0,173.47,61.4
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,146.5,9.5,2.7,13.5,18.0,8.64,0.0
2016,9,1,6,0,293.0,19.0,3.0,14.0,36.0,15.6,0.0
2016,9,1,6,15,415.0,28.0,3.05,14.5,80.0,22.42,13.24
2016,9,1,6,30,537.0,37.0,3.1,15.0,124.0,31.67,22.12
2016,9,1,6,45,268.5,45.0,3.15,15.5,88.5,33.65,24.21
2016,9,1,7,0,0.0,53.0,3.2,16.0,53.0,46.8,35.99
2016,9,1,7,15,0.0,66.0,3.15,16.5,66.0,58.07,45.92
2016,9,1,7,30,0.0,79.0,3.1,17.0,79.0,69.1,55.46
2016,9,1,7,45,0.0,92.5,3.05,17.5,92.5,80.44,65.08
2016,9,1,8,0,0.0,106.0,3.0,18.0,106.0,91.68,74.46
2016,9,1,8,15,0.0,124.0,2.95,18.5,124.0,106.29,86.58
2016,9,1,8,30,0.0,142.0,2.9,19.0,142.0,120.7,98.37
2016,9,1,8,45,0.0,150.5,2.9,19.5,150.5,128.2,99.54
2016,9,1,9,0,0.0,159.0,2.9,20.0,159.0,135.9,105.24
2016,9,1,9,15,4.0,182.0,2.9,20.0,184.5,155.57,120.49
2016,9,1,9,30,8.0,205.0,2.9,20.0,210.0,175.88,136.14
2016,9,1,9,45,15.0,240.5,2.9,20.5,251.5,207.4,160.14
2016,9,1,10,0,22.0,276.0,2.9,21.0,293.0,239.98,184.73
2016,9,1,10,15,37.0,313.0,2.95,21.0,342.5,269.69,207.2
2016,9,1,10,30,52.0,350.0,3.0,21.0,392.0,309.9,237.72
2016,9,1,10,45,78.5,376.5,3.1,21.5,441.5,350.14,267.67
2016,9,1,11,0,105.0,403.0,3.2,22.0,491.0,393.73,300.0
2016,9,1,11,15,274.5,374.5,3.35,22.0,609.0,474.97,362.32
2016,9,1,11,30,444.0,346.0,3.5,22.0,727.0,576.64,439.47
2016,9,1,11,45,453.5,339.5,3.65,22.5,731.0,604.76,460.21
2016,9,1,12,0,463.0,333.0,3.8,23.0,735.0,632.32,480.64
2016,9,1,12,15,713.5,213.5,3.9,22.5,831.5,738.02,563.5
2016,9,1,12,30,964.0,94.0,4.0,22.0,928.0,844.14,642.38
2016,9,1,12,45,957.5,96.5,4.15,22.0,916.5,873.72,663.18
2016,9,1,13,0,951.0,99.0,4.3,22.0,905.0,900.04,682.31
2016,9,1,13,15,947.0,98.0,4.3,21.5,887.0,921.63,698.91
2016,9,1,13,30,943.0,97.0,4.3,21.0,869.0,939.81,713.33
2016,9,1,13,45,937.5,96.0,4.3,21.0,843.0,953.18,723.23
2016,9,1,14,0,932.0,95.0,4.3,21.0,817.0,962.99,730.87
2016,9,1,14,15,923.5,93.5,4.2,21.0,784.5,965.93,733.41
2016,9,1,14,30,915.0,92.0,4.1,21.0,752.0,965.27,733.69
2016,9,1,14,45,905.0,89.5,4.05,21.0,713.5,958.53,730.25
2016,9,1,15,0,895.0,87.0,4.0,21.0,675.0,948.3,724.61
2016,9,1,15,15,880.0,85.0,4.0,20.5,630.5,930.68,715.65
2016,9,1,15,30,865.0,83.0,4.0,20.0,586.0,909.94,704.56
2016,9,1,15,45,844.0,80.0,4.0,19.5,537.0,888.61,693.03
2016,9,1,16,0,823.0,77.0,4.0,19.0,488.0,855.6,672.98
2016,9,1,16,15,795.5,73.5,3.9,18.5,436.0,813.86,645.79
2016,9,1,16,30,768.0,70.0,3.8,18.0,384.0,770.31,616.68
2016,9,1,16,45,724.5,66.5,3.75,17.5,330.0,711.95,575.74
2016,9,1,17,0,681.0,63.0,3.7,17.0,276.0,653.21,532.96
2016,9,1,17,15,623.0,57.0,3.5,16.5,223.0,586.53,481.48
2016,9,1,17,30,565.0,51.0,3.3,16.0,170.0,516.37,424.59
2016,9,1,17,45,459.5,42.5,3.15,15.5,121.5,412.19,337.18
2016,9,1,18,0,354.0,34.0,3.0,15.0,73.0,314.89,247.16
2016,9,1,18,15,177.0,17.0,2.9,14.5,36.5,157.22,26.25
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,93.0,9.5,2.25,12.5,15.0,8.64,0.0
2016,9,2,6,0,186.0,19.0,2.5,13.0,30.0,15.58,0.0
2016,9,2,6,15,308.0,31.0,2.55,13.5,70.5,25.01,15.39
2016,9,2,6,30,430.0,43.0,2.6,14.0,111.0,34.06,24.28
2016,9,2,6,45,501.0,51.5,2.7,14.5,159.5,39.61,29.59
2016,9,2,7,0,572.0,60.0,2.8,15.0,208.0,44.99,34.53
2016,9,2,7,15,620.5,66.0,2.7,15.5,259.5,48.09,37.27
2016,9,2,7,30,669.0,72.0,2.6,16.0,311.0,51.09,39.8
2016,9,2,7,45,701.5,77.0,2.55,17.0,362.0,53.14,41.33
2016,9,2,8,0,734.0,82.0,2.5,18.0,413.0,60.64,47.55
2016,9,2,8,15,758.5,86.0,2.45,18.5,462.0,61.96,48.42
2016,9,2,8,30,783.0,90.0,2.4,19.0,511.0,63.22,49.23
2016,9,2,8,45,800.0,93.5,2.35,19.5,556.0,92.55,52.58
2016,9,2,9,0,817.0,97.0,2.3,20.0,601.0,144.58,79.43
2016,9,2,9,15,831.0,99.5,2.35,20.5,642.0,197.32,117.61
2016,9,2,9,30,845.0,102.0,2.4,21.0,683.0,258.99,168.0
2016,9,2,9,45,867.5,97.5,2.45,22.0,720.5,310.65,211.9
2016,9,2,10,0,890.0,93.0,2.5,23.0,758.0,363.79,257.28
2016,9,2,10,15,717.5,185.5,2.6,23.0,734.5,410.48,301.03
2016,9,2,10,30,545.0,278.0,2.7,23.0,711.0,451.48,337.02
2016,9,2,10,45,508.5,299.5,2.85,23.5,712.5,484.69,363.83
2016,9,2,11,0,472.0,321.0,3.0,24.0,714.0,514.22,386.9
2016,9,2,11,15,468.0,329.5,3.1,24.0,724.0,548.52,413.54
2016,9,2,11,30,464.0,338.0,3.2,24.0,734.0,581.89,438.98
2016,9,2,11,45,692.5,219.5,3.35,24.5,815.5,660.47,499.64
2016,9,2,12,0,921.0,101.0,3.5,25.0,897.0,745.37,564.44
2016,9,2,12,15,921.0,101.0,3.55,25.0,895.5,781.85,589.73
2016,9,2,12,30,921.0,101.0,3.6,25.0,894.0,815.74,613.32
2016,9,2,12,45,903.0,109.5,3.65,25.5,880.0,840.59,629.44
2016,9,2,13,0,885.0,118.0,3.7,26.0,866.0,861.84,643.16
2016,9,2,13,15,881.0,117.5,3.7,25.5,848.5,882.7,658.98
2016,9,2,13,30,877.0,117.0,3.7,25.0,831.0,900.39,672.8
2016,9,2,13,45,873.5,114.0,3.75,25.0,807.0,912.72,682.1
2016,9,2,14,0,870.0,111.0,3.8,25.0,783.0,921.69,689.31
2016,9,2,14,15,861.0,109.0,3.8,24.5,751.0,923.29,692.78
2016,9,2,14,30,852.0,107.0,3.8,24.0,719.0,921.49,694.16
2016,9,2,14,45,842.5,104.0,3.85,24.0,681.5,923.96,697.58
2016,9,2,15,0,833.0,101.0,3.9,24.0,644.0,914.09,692.66
2016,9,2,15,15,817.0,98.0,3.9,23.5,601.0,894.94,682.58
2016,9,2,15,30,801.0,95.0,3.9,23.0,558.0,872.77,670.43
2016,9,2,15,45,782.0,91.0,3.9,22.5,511.0,843.81,653.41
2016,9,2,16,0,763.0,87.0,3.9,22.0,464.0,812.31,634.37
2016,9,2,16,15,733.5,83.0,3.8,21.5,413.5,769.3,606.17
2016,9,2,16,30,704.0,79.0,3.7,21.0,363.0,729.8,579.95
2016,9,2,16,45,666.0,73.0,3.65,20.5,311.5,674.9,541.51
2016,9,2,17,0,628.0,67.0,3.6,20.0,260.0,619.74,501.43
2016,9,2,17,15,566.5,60.0,3.45,19.0,209.0,545.39,445.07
2016,9,2,17,30,505.0,53.0,3.3,18.0,158.0,473.22,387.46
2016,9,2,17,45,407.5,43.0,3.2,17.0,112.0,375.14,305.08
2016,9,2,18,0,310.0,33.0,3.1,16.0,66.0,283.74,219.41
2016,9,2,18,15,155.0,16.5,3.05,15.5,33.0,140.53,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.0,3.35,12.5,5.0,4.55,0.0
2016,9,3,6,0,0.0,10.0,3.5,13.0,10.0,8.79,0.0
2016,9,3,6,15,0.0,25.5,3.55,13.5,25.5,22.49,13.14
2016,9,3,6,30,0.0,41.0,3.6,14.0,41.0,35.69,25.67
2016,9,3,6,45,0.0,59.5,3.65,14.5,59.5,51.06,39.69
2016,9,3,7,0,0.0,78.0,3.7,15.0,78.0,66.27,53.37
2016,9,3,7,15,0.5,97.5,3.7,15.0,98.0,82.07,67.44
2016,9,3,7,30,1.0,117.0,3.7,15.0,118.0,97.72,81.13
2016,9,3,7,45,3.0,132.0,3.7,15.5,134.0,110.03,91.5
2016,9,3,8,0,5.0,147.0,3.7,16.0,150.0,122.22,101.6
2016,9,3,8,15,97.0,190.0,3.65,16.5,242.0,145.65,121.18
2016,9,3,8,30,189.0,233.0,3.6,17.0,334.0,163.62,135.8
2016,9,3,8,45,290.0,236.5,3.6,17.5,407.0,168.79,126.99
2016,9,3,9,0,391.0,240.0,3.6,18.0,480.0,203.01,144.46
2016,9,3,9,15,232.0,272.0,3.6,18.5,417.5,226.53,167.82
2016,9,3,9,30,73.0,304.0,3.6,19.0,355.0,250.81,193.28
2016,9,3,9,45,97.5,328.5,3.6,19.5,399.5,283.03,217.26
2016,9,3,10,0,122.0,353.0,3.6,20.0,444.0,310.76,237.95
2016,9,3,10,15,516.5,227.0,3.65,20.0,633.5,367.23,276.15
2016,9,3,10,30,911.0,101.0,3.7,20.0,823.0,475.24,358.26
2016,9,3,10,45,916.0,102.0,3.8,20.5,844.5,526.54,400.91
2016,9,3,11,0,921.0,103.0,3.9,21.0,866.0,576.79,441.74
2016,9,3,11,15,923.5,103.5,4.0,21.0,879.5,623.92,480.04
2016,9,3,11,30,926.0,104.0,4.1,21.0,893.0,669.35,516.22
2016,9,3,11,45,926.0,104.5,4.2,21.0,898.0,711.23,549.08
2016,9,3,12,0,926.0,105.0,4.3,21.0,903.0,750.85,579.72
2016,9,3,12,15,925.5,105.0,4.4,20.5,901.0,787.2,607.45
2016,9,3,12,30,925.0,105.0,4.5,20.0,899.0,820.92,633.2
2016,9,3,12,45,659.0,233.0,4.65,20.0,795.5,769.47,594.74
2016,9,3,13,0,393.0,361.0,4.8,20.0,692.0,683.53,527.7
2016,9,3,13,15,640.5,238.5,4.8,20.0,764.0,806.54,624.41
2016,9,3,13,30,888.0,116.0,4.8,20.0,836.0,907.26,697.93
2016,9,3,13,45,658.5,211.0,4.8,20.0,736.0,832.51,644.66
2016,9,3,14,0,429.0,306.0,4.8,20.0,636.0,730.7,566.55
2016,9,3,14,15,427.5,293.0,4.7,19.5,610.0,726.66,566.06
2016,9,3,14,30,426.0,280.0,4.6,19.0,584.0,720.32,563.44
2016,9,3,14,45,313.5,288.5,4.55,19.0,505.5,616.62,485.41
2016,9,3,15,0,201.0,297.0,4.5,19.0,427.0,510.42,403.91
2016,9,3,15,15,199.0,277.0,4.45,18.5,398.5,490.39,390.95
2016,9,3,15,30,197.0,257.0,4.4,18.0,370.0,469.24,376.67
2016,9,3,15,45,134.0,230.0,4.35,18.0,304.0,383.03,308.88
2016,9,3,16,0,71.0,203.0,4.3,18.0,238.0,280.74,226.91
2016,9,3,16,15,61.0,179.5,4.2,17.5,207.0,247.35,201.02
2016,9,3,16,30,51.0,156.0,4.1,17.0,176.0,213.71,174.28
2016,9,3,16,45,43.5,135.0,4.1,16.5,150.5,185.42,151.52
2016,9,3,17,0,36.0,114.0,4.1,16.0,125.0,157.08,128.17
2016,9,3,17,15,267.0,84.5,3.95,15.5,140.5,325.39,273.48
2016,9,3,17,30,498.0,55.0,3.8,15.0,156.0,468.81,389.79
2016,9,3,17,45,379.5,45.0,3.65,14.5,108.5,356.44,292.39
2016,9,3,18,0,261.0,35.0,3.5,14.0,61.0,254.19,194.84
2016,9,3,18,15,130.5,17.5,3.5,13.5,30.5,122.57,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,9.0,3.35,12.5,11.0,8.19,0.0
2016,9,4,6,0,71.0,18.0,3.4,13.0,22.0,14.76,0.0
2016,9,4,6,15,172.0,37.0,3.4,13.0,60.0,28.81,18.28
2016,9,4,6,30,273.0,56.0,3.4,13.0,98.0,43.0,32.14
2016,9,4,6,45,346.0,71.0,3.4,13.5,145.5,53.58,42.06
2016,9,4,7,0,419.0,86.0,3.4,14.0,193.0,63.78,51.36
2016,9,4,7,15,259.0,113.0,3.3,14.5,184.0,84.21,69.46
2016,9,4,7,30,99.0,140.0,3.2,15.0,175.0,105.08,87.58
2016,9,4,7,45,91.0,162.0,3.1,15.5,198.0,124.81,104.35
2016,9,4,8,0,83.0,184.0,3.0,16.0,221.0,139.94,116.84
2016,9,4,8,15,166.0,204.5,2.95,16.5,289.5,146.77,122.05
2016,9,4,8,30,249.0,225.0,2.9,17.0,358.0,150.24,124.35
2016,9,4,8,45,506.5,177.5,2.85,17.5,477.5,130.14,91.45
2016,9,4,9,0,764.0,130.0,2.8,18.0,597.0,152.91,89.48
2016,9,4,9,15,780.0,133.5,2.8,18.5,638.5,204.6,126.63
2016,9,4,9,30,796.0,137.0,2.8,19.0,680.0,264.47,175.39
2016,9,4,9,45,847.0,120.0,2.85,19.5,724.5,312.1,215.6
2016,9,4,10,0,898.0,103.0,2.9,20.0,769.0,370.68,265.32
2016,9,4,10,15,905.5,104.5,2.95,20.0,798.0,424.73,312.77
2016,9,4,10,30,913.0,106.0,3.0,20.0,827.0,478.4,358.96
2016,9,4,10,45,918.0,107.0,3.15,20.5,848.5,529.9,401.85
2016,9,4,11,0,923.0,108.0,3.3,21.0,870.0,580.33,442.71
2016,9,4,11,15,926.0,108.5,3.45,21.0,884.0,627.93,481.29
2016,9,4,11,30,929.0,109.0,3.6,21.0,898.0,673.86,517.81
2016,9,4,11,45,929.5,110.0,3.75,21.5,903.5,716.72,550.32
2016,9,4,12,0,930.0,111.0,3.9,22.0,909.0,757.35,580.54
2016,9,4,12,15,929.5,111.0,3.95,22.0,906.5,793.96,607.02
2016,9,4,12,30,929.0,111.0,4.0,22.0,904.0,827.9,630.99
2016,9,4,12,45,932.5,107.0,4.1,22.5,895.5,858.42,651.54
2016,9,4,13,0,936.0,103.0,4.2,23.0,887.0,886.03,670.04
2016,9,4,13,15,932.0,102.0,4.2,23.0,868.5,907.22,684.99
2016,9,4,13,30,928.0,101.0,4.2,23.0,850.0,925.04,697.76
2016,9,4,13,45,920.0,101.0,4.25,23.0,824.0,936.92,706.86
2016,9,4,14,0,912.0,101.0,4.3,23.0,798.0,945.27,713.75
2016,9,4,14,15,903.5,99.0,4.25,22.5,765.5,947.45,717.46
2016,9,4,14,30,895.0,97.0,4.2,22.0,733.0,946.08,718.94
2016,9,4,14,45,881.5,96.0,4.2,22.0,693.5,937.75,714.7
2016,9,4,15,0,868.0,95.0,4.2,22.0,654.0,926.09,708.32
2016,9,4,15,15,852.5,92.0,4.15,21.5,609.5,916.15,704.4
2016,9,4,15,30,837.0,89.0,4.1,21.0,565.0,894.02,691.96
2016,9,4,15,45,814.5,86.0,4.05,21.0,516.0,862.63,671.65
2016,9,4,16,0,792.0,83.0,4.0,21.0,467.0,828.71,649.39
2016,9,4,16,15,762.0,79.0,3.9,20.0,415.5,784.76,621.68
2016,9,4,16,30,732.0,75.0,3.8,19.0,364.0,739.13,591.94
2016,9,4,16,45,688.0,70.0,3.75,18.5,310.5,684.85,553.64
2016,9,4,17,0,644.0,65.0,3.7,18.0,257.0,625.83,510.12
2016,9,4,17,15,579.5,58.0,3.55,17.0,205.0,549.02,451.11
2016,9,4,17,30,515.0,51.0,3.4,16.0,153.0,474.58,390.77
2016,9,4,17,45,404.5,41.0,3.3,15.5,106.0,367.86,299.46
2016,9,4,18,0,294.0,31.0,3.2,15.0,59.0,268.97,201.19
2016,9,4,18,15,147.0,15.5,3.05,14.5,29.5,102.96,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,76.5,9.0,1.6,11.5,12.5,8.19,0.0
2016,9,5,6,0,153.0,18.0,1.8,12.0,25.0,14.9,0.0
2016,9,5,6,15,279.0,31.0,1.85,12.5,64.5,25.3,15.25
2016,9,5,6,30,405.0,44.0,1.9,13.0,104.0,35.26,25.34
2016,9,5,6,45,485.0,52.5,1.95,13.5,153.5,40.75,30.68
2016,9,5,7,0,565.0,61.0,2.0,14.0,203.0,46.11,35.66
2016,9,5,7,15,616.0,67.5,1.95,14.5,255.0,49.56,38.74
2016,9,5,7,30,667.0,74.0,1.9,15.0,307.0,52.9,41.59
2016,9,5,7,45,705.5,78.5,1.85,16.0,359.5,54.56,42.78
2016,9,5,8,0,744.0,83.0,1.8,17.0,412.0,61.84,48.83
2016,9,5,8,15,769.5,86.5,1.75,17.5,462.0,62.78,49.36
2016,9,5,8,30,795.0,90.0,1.7,18.0,512.0,63.69,49.88
2016,9,5,8,45,816.5,92.5,1.7,19.0,558.5,87.54,50.85
2016,9,5,9,0,838.0,95.0,1.7,20.0,605.0,140.24,75.94
2016,9,5,9,15,852.0,97.5,1.75,20.5,646.5,194.19,114.07
2016,9,5,9,30,866.0,100.0,1.8,21.0,688.0,257.06,164.91
2016,9,5,9,45,884.5,98.0,1.85,22.0,725.0,310.63,210.17
2016,9,5,10,0,903.0,96.0,1.9,23.0,762.0,365.31,256.62
2016,9,5,10,15,910.0,97.0,2.0,23.5,791.0,418.95,302.44
2016,9,5,10,30,917.0,98.0,2.1,24.0,820.0,472.13,346.79
2016,9,5,10,45,922.5,99.0,2.25,24.5,841.5,523.93,389.0
2016,9,5,11,0,928.0,100.0,2.4,25.0,863.0,574.7,429.23
2016,9,5,11,15,931.0,100.5,2.5,25.5,877.0,622.38,465.94
2016,9,5,11,30,934.0,101.0,2.6,26.0,891.0,668.37,500.44
2016,9,5,11,45,934.5,102.0,2.75,26.5,896.5,711.28,532.13
2016,9,5,12,0,935.0,103.0,2.9,27.0,902.0,751.94,561.57
2016,9,5,12,15,935.0,103.0,2.95,27.0,900.0,788.89,587.32
2016,9,5,12,30,935.0,103.0,3.0,27.0,898.0,823.21,610.8
2016,9,5,12,45,919.0,110.5,3.15,27.0,884.0,849.17,629.21
2016,9,5,13,0,903.0,118.0,3.3,27.0,870.0,871.56,645.36
2016,9,5,13,15,898.5,117.0,3.35,27.0,852.0,891.82,659.62
2016,9,5,13,30,894.0,116.0,3.4,27.0,834.0,908.79,671.8
2016,9,5,13,45,885.5,115.5,3.5,27.0,807.5,919.38,680.17
2016,9,5,14,0,877.0,115.0,3.6,27.0,781.0,926.52,686.44
2016,9,5,14,15,867.0,113.0,3.65,26.5,748.5,927.25,689.66
2016,9,5,14,30,857.0,111.0,3.7,26.0,716.0,933.62,696.9
2016,9,5,14,45,843.0,109.0,3.75,26.0,676.5,924.05,692.13
2016,9,5,15,0,829.0,107.0,3.8,26.0,637.0,911.13,685.3
2016,9,5,15,15,811.5,104.0,3.8,25.5,593.0,890.6,674.4
2016,9,5,15,30,794.0,101.0,3.8,25.0,549.0,867.04,661.42
2016,9,5,15,45,772.0,96.5,3.8,24.5,500.5,834.84,642.24
2016,9,5,16,0,750.0,92.0,3.8,24.0,452.0,800.16,621.04
2016,9,5,16,15,719.0,87.5,3.6,23.5,401.0,760.93,595.25
2016,9,5,16,30,688.0,83.0,3.4,23.0,350.0,715.35,564.22
2016,9,5,16,45,647.5,76.0,3.25,22.5,298.0,657.68,523.46
2016,9,5,17,0,607.0,69.0,3.1,22.0,246.0,599.89,481.06
2016,9,5,17,15,541.5,61.0,2.65,21.0,195.0,522.23,421.26
2016,9,5,17,30,476.0,53.0,2.2,20.0,144.0,447.0,360.38
2016,9,5,17,45,374.5,41.0,1.8,19.0,99.0,345.82,275.03
2016,9,5,18,0,273.0,29.0,1.4,18.0,54.0,252.55,179.78
2016,9,5,18,15,136.5,14.5,1.3,17.0,27.0,95.21,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,12.5,12.0,7.28,0.0
2016,9,6,6,0,167.0,16.0,1.4,13.0,24.0,13.11,0.0
2016,9,6,6,15,297.0,28.0,1.45,13.5,63.5,22.66,12.83
2016,9,6,6,30,427.0,40.0,1.5,14.0,103.0,31.82,22.21
2016,9,6,6,45,508.0,48.0,1.55,15.0,152.5,37.08,27.24
2016,9,6,7,0,589.0,56.0,1.6,16.0,202.0,42.21,31.91
2016,9,6,7,15,639.0,62.0,1.45,16.5,254.5,45.47,34.81
2016,9,6,7,30,689.0,68.0,1.3,17.0,307.0,53.29,41.61
2016,9,6,7,45,726.0,72.0,1.2,18.0,359.5,54.99,42.81
2016,9,6,8,0,763.0,76.0,1.1,19.0,412.0,56.67,43.95
2016,9,6,8,15,788.0,79.5,1.15,20.0,462.0,57.83,44.61
2016,9,6,8,30,813.0,83.0,1.2,21.0,512.0,58.96,45.22
2016,9,6,8,45,832.0,85.5,1.25,22.0,558.0,81.47,45.94
2016,9,6,9,0,851.0,88.0,1.3,23.0,604.0,143.55,77.46
2016,9,6,9,15,864.5,90.5,1.5,24.0,645.5,197.61,114.55
2016,9,6,9,30,878.0,93.0,1.7,25.0,687.0,252.8,158.4
2016,9,6,9,45,885.0,96.5,1.9,26.0,721.5,307.97,204.77
2016,9,6,10,0,892.0,100.0,2.1,27.0,756.0,363.19,251.42
2016,9,6,10,15,899.5,101.5,2.15,27.5,785.0,416.89,296.5
2016,9,6,10,30,907.0,103.0,2.2,28.0,814.0,470.21,340.16
2016,9,6,10,45,913.0,103.5,2.3,28.5,835.5,521.42,381.17
2016,9,6,11,0,919.0,104.0,2.4,29.0,857.0,571.64,420.24
2016,9,6,11,15,922.5,105.0,2.4,29.0,871.0,619.66,457.12
2016,9,6,11,30,926.0,106.0,2.4,29.0,885.0,666.08,491.9
2016,9,6,11,45,927.5,106.0,2.4,29.5,891.0,708.49,522.07
2016,9,6,12,0,929.0,106.0,2.4,30.0,897.0,748.72,549.96
2016,9,6,12,15,928.5,106.0,2.45,30.0,894.5,785.12,575.05
2016,9,6,12,30,928.0,106.0,2.5,30.0,892.0,818.85,597.7
2016,9,6,12,45,920.0,108.5,2.6,30.5,880.0,846.21,615.24
2016,9,6,13,0,912.0,111.0,2.7,31.0,868.0,870.31,630.68
2016,9,6,13,15,908.0,110.0,2.8,30.5,850.0,891.01,646.55
2016,9,6,13,30,904.0,109.0,2.9,30.0,832.0,908.41,660.45
2016,9,6,13,45,898.0,107.5,3.0,30.0,806.0,920.15,669.51
2016,9,6,14,0,892.0,106.0,3.1,30.0,780.0,928.43,676.5
2016,9,6,14,15,882.5,104.0,3.15,29.5,747.5,929.52,679.97
2016,9,6,14,30,873.0,102.0,3.2,29.0,715.0,927.12,681.35
2016,9,6,14,45,861.0,99.5,3.25,29.0,676.0,918.43,677.36
2016,9,6,15,0,849.0,97.0,3.3,29.0,637.0,915.48,677.4
2016,9,6,15,15,832.5,94.5,3.25,28.5,593.0,896.24,667.27
2016,9,6,15,30,816.0,92.0,3.2,28.0,549.0,873.94,655.18
2016,9,6,15,45,794.5,88.0,3.15,28.0,500.5,842.46,635.46
2016,9,6,16,0,773.0,84.0,3.1,28.0,452.0,808.46,613.86
2016,9,6,16,15,742.5,79.5,2.95,27.5,400.5,763.84,585.1
2016,9,6,16,30,712.0,75.0,2.8,27.0,349.0,722.66,558.12
2016,9,6,16,45,670.0,69.0,2.65,26.5,296.5,664.54,517.93
2016,9,6,17,0,628.0,63.0,2.5,26.0,244.0,606.43,476.19
2016,9,6,17,15,562.5,55.5,2.15,24.5,192.5,529.08,418.82
2016,9,6,17,30,497.0,48.0,1.8,23.0,141.0,454.33,360.23
2016,9,6,17,45,392.5,37.5,1.45,22.0,96.0,352.71,275.53
2016,9,6,18,0,288.0,27.0,1.1,21.0,51.0,256.27,172.33
2016,9,6,18,15,144.0,13.5,1.05,20.0,25.5,98.29,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,80.0,7.5,0.4,15.5,11.0,6.82,0.0
2016,9,7,6,0,160.0,15.0,0.4,16.0,22.0,13.64,0.0
2016,9,7,6,15,288.0,28.0,0.5,16.5,61.5,22.75,12.52
2016,9,7,6,30,416.0,41.0,0.6,17.0,101.0,32.81,22.75
2016,9,7,6,45,494.0,50.0,0.7,18.0,150.0,38.85,28.43
2016,9,7,7,0,572.0,59.0,0.8,19.0,199.0,44.71,33.69
2016,9,7,7,15,623.5,65.5,0.95,19.5,251.5,48.23,36.79
2016,9,7,7,30,675.0,72.0,1.1,20.0,304.0,51.65,39.65
2016,9,7,7,45,710.0,77.0,1.25,21.0,356.0,53.72,41.18
2016,9,7,8,0,745.0,82.0,1.4,22.0,408.0,61.3,47.38
2016,9,7,8,15,770.5,86.0,1.45,23.0,458.0,62.65,48.15
2016,9,7,8,30,796.0,90.0,1.5,24.0,508.0,63.95,48.87
2016,9,7,8,45,814.5,93.5,1.6,25.0,554.0,84.85,49.33
2016,9,7,9,0,833.0,97.0,1.7,26.0,600.0,137.89,73.11
2016,9,7,9,15,847.0,99.5,1.65,26.5,641.0,191.6,109.57
2016,9,7,9,30,861.0,102.0,1.6,27.0,682.0,254.13,158.61
2016,9,7,9,45,874.0,103.0,1.6,28.0,718.0,308.24,203.12
2016,9,7,10,0,887.0,104.0,1.6,29.0,754.0,362.97,248.33
2016,9,7,10,15,894.5,105.5,1.6,29.5,782.5,416.47,292.49
2016,9,7,10,30,902.0,107.0,1.6,30.0,811.0,469.59,335.16
2016,9,7,10,45,907.0,108.0,1.6,31.0,832.5,520.54,374.18
2016,9,7,11,0,912.0,109.0,1.6,32.0,854.0,570.43,410.94
2016,9,7,11,15,915.0,110.0,1.6,32.0,867.5,617.92,446.45
2016,9,7,11,30,918.0,111.0,1.6,32.0,881.0,663.77,479.86
2016,9,7,11,45,919.5,111.0,1.6,32.5,886.5,705.92,508.94
2016,9,7,12,0,921.0,111.0,1.6,33.0,892.0,745.9,535.8
2016,9,7,12,15,920.0,111.0,1.6,33.0,889.5,781.71,559.65
2016,9,7,12,30,919.0,111.0,1.6,33.0,887.0,814.84,580.83
2016,9,7,12,45,898.0,121.0,1.65,33.5,871.5,838.79,595.38
2016,9,7,13,0,877.0,131.0,1.7,34.0,856.0,858.96,607.62
2016,9,7,13,15,872.0,130.0,1.75,33.5,837.5,878.36,621.98
2016,9,7,13,30,867.0,129.0,1.8,33.0,819.0,902.4,639.44
2016,9,7,13,45,858.0,128.0,1.9,33.0,792.5,912.33,647.3
2016,9,7,14,0,849.0,127.0,2.0,33.0,766.0,918.76,653.23
2016,9,7,14,15,838.5,125.0,2.1,33.0,733.0,919.25,655.56
2016,9,7,14,30,828.0,123.0,2.2,33.0,700.0,916.28,655.85
2016,9,7,14,45,812.0,120.5,2.3,33.0,660.5,904.29,650.47
2016,9,7,15,0,796.0,118.0,2.4,33.0,621.0,889.0,643.06
2016,9,7,15,15,777.0,114.5,2.45,32.5,576.5,866.68,631.95
2016,9,7,15,30,758.0,111.0,2.5,32.0,532.0,846.9,622.47
2016,9,7,15,45,730.5,107.0,2.65,31.5,483.0,811.24,602.82
2016,9,7,16,0,703.0,103.0,2.8,31.0,434.0,773.45,581.21
2016,9,7,16,15,668.0,97.5,2.75,30.0,383.0,725.52,551.86
2016,9,7,16,30,633.0,92.0,2.7,29.0,332.0,676.39,520.7
2016,9,7,16,45,582.0,84.5,2.7,28.5,279.5,611.02,475.62
2016,9,7,17,0,531.0,77.0,2.7,28.0,227.0,546.1,428.95
2016,9,7,17,15,460.0,67.0,2.4,26.5,177.5,464.25,367.57
2016,9,7,17,30,389.0,57.0,2.1,25.0,128.0,383.65,303.42
2016,9,7,17,45,282.0,42.5,1.85,24.0,85.0,281.32,218.15
2016,9,7,18,0,175.0,28.0,1.6,23.0,42.0,182.1,113.34
2016,9,7,18,15,87.5,14.0,1.55,22.5,21.0,64.68,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.1,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.3,14.0,16.0,11.82,0.0
2016,9,8,6,15,187.0,30.0,2.35,14.5,52.5,23.45,12.88
2016,9,8,6,30,296.0,47.0,2.4,15.0,89.0,36.27,25.85
2016,9,8,6,45,379.0,59.5,2.5,16.0,136.5,45.21,34.19
2016,9,8,7,0,462.0,72.0,2.6,17.0,184.0,55.49,43.42
2016,9,8,7,15,236.0,95.5,2.5,17.5,153.0,72.32,58.23
2016,9,8,7,30,10.0,119.0,2.4,18.0,122.0,98.72,81.05
2016,9,8,7,45,18.0,140.0,2.35,18.5,147.5,115.28,94.95
2016,9,8,8,0,26.0,161.0,2.3,19.0,173.0,125.24,102.97
2016,9,8,8,15,74.0,194.0,2.25,19.5,232.0,147.25,121.05
2016,9,8,8,30,122.0,227.0,2.2,20.0,291.0,159.47,130.62
2016,9,8,8,45,440.5,174.0,2.15,20.5,434.5,121.54,86.77
2016,9,8,9,0,759.0,121.0,2.1,21.0,578.0,140.2,79.62
2016,9,8,9,15,775.0,124.5,2.15,21.5,618.5,198.25,120.32
2016,9,8,9,30,791.0,128.0,2.2,22.0,659.0,250.61,162.07
2016,9,8,9,45,800.5,132.0,2.25,22.5,693.5,303.13,206.59
2016,9,8,10,0,810.0,136.0,2.3,23.0,728.0,356.19,251.97
2016,9,8,10,15,819.0,138.0,2.35,23.5,756.0,407.79,295.72
2016,9,8,10,30,828.0,140.0,2.4,24.0,784.0,459.4,338.47
2016,9,8,10,45,836.0,140.5,2.5,24.5,805.5,509.1,378.78
2016,9,8,11,0,844.0,141.0,2.6,25.0,827.0,558.22,417.54
2016,9,8,11,15,847.5,142.0,2.7,25.0,840.5,604.43,454.03
2016,9,8,11,30,851.0,143.0,2.8,25.0,854.0,649.23,488.7
2016,9,8,11,45,854.5,142.0,2.9,25.5,860.0,690.63,519.31
2016,9,8,12,0,858.0,141.0,3.0,26.0,866.0,730.14,547.94
2016,9,8,12,15,857.5,141.0,3.05,26.0,863.5,765.6,574.06
2016,9,8,12,30,857.0,141.0,3.1,26.0,861.0,798.55,597.45
2016,9,8,12,45,858.5,138.0,3.2,26.0,851.5,827.51,617.81
2016,9,8,13,0,860.0,135.0,3.3,26.0,842.0,853.65,636.35
2016,9,8,13,15,855.0,133.5,3.3,26.0,823.5,872.89,649.72
2016,9,8,13,30,850.0,132.0,3.3,26.0,805.0,888.86,661.03
2016,9,8,13,45,845.0,129.5,3.35,26.0,780.0,900.43,669.83
2016,9,8,14,0,840.0,127.0,3.4,26.0,755.0,908.62,676.54
2016,9,8,14,15,829.5,124.5,3.4,25.5,722.0,908.44,678.81
2016,9,8,14,30,819.0,122.0,3.4,25.0,689.0,904.79,678.96
2016,9,8,14,45,807.5,118.0,3.4,25.0,651.0,895.17,673.89
2016,9,8,15,0,796.0,114.0,3.4,25.0,613.0,882.25,666.71
2016,9,8,15,15,777.0,110.5,3.35,24.5,569.0,859.88,654.11
2016,9,8,15,30,758.0,107.0,3.3,24.0,525.0,834.6,639.49
2016,9,8,15,45,736.0,102.0,3.3,23.5,477.0,807.66,623.85
2016,9,8,16,0,714.0,97.0,3.3,23.0,429.0,773.34,602.66
2016,9,8,16,15,680.0,91.5,3.2,22.5,378.5,726.09,571.16
2016,9,8,16,30,646.0,86.0,3.1,22.0,328.0,677.65,537.98
2016,9,8,16,45,601.5,78.5,3.05,21.5,276.5,617.39,494.92
2016,9,8,17,0,557.0,71.0,3.0,21.0,225.0,557.3,450.17
2016,9,8,17,15,487.0,61.5,2.85,20.0,175.5,476.42,387.38
2016,9,8,17,30,417.0,52.0,2.7,19.0,126.0,398.38,322.92
2016,9,8,17,45,311.5,38.5,2.55,18.5,83.5,296.25,234.42
2016,9,8,18,0,206.0,25.0,2.4,18.0,41.0,194.49,112.36
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.5,72.15,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,13.0,18.0,12.73,0.0
2016,9,9,6,15,252.5,27.5,1.65,13.5,56.0,22.45,11.86
2016,9,9,6,30,384.0,41.0,1.7,14.0,94.0,32.98,23.07
2016,9,9,6,45,467.0,50.0,1.75,14.5,142.5,38.99,28.91
2016,9,9,7,0,550.0,59.0,1.8,15.0,191.0,44.84,34.35
2016,9,9,7,15,304.0,95.0,1.75,15.5,171.0,68.69,55.51
2016,9,9,7,30,58.0,131.0,1.7,16.0,151.0,102.86,85.28
2016,9,9,7,45,395.5,106.0,1.65,17.0,274.5,73.7,59.34
2016,9,9,8,0,733.0,81.0,1.6,18.0,398.0,60.66,47.62
2016,9,9,8,15,759.5,85.0,1.55,18.5,447.5,62.04,48.57
2016,9,9,8,30,786.0,89.0,1.5,19.0,497.0,63.38,49.45
2016,9,9,8,45,807.0,91.5,1.5,20.0,543.0,79.88,48.46
2016,9,9,9,0,828.0,94.0,1.5,21.0,589.0,131.97,70.8
2016,9,9,9,15,842.5,96.5,1.55,21.5,630.0,185.45,107.2
2016,9,9,9,30,857.0,99.0,1.6,22.0,671.0,247.84,156.88
2016,9,9,9,45,867.5,101.5,1.65,23.0,706.5,302.14,202.51
2016,9,9,10,0,878.0,104.0,1.7,24.0,742.0,356.83,248.79
2016,9,9,10,15,886.0,105.5,1.75,24.5,770.5,410.04,293.82
2016,9,9,10,30,894.0,107.0,1.8,25.0,799.0,462.91,337.5
2016,9,9,10,45,901.0,107.0,1.85,26.0,820.5,513.57,377.57
2016,9,9,11,0,908.0,107.0,1.9,27.0,842.0,563.33,415.56
2016,9,9,11,15,911.5,108.0,1.9,27.5,856.0,610.84,451.26
2016,9,9,11,30,915.0,109.0,1.9,28.0,870.0,656.75,484.71
2016,9,9,11,45,917.5,108.5,1.9,28.5,876.0,698.9,514.63
2016,9,9,12,0,920.0,108.0,1.9,29.0,882.0,738.92,542.31
2016,9,9,12,15,919.5,108.0,1.95,29.0,879.5,774.92,567.46
2016,9,9,12,30,919.0,108.0,2.0,29.0,877.0,808.27,589.82
2016,9,9,12,45,904.0,114.5,2.1,29.5,863.0,833.6,606.11
2016,9,9,13,0,889.0,121.0,2.2,30.0,849.0,855.44,620.18
2016,9,9,13,15,884.0,120.0,2.3,29.5,830.0,874.81,635.26
2016,9,9,13,30,879.0,119.0,2.4,29.0,811.0,890.91,648.39
2016,9,9,13,45,873.5,116.5,2.5,29.0,785.5,901.71,656.93
