Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,0,868.0,114.0,2.6,29.0,760.0,909.09,663.44
2016,9,9,14,15,857.5,112.0,2.65,28.5,727.0,917.7,671.9
2016,9,9,14,30,847.0,110.0,2.7,28.0,694.0,914.57,672.78
2016,9,9,14,45,834.5,107.0,2.8,28.0,654.5,905.03,668.68
2016,9,9,15,0,822.0,104.0,2.9,28.0,615.0,892.14,662.47
2016,9,9,15,15,656.5,141.5,2.95,27.5,531.0,790.0,596.17
2016,9,9,15,30,491.0,179.0,3.0,27.0,447.0,674.33,516.95
2016,9,9,15,45,614.0,134.5,3.05,26.5,438.0,736.07,566.18
2016,9,9,16,0,737.0,90.0,3.1,26.0,429.0,782.1,601.59
2016,9,9,16,15,703.0,85.0,3.1,25.0,378.0,735.08,571.78
2016,9,9,16,30,669.0,80.0,3.1,24.0,327.0,686.86,540.66
2016,9,9,16,45,620.5,73.5,3.15,23.5,275.0,624.22,496.55
2016,9,9,17,0,572.0,67.0,3.2,23.0,223.0,561.97,450.7
2016,9,9,17,15,499.0,58.0,3.1,21.5,173.0,479.32,387.65
2016,9,9,17,30,426.0,49.0,3.0,20.0,123.0,399.8,322.8
2016,9,9,17,45,310.0,36.5,2.9,19.0,80.5,291.92,229.52
2016,9,9,18,0,194.0,24.0,2.8,18.0,38.0,182.17,88.76
2016,9,9,18,15,97.0,12.0,2.7,17.5,19.0,67.81,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.4,13.0,14.0,10.91,0.0
2016,9,10,6,15,171.5,28.5,2.45,13.5,49.0,22.3,11.36
2016,9,10,6,30,285.0,45.0,2.5,14.0,84.0,34.78,24.56
2016,9,10,6,45,367.0,57.5,2.55,14.5,130.5,43.75,33.07
2016,9,10,7,0,449.0,70.0,2.6,15.0,177.0,54.01,42.44
2016,9,10,7,15,250.0,99.5,2.55,15.5,161.5,75.12,61.16
2016,9,10,7,30,51.0,129.0,2.5,16.0,146.0,101.45,84.09
2016,9,10,7,45,87.0,154.0,2.45,16.5,189.0,119.2,99.13
2016,9,10,8,0,123.0,179.0,2.4,17.0,232.0,130.45,108.3
2016,9,10,8,15,227.0,190.5,2.4,17.5,303.0,131.23,108.39
2016,9,10,8,30,331.0,202.0,2.4,18.0,374.0,138.02,113.6
2016,9,10,8,45,538.5,161.5,2.4,19.0,470.0,114.24,81.34
2016,9,10,9,0,746.0,121.0,2.4,20.0,566.0,136.08,77.86
2016,9,10,9,15,763.0,124.5,2.45,20.5,606.5,193.59,117.8
2016,9,10,9,30,780.0,128.0,2.5,21.0,647.0,245.45,159.08
2016,9,10,9,45,792.0,131.0,2.6,22.0,681.5,297.22,202.72
2016,9,10,10,0,804.0,134.0,2.7,23.0,716.0,349.78,247.42
2016,9,10,10,15,813.0,136.0,2.8,23.0,744.0,401.02,291.76
2016,9,10,10,30,822.0,138.0,2.9,23.0,772.0,452.27,335.34
2016,9,10,10,45,661.0,218.5,3.0,23.5,737.5,484.68,363.66
2016,9,10,11,0,500.0,299.0,3.1,24.0,703.0,505.18,380.57
2016,9,10,11,15,671.0,221.0,3.15,24.5,772.0,567.45,428.51
2016,9,10,11,30,842.0,143.0,3.2,25.0,841.0,640.58,484.13
2016,9,10,11,45,843.5,143.5,3.3,25.5,846.0,681.58,514.47
2016,9,10,12,0,845.0,144.0,3.4,26.0,851.0,720.6,542.92
2016,9,10,12,15,844.0,143.5,3.45,26.0,848.0,754.73,568.34
2016,9,10,12,30,843.0,143.0,3.5,26.0,845.0,786.33,591.3
2016,9,10,12,45,840.5,142.0,3.6,26.0,834.5,813.59,610.64
2016,9,10,13,0,838.0,141.0,3.7,26.0,824.0,837.94,628.07
2016,9,10,13,15,832.5,140.0,3.75,26.0,805.5,856.76,641.58
2016,9,10,13,30,827.0,139.0,3.8,26.0,787.0,872.36,653.03
2016,9,10,13,45,819.5,136.5,3.85,26.0,761.0,881.36,660.15
2016,9,10,14,0,812.0,134.0,3.9,26.0,735.0,886.98,665.15
2016,9,10,14,15,801.0,132.0,3.9,25.5,702.5,886.62,667.3
2016,9,10,14,30,790.0,130.0,3.9,25.0,670.0,882.89,667.33
2016,9,10,14,45,776.0,126.0,3.9,25.0,631.5,870.93,660.54
2016,9,10,15,0,762.0,122.0,3.9,25.0,593.0,860.93,655.27
2016,9,10,15,15,742.0,118.0,3.85,24.5,549.0,837.64,641.8
2016,9,10,15,30,722.0,114.0,3.8,24.0,505.0,811.61,626.41
2016,9,10,15,45,697.0,108.5,3.75,23.5,457.5,776.82,604.57
2016,9,10,16,0,672.0,103.0,3.7,23.0,410.0,739.9,580.86
2016,9,10,16,15,636.0,97.0,3.6,22.0,360.0,691.22,548.79
2016,9,10,16,30,600.0,91.0,3.5,21.0,310.0,641.49,514.91
2016,9,10,16,45,550.5,83.0,3.45,20.5,259.5,577.86,468.22
2016,9,10,17,0,501.0,75.0,3.4,20.0,209.0,514.69,419.94
2016,9,10,17,15,428.0,64.0,3.2,19.0,160.5,431.78,353.47
2016,9,10,17,30,355.0,53.0,3.0,18.0,112.0,351.17,285.57
2016,9,10,17,45,248.0,38.0,2.9,17.5,72.0,250.87,196.65
2016,9,10,18,0,141.0,23.0,2.8,17.0,32.0,145.09,50.76
2016,9,10,18,15,70.5,11.5,2.75,16.5,16.0,51.56,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,2.4,12.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,2.6,13.0,11.0,9.1,0.0
2016,9,11,6,15,129.5,29.0,2.7,13.5,44.5,22.67,11.18
2016,9,11,6,30,222.0,48.0,2.8,14.0,78.0,37.02,26.43
2016,9,11,6,45,300.0,63.5,2.9,14.5,123.0,48.17,36.91
2016,9,11,7,0,378.0,79.0,3.0,15.0,168.0,58.92,46.76
2016,9,11,7,15,205.5,101.5,2.95,15.5,151.5,76.25,62.15
2016,9,11,7,30,33.0,124.0,2.9,16.0,135.0,98.09,81.17
2016,9,11,7,45,58.5,149.5,2.85,16.5,173.0,116.16,96.54
2016,9,11,8,0,84.0,175.0,2.8,17.0,211.0,133.76,111.22
2016,9,11,8,15,134.5,198.5,2.8,17.5,264.0,142.7,118.27
2016,9,11,8,30,185.0,222.0,2.8,18.0,317.0,157.16,129.9
2016,9,11,8,45,260.5,232.0,2.8,18.5,379.0,159.44,122.22
2016,9,11,9,0,336.0,242.0,2.8,19.0,441.0,192.58,138.93
2016,9,11,9,15,534.5,193.5,2.8,19.5,535.5,204.09,136.48
2016,9,11,9,30,733.0,145.0,2.8,20.0,630.0,240.85,157.98
2016,9,11,9,45,761.5,140.5,2.85,20.5,668.0,289.5,198.97
2016,9,11,10,0,790.0,136.0,2.9,21.0,706.0,345.57,246.54
2016,9,11,10,15,652.5,204.5,2.95,21.5,687.5,390.56,288.22
2016,9,11,10,30,515.0,273.0,3.0,22.0,669.0,426.87,320.36
2016,9,11,10,45,525.5,274.0,3.1,22.5,687.5,465.15,351.14
2016,9,11,11,0,536.0,275.0,3.2,23.0,706.0,503.67,381.45
2016,9,11,11,15,684.5,209.0,3.3,23.0,768.0,563.77,428.89
2016,9,11,11,30,833.0,143.0,3.4,23.0,830.0,633.53,483.44
2016,9,11,11,45,835.5,143.0,3.5,23.5,835.5,674.31,514.03
2016,9,11,12,0,838.0,143.0,3.6,24.0,841.0,713.2,542.75
2016,9,11,12,15,837.0,142.5,3.7,23.5,838.5,747.01,569.55
2016,9,11,12,30,836.0,142.0,3.8,23.0,836.0,778.31,594.09
2016,9,11,12,45,843.5,135.5,3.9,23.0,827.5,807.75,615.28
2016,9,11,13,0,851.0,129.0,4.0,23.0,819.0,828.3,630.31
2016,9,11,13,15,846.0,128.0,4.1,22.5,800.5,853.84,650.25
2016,9,11,13,30,841.0,127.0,4.2,22.0,782.0,869.87,663.69
2016,9,11,13,45,834.5,124.5,4.35,22.0,756.5,879.71,671.98
2016,9,11,14,0,828.0,122.0,4.5,22.0,731.0,886.16,678.28
2016,9,11,14,15,817.5,120.0,4.5,21.5,698.5,886.19,680.76
2016,9,11,14,30,807.0,118.0,4.5,21.0,666.0,882.83,681.06
2016,9,11,14,45,793.0,114.5,4.55,21.0,627.5,871.29,674.75
2016,9,11,15,0,779.0,111.0,4.6,21.0,589.0,856.51,666.27
2016,9,11,15,15,760.0,107.5,4.55,20.5,545.5,834.14,653.03
2016,9,11,15,30,741.0,104.0,4.5,20.0,502.0,813.92,641.35
2016,9,11,15,45,715.5,99.5,4.5,19.5,454.5,779.62,619.52
2016,9,11,16,0,690.0,95.0,4.5,19.0,407.0,743.23,595.78
2016,9,11,16,15,654.5,89.5,4.4,18.0,357.0,695.33,563.36
2016,9,11,16,30,619.0,84.0,4.3,17.0,307.0,646.38,529.12
2016,9,11,16,45,570.5,76.5,4.2,16.5,256.5,583.92,481.95
2016,9,11,17,0,522.0,69.0,4.1,16.0,206.0,521.94,433.33
2016,9,11,17,15,448.0,59.0,3.95,15.5,158.0,439.24,365.2
2016,9,11,17,30,374.0,49.0,3.8,15.0,110.0,359.8,296.15
2016,9,11,17,45,262.0,35.0,3.7,14.5,70.0,254.93,200.79
2016,9,11,18,0,150.0,21.0,3.6,14.0,30.0,145.07,22.83
2016,9,11,18,15,75.0,10.5,3.5,13.5,15.0,53.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,72.0,13.0,3.7,12.0,15.0,11.82,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.5,51.5,21.63,9.94
2016,9,12,6,30,357.0,42.0,3.8,13.0,88.0,34.26,24.08
2016,9,12,6,45,453.0,50.5,3.85,13.5,137.0,39.76,29.61
2016,9,12,7,0,549.0,59.0,3.9,14.0,186.0,45.2,34.74
2016,9,12,7,15,403.5,90.5,3.9,14.5,196.5,66.19,53.49
2016,9,12,7,30,258.0,122.0,3.9,15.0,207.0,90.08,74.49
2016,9,12,7,45,156.0,145.5,3.9,15.5,199.5,109.49,91.18
2016,9,12,8,0,54.0,169.0,3.9,16.0,192.0,129.85,108.4
2016,9,12,8,15,50.0,187.0,3.9,16.0,210.5,142.45,118.9
2016,9,12,8,30,46.0,205.0,3.9,16.0,229.0,154.73,129.02
2016,9,12,8,45,135.0,233.0,3.95,16.5,311.0,166.38,130.72
2016,9,12,9,0,224.0,261.0,4.0,17.0,393.0,203.71,153.48
2016,9,12,9,15,303.0,264.5,4.0,17.5,456.0,226.5,165.82
2016,9,12,9,30,382.0,268.0,4.0,18.0,519.0,267.15,194.6
2016,9,12,9,45,640.0,183.0,4.0,18.5,630.5,289.55,205.03
2016,9,12,10,0,898.0,98.0,4.0,19.0,742.0,353.29,252.34
2016,9,12,10,15,906.0,99.5,4.05,19.0,771.0,407.44,300.66
2016,9,12,10,30,914.0,101.0,4.1,19.0,800.0,461.23,347.86
2016,9,12,10,45,920.0,101.5,4.15,19.5,821.5,512.68,391.49
2016,9,12,11,0,926.0,102.0,4.2,20.0,843.0,563.1,433.04
2016,9,12,11,15,930.0,103.0,4.25,20.0,857.0,611.58,472.82
2016,9,12,11,30,934.0,104.0,4.3,20.0,871.0,658.43,510.44
2016,9,12,11,45,934.5,104.5,4.35,20.0,876.0,700.77,544.03
2016,9,12,12,0,935.0,105.0,4.4,20.0,881.0,740.79,575.3
2016,9,12,12,15,935.0,105.0,4.45,20.0,879.0,777.52,603.12
2016,9,12,12,30,935.0,105.0,4.5,20.0,877.0,811.56,627.75
2016,9,12,12,45,933.0,104.5,4.6,20.0,866.0,840.71,649.22
2016,9,12,13,0,931.0,104.0,4.7,20.0,855.0,866.77,668.61
2016,9,12,13,15,927.5,103.5,4.7,19.5,837.0,888.38,685.65
2016,9,12,13,30,924.0,103.0,4.7,19.0,819.0,906.65,700.51
2016,9,12,13,45,920.0,100.5,4.7,19.0,793.5,918.96,709.97
2016,9,12,14,0,916.0,98.0,4.7,19.0,768.0,927.74,717.14
2016,9,12,14,15,907.5,96.5,4.65,18.5,735.0,930.05,720.97
2016,9,12,14,30,899.0,95.0,4.6,18.0,702.0,928.82,722.52
2016,9,12,14,45,890.0,92.0,4.6,17.5,663.0,921.93,720.63
2016,9,12,15,0,881.0,89.0,4.6,17.0,624.0,911.61,716.44
2016,9,12,15,15,566.0,158.5,4.55,16.5,493.0,721.59,579.62
2016,9,12,15,30,251.0,228.0,4.5,16.0,362.0,497.73,403.82
2016,9,12,15,45,256.0,203.5,4.45,16.0,328.5,474.64,388.25
2016,9,12,16,0,261.0,179.0,4.4,16.0,295.0,449.68,370.19
2016,9,12,16,15,249.0,159.5,4.3,15.5,259.5,415.15,344.18
2016,9,12,16,30,237.0,140.0,4.2,15.0,224.0,379.91,316.97
2016,9,12,16,45,222.0,118.5,4.15,14.5,187.5,338.88,284.23
2016,9,12,17,0,207.0,97.0,4.1,14.0,151.0,297.39,249.95
2016,9,12,17,15,179.5,76.5,3.9,13.5,115.5,248.0,207.35
2016,9,12,17,30,152.0,56.0,3.7,13.0,80.0,199.23,163.82
2016,9,12,17,45,93.0,37.5,3.5,12.5,50.5,134.3,102.98
2016,9,12,18,0,34.0,19.0,3.3,12.0,21.0,49.98,0.0
2016,9,12,18,15,17.0,9.5,3.35,12.0,10.5,18.43,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,9,13,6,0,47.0,11.0,1.8,13.0,12.0,10.01,0.0
2016,9,13,6,15,168.5,28.0,1.9,13.0,47.0,22.0,9.55
2016,9,13,6,30,290.0,45.0,2.0,13.0,82.0,34.93,24.61
2016,9,13,6,45,372.0,58.0,2.15,13.5,128.5,44.31,33.61
2016,9,13,7,0,454.0,71.0,2.3,14.0,175.0,55.45,43.85
2016,9,13,7,15,513.0,80.5,2.35,14.5,226.0,60.9,48.79
2016,9,13,7,30,572.0,90.0,2.4,15.0,277.0,66.16,53.36
2016,9,13,7,45,611.5,97.5,2.45,15.5,328.0,69.49,56.08
2016,9,13,8,0,651.0,105.0,2.5,16.0,379.0,72.67,58.6
2016,9,13,8,15,500.5,150.0,2.45,16.0,376.0,100.78,82.88
2016,9,13,8,30,350.0,195.0,2.4,16.0,373.0,134.24,111.38
2016,9,13,8,45,198.0,217.5,2.4,16.5,320.5,158.39,123.69
2016,9,13,9,0,46.0,240.0,2.4,17.0,268.0,186.03,145.42
2016,9,13,9,15,148.5,268.0,2.35,17.5,364.5,216.3,163.94
2016,9,13,9,30,251.0,296.0,2.3,18.0,461.0,259.62,193.21
2016,9,13,9,45,261.5,311.5,2.3,18.5,491.0,293.2,219.58
2016,9,13,10,0,272.0,327.0,2.3,19.0,521.0,328.15,247.28
2016,9,13,10,15,319.5,328.5,2.3,19.5,565.5,367.57,277.58
2016,9,13,10,30,367.0,330.0,2.3,20.0,610.0,411.51,311.41
2016,9,13,10,45,370.5,339.0,2.35,20.5,628.0,445.3,337.88
2016,9,13,11,0,374.0,348.0,2.4,21.0,646.0,479.13,363.88
2016,9,13,11,15,622.0,241.5,2.35,21.0,747.0,553.66,421.57
2016,9,13,11,30,870.0,135.0,2.3,21.0,848.0,645.35,491.76
2016,9,13,11,45,879.0,131.5,2.3,21.5,854.5,686.81,522.17
2016,9,13,12,0,888.0,128.0,2.3,22.0,861.0,727.42,551.54
2016,9,13,12,15,887.0,127.5,2.2,22.0,858.0,761.69,576.16
2016,9,13,12,30,886.0,127.0,2.1,22.0,855.0,793.33,597.46
2016,9,13,12,45,671.0,220.5,2.05,22.0,767.5,753.91,567.4
2016,9,13,13,0,456.0,314.0,2.0,22.0,680.0,690.84,519.75
2016,9,13,13,15,456.5,305.0,1.95,22.0,664.5,700.84,527.93
2016,9,13,13,30,457.0,296.0,1.9,22.0,649.0,708.73,534.04
2016,9,13,13,45,658.5,206.0,1.85,22.5,695.0,811.96,609.43
2016,9,13,14,0,860.0,116.0,1.8,23.0,741.0,903.46,669.58
2016,9,13,14,15,849.0,114.0,1.8,23.0,707.5,903.16,669.55
2016,9,13,14,30,838.0,112.0,1.8,23.0,674.0,899.37,668.36
2016,9,13,14,45,825.5,108.5,1.8,23.0,634.5,889.1,663.04
2016,9,13,15,0,813.0,105.0,1.8,23.0,595.0,875.49,655.67
2016,9,13,15,15,793.5,101.5,1.8,22.5,550.5,852.42,643.25
2016,9,13,15,30,774.0,98.0,1.8,22.0,506.0,826.42,628.81
2016,9,13,15,45,748.0,93.5,1.8,22.0,457.0,790.85,606.37
2016,9,13,16,0,722.0,89.0,1.8,22.0,408.0,758.39,585.81
2016,9,13,16,15,686.0,84.0,1.75,21.5,357.0,710.2,554.18
2016,9,13,16,30,650.0,79.0,1.7,21.0,306.0,660.94,520.85
2016,9,13,16,45,596.5,72.0,1.7,20.5,254.0,594.64,473.75
2016,9,13,17,0,543.0,65.0,1.7,20.0,202.0,529.08,424.91
2016,9,13,17,15,464.5,55.5,1.5,19.0,153.0,443.59,357.56
2016,9,13,17,30,386.0,46.0,1.3,18.0,104.0,361.63,288.78
2016,9,13,17,45,261.5,32.0,1.15,17.5,64.5,250.41,187.27
2016,9,13,18,0,137.0,18.0,1.0,17.0,25.0,127.89,0.0
2016,9,13,18,15,68.5,9.0,1.05,16.5,12.5,47.4,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,12.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,12.0,9.0,7.28,0.0
2016,9,14,6,15,144.5,26.0,0.7,12.5,42.5,20.4,7.77
2016,9,14,6,30,251.0,44.0,0.8,13.0,76.0,34.11,23.87
2016,9,14,6,45,335.5,58.5,0.95,14.0,122.0,44.63,33.83
2016,9,14,7,0,420.0,73.0,1.1,15.0,168.0,54.82,43.11
2016,9,14,7,15,478.5,83.5,1.05,15.5,218.0,61.62,49.22
2016,9,14,7,30,537.0,94.0,1.0,16.0,268.0,69.5,56.08
2016,9,14,7,45,582.0,101.0,1.0,16.5,319.0,72.28,58.29
2016,9,14,8,0,627.0,108.0,1.0,17.0,370.0,74.99,60.36
2016,9,14,8,15,657.5,114.0,0.95,17.5,418.5,76.74,61.55
2016,9,14,8,30,688.0,120.0,0.9,18.0,467.0,78.41,62.65
2016,9,14,8,45,715.0,123.0,0.85,19.0,513.0,84.82,67.66
2016,9,14,9,0,742.0,126.0,0.8,20.0,559.0,133.23,77.12
2016,9,14,9,15,759.0,130.0,0.75,20.5,599.5,184.11,110.06
2016,9,14,9,30,776.0,134.0,0.7,21.0,640.0,236.75,150.7
2016,9,14,9,45,830.5,116.5,0.65,21.5,684.5,289.35,192.67
2016,9,14,10,0,885.0,99.0,0.6,22.0,729.0,346.61,239.23
2016,9,14,10,15,893.0,100.5,0.6,22.5,757.0,400.06,283.9
2016,9,14,10,30,901.0,102.0,0.6,23.0,785.0,453.14,327.08
2016,9,14,10,45,907.5,102.5,0.65,23.5,806.5,504.14,367.73
2016,9,14,11,0,914.0,103.0,0.7,24.0,828.0,554.16,406.38
2016,9,14,11,15,917.5,103.5,0.85,24.0,841.0,601.33,443.61
2016,9,14,11,30,921.0,104.0,1.0,24.0,854.0,646.83,478.88
2016,9,14,11,45,923.5,103.5,1.2,24.5,859.5,688.93,510.65
2016,9,14,12,0,926.0,103.0,1.4,25.0,865.0,728.86,540.3
2016,9,14,12,15,925.5,103.0,1.6,25.0,862.0,764.76,567.39
2016,9,14,12,30,925.0,103.0,1.8,25.0,859.0,797.96,591.32
2016,9,14,12,45,916.5,106.0,2.0,25.5,846.5,825.01,609.98
2016,9,14,13,0,908.0,109.0,2.2,26.0,834.0,848.78,626.49
2016,9,14,13,15,903.5,108.0,2.3,26.0,815.0,868.5,640.79
2016,9,14,13,30,899.0,107.0,2.4,26.0,796.0,884.89,653.03
2016,9,14,13,45,893.0,105.0,2.5,26.0,769.5,895.55,661.63
2016,9,14,14,0,887.0,103.0,2.6,26.0,743.0,902.73,668.13
2016,9,14,14,15,877.0,101.0,2.7,25.5,709.5,902.89,671.45
2016,9,14,14,30,867.0,99.0,2.8,25.0,676.0,899.57,672.63
2016,9,14,14,45,854.0,96.5,2.9,25.0,637.0,898.16,673.95
2016,9,14,15,0,841.0,94.0,3.0,25.0,598.0,885.05,667.4
2016,9,14,15,15,823.0,91.0,3.0,24.5,553.0,863.64,655.9
2016,9,14,15,30,805.0,88.0,3.0,24.0,508.0,839.25,642.3
2016,9,14,15,45,781.0,84.0,3.05,24.0,459.0,805.62,621.11
2016,9,14,16,0,757.0,80.0,3.1,24.0,410.0,769.62,597.9
2016,9,14,16,15,722.0,75.5,3.05,23.5,358.5,721.73,566.13
2016,9,14,16,30,687.0,71.0,3.0,23.0,307.0,678.07,536.47
2016,9,14,16,45,637.5,64.5,3.0,22.5,255.0,614.81,490.92
2016,9,14,17,0,588.0,58.0,3.0,22.0,203.0,552.11,443.56
2016,9,14,17,15,508.0,49.5,2.65,21.0,153.0,465.89,375.05
2016,9,14,17,30,428.0,41.0,2.3,20.0,103.0,383.52,305.18
2016,9,14,17,45,295.5,28.5,2.0,19.0,63.0,268.07,195.93
2016,9,14,18,0,163.0,16.0,1.7,18.0,23.0,113.51,0.0
2016,9,14,18,15,81.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,51.0,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,102.0,9.0,1.3,12.0,11.0,8.19,0.0
2016,9,15,6,15,253.0,21.5,1.45,12.5,47.0,17.49,5.07
2016,9,15,6,30,404.0,34.0,1.6,13.0,83.0,27.36,17.95
2016,9,15,6,45,491.5,42.5,1.8,14.0,132.0,33.23,23.74
2016,9,15,7,0,579.0,51.0,2.0,15.0,181.0,38.96,29.05
2016,9,15,7,15,633.5,57.0,2.0,15.5,233.0,42.38,32.18
2016,9,15,7,30,688.0,63.0,2.0,16.0,285.0,50.02,38.91
2016,9,15,7,45,365.0,112.0,2.0,16.5,232.0,78.29,63.6
2016,9,15,8,0,42.0,161.0,2.0,17.0,179.0,124.56,103.36
2016,9,15,8,15,56.5,185.5,2.0,17.5,212.5,141.24,117.0
2016,9,15,8,30,71.0,210.0,2.0,18.0,246.0,157.44,130.09
2016,9,15,8,45,462.0,147.0,2.0,19.0,412.5,98.01,78.9
2016,9,15,9,0,853.0,84.0,2.0,20.0,579.0,125.27,67.56
2016,9,15,9,15,867.0,86.5,2.0,20.5,620.0,179.48,102.47
2016,9,15,9,30,881.0,89.0,2.0,21.0,661.0,234.84,146.01
2016,9,15,9,45,894.0,89.5,2.0,21.5,696.5,289.39,192.34
2016,9,15,10,0,907.0,90.0,2.0,22.0,732.0,344.49,240.0
2016,9,15,10,15,914.5,91.0,2.0,22.5,760.0,398.37,286.42
2016,9,15,10,30,922.0,92.0,2.0,23.0,788.0,451.78,331.37
2016,9,15,10,45,927.0,93.0,2.0,24.0,809.0,503.36,372.9
2016,9,15,11,0,932.0,94.0,2.0,25.0,830.0,553.79,412.01
2016,9,15,11,15,935.0,94.5,2.05,25.0,843.0,601.33,449.58
2016,9,15,11,30,938.0,95.0,2.1,25.0,856.0,647.09,484.94
2016,9,15,11,45,939.0,95.5,2.2,25.5,861.0,689.62,516.49
2016,9,15,12,0,940.0,96.0,2.3,26.0,866.0,729.85,545.71
2016,9,15,12,15,939.5,96.0,2.35,26.0,863.0,766.06,571.86
2016,9,15,12,30,939.0,96.0,2.4,26.0,860.0,799.52,594.83
2016,9,15,12,45,925.0,101.5,2.5,26.0,845.5,825.03,612.79
2016,9,15,13,0,911.0,107.0,2.6,26.0,831.0,846.99,628.5
2016,9,15,13,15,906.5,106.5,2.65,26.0,812.0,867.19,642.8
2016,9,15,13,30,902.0,106.0,2.7,26.0,793.0,884.07,655.01
2016,9,15,13,45,894.5,104.5,2.8,26.0,766.5,893.93,663.06
2016,9,15,14,0,887.0,103.0,2.9,26.0,740.0,900.29,668.98
2016,9,15,14,15,877.0,101.5,2.9,25.5,706.5,900.96,671.87
2016,9,15,14,30,867.0,100.0,2.9,25.0,673.0,898.18,672.65
2016,9,15,14,45,852.5,97.5,2.95,25.0,633.0,895.42,672.68
2016,9,15,15,0,838.0,95.0,3.0,25.0,593.0,880.94,664.85
2016,9,15,15,15,819.0,92.0,3.0,24.5,548.0,858.66,652.72
2016,9,15,15,30,800.0,89.0,3.0,24.0,503.0,833.4,638.49
2016,9,15,15,45,773.5,85.5,3.0,24.0,453.5,798.29,615.91
2016,9,15,16,0,747.0,82.0,3.0,24.0,404.0,760.88,591.38
2016,9,15,16,15,710.5,77.0,2.95,23.0,352.5,716.53,563.17
2016,9,15,16,30,674.0,72.0,2.9,22.0,301.0,666.5,529.65
2016,9,15,16,45,620.5,65.5,2.85,21.5,248.5,600.58,481.57
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,535.47,431.78
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,446.62,360.77
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,361.93,288.26
2016,9,15,17,45,261.0,28.0,1.95,18.0,58.0,243.68,172.81
2016,9,15,18,0,123.0,15.0,1.7,17.0,19.0,87.83,0.0
2016,9,15,18,15,61.5,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,193.0,17.0,1.2,12.5,40.0,13.44,1.86
2016,9,16,6,30,386.0,34.0,1.2,13.0,80.0,27.43,17.95
2016,9,16,6,45,475.5,43.0,1.3,14.0,128.0,33.72,24.15
2016,9,16,7,0,565.0,52.0,1.4,15.0,176.0,39.83,29.83
2016,9,16,7,15,621.0,58.0,1.25,15.5,228.0,43.2,32.93
2016,9,16,7,30,677.0,64.0,1.1,16.0,280.0,46.5,35.81
2016,9,16,7,45,715.0,68.5,1.0,16.5,331.5,53.13,41.53
2016,9,16,8,0,753.0,73.0,0.9,17.0,383.0,55.31,43.23
2016,9,16,8,15,779.5,76.5,0.8,17.5,432.5,56.59,44.11
2016,9,16,8,30,806.0,80.0,0.7,18.0,482.0,57.84,44.94
2016,9,16,8,45,825.5,83.0,0.65,19.0,528.0,62.49,48.61
2016,9,16,9,0,845.0,86.0,0.6,20.0,574.0,115.7,60.47
2016,9,16,9,15,859.5,88.5,0.5,20.5,615.0,178.16,101.22
2016,9,16,9,30,874.0,91.0,0.4,21.0,656.0,233.21,143.4
2016,9,16,9,45,888.0,91.5,0.35,22.0,691.5,287.63,187.92
2016,9,16,10,0,902.0,92.0,0.3,23.0,727.0,342.71,233.37
2016,9,16,10,15,909.5,93.0,0.2,24.0,755.0,396.35,276.74
2016,9,16,10,30,917.0,94.0,0.1,25.0,783.0,449.51,318.14
2016,9,16,10,45,923.0,95.0,0.05,26.0,804.0,501.3,357.21
2016,9,16,11,0,929.0,96.0,0.0,27.0,825.0,552.04,393.97
2016,9,16,11,15,932.5,96.5,0.2,27.5,838.5,599.71,429.72
2016,9,16,11,30,936.0,97.0,0.4,28.0,852.0,645.65,464.2
2016,9,16,11,45,701.0,203.5,0.6,28.5,771.0,634.1,457.04
2016,9,16,12,0,466.0,310.0,0.8,29.0,690.0,602.23,434.93
2016,9,16,12,15,466.0,308.5,1.0,29.0,687.5,625.6,453.73
2016,9,16,12,30,466.0,307.0,1.2,29.0,685.0,647.47,470.79
2016,9,16,12,45,453.5,311.0,1.4,29.5,674.5,663.14,482.31
2016,9,16,13,0,441.0,315.0,1.6,30.0,664.0,676.6,492.22
2016,9,16,13,15,444.5,304.0,1.7,30.0,648.5,686.69,500.65
2016,9,16,13,30,448.0,293.0,1.8,30.0,633.0,694.76,507.78
2016,9,16,13,45,671.0,196.0,1.95,30.0,685.0,807.31,590.38
2016,9,16,14,0,894.0,99.0,2.1,30.0,737.0,899.56,652.46
2016,9,16,14,15,884.0,97.0,2.15,29.5,703.0,899.6,654.53
2016,9,16,14,30,874.0,95.0,2.2,29.0,669.0,896.14,655.36
2016,9,16,14,45,859.5,93.0,2.3,29.0,629.0,885.27,650.6
2016,9,16,15,0,845.0,91.0,2.4,29.0,589.0,879.68,649.46
2016,9,16,15,15,826.5,88.0,2.45,28.5,544.0,857.74,638.27
2016,9,16,15,30,808.0,85.0,2.5,28.0,499.0,832.81,625.06
2016,9,16,15,45,782.5,81.5,2.55,28.0,450.0,798.47,603.92
2016,9,16,16,0,757.0,78.0,2.6,28.0,401.0,761.81,580.79
2016,9,16,16,15,720.5,73.5,2.55,27.0,349.0,712.79,549.88
2016,9,16,16,30,684.0,69.0,2.5,26.0,297.0,668.06,520.89
2016,9,16,16,45,630.5,62.5,2.45,25.5,245.0,602.04,473.63
2016,9,16,17,0,577.0,56.0,2.4,25.0,193.0,536.88,424.69
2016,9,16,17,15,493.0,47.5,2.1,23.5,143.5,448.75,356.04
2016,9,16,17,30,409.0,39.0,1.8,22.0,94.0,364.83,285.37
2016,9,16,17,45,266.0,26.0,1.5,21.0,55.5,240.76,160.43
2016,9,16,18,0,123.0,13.0,1.2,20.0,17.0,85.53,0.0
2016,9,16,18,15,61.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.0,0.9,13.5,38.5,13.49,0.96
2016,9,17,6,30,372.0,34.0,1.0,14.0,77.0,27.52,17.86
2016,9,17,6,45,467.0,42.5,1.1,14.5,125.0,33.37,23.77
2016,9,17,7,0,562.0,51.0,1.2,15.0,173.0,39.09,29.16
2016,9,17,7,15,618.0,57.0,1.1,15.5,224.5,42.49,32.3
2016,9,17,7,30,674.0,63.0,1.0,16.0,276.0,50.16,39.06
2016,9,17,7,45,714.0,67.5,0.95,17.0,328.0,52.42,40.81
2016,9,17,8,0,754.0,72.0,0.9,18.0,380.0,54.64,42.47
2016,9,17,8,15,554.5,130.0,0.8,19.0,372.5,88.49,71.36
2016,9,17,8,30,355.0,188.0,0.7,20.0,365.0,130.35,106.13
2016,9,17,8,45,601.0,136.0,0.6,21.0,467.5,88.23,69.88
2016,9,17,9,0,847.0,84.0,0.5,22.0,570.0,121.29,64.87
2016,9,17,9,15,861.0,86.0,0.45,23.0,610.5,174.79,97.58
2016,9,17,9,30,875.0,88.0,0.4,24.0,651.0,229.4,138.69
2016,9,17,9,45,888.0,88.5,0.4,25.0,686.0,283.56,182.68
2016,9,17,10,0,901.0,89.0,0.4,26.0,721.0,338.26,227.68
2016,9,17,10,15,908.5,90.0,0.45,26.5,749.0,391.76,272.03
2016,9,17,10,30,916.0,91.0,0.5,27.0,777.0,444.78,314.95
2016,9,17,10,45,921.5,92.0,0.55,28.0,797.5,496.22,354.74
2016,9,17,11,0,927.0,93.0,0.6,29.0,818.0,546.54,392.27
2016,9,17,11,15,715.0,196.0,0.7,29.5,760.5,561.57,404.46
2016,9,17,11,30,503.0,299.0,0.8,30.0,703.0,560.73,403.9
2016,9,17,11,45,515.0,291.0,0.9,30.5,707.0,590.02,425.28
2016,9,17,12,0,527.0,283.0,1.0,31.0,711.0,618.59,445.59
2016,9,17,12,15,527.0,281.5,1.1,31.0,708.0,643.59,463.96
2016,9,17,12,30,527.0,280.0,1.2,31.0,705.0,666.91,481.1
2016,9,17,12,45,717.5,191.5,1.35,31.5,761.0,755.89,544.7
2016,9,17,13,0,908.0,103.0,1.5,32.0,817.0,836.02,598.07
2016,9,17,13,15,903.0,102.0,1.6,32.0,797.5,855.02,611.04
2016,9,17,13,30,898.0,101.0,1.7,32.0,778.0,870.67,622.61
2016,9,17,13,45,890.5,99.5,1.8,32.0,751.0,880.24,630.45
2016,9,17,14,0,883.0,98.0,1.9,32.0,724.0,886.33,636.26
2016,9,17,14,15,872.5,96.0,1.95,31.5,690.0,885.75,638.76
2016,9,17,14,30,862.0,94.0,2.0,31.0,656.0,881.72,639.22
2016,9,17,14,45,847.5,92.0,2.1,31.0,616.5,879.09,639.94
2016,9,17,15,0,833.0,90.0,2.2,31.0,577.0,865.09,633.26
2016,9,17,15,15,813.5,87.0,2.25,30.5,532.0,842.31,621.67
2016,9,17,15,30,794.0,84.0,2.3,30.0,487.0,816.61,608.03
2016,9,17,15,45,766.5,81.0,2.4,29.5,438.0,781.35,587.91
2016,9,17,16,0,739.0,78.0,2.5,29.0,389.0,743.9,565.71
2016,9,17,16,15,702.0,73.0,2.45,28.0,338.0,699.09,537.71
2016,9,17,16,30,665.0,68.0,2.4,27.0,287.0,649.04,504.75
2016,9,17,16,45,609.0,62.0,2.35,26.5,235.5,582.44,456.97
2016,9,17,17,0,553.0,56.0,2.3,26.0,184.0,516.87,407.58
2016,9,17,17,15,467.5,47.0,2.0,24.5,135.5,428.11,338.11
2016,9,17,17,30,382.0,38.0,1.7,23.0,87.0,343.79,266.8
2016,9,17,17,45,241.0,24.5,1.45,22.0,50.5,219.31,135.03
2016,9,17,18,0,100.0,11.0,1.2,21.0,14.0,69.53,0.0
2016,9,17,18,15,50.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,193.5,16.0,0.85,15.5,38.0,12.68,0.0
2016,9,18,6,30,387.0,32.0,0.9,16.0,76.0,25.83,16.18
2016,9,18,6,45,478.0,40.5,1.0,17.0,123.5,31.77,22.08
2016,9,18,7,0,569.0,49.0,1.1,18.0,171.0,37.56,27.42
2016,9,18,7,15,625.5,55.0,1.0,19.0,222.5,41.04,30.53
2016,9,18,7,30,682.0,61.0,0.9,20.0,274.0,48.61,37.05
2016,9,18,7,45,719.5,65.5,0.8,21.0,325.5,50.93,38.84
2016,9,18,8,0,757.0,70.0,0.7,22.0,377.0,53.2,40.52
2016,9,18,8,15,783.5,73.5,0.8,23.0,426.5,54.57,41.38
2016,9,18,8,30,810.0,77.0,0.9,24.0,476.0,55.91,42.2
2016,9,18,8,45,829.5,79.5,1.0,25.5,521.5,56.62,42.37
2016,9,18,9,0,849.0,82.0,1.1,27.0,567.0,118.25,61.82
2016,9,18,9,15,863.0,84.0,1.15,28.0,607.5,171.81,93.76
2016,9,18,9,30,877.0,86.0,1.2,29.0,648.0,226.47,134.49
2016,9,18,9,45,895.5,84.5,1.3,30.0,684.5,280.47,178.02
2016,9,18,10,0,914.0,83.0,1.4,31.0,721.0,335.51,223.33
2016,9,18,10,15,921.5,84.0,1.4,31.5,748.5,389.57,268.09
2016,9,18,10,30,929.0,85.0,1.4,32.0,776.0,443.13,311.38
2016,9,18,10,45,933.5,86.0,1.45,32.5,796.5,494.63,352.08
2016,9,18,11,0,938.0,87.0,1.5,33.0,817.0,544.89,390.59
2016,9,18,11,15,941.0,87.5,1.55,33.5,829.5,592.45,426.01
2016,9,18,11,30,944.0,88.0,1.6,34.0,842.0,638.21,459.12
2016,9,18,11,45,944.5,88.0,1.7,34.5,846.5,679.95,488.95
2016,9,18,12,0,945.0,88.0,1.8,35.0,851.0,719.28,516.47
2016,9,18,12,15,944.5,88.0,1.85,35.0,847.5,755.34,541.58
2016,9,18,12,30,944.0,88.0,1.9,35.0,844.0,788.61,563.49
2016,9,18,12,45,937.0,90.0,1.95,35.0,831.5,815.98,581.59
2016,9,18,13,0,930.0,92.0,2.0,35.0,819.0,840.03,597.65
2016,9,18,13,15,925.5,91.0,2.0,35.0,799.5,859.64,610.53
2016,9,18,13,30,921.0,90.0,2.0,35.0,780.0,875.84,621.37
2016,9,18,13,45,914.0,89.0,2.05,35.0,753.0,886.45,629.27
2016,9,18,14,0,907.0,88.0,2.1,35.0,726.0,893.53,635.13
2016,9,18,14,15,897.0,86.0,2.1,35.0,692.5,893.32,636.08
2016,9,18,14,30,887.0,84.0,2.1,35.0,659.0,889.58,634.99
2016,9,18,14,45,874.0,82.0,2.1,35.0,619.0,879.74,630.16
2016,9,18,15,0,861.0,80.0,2.1,35.0,579.0,866.59,623.36
2016,9,18,15,15,842.5,77.5,2.05,34.5,534.0,844.85,611.88
2016,9,18,15,30,824.0,75.0,2.0,34.0,489.0,828.57,604.0
2016,9,18,15,45,799.0,72.0,2.0,33.5,440.0,795.06,584.91
2016,9,18,16,0,774.0,69.0,2.0,33.0,391.0,759.25,563.94
2016,9,18,16,15,738.5,64.5,1.75,32.0,339.5,710.9,532.94
2016,9,18,16,30,703.0,60.0,1.5,31.0,288.0,661.34,500.0
2016,9,18,16,45,650.0,54.5,1.3,30.0,236.0,596.24,454.79
2016,9,18,17,0,597.0,49.0,1.1,29.0,184.0,537.74,411.97
2016,9,18,17,15,511.5,41.0,1.1,27.5,135.0,449.4,346.16
2016,9,18,17,30,426.0,33.0,1.1,26.0,86.0,365.87,277.3
2016,9,18,17,45,273.5,21.5,1.1,25.0,49.0,232.79,125.7
2016,9,18,18,0,121.0,10.0,1.1,24.0,12.0,80.65,0.0
2016,9,18,18,15,60.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,142.0,17.5,1.25,18.5,33.0,13.76,0.0
2016,9,19,6,30,284.0,35.0,1.4,19.0,66.0,28.53,18.04
2016,9,19,6,45,378.5,46.5,1.6,20.0,112.0,36.9,26.12
2016,9,19,7,0,473.0,58.0,1.8,21.0,158.0,44.98,33.43
2016,9,19,7,15,532.5,66.5,1.75,21.5,208.0,50.08,38.0
2016,9,19,7,30,592.0,75.0,1.7,22.0,258.0,55.0,42.23
2016,9,19,7,45,638.5,80.0,1.65,23.0,309.5,56.96,43.68
2016,9,19,8,0,685.0,85.0,1.6,24.0,361.0,58.9,45.04
2016,9,19,8,15,714.0,89.5,1.6,25.0,409.5,60.32,45.9
2016,9,19,8,30,743.0,94.0,1.6,26.0,458.0,68.17,52.15
2016,9,19,8,45,769.0,96.0,1.65,27.0,504.0,67.86,51.49
2016,9,19,9,0,795.0,98.0,1.7,28.0,550.0,115.95,62.02
2016,9,19,9,15,810.5,101.0,1.7,28.5,590.0,167.98,93.07
2016,9,19,9,30,826.0,104.0,1.7,29.0,630.0,221.49,133.01
2016,9,19,9,45,838.5,106.0,1.75,30.0,664.5,274.79,176.06
2016,9,19,10,0,851.0,108.0,1.8,31.0,699.0,328.77,220.5
2016,9,19,10,15,859.5,109.5,1.9,31.5,726.5,386.38,267.8
2016,9,19,10,30,868.0,111.0,2.0,32.0,754.0,437.94,309.82
2016,9,19,10,45,876.5,111.0,2.1,32.5,775.0,487.78,349.56
2016,9,19,11,0,885.0,111.0,2.2,33.0,796.0,536.85,387.61
2016,9,19,11,15,888.5,111.5,2.3,33.0,809.0,582.64,423.17
2016,9,19,11,30,892.0,112.0,2.4,33.0,822.0,626.8,456.78
2016,9,19,11,45,896.5,110.5,2.5,33.5,827.5,667.99,486.7
2016,9,19,12,0,901.0,109.0,2.6,34.0,833.0,707.16,514.57
2016,9,19,12,15,900.0,109.0,2.7,34.0,829.5,741.67,539.8
2016,9,19,12,30,899.0,109.0,2.8,34.0,826.0,773.5,561.94
2016,9,19,12,45,894.5,109.5,2.9,34.0,814.0,800.31,580.38
2016,9,19,13,0,890.0,110.0,3.0,34.0,802.0,824.04,596.87
2016,9,19,13,15,885.0,109.0,3.05,33.5,782.5,842.66,611.07
2016,9,19,13,30,880.0,108.0,3.1,33.0,763.0,857.99,623.31
2016,9,19,13,45,875.5,104.5,3.2,33.0,737.0,867.76,631.08
2016,9,19,14,0,871.0,101.0,3.3,33.0,711.0,874.07,636.77
