Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,15,860.5,99.5,3.35,32.5,677.0,873.94,639.38
2016,9,19,14,30,850.0,98.0,3.4,32.0,643.0,878.55,645.37
2016,9,19,14,45,839.0,94.0,3.45,32.0,604.0,868.56,640.41
2016,9,19,15,0,828.0,90.0,3.5,32.0,565.0,855.2,633.38
2016,9,19,15,15,808.0,87.0,3.5,31.5,520.5,831.99,620.71
2016,9,19,15,30,788.0,84.0,3.5,31.0,476.0,805.89,605.98
2016,9,19,15,45,765.0,79.5,3.5,30.5,427.5,772.74,586.1
2016,9,19,16,0,742.0,75.0,3.5,30.0,379.0,737.27,564.14
2016,9,19,16,15,704.0,70.0,3.4,29.0,328.0,686.92,531.45
2016,9,19,16,30,666.0,65.0,3.3,28.0,277.0,640.84,500.6
2016,9,19,16,45,612.0,58.5,3.25,27.5,226.0,575.42,452.87
2016,9,19,17,0,558.0,52.0,3.2,27.0,175.0,511.03,403.46
2016,9,19,17,15,468.5,43.0,3.0,26.0,127.0,420.07,330.94
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,334.18,256.04
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,170.29,74.97
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.5,2.35,14.5,34.0,14.14,0.0
2016,9,20,6,30,307.0,35.0,2.5,15.0,68.0,28.72,18.39
2016,9,20,6,45,418.0,44.0,2.65,15.5,115.5,34.9,24.86
2016,9,20,7,0,529.0,53.0,2.8,16.0,163.0,41.0,30.62
2016,9,20,7,15,588.5,59.5,2.8,16.5,214.0,44.69,34.04
2016,9,20,7,30,648.0,66.0,2.8,17.0,265.0,48.31,37.23
2016,9,20,7,45,694.0,69.5,2.85,17.5,317.0,54.28,42.36
2016,9,20,8,0,740.0,73.0,2.9,18.0,369.0,55.67,43.38
2016,9,20,8,15,563.0,125.5,2.9,18.5,367.5,86.15,69.6
2016,9,20,8,30,386.0,178.0,2.9,19.0,366.0,117.12,95.76
2016,9,20,8,45,612.0,131.0,2.95,20.0,461.5,83.92,66.78
2016,9,20,9,0,838.0,84.0,3.0,21.0,557.0,106.81,55.76
2016,9,20,9,15,852.5,86.5,3.0,21.5,597.5,168.7,94.99
2016,9,20,9,30,867.0,89.0,3.0,22.0,638.0,223.23,136.92
2016,9,20,9,45,877.5,90.5,3.05,22.5,672.0,277.07,182.49
2016,9,20,10,0,888.0,92.0,3.1,23.0,706.0,331.19,229.58
2016,9,20,10,15,895.5,93.5,3.15,23.5,733.5,384.37,275.86
2016,9,20,10,30,903.0,95.0,3.2,24.0,761.0,437.09,320.89
2016,9,20,10,45,909.0,95.0,3.25,24.5,781.0,487.23,362.83
2016,9,20,11,0,915.0,95.0,3.3,25.0,801.0,536.28,402.72
2016,9,20,11,15,918.0,96.0,3.35,25.0,813.5,583.27,440.78
2016,9,20,11,30,921.0,97.0,3.4,25.0,826.0,628.53,476.63
2016,9,20,11,45,921.0,97.0,3.5,25.5,830.0,669.08,507.51
2016,9,20,12,0,921.0,97.0,3.6,26.0,834.0,707.25,535.97
2016,9,20,12,15,733.5,188.5,3.65,26.0,773.5,701.82,530.47
2016,9,20,12,30,546.0,280.0,3.7,26.0,713.0,677.08,510.69
2016,9,20,12,45,533.5,278.5,3.8,26.0,696.5,689.52,520.84
2016,9,20,13,0,521.0,277.0,3.9,26.0,680.0,699.32,528.84
2016,9,20,13,15,535.5,263.0,3.95,26.0,668.0,716.22,542.35
2016,9,20,13,30,550.0,249.0,4.0,26.0,656.0,731.12,554.46
2016,9,20,13,45,546.0,239.0,4.05,26.0,630.5,732.26,556.57
2016,9,20,14,0,542.0,229.0,4.1,26.0,605.0,730.75,556.95
2016,9,20,14,15,570.5,205.5,4.1,25.5,585.0,740.35,567.11
2016,9,20,14,30,599.0,182.0,4.1,25.0,565.0,753.76,579.91
2016,9,20,14,45,710.5,136.0,4.15,25.0,561.5,806.27,619.35
2016,9,20,15,0,822.0,90.0,4.2,25.0,558.0,847.16,649.73
2016,9,20,15,15,547.0,146.0,4.15,24.5,447.0,668.16,523.25
2016,9,20,15,30,272.0,202.0,4.1,24.0,336.0,480.17,379.61
2016,9,20,15,45,497.5,139.5,4.05,23.5,353.0,613.31,488.42
2016,9,20,16,0,723.0,77.0,4.0,23.0,370.0,721.15,571.13
2016,9,20,16,15,684.0,72.0,3.9,22.0,319.5,675.5,539.66
2016,9,20,16,30,645.0,67.0,3.8,21.0,269.0,624.56,503.76
2016,9,20,16,45,584.5,60.5,3.7,20.5,218.0,554.92,450.69
2016,9,20,17,0,524.0,54.0,3.6,20.0,167.0,486.65,396.14
2016,9,20,17,15,431.5,44.5,3.45,19.0,120.5,394.3,319.44
2016,9,20,17,30,339.0,35.0,3.3,18.0,74.0,307.09,240.26
2016,9,20,17,45,169.5,17.5,3.2,17.5,37.0,155.94,46.76
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,17.5,3.65,13.0,33.0,14.23,0.0
2016,9,21,6,30,301.0,35.0,3.8,13.0,66.0,28.85,18.51
2016,9,21,6,45,410.5,44.0,4.0,13.5,113.0,35.01,25.12
2016,9,21,7,0,520.0,53.0,4.2,14.0,160.0,41.09,30.93
2016,9,21,7,15,580.5,60.0,4.25,14.5,211.0,45.18,34.74
2016,9,21,7,30,641.0,67.0,4.3,15.0,262.0,49.17,38.3
2016,9,21,7,45,687.0,70.5,4.4,15.5,314.0,50.32,39.2
2016,9,21,8,0,733.0,74.0,4.5,16.0,366.0,56.54,44.51
2016,9,21,8,15,761.0,78.0,4.55,16.0,414.5,58.17,45.8
2016,9,21,8,30,789.0,82.0,4.6,16.0,463.0,59.76,47.05
2016,9,21,8,45,812.0,84.0,4.65,16.5,509.0,59.83,46.85
2016,9,21,9,0,835.0,86.0,4.7,17.0,555.0,106.3,57.08
2016,9,21,9,15,609.0,169.5,4.75,17.0,525.0,184.75,120.5
2016,9,21,9,30,383.0,253.0,4.8,17.0,495.0,249.78,181.85
2016,9,21,9,45,382.0,269.5,4.85,17.5,521.5,287.84,213.31
2016,9,21,10,0,381.0,286.0,4.9,18.0,548.0,325.95,245.36
2016,9,21,10,15,387.0,297.0,4.9,18.0,572.5,362.42,276.33
2016,9,21,10,30,393.0,308.0,4.9,18.0,597.0,399.34,307.4
2016,9,21,10,45,658.0,202.0,4.9,18.5,700.5,456.27,351.68
2016,9,21,11,0,923.0,96.0,4.9,19.0,804.0,538.99,417.56
2016,9,21,11,15,927.0,96.5,4.85,19.0,817.0,586.43,457.17
2016,9,21,11,30,931.0,97.0,4.8,19.0,830.0,632.18,494.6
2016,9,21,11,45,932.5,97.5,4.75,19.0,835.0,674.49,528.57
2016,9,21,12,0,934.0,98.0,4.7,19.0,840.0,714.51,560.1
2016,9,21,12,15,935.0,97.5,4.75,19.0,838.0,750.79,588.79
2016,9,21,12,30,936.0,97.0,4.8,19.0,836.0,784.38,613.75
2016,9,21,12,45,932.5,98.0,4.85,19.0,824.5,813.21,635.06
2016,9,21,13,0,929.0,99.0,4.9,19.0,813.0,838.89,654.18
2016,9,21,13,15,926.0,98.0,5.0,19.0,794.5,859.68,670.19
2016,9,21,13,30,923.0,97.0,5.1,19.0,776.0,877.12,683.98
2016,9,21,13,45,919.5,95.5,5.2,19.0,750.5,890.19,694.82
2016,9,21,14,0,916.0,94.0,5.3,19.0,725.0,899.78,703.37
2016,9,21,14,15,680.5,165.5,5.3,18.5,622.0,797.88,631.61
2016,9,21,14,30,445.0,237.0,5.3,18.0,519.0,670.79,535.09
2016,9,21,14,45,661.0,160.5,5.35,18.0,549.0,787.85,629.61
2016,9,21,15,0,877.0,84.0,5.4,18.0,579.0,876.85,696.77
2016,9,21,15,15,858.5,81.5,5.3,18.0,533.5,863.37,687.72
2016,9,21,15,30,840.0,79.0,5.2,18.0,488.0,838.66,670.98
2016,9,21,15,45,817.5,74.5,5.15,18.0,438.5,805.23,647.91
2016,9,21,16,0,795.0,70.0,5.1,18.0,389.0,769.32,622.61
2016,9,21,16,15,756.5,65.5,4.95,17.5,336.0,718.31,585.83
2016,9,21,16,30,718.0,61.0,4.8,17.0,283.0,666.1,546.88
2016,9,21,16,45,662.0,55.0,4.7,16.5,229.5,598.01,493.82
2016,9,21,17,0,606.0,49.0,4.6,16.0,176.0,537.56,444.09
2016,9,21,17,15,507.5,40.5,4.35,15.5,126.5,440.22,361.15
2016,9,21,17,30,409.0,32.0,4.1,15.0,77.0,348.54,273.43
2016,9,21,17,45,204.5,16.0,3.95,14.5,38.5,172.72,13.86
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,145.0,17.0,3.7,12.0,32.0,13.85,0.0
2016,9,22,6,30,290.0,34.0,3.8,12.0,64.0,28.02,17.72
2016,9,22,6,45,394.5,45.0,3.95,12.5,110.5,36.01,26.07
2016,9,22,7,0,499.0,56.0,4.1,13.0,157.0,43.76,33.41
2016,9,22,7,15,563.0,63.0,4.05,13.5,208.0,47.71,37.14
2016,9,22,7,30,627.0,70.0,4.0,14.0,259.0,51.6,40.63
2016,9,22,7,45,677.0,74.0,4.0,14.5,311.5,53.02,41.77
2016,9,22,8,0,727.0,78.0,4.0,15.0,364.0,59.87,47.65
2016,9,22,8,15,756.5,82.0,3.95,15.5,413.5,61.39,48.74
2016,9,22,8,30,786.0,86.0,3.9,16.0,463.0,62.88,49.79
2016,9,22,8,45,813.5,87.0,3.85,16.5,510.0,62.14,48.88
2016,9,22,9,0,841.0,88.0,3.8,17.0,557.0,106.33,57.59
2016,9,22,9,15,856.5,90.5,3.8,17.5,598.0,160.43,90.05
2016,9,22,9,30,872.0,93.0,3.8,18.0,639.0,223.3,138.99
2016,9,22,9,45,696.0,162.0,3.85,18.5,613.0,274.08,189.6
2016,9,22,10,0,520.0,231.0,3.9,19.0,587.0,319.36,234.56
2016,9,22,10,15,723.0,161.0,3.9,19.0,677.0,366.54,270.75
2016,9,22,10,30,926.0,91.0,3.9,19.0,767.0,438.81,328.68
2016,9,22,10,45,932.0,91.5,3.95,19.5,787.5,490.37,372.86
2016,9,22,11,0,938.0,92.0,4.0,20.0,808.0,540.79,414.96
2016,9,22,11,15,941.0,92.5,4.0,20.0,820.5,588.27,454.39
2016,9,22,11,30,944.0,93.0,4.0,20.0,833.0,633.92,491.46
2016,9,22,11,45,944.5,93.0,4.05,20.5,837.0,675.56,523.86
2016,9,22,12,0,945.0,93.0,4.1,21.0,841.0,714.77,553.71
2016,9,22,12,15,944.0,93.0,4.1,21.0,837.0,750.36,581.23
2016,9,22,12,30,943.0,93.0,4.1,21.0,833.0,783.11,604.88
2016,9,22,12,45,938.5,93.5,4.1,21.5,820.5,810.75,623.48
2016,9,22,13,0,934.0,94.0,4.1,22.0,808.0,835.15,639.78
2016,9,22,13,15,929.0,93.0,4.05,22.0,787.5,854.26,653.43
2016,9,22,13,30,924.0,92.0,4.0,22.0,767.0,869.91,664.78
2016,9,22,13,45,914.5,91.5,4.0,22.0,739.0,878.84,671.83
2016,9,22,14,0,905.0,91.0,4.0,22.0,711.0,884.19,676.59
2016,9,22,14,15,894.5,89.5,4.0,21.5,676.5,884.0,678.99
2016,9,22,14,30,884.0,88.0,4.0,21.0,642.0,880.32,679.13
2016,9,22,14,45,867.5,86.0,4.0,21.0,601.5,867.41,671.62
2016,9,22,15,0,851.0,84.0,4.0,21.0,561.0,859.38,667.74
2016,9,22,15,15,831.0,81.5,4.05,20.5,515.0,836.58,654.82
2016,9,22,15,30,811.0,79.0,4.1,20.0,469.0,810.85,639.71
2016,9,22,15,45,778.5,76.5,4.15,20.0,419.0,771.92,613.43
2016,9,22,16,0,746.0,74.0,4.2,20.0,369.0,730.91,585.1
2016,9,22,16,15,705.5,69.0,4.15,19.5,317.5,678.68,548.18
2016,9,22,16,30,665.0,64.0,4.1,19.0,266.0,631.19,513.49
2016,9,22,16,45,598.0,58.5,4.1,18.5,213.5,557.9,456.95
2016,9,22,17,0,531.0,53.0,4.1,18.0,161.0,486.2,398.81
2016,9,22,17,15,430.0,43.0,3.9,17.0,114.0,387.85,315.63
2016,9,22,17,30,329.0,33.0,3.7,16.0,67.0,295.37,227.48
2016,9,22,17,45,164.5,16.5,3.55,15.5,33.5,145.95,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,185.0,14.0,1.05,11.5,32.5,11.22,0.0
2016,9,23,6,30,370.0,28.0,1.2,12.0,65.0,22.69,13.15
2016,9,23,6,45,469.0,36.5,1.35,13.0,111.5,28.77,19.67
2016,9,23,7,0,568.0,45.0,1.5,14.0,158.0,34.71,25.28
2016,9,23,7,15,626.0,50.5,1.6,14.5,209.0,41.4,31.4
2016,9,23,7,30,684.0,56.0,1.7,15.0,260.0,44.89,34.51
2016,9,23,7,45,721.5,60.5,1.8,16.0,311.0,47.37,36.54
2016,9,23,8,0,759.0,65.0,1.9,17.0,362.0,49.8,38.44
2016,9,23,8,15,785.0,68.5,2.1,17.5,410.5,51.33,39.57
2016,9,23,8,30,811.0,72.0,2.3,18.0,459.0,52.82,40.65
2016,9,23,8,45,830.5,74.5,2.55,19.0,503.5,62.24,48.49
2016,9,23,9,0,850.0,77.0,2.8,20.0,548.0,105.73,56.85
2016,9,23,9,15,863.5,79.0,2.85,20.5,587.5,159.08,87.75
2016,9,23,9,30,877.0,81.0,2.9,21.0,627.0,213.45,129.11
2016,9,23,9,45,888.0,82.0,3.0,21.5,661.0,267.33,174.7
2016,9,23,10,0,899.0,83.0,3.1,22.0,695.0,321.52,222.11
2016,9,23,10,15,906.0,84.0,3.15,22.5,721.5,374.45,268.6
2016,9,23,10,30,913.0,85.0,3.2,23.0,748.0,426.81,313.81
2016,9,23,10,45,917.5,86.0,3.3,23.5,767.5,477.32,356.55
2016,9,23,11,0,922.0,87.0,3.4,24.0,787.0,526.58,397.12
2016,9,23,11,15,924.0,87.5,3.45,24.0,798.5,572.64,434.9
2016,9,23,11,30,926.0,88.0,3.5,24.0,810.0,616.81,470.37
2016,9,23,11,45,925.5,88.5,3.6,24.5,813.5,657.38,501.6
2016,9,23,12,0,925.0,89.0,3.7,25.0,817.0,695.52,530.34
2016,9,23,12,15,923.5,89.0,3.75,25.0,812.5,729.89,556.73
2016,9,23,12,30,922.0,89.0,3.8,25.0,808.0,761.45,579.45
2016,9,23,12,45,915.5,90.0,3.85,25.0,795.0,787.32,597.94
2016,9,23,13,0,909.0,91.0,3.9,25.0,782.0,809.92,614.24
2016,9,23,13,15,903.5,90.0,3.9,24.5,762.0,827.91,628.45
2016,9,23,13,30,898.0,89.0,3.9,24.0,742.0,842.52,640.49
2016,9,23,13,45,888.5,88.5,3.95,24.0,714.0,850.91,647.38
2016,9,23,14,0,879.0,88.0,4.0,24.0,686.0,855.82,652.03
2016,9,23,14,15,687.5,150.5,4.0,23.5,604.0,783.16,603.16
2016,9,23,14,30,496.0,213.0,4.0,23.0,522.0,686.25,533.19
2016,9,23,14,45,521.0,189.5,4.05,23.0,495.5,687.12,536.86
2016,9,23,15,0,546.0,166.0,4.1,23.0,469.0,684.82,537.77
2016,9,23,15,15,554.0,148.5,4.1,22.5,434.0,671.65,531.18
2016,9,23,15,30,562.0,131.0,4.1,22.0,399.0,663.08,527.51
2016,9,23,15,45,650.5,99.0,4.15,22.0,377.0,694.75,552.91
2016,9,23,16,0,739.0,67.0,4.2,22.0,355.0,713.52,568.35
2016,9,23,16,15,700.0,62.5,4.1,21.0,305.0,663.43,533.59
2016,9,23,16,30,661.0,58.0,4.0,20.0,255.0,612.42,496.96
2016,9,23,16,45,599.0,52.5,3.9,19.5,204.5,548.06,447.03
2016,9,23,17,0,537.0,47.0,3.8,19.0,154.0,480.6,391.99
2016,9,23,17,15,438.0,38.0,3.65,18.0,108.0,385.43,311.57
2016,9,23,17,30,339.0,29.0,3.5,17.0,62.0,296.57,223.26
2016,9,23,17,45,169.5,14.5,3.4,16.5,31.0,143.75,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,13.0,1.1,13.5,32.0,10.39,0.0
2016,9,24,6,30,396.0,26.0,1.3,14.0,64.0,22.93,13.0
2016,9,24,6,45,494.0,33.5,1.5,15.0,111.0,28.7,19.38
2016,9,24,7,0,592.0,41.0,1.7,16.0,158.0,34.41,24.76
2016,9,24,7,15,649.5,46.5,1.85,16.5,209.0,38.1,28.2
2016,9,24,7,30,707.0,52.0,2.0,17.0,260.0,41.73,31.43
2016,9,24,7,45,745.0,56.0,2.15,18.0,311.5,43.97,33.24
2016,9,24,8,0,783.0,60.0,2.3,19.0,363.0,46.18,34.95
2016,9,24,8,15,809.5,63.0,2.35,19.5,412.5,47.5,35.92
2016,9,24,8,30,836.0,66.0,2.4,20.0,462.0,56.75,43.72
2016,9,24,8,45,855.5,68.0,2.45,21.0,507.0,58.05,44.5
2016,9,24,9,0,875.0,70.0,2.5,22.0,552.0,100.3,52.04
2016,9,24,9,15,889.0,72.0,2.6,22.5,592.5,154.94,82.9
2016,9,24,9,30,903.0,74.0,2.7,23.0,633.0,210.66,124.72
2016,9,24,9,45,916.5,73.5,2.85,24.0,668.0,265.21,170.07
2016,9,24,10,0,930.0,73.0,3.0,25.0,703.0,320.23,217.36
2016,9,24,10,15,937.5,74.0,3.05,25.5,730.5,374.75,264.72
2016,9,24,10,30,945.0,75.0,3.1,26.0,758.0,428.71,310.79
2016,9,24,10,45,950.0,75.5,3.15,27.0,778.0,480.38,353.27
2016,9,24,11,0,955.0,76.0,3.2,28.0,798.0,530.77,393.34
2016,9,24,11,15,958.0,76.5,3.15,28.0,810.5,578.61,431.61
2016,9,24,11,30,961.0,77.0,3.1,28.0,823.0,624.57,467.47
2016,9,24,11,45,962.5,77.0,3.1,28.5,827.0,667.07,499.15
2016,9,24,12,0,964.0,77.0,3.1,29.0,831.0,707.17,528.3
2016,9,24,12,15,963.0,77.0,3.1,29.0,827.0,742.96,554.78
2016,9,24,12,30,962.0,77.0,3.1,29.0,823.0,775.86,577.32
2016,9,24,12,45,950.0,82.0,3.1,29.5,809.0,802.57,594.43
2016,9,24,13,0,938.0,87.0,3.1,30.0,795.0,825.74,609.15
2016,9,24,13,15,933.0,86.0,3.1,30.0,775.0,844.66,622.29
2016,9,24,13,30,928.0,85.0,3.1,30.0,755.0,860.1,633.24
2016,9,24,13,45,920.0,84.0,3.15,30.0,727.0,869.54,640.64
2016,9,24,14,0,912.0,83.0,3.2,30.0,699.0,875.4,645.85
2016,9,24,14,15,901.5,81.5,3.2,30.0,664.5,875.0,646.76
2016,9,24,14,30,891.0,80.0,3.2,30.0,630.0,871.08,645.5
2016,9,24,14,45,876.0,78.0,3.2,30.0,589.5,859.26,639.07
2016,9,24,15,0,861.0,76.0,3.2,30.0,549.0,844.14,630.55
2016,9,24,15,15,841.5,73.5,3.15,29.5,503.5,821.45,617.84
2016,9,24,15,30,822.0,71.0,3.1,29.0,458.0,803.98,608.68
2016,9,24,15,45,794.0,67.5,3.1,28.5,408.5,767.46,586.21
2016,9,24,16,0,766.0,64.0,3.1,28.0,359.0,728.8,561.71
2016,9,24,16,15,726.0,60.0,2.8,27.0,307.5,678.13,527.36
2016,9,24,16,30,686.0,56.0,2.5,26.0,256.0,626.51,490.9
2016,9,24,16,45,624.5,50.0,2.2,25.5,204.5,555.84,437.44
2016,9,24,17,0,563.0,44.0,1.9,25.0,153.0,492.89,387.17
2016,9,24,17,15,460.0,35.5,1.75,23.5,106.5,395.36,308.57
2016,9,24,17,30,357.0,27.0,1.6,22.0,60.0,304.64,217.22
2016,9,24,17,45,178.5,13.5,1.5,21.0,30.0,120.27,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,13.0,1.25,15.0,31.5,11.82,0.0
2016,9,25,6,30,399.0,26.0,1.5,16.0,63.0,23.05,12.71
2016,9,25,6,45,501.0,34.0,1.75,17.0,111.0,29.3,19.67
2016,9,25,7,0,603.0,42.0,2.0,18.0,159.0,35.46,25.42
2016,9,25,7,15,661.5,47.0,2.0,18.5,210.5,38.67,28.44
2016,9,25,7,30,720.0,52.0,2.0,19.0,262.0,41.89,31.29
2016,9,25,7,45,758.0,56.0,2.05,20.0,314.0,44.14,33.1
2016,9,25,8,0,796.0,60.0,2.1,21.0,366.0,46.35,34.81
2016,9,25,8,15,822.0,63.0,2.25,22.0,415.5,54.71,41.75
2016,9,25,8,30,848.0,66.0,2.4,23.0,465.0,56.87,43.27
2016,9,25,8,45,865.5,68.5,2.55,24.0,510.0,58.51,44.34
2016,9,25,9,0,883.0,71.0,2.7,25.0,555.0,99.49,51.33
2016,9,25,9,15,896.5,73.0,2.75,26.0,595.0,154.53,81.35
2016,9,25,9,30,910.0,75.0,2.8,27.0,635.0,210.57,122.35
2016,9,25,9,45,923.0,74.5,2.85,28.0,669.5,265.37,167.07
2016,9,25,10,0,936.0,74.0,2.9,29.0,704.0,320.59,213.69
2016,9,25,10,15,942.5,75.0,2.85,29.5,731.5,375.07,260.2
2016,9,25,10,30,949.0,76.0,2.8,30.0,759.0,428.88,305.26
2016,9,25,10,45,951.5,78.0,2.75,31.0,778.0,480.92,347.05
2016,9,25,11,0,954.0,80.0,2.7,32.0,797.0,531.49,386.19
2016,9,25,11,15,956.5,80.5,2.55,32.5,809.0,579.05,422.23
2016,9,25,11,30,959.0,81.0,2.4,33.0,821.0,624.68,455.57
2016,9,25,11,45,957.5,82.0,2.25,33.5,824.0,666.22,484.86
2016,9,25,12,0,956.0,83.0,2.1,34.0,827.0,705.17,511.33
2016,9,25,12,15,954.5,83.0,1.9,34.0,822.5,740.41,535.17
2016,9,25,12,30,953.0,83.0,1.7,34.0,818.0,772.73,554.96
2016,9,25,12,45,941.0,87.0,1.5,34.5,803.5,798.22,568.5
2016,9,25,13,0,929.0,91.0,1.3,35.0,789.0,820.17,579.39
2016,9,25,13,15,924.0,90.0,1.1,35.0,768.5,838.91,589.07
2016,9,25,13,30,919.0,89.0,0.9,35.0,748.0,854.22,596.27
2016,9,25,13,45,906.5,89.5,0.75,35.0,719.0,861.46,599.02
2016,9,25,14,0,894.0,90.0,0.6,35.0,690.0,865.11,599.57
2016,9,25,14,15,883.0,88.5,0.55,35.0,655.5,864.26,599.24
2016,9,25,14,30,872.0,87.0,0.5,35.0,621.0,859.96,596.99
2016,9,25,14,45,853.0,85.5,0.5,35.0,579.5,845.42,589.53
2016,9,25,15,0,834.0,84.0,0.5,35.0,538.0,835.74,585.26
2016,9,25,15,15,812.5,81.0,0.65,34.5,492.5,811.13,575.35
2016,9,25,15,30,791.0,78.0,0.8,34.0,447.0,783.7,563.26
2016,9,25,15,45,759.0,75.0,0.95,33.5,397.5,744.98,543.05
2016,9,25,16,0,727.0,72.0,1.1,33.0,348.0,704.26,520.46
2016,9,25,16,15,684.5,66.5,1.05,32.0,296.5,655.46,490.08
2016,9,25,16,30,642.0,61.0,1.0,31.0,245.0,601.71,454.73
2016,9,25,16,45,575.5,54.5,0.95,30.0,194.5,528.81,403.53
2016,9,25,17,0,509.0,48.0,0.9,29.0,144.0,457.76,350.58
2016,9,25,17,15,403.5,37.5,0.95,27.5,98.5,357.99,272.41
2016,9,25,17,30,298.0,27.0,1.0,26.0,53.0,263.81,177.48
2016,9,25,17,45,149.0,13.5,1.05,25.0,26.5,101.8,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,15.0,1.05,18.5,26.0,13.64,0.0
2016,9,26,6,30,250.0,30.0,1.0,19.0,52.0,24.72,13.51
2016,9,26,6,45,352.0,42.5,1.0,20.0,97.0,34.2,23.52
2016,9,26,7,0,454.0,55.0,1.0,21.0,142.0,43.32,31.84
2016,9,26,7,15,520.0,64.0,1.1,21.5,192.0,48.95,36.95
2016,9,26,7,30,586.0,73.0,1.2,22.0,242.0,54.4,41.71
2016,9,26,7,45,631.0,79.5,1.3,23.0,293.0,57.57,44.24
2016,9,26,8,0,676.0,86.0,1.4,24.0,344.0,60.64,46.58
2016,9,26,8,15,708.0,91.0,1.4,25.0,393.0,62.42,47.76
2016,9,26,8,30,740.0,96.0,1.4,26.0,442.0,64.15,48.85
2016,9,26,8,45,763.0,100.0,1.4,27.5,487.0,65.07,49.14
2016,9,26,9,0,786.0,104.0,1.4,29.0,532.0,108.29,60.55
2016,9,26,9,15,803.0,107.5,1.35,29.5,572.5,160.15,88.21
2016,9,26,9,30,820.0,111.0,1.3,30.0,613.0,213.66,126.21
2016,9,26,9,45,833.5,113.0,1.3,31.0,647.5,266.66,167.89
2016,9,26,10,0,847.0,115.0,1.3,32.0,682.0,320.43,211.43
2016,9,26,10,15,856.0,117.0,1.35,32.5,709.5,373.27,254.8
2016,9,26,10,30,865.0,119.0,1.4,33.0,737.0,425.94,297.23
2016,9,26,10,45,872.0,119.5,1.45,34.0,757.5,476.09,336.11
2016,9,26,11,0,879.0,120.0,1.5,35.0,778.0,525.35,373.01
2016,9,26,11,15,882.5,121.0,1.6,35.0,790.0,572.95,409.38
2016,9,26,11,30,886.0,122.0,1.7,35.0,802.0,617.09,442.6
2016,9,26,11,45,888.0,122.0,1.85,35.5,806.0,657.62,472.03
2016,9,26,12,0,890.0,122.0,2.0,36.0,810.0,695.99,499.37
2016,9,26,12,15,889.0,121.5,2.15,36.0,806.0,729.53,524.07
2016,9,26,12,30,888.0,121.0,2.3,36.0,802.0,760.36,546.72
2016,9,26,12,45,909.0,108.5,2.5,36.0,796.0,793.11,569.74
2016,9,26,13,0,930.0,96.0,2.7,36.0,790.0,823.33,590.95
2016,9,26,13,15,925.0,95.0,2.8,35.5,769.5,842.16,605.47
2016,9,26,13,30,920.0,94.0,2.9,35.0,749.0,857.54,618.01
2016,9,26,13,45,913.0,92.0,3.0,35.0,721.0,866.71,625.4
2016,9,26,14,0,906.0,90.0,3.1,35.0,693.0,872.3,630.66
2016,9,26,14,15,895.0,88.5,3.15,34.5,658.5,871.52,632.91
2016,9,26,14,30,884.0,87.0,3.2,34.0,624.0,867.24,633.05
2016,9,26,14,45,870.0,84.0,3.3,34.0,583.5,855.22,627.16
2016,9,26,15,0,856.0,81.0,3.4,34.0,543.0,847.81,624.47
2016,9,26,15,15,835.5,78.0,3.35,33.5,497.0,823.89,611.09
2016,9,26,15,30,815.0,75.0,3.3,33.0,451.0,797.06,595.67
2016,9,26,15,45,780.5,72.5,3.3,32.5,400.0,756.65,570.74
2016,9,26,16,0,746.0,70.0,3.3,32.0,349.0,714.25,543.76
2016,9,26,16,15,703.5,65.0,2.9,31.0,297.5,660.84,507.32
2016,9,26,16,30,661.0,60.0,2.5,30.0,246.0,612.32,472.91
2016,9,26,16,45,589.5,53.5,2.15,29.0,194.0,535.47,415.87
2016,9,26,17,0,518.0,47.0,1.8,28.0,142.0,460.73,357.54
2016,9,26,17,15,411.0,36.5,1.65,26.5,96.5,360.15,275.97
2016,9,26,17,30,304.0,26.0,1.5,25.0,51.0,262.3,168.26
2016,9,26,17,45,152.0,13.0,1.35,24.0,25.5,102.52,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,98.0,14.5,1.25,18.5,23.0,13.19,0.0
2016,9,27,6,30,196.0,29.0,1.2,19.0,46.0,22.71,11.6
2016,9,27,6,45,276.0,45.5,1.15,19.5,87.5,35.13,24.31
2016,9,27,7,0,356.0,62.0,1.1,20.0,129.0,47.13,35.24
2016,9,27,7,15,420.5,74.5,1.2,20.5,177.5,55.68,42.93
2016,9,27,7,30,485.0,87.0,1.3,21.0,226.0,63.95,50.14
2016,9,27,7,45,522.5,98.5,1.45,22.0,274.0,71.06,56.05
2016,9,27,8,0,560.0,110.0,1.6,23.0,322.0,79.04,62.52
2016,9,27,8,15,594.0,118.0,1.5,24.0,369.5,82.32,64.85
2016,9,27,8,30,628.0,126.0,1.4,25.0,417.0,85.47,67.02
2016,9,27,8,45,651.5,132.5,1.35,26.0,460.5,87.29,68.04
2016,9,27,9,0,675.0,139.0,1.3,27.0,504.0,119.39,73.25
2016,9,27,9,15,694.0,144.0,1.4,28.0,543.5,167.1,98.68
2016,9,27,9,30,713.0,149.0,1.5,29.0,583.0,216.85,133.62
2016,9,27,9,45,788.0,127.0,1.6,30.0,631.5,266.03,169.9
2016,9,27,10,0,863.0,105.0,1.7,31.0,680.0,314.92,208.21
2016,9,27,10,15,871.5,107.0,1.8,31.0,707.0,373.11,256.66
2016,9,27,10,30,880.0,109.0,1.9,31.0,734.0,425.31,300.14
2016,9,27,10,45,865.0,119.5,2.05,31.5,748.5,471.05,337.8
2016,9,27,11,0,850.0,130.0,2.2,32.0,763.0,518.08,375.05
2016,9,27,11,15,853.5,131.0,2.3,32.0,774.5,563.63,410.78
2016,9,27,11,30,857.0,132.0,2.4,32.0,786.0,607.64,444.6
2016,9,27,11,45,843.5,139.5,2.55,32.5,785.5,645.52,472.58
2016,9,27,12,0,830.0,147.0,2.7,33.0,785.0,680.35,497.77
2016,9,27,12,15,828.5,146.5,2.75,33.0,780.5,712.75,521.62
2016,9,27,12,30,827.0,146.0,2.8,33.0,776.0,742.55,543.38
2016,9,27,12,45,847.5,133.0,2.9,33.5,770.0,773.68,565.24
2016,9,27,13,0,868.0,120.0,3.0,34.0,764.0,802.45,584.05
2016,9,27,13,15,861.5,119.0,3.05,33.5,743.5,819.83,597.49
2016,9,27,13,30,855.0,118.0,3.1,33.0,723.0,833.85,608.93
2016,9,27,13,45,830.5,122.0,3.15,33.0,691.0,834.98,610.75
2016,9,27,14,0,806.0,126.0,3.2,33.0,659.0,832.34,610.27
2016,9,27,14,15,792.5,123.0,3.2,32.5,624.5,827.86,609.7
2016,9,27,14,30,779.0,120.0,3.2,32.0,590.0,820.0,606.98
2016,9,27,14,45,763.5,115.5,3.2,32.0,550.0,810.32,601.92
2016,9,27,15,0,748.0,111.0,3.2,32.0,510.0,793.1,591.8
2016,9,27,15,15,723.0,106.0,3.15,31.5,465.0,764.34,574.67
2016,9,27,15,30,698.0,101.0,3.1,31.0,420.0,733.04,555.58
2016,9,27,15,45,680.0,92.0,3.05,30.5,374.0,700.29,535.08
2016,9,27,16,0,662.0,83.0,3.0,30.0,328.0,665.31,512.4
2016,9,27,16,15,616.0,76.5,2.8,29.0,277.5,609.65,474.18
2016,9,27,16,30,570.0,70.0,2.6,28.0,227.0,553.61,434.11
2016,9,27,16,45,518.5,59.0,2.4,27.0,179.0,488.23,384.81
2016,9,27,17,0,467.0,48.0,2.2,26.0,131.0,424.05,333.17
2016,9,27,17,15,359.5,36.0,1.95,25.0,87.5,323.5,249.14
2016,9,27,17,30,252.0,24.0,1.7,24.0,44.0,223.34,131.99
2016,9,27,17,45,126.0,12.0,1.5,23.0,22.0,85.59,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,102.0,14.5,2.05,14.5,23.0,13.19,0.0
2016,9,28,6,30,204.0,29.0,2.2,15.0,46.0,22.76,11.44
2016,9,28,6,45,306.5,42.5,2.4,15.5,89.0,32.91,22.76
2016,9,28,7,0,409.0,56.0,2.6,16.0,132.0,44.41,33.4
2016,9,28,7,15,476.0,66.0,2.55,16.5,180.5,50.82,39.35
2016,9,28,7,30,543.0,76.0,2.5,17.0,229.0,57.02,44.89
2016,9,28,7,45,597.0,81.0,2.45,17.5,280.0,58.88,46.44
2016,9,28,8,0,651.0,86.0,2.4,18.0,331.0,60.8,47.93
2016,9,28,8,15,683.5,91.5,2.35,18.5,378.5,62.94,49.56
2016,9,28,8,30,716.0,97.0,2.3,19.0,426.0,65.01,51.1
2016,9,28,8,45,740.0,100.5,2.3,20.0,470.5,65.56,51.2
2016,9,28,9,0,764.0,104.0,2.3,21.0,515.0,103.91,61.27
2016,9,28,9,15,781.5,107.5,2.3,21.5,555.0,154.47,88.22
2016,9,28,9,30,799.0,111.0,2.3,22.0,595.0,206.74,126.26
2016,9,28,9,45,811.0,114.0,2.3,23.0,628.0,258.93,168.81
2016,9,28,10,0,823.0,117.0,2.3,24.0,661.0,311.77,213.42
2016,9,28,10,15,832.5,118.5,2.35,24.5,688.0,363.02,257.39
2016,9,28,10,30,842.0,120.0,2.4,25.0,715.0,414.15,300.61
2016,9,28,10,45,833.0,128.5,2.5,25.5,731.0,463.01,341.35
2016,9,28,11,0,824.0,137.0,2.6,26.0,747.0,509.75,379.23
2016,9,28,11,15,828.0,138.0,2.7,26.0,759.0,554.43,415.33
2016,9,28,11,30,832.0,139.0,2.8,26.0,771.0,597.66,449.57
2016,9,28,11,45,822.0,145.0,2.95,26.5,771.5,635.34,478.26
2016,9,28,12,0,812.0,151.0,3.1,27.0,772.0,670.25,504.32
2016,9,28,12,15,810.5,151.0,3.25,27.0,767.5,702.48,529.18
2016,9,28,12,30,809.0,151.0,3.4,27.0,763.0,732.18,551.98
2016,9,28,12,45,811.5,146.5,3.55,27.0,752.5,757.82,571.9
2016,9,28,13,0,814.0,142.0,3.7,27.0,742.0,780.72,589.36
2016,9,28,13,15,807.0,140.5,3.75,26.5,721.5,796.3,602.04
2016,9,28,13,30,800.0,139.0,3.8,26.0,701.0,808.62,612.68
2016,9,28,13,45,786.0,138.0,3.9,26.0,672.5,812.42,616.58
2016,9,28,14,0,772.0,137.0,4.0,26.0,644.0,817.22,621.39
2016,9,28,14,15,757.5,134.0,4.0,25.5,609.5,812.19,620.25
2016,9,28,14,30,743.0,131.0,4.0,25.0,575.0,803.91,616.99
2016,9,28,14,45,730.5,124.5,4.0,25.0,536.5,790.13,608.75
2016,9,28,15,0,718.0,118.0,4.0,25.0,498.0,773.29,598.4
2016,9,28,15,15,692.0,113.0,3.9,24.0,453.0,743.98,580.95
2016,9,28,15,30,666.0,108.0,3.8,23.0,408.0,712.2,561.42
2016,9,28,15,45,647.5,98.0,3.75,22.5,362.5,678.43,539.05
2016,9,28,16,0,629.0,88.0,3.7,22.0,317.0,642.5,514.43
2016,9,28,16,15,580.5,81.0,3.6,21.0,267.5,585.0,473.19
2016,9,28,16,30,532.0,74.0,3.5,20.0,218.0,527.23,429.96
2016,9,28,16,45,476.5,62.5,3.4,19.5,170.5,459.5,375.45
2016,9,28,17,0,421.0,51.0,3.3,19.0,123.0,393.21,319.11
2016,9,28,17,15,308.5,38.0,3.25,18.0,81.0,290.05,229.5
2016,9,28,17,30,196.0,25.0,3.2,17.0,39.0,185.36,98.05
2016,9,28,17,45,98.0,12.5,3.2,16.0,19.5,69.07,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,2.1,11.5,24.0,12.28,0.0
2016,9,29,6,30,262.0,27.0,2.3,12.0,48.0,22.29,10.75
2016,9,29,6,45,373.0,38.0,2.5,12.5,92.5,30.54,20.94
2016,9,29,7,0,484.0,49.0,2.7,13.0,137.0,38.54,28.6
2016,9,29,7,15,276.5,79.0,2.7,13.5,132.5,58.61,46.76
2016,9,29,7,30,69.0,109.0,2.7,14.0,128.0,86.34,71.44
2016,9,29,7,45,78.5,130.0,2.7,14.5,155.5,101.74,84.85
2016,9,29,8,0,88.0,151.0,2.7,15.0,183.0,116.8,97.7
2016,9,29,8,15,146.0,171.5,2.7,15.5,234.5,125.89,105.13
2016,9,29,8,30,204.0,192.0,2.7,16.0,286.0,139.25,116.11
2016,9,29,8,45,510.5,140.0,2.7,17.0,405.5,92.7,75.31
2016,9,29,9,0,817.0,88.0,2.7,18.0,525.0,92.5,52.23
2016,9,29,9,15,833.0,90.5,2.7,18.5,564.5,144.99,79.86
2016,9,29,9,30,849.0,93.0,2.7,19.0,604.0,198.92,119.49
2016,9,29,9,45,864.5,93.0,2.7,19.5,638.5,258.63,168.92
2016,9,29,10,0,880.0,93.0,2.7,20.0,673.0,311.92,215.25
2016,9,29,10,15,888.0,94.5,2.7,20.5,699.5,364.5,261.51
2016,9,29,10,30,896.0,96.0,2.7,21.0,726.0,416.62,306.68
2016,9,29,10,45,901.5,97.0,2.75,21.5,745.5,466.62,349.23
2016,9,29,11,0,907.0,98.0,2.8,22.0,765.0,515.48,389.68
2016,9,29,11,15,910.0,98.5,2.85,22.0,776.5,561.27,427.52
2016,9,29,11,30,913.0,99.0,2.9,22.0,788.0,605.27,463.11
2016,9,29,11,45,914.5,98.5,2.95,22.5,791.5,645.48,494.21
2016,9,29,12,0,916.0,98.0,3.0,23.0,795.0,683.39,522.88
2016,9,29,12,15,914.5,98.0,3.1,23.0,790.0,717.28,549.31
2016,9,29,12,30,913.0,98.0,3.2,23.0,785.0,748.37,573.19
2016,9,29,12,45,911.5,96.0,3.3,23.0,773.0,774.53,592.25
2016,9,29,13,0,910.0,94.0,3.4,23.0,761.0,797.58,609.23
2016,9,29,13,15,904.5,93.0,3.45,23.0,740.0,815.33,622.38
2016,9,29,13,30,899.0,92.0,3.5,23.0,719.0,829.7,633.33
2016,9,29,13,45,890.0,91.0,3.55,23.0,691.0,837.78,640.07
2016,9,29,14,0,881.0,90.0,3.6,23.0,663.0,842.38,644.58
2016,9,29,14,15,869.5,88.0,3.6,22.5,628.5,840.3,645.59
2016,9,29,14,30,858.0,86.0,3.6,22.0,594.0,834.8,644.38
2016,9,29,14,45,842.0,83.5,3.6,22.0,553.5,829.24,642.04
2016,9,29,15,0,826.0,81.0,3.6,22.0,513.0,813.01,632.2
2016,9,29,15,15,803.5,78.0,3.6,21.5,468.0,787.64,617.04
2016,9,29,15,30,781.0,75.0,3.6,21.0,423.0,759.53,599.68
