Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,751.0,71.0,3.6,20.5,374.0,721.56,574.65
2016,9,29,16,0,721.0,67.0,3.6,20.0,325.0,681.61,547.41
2016,9,29,16,15,676.0,62.0,3.55,19.0,274.5,627.15,508.81
2016,9,29,16,30,631.0,57.0,3.5,18.0,224.0,577.83,472.29
2016,9,29,16,45,560.5,50.0,3.45,17.5,174.5,502.7,412.26
2016,9,29,17,0,490.0,43.0,3.4,17.0,125.0,429.86,350.53
2016,9,29,17,15,372.0,32.5,3.3,16.0,82.0,324.65,257.16
2016,9,29,17,30,254.0,22.0,3.2,15.0,39.0,214.95,90.81
2016,9,29,17,45,127.0,11.0,3.1,14.5,19.5,84.27,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,136.5,13.0,2.9,11.0,23.5,11.82,0.0
2016,9,30,6,30,273.0,26.0,3.0,11.0,47.0,21.48,9.58
2016,9,30,6,45,384.5,36.5,3.15,11.5,91.0,29.33,19.91
2016,9,30,7,0,496.0,47.0,3.3,12.0,135.0,36.95,27.28
2016,9,30,7,15,280.5,77.0,3.35,12.5,130.0,57.22,45.68
2016,9,30,7,30,65.0,107.0,3.4,13.0,125.0,84.91,70.45
2016,9,30,7,45,74.0,128.0,3.45,13.5,152.0,100.32,83.96
2016,9,30,8,0,83.0,149.0,3.5,14.0,179.0,115.4,96.92
2016,9,30,8,15,432.5,113.5,3.55,14.5,306.0,78.16,63.8
2016,9,30,8,30,782.0,78.0,3.6,15.0,433.0,57.87,45.67
2016,9,30,8,45,804.5,80.5,3.65,15.5,477.5,58.41,45.92
2016,9,30,9,0,827.0,83.0,3.7,16.0,522.0,87.43,49.2
2016,9,30,9,15,843.0,85.5,3.75,16.5,561.5,140.37,76.72
2016,9,30,9,30,859.0,88.0,3.8,17.0,601.0,202.0,122.71
2016,9,30,9,45,872.5,89.0,3.85,17.5,635.0,255.28,167.53
2016,9,30,10,0,886.0,90.0,3.9,18.0,669.0,309.09,215.04
2016,9,30,10,15,894.0,91.0,3.95,18.0,696.0,361.48,262.46
2016,9,30,10,30,902.0,92.0,4.0,18.0,723.0,413.39,309.07
2016,9,30,10,45,907.0,93.5,4.1,18.5,742.5,463.76,353.01
2016,9,30,11,0,912.0,95.0,4.2,19.0,762.0,512.94,394.85
2016,9,30,11,15,915.0,95.5,4.25,19.0,773.5,558.84,433.79
2016,9,30,11,30,918.0,96.0,4.3,19.0,785.0,602.94,470.48
2016,9,30,11,45,919.0,96.0,4.35,19.0,788.5,643.39,503.67
2016,9,30,12,0,920.0,96.0,4.4,19.0,792.0,681.49,534.47
2016,9,30,12,15,919.0,96.0,4.45,19.0,787.5,715.75,561.92
2016,9,30,12,30,918.0,96.0,4.5,19.0,783.0,747.23,586.78
2016,9,30,12,45,910.5,97.0,4.55,19.0,769.0,772.04,605.31
2016,9,30,13,0,903.0,98.0,4.6,19.0,755.0,793.54,621.55
2016,9,30,13,15,897.0,97.0,4.6,18.5,734.5,810.78,635.79
2016,9,30,13,30,891.0,96.0,4.6,18.0,714.0,824.64,647.77
2016,9,30,13,45,882.5,94.5,4.6,18.0,686.0,832.52,654.36
2016,9,30,14,0,874.0,93.0,4.6,18.0,658.0,836.93,658.63
2016,9,30,14,15,861.5,91.0,4.55,18.0,623.0,834.0,657.44
2016,9,30,14,30,849.0,89.0,4.5,18.0,588.0,835.14,659.41
2016,9,30,14,45,834.0,86.0,4.5,18.0,547.5,822.43,651.74
2016,9,30,15,0,819.0,83.0,4.5,18.0,507.0,806.48,641.82
2016,9,30,15,15,796.0,79.5,4.45,17.5,462.0,780.17,625.16
2016,9,30,15,30,773.0,76.0,4.4,17.0,417.0,751.12,606.26
2016,9,30,15,45,743.0,71.5,4.35,16.5,368.5,712.71,579.85
2016,9,30,16,0,713.0,67.0,4.3,16.0,320.0,672.33,551.2
2016,9,30,16,15,667.0,62.0,4.15,15.5,269.5,622.36,513.6
2016,9,30,16,30,621.0,57.0,4.0,15.0,219.0,567.85,470.89
2016,9,30,16,45,550.5,49.5,3.85,15.0,169.5,492.59,408.53
2016,9,30,17,0,480.0,42.0,3.7,15.0,120.0,419.69,344.67
2016,9,30,17,15,359.0,31.5,3.45,14.5,77.5,313.47,247.67
2016,9,30,17,30,238.0,21.0,3.2,14.0,35.0,200.35,50.91
2016,9,30,17,45,119.0,10.5,2.95,13.5,17.5,78.67,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,145.5,12.5,1.65,10.5,23.0,11.37,0.0
2016,10,1,6,30,291.0,25.0,2.0,11.0,46.0,20.68,8.28
2016,10,1,6,45,408.0,35.0,2.35,12.0,91.5,28.15,18.78
2016,10,1,7,0,525.0,45.0,2.7,13.0,137.0,35.42,25.78
2016,10,1,7,15,593.0,51.5,2.9,13.5,187.5,39.4,29.62
2016,10,1,7,30,661.0,58.0,3.1,14.0,238.0,43.32,33.21
2016,10,1,7,45,708.0,62.0,3.3,14.5,290.0,49.38,38.57
2016,10,1,8,0,755.0,66.0,3.5,15.0,342.0,51.42,40.24
2016,10,1,8,15,785.0,69.5,3.5,15.5,391.0,52.95,41.4
2016,10,1,8,30,815.0,73.0,3.5,16.0,440.0,54.47,42.53
2016,10,1,8,45,838.0,75.5,3.5,17.0,486.0,55.19,42.84
2016,10,1,9,0,861.0,78.0,3.5,18.0,532.0,91.54,52.51
2016,10,1,9,15,876.5,80.0,3.45,18.5,572.0,145.46,79.29
2016,10,1,9,30,892.0,82.0,3.4,19.0,612.0,200.57,119.12
2016,10,1,9,45,908.0,81.5,3.4,19.5,647.0,254.86,164.21
2016,10,1,10,0,924.0,81.0,3.4,20.0,682.0,309.86,212.26
2016,10,1,10,15,931.5,82.5,3.4,20.0,709.5,364.28,261.01
2016,10,1,10,30,939.0,84.0,3.4,20.0,737.0,418.12,308.79
2016,10,1,10,45,944.5,84.5,3.4,20.5,756.5,469.49,353.06
2016,10,1,11,0,950.0,85.0,3.4,21.0,776.0,519.6,395.07
2016,10,1,11,15,953.0,85.5,3.4,21.0,788.0,566.98,434.58
2016,10,1,11,30,956.0,86.0,3.4,21.0,800.0,612.45,471.66
2016,10,1,11,45,956.5,86.5,3.4,21.5,803.5,654.35,504.24
2016,10,1,12,0,957.0,87.0,3.4,22.0,807.0,693.77,534.16
2016,10,1,12,15,956.0,87.0,3.45,22.0,802.0,729.08,561.71
2016,10,1,12,30,955.0,87.0,3.5,22.0,797.0,761.49,586.34
2016,10,1,12,45,950.5,87.0,3.6,22.5,784.0,788.32,604.79
2016,10,1,13,0,946.0,87.0,3.7,23.0,771.0,811.83,620.95
2016,10,1,13,15,940.5,86.5,3.75,22.5,750.0,830.65,636.11
2016,10,1,13,30,935.0,86.0,3.8,22.0,729.0,845.98,649.04
2016,10,1,13,45,925.5,85.0,3.85,22.0,700.5,854.0,655.77
2016,10,1,14,0,916.0,84.0,3.9,22.0,672.0,858.39,660.19
2016,10,1,14,15,904.5,82.5,3.9,21.5,636.5,856.97,661.73
2016,10,1,14,30,893.0,81.0,3.9,21.0,601.0,852.04,660.97
2016,10,1,14,45,875.5,79.0,3.95,21.0,559.5,838.07,652.89
2016,10,1,15,0,858.0,77.0,4.0,21.0,518.0,828.5,648.07
2016,10,1,15,15,836.0,74.0,4.0,20.5,471.5,803.34,632.95
2016,10,1,15,30,814.0,71.0,4.0,20.0,425.0,775.33,615.58
2016,10,1,15,45,780.5,68.0,4.05,20.0,375.0,735.47,588.04
2016,10,1,16,0,747.0,65.0,4.1,20.0,325.0,693.65,558.28
2016,10,1,16,15,700.0,60.0,3.95,19.0,273.0,637.39,517.74
2016,10,1,16,30,653.0,55.0,3.8,18.0,221.0,580.47,474.7
2016,10,1,16,45,576.5,48.0,3.7,17.5,170.5,506.87,415.19
2016,10,1,17,0,500.0,41.0,3.6,17.0,120.0,430.07,349.34
2016,10,1,17,15,367.5,30.5,3.3,16.5,76.5,316.36,245.1
2016,10,1,17,30,235.0,20.0,3.0,16.0,33.0,193.94,0.28
2016,10,1,17,45,117.5,10.0,2.75,15.5,16.5,76.89,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,135.5,12.0,1.7,10.5,21.5,10.91,0.0
2016,10,2,6,30,271.0,24.0,2.0,11.0,43.0,19.83,6.81
2016,10,2,6,45,384.0,34.5,2.4,12.0,86.5,27.77,18.37
2016,10,2,7,0,497.0,45.0,2.8,13.0,130.0,35.46,25.78
2016,10,2,7,15,566.0,52.0,2.9,13.5,180.0,39.82,29.98
2016,10,2,7,30,635.0,59.0,3.0,14.0,230.0,44.11,33.91
2016,10,2,7,45,680.0,63.5,3.15,14.5,280.0,50.62,39.68
2016,10,2,8,0,725.0,68.0,3.3,15.0,330.0,52.98,41.63
2016,10,2,8,15,366.5,111.0,3.4,15.5,244.0,76.24,61.94
2016,10,2,8,30,8.0,154.0,3.5,16.0,158.0,127.11,105.88
2016,10,2,8,45,21.5,180.0,3.6,16.5,191.5,146.67,122.1
2016,10,2,9,0,35.0,206.0,3.7,17.0,225.0,158.47,125.04
2016,10,2,9,15,445.0,146.0,3.75,17.0,408.0,139.32,92.12
2016,10,2,9,30,855.0,86.0,3.8,17.0,591.0,195.89,117.97
2016,10,2,9,45,621.5,174.5,3.9,17.5,552.5,253.52,175.76
2016,10,2,10,0,388.0,263.0,4.0,18.0,514.0,301.54,224.74
2016,10,2,10,15,228.0,286.0,4.05,18.0,435.0,299.7,229.94
2016,10,2,10,30,68.0,309.0,4.1,18.0,356.0,279.23,218.1
2016,10,2,10,45,41.0,277.5,4.2,18.0,306.5,251.18,196.74
2016,10,2,11,0,14.0,246.0,4.3,18.0,257.0,220.01,172.42
2016,10,2,11,15,9.0,214.5,4.35,18.0,221.5,192.52,150.63
2016,10,2,11,30,4.0,183.0,4.4,18.0,186.0,163.63,127.56
2016,10,2,11,45,199.0,251.5,4.45,18.0,400.5,346.72,274.7
2016,10,2,12,0,394.0,320.0,4.5,18.0,615.0,543.69,427.49
2016,10,2,12,15,288.5,339.0,4.55,18.0,554.5,511.44,401.89
2016,10,2,12,30,183.0,358.0,4.6,18.0,494.0,465.02,365.64
2016,10,2,12,45,186.0,350.5,4.65,18.5,486.5,471.51,370.86
2016,10,2,13,0,189.0,343.0,4.7,19.0,479.0,477.27,375.36
2016,10,2,13,15,538.0,221.0,4.7,19.0,592.0,657.04,519.79
2016,10,2,13,30,887.0,99.0,4.7,19.0,705.0,818.74,642.94
2016,10,2,13,45,883.5,96.0,4.75,19.0,678.5,828.95,650.63
2016,10,2,14,0,880.0,93.0,4.8,19.0,652.0,835.76,656.94
2016,10,2,14,15,868.0,91.0,4.8,18.5,617.5,833.26,657.66
2016,10,2,14,30,856.0,89.0,4.8,18.0,583.0,834.73,661.49
2016,10,2,14,45,838.5,86.5,4.8,18.0,542.0,820.53,652.67
2016,10,2,15,0,821.0,84.0,4.8,18.0,501.0,803.08,641.58
2016,10,2,15,15,797.5,80.5,4.7,17.5,455.5,776.41,624.26
2016,10,2,15,30,774.0,77.0,4.6,17.0,410.0,747.0,604.67
2016,10,2,15,45,738.5,73.5,4.6,16.5,360.5,705.5,575.93
2016,10,2,16,0,703.0,70.0,4.6,16.0,311.0,667.22,548.81
2016,10,2,16,15,653.0,64.5,4.45,15.5,260.0,609.76,504.85
2016,10,2,16,30,603.0,59.0,4.3,15.0,209.0,552.18,458.98
2016,10,2,16,45,518.5,51.5,4.15,15.0,159.5,467.92,388.5
2016,10,2,17,0,434.0,44.0,4.0,15.0,110.0,386.56,316.5
2016,10,2,17,15,300.0,32.0,3.65,14.5,69.0,272.68,209.77
2016,10,2,17,30,166.0,20.0,3.3,14.0,28.0,149.06,0.0
2016,10,2,17,45,83.0,10.0,2.95,13.5,14.0,56.67,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,33.5,11.5,1.2,10.5,14.0,10.46,0.0
2016,10,3,6,30,67.0,23.0,1.4,11.0,28.0,18.71,5.05
2016,10,3,6,45,114.0,42.0,1.65,12.0,58.0,33.36,23.11
2016,10,3,7,0,161.0,61.0,1.9,13.0,88.0,47.58,36.44
2016,10,3,7,15,185.0,80.5,1.85,13.0,122.0,61.65,49.45
2016,10,3,7,30,209.0,100.0,1.8,13.0,156.0,75.23,61.8
2016,10,3,7,45,224.5,119.5,1.8,13.5,190.5,88.3,73.3
2016,10,3,8,0,240.0,139.0,1.8,14.0,225.0,100.87,84.11
2016,10,3,8,15,304.5,150.5,1.8,14.5,275.0,108.28,90.2
2016,10,3,8,30,369.0,162.0,1.8,15.0,325.0,115.47,96.01
2016,10,3,8,45,184.5,138.0,1.85,15.5,219.5,97.95,80.37
2016,10,3,9,0,0.0,114.0,1.9,16.0,114.0,98.92,77.21
2016,10,3,9,15,10.5,165.5,1.9,16.0,171.5,140.78,110.92
2016,10,3,9,30,21.0,217.0,1.9,16.0,229.0,183.24,144.38
2016,10,3,9,45,29.5,239.5,1.95,16.5,257.5,197.77,155.01
2016,10,3,10,0,38.0,262.0,2.0,17.0,286.0,221.32,173.0
2016,10,3,10,15,26.5,249.5,2.0,17.0,267.0,214.26,167.67
2016,10,3,10,30,15.0,237.0,2.0,17.0,248.0,208.7,163.5
2016,10,3,10,45,8.0,201.0,2.05,17.5,207.0,178.1,139.01
2016,10,3,11,0,1.0,165.0,2.1,18.0,166.0,145.4,112.74
2016,10,3,11,15,3.0,177.5,2.15,18.0,180.0,157.67,122.54
2016,10,3,11,30,5.0,190.0,2.2,18.0,194.0,170.25,132.51
2016,10,3,11,45,8.5,214.0,2.25,18.0,220.5,194.13,151.44
2016,10,3,12,0,12.0,238.0,2.3,18.0,247.0,218.68,170.81
2016,10,3,12,15,28.0,275.5,2.3,18.0,296.0,268.98,210.42
2016,10,3,12,30,44.0,313.0,2.3,18.0,345.0,318.98,249.32
2016,10,3,12,45,23.0,240.0,2.3,18.0,256.5,239.1,187.1
2016,10,3,13,0,2.0,167.0,2.3,18.0,168.0,151.21,117.42
2016,10,3,13,15,4.5,184.5,2.3,18.0,187.5,169.85,132.71
2016,10,3,13,30,7.0,202.0,2.3,18.0,207.0,189.14,148.29
2016,10,3,13,45,5.5,193.5,2.3,18.0,197.0,180.88,141.86
2016,10,3,14,0,4.0,185.0,2.3,18.0,187.0,172.52,135.41
2016,10,3,14,15,2.0,163.5,2.25,18.0,164.5,150.95,118.29
2016,10,3,14,30,0.0,142.0,2.2,18.0,142.0,129.16,100.89
2016,10,3,14,45,1.0,150.5,2.2,18.0,151.5,139.37,109.53
2016,10,3,15,0,2.0,159.0,2.2,18.0,161.0,150.5,118.91
2016,10,3,15,15,1.0,136.0,2.15,17.5,137.0,127.52,100.62
2016,10,3,15,30,0.0,113.0,2.1,17.0,113.0,104.35,81.95
2016,10,3,15,45,0.0,99.0,2.1,17.0,99.0,91.28,71.33
2016,10,3,16,0,0.0,85.0,2.1,17.0,85.0,78.14,60.48
2016,10,3,16,15,289.5,70.5,1.95,16.5,141.5,331.41,277.0
2016,10,3,16,30,579.0,56.0,1.8,16.0,198.0,528.14,432.83
2016,10,3,16,45,500.5,48.5,1.7,16.0,150.5,449.23,366.32
2016,10,3,17,0,422.0,41.0,1.6,16.0,103.0,373.17,300.08
2016,10,3,17,15,289.5,29.0,1.35,15.5,63.5,261.71,194.64
2016,10,3,17,30,157.0,17.0,1.1,15.0,24.0,137.33,0.0
2016,10,3,17,45,78.5,8.5,0.9,15.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,1.0,12.0,17.5,11.82,0.0
2016,10,4,6,30,142.0,26.0,1.2,12.0,35.0,20.5,4.57
2016,10,4,6,45,240.0,42.0,1.4,12.5,74.5,32.67,22.35
2016,10,4,7,0,338.0,58.0,1.6,13.0,114.0,44.47,33.66
2016,10,4,7,15,169.0,68.5,1.7,13.0,96.5,53.2,41.92
2016,10,4,7,30,0.0,79.0,1.8,13.0,79.0,67.18,54.64
2016,10,4,7,45,0.0,97.5,1.9,13.5,97.5,82.16,67.89
2016,10,4,8,0,0.0,116.0,2.0,14.0,116.0,96.98,80.72
2016,10,4,8,15,4.5,134.5,2.0,14.5,136.5,111.66,93.2
2016,10,4,8,30,9.0,153.0,2.0,15.0,157.0,126.17,105.32
2016,10,4,8,45,15.0,172.5,2.05,15.5,180.0,141.2,117.71
2016,10,4,9,0,21.0,192.0,2.1,16.0,203.0,157.22,124.66
2016,10,4,9,15,208.0,209.5,2.1,16.5,330.5,174.56,130.39
2016,10,4,9,30,395.0,227.0,2.1,17.0,458.0,221.95,158.44
2016,10,4,9,45,265.0,262.0,2.1,17.5,421.0,247.2,184.0
2016,10,4,10,0,135.0,297.0,2.1,18.0,384.0,264.44,202.81
2016,10,4,10,15,274.5,286.5,2.1,18.0,471.5,308.22,233.97
2016,10,4,10,30,414.0,276.0,2.1,18.0,559.0,370.61,281.08
2016,10,4,10,45,416.5,284.5,2.15,18.5,575.5,402.95,307.51
2016,10,4,11,0,419.0,293.0,2.2,19.0,592.0,437.81,335.4
2016,10,4,11,15,422.0,296.0,2.25,19.0,601.5,468.14,360.05
2016,10,4,11,30,425.0,299.0,2.3,19.0,611.0,497.91,383.89
2016,10,4,11,45,434.5,295.0,2.4,19.5,615.0,524.81,404.8
2016,10,4,12,0,444.0,291.0,2.5,20.0,619.0,551.11,424.98
2016,10,4,12,15,677.0,197.0,2.65,20.0,693.0,644.51,498.35
2016,10,4,12,30,910.0,103.0,2.8,20.0,767.0,737.35,570.69
2016,10,4,12,45,910.5,100.0,2.95,20.5,755.0,763.65,589.45
2016,10,4,13,0,911.0,97.0,3.1,21.0,743.0,786.9,605.87
2016,10,4,13,15,905.0,96.0,3.2,21.0,721.5,804.09,619.02
2016,10,4,13,30,899.0,95.0,3.3,21.0,700.0,817.87,629.96
2016,10,4,13,45,891.5,93.0,3.4,21.0,672.0,825.94,637.05
2016,10,4,14,0,884.0,91.0,3.5,21.0,644.0,830.52,641.87
2016,10,4,14,15,871.5,89.0,3.55,20.5,609.0,827.55,642.5
2016,10,4,14,30,859.0,87.0,3.6,20.0,574.0,828.41,646.07
2016,10,4,14,45,843.0,83.5,3.7,20.0,533.5,814.21,637.94
2016,10,4,15,0,827.0,80.0,3.8,20.0,493.0,796.73,627.53
2016,10,4,15,15,803.5,77.0,3.8,19.5,447.0,770.67,611.5
2016,10,4,15,30,780.0,74.0,3.8,19.0,401.0,741.88,593.19
2016,10,4,15,45,746.5,70.0,3.85,19.0,352.0,701.45,564.74
2016,10,4,16,0,713.0,66.0,3.9,19.0,303.0,659.15,534.03
2016,10,4,16,15,662.5,60.5,3.8,18.5,252.0,606.17,494.36
2016,10,4,16,30,612.0,55.0,3.7,18.0,201.0,548.44,449.02
2016,10,4,16,45,527.0,47.5,3.6,17.5,151.5,464.4,380.23
2016,10,4,17,0,442.0,40.0,3.5,17.0,102.0,383.51,309.33
2016,10,4,17,15,298.0,28.0,3.3,16.0,62.0,264.85,192.8
2016,10,4,17,30,154.0,16.0,3.1,15.0,22.0,106.88,0.0
2016,10,4,17,45,77.0,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,11.5,1.4,9.5,18.5,10.46,0.0
2016,10,5,6,30,226.0,23.0,1.6,10.0,37.0,19.21,2.28
2016,10,5,6,45,361.5,33.5,1.8,11.0,81.0,27.19,17.68
2016,10,5,7,0,497.0,44.0,2.0,12.0,125.0,34.96,25.36
2016,10,5,7,15,571.5,51.0,2.25,12.5,175.5,39.36,29.65
2016,10,5,7,30,646.0,58.0,2.5,13.0,226.0,43.71,33.68
2016,10,5,7,45,699.0,62.0,2.75,14.0,278.0,49.82,39.05
2016,10,5,8,0,752.0,66.0,3.0,15.0,330.0,51.87,40.67
2016,10,5,8,15,783.5,69.5,3.1,15.5,379.0,53.41,41.85
2016,10,5,8,30,815.0,73.0,3.2,16.0,428.0,54.95,43.0
2016,10,5,8,45,841.5,74.5,3.3,17.0,474.5,54.97,42.7
2016,10,5,9,0,868.0,76.0,3.4,18.0,521.0,82.25,49.31
2016,10,5,9,15,883.5,78.5,3.4,18.5,561.0,136.66,73.57
2016,10,5,9,30,899.0,81.0,3.4,19.0,601.0,192.26,112.3
2016,10,5,9,45,913.0,81.5,3.4,19.5,636.0,247.01,157.15
2016,10,5,10,0,927.0,82.0,3.4,20.0,671.0,302.27,205.23
2016,10,5,10,15,935.0,83.0,3.4,20.0,698.0,356.37,253.72
2016,10,5,10,30,943.0,84.0,3.4,20.0,725.0,409.91,301.4
2016,10,5,10,45,950.5,84.0,3.4,20.5,745.0,461.59,346.11
2016,10,5,11,0,958.0,84.0,3.4,21.0,765.0,512.17,388.7
2016,10,5,11,15,961.0,84.5,3.4,21.0,776.0,559.62,428.52
2016,10,5,11,30,964.0,85.0,3.4,21.0,787.0,605.13,465.85
2016,10,5,11,45,965.5,84.5,3.45,21.5,790.5,646.71,498.61
2016,10,5,12,0,967.0,84.0,3.5,22.0,794.0,685.81,528.74
2016,10,5,12,15,965.5,84.0,3.55,22.0,788.5,720.8,556.27
2016,10,5,12,30,964.0,84.0,3.6,22.0,783.0,752.82,581.25
2016,10,5,12,45,953.0,87.0,3.65,22.0,768.0,778.02,599.66
2016,10,5,13,0,942.0,90.0,3.7,22.0,753.0,799.66,615.58
2016,10,5,13,15,935.5,89.0,3.7,22.0,731.0,816.94,628.32
2016,10,5,13,30,929.0,88.0,3.7,22.0,709.0,830.69,638.73
2016,10,5,13,45,919.5,87.0,3.75,22.0,680.0,838.51,645.37
2016,10,5,14,0,910.0,86.0,3.8,22.0,651.0,842.74,649.69
2016,10,5,14,15,897.0,84.0,3.8,22.0,615.0,839.42,648.62
2016,10,5,14,30,884.0,82.0,3.8,22.0,579.0,832.59,645.24
2016,10,5,14,45,864.5,80.0,3.8,22.0,536.5,824.36,641.01
2016,10,5,15,0,845.0,78.0,3.8,22.0,494.0,805.76,629.41
2016,10,5,15,15,820.0,75.0,3.8,21.5,447.5,778.37,612.61
2016,10,5,15,30,795.0,72.0,3.8,21.0,401.0,748.24,593.51
2016,10,5,15,45,757.0,68.5,3.8,21.0,350.5,704.77,562.85
2016,10,5,16,0,719.0,65.0,3.8,21.0,300.0,659.52,529.99
2016,10,5,16,15,666.0,59.5,3.6,20.0,248.5,604.71,489.8
2016,10,5,16,30,613.0,54.0,3.4,19.0,197.0,545.29,443.9
2016,10,5,16,45,526.5,46.5,3.2,18.5,147.5,460.55,374.45
2016,10,5,17,0,440.0,39.0,3.0,18.0,98.0,379.05,302.9
2016,10,5,17,15,290.0,27.0,2.8,17.0,59.0,255.16,177.49
2016,10,5,17,30,140.0,15.0,2.6,16.0,20.0,96.99,0.0
2016,10,5,17,45,70.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,10.5,1.4,10.5,17.5,9.55,0.0
2016,10,6,6,30,234.0,21.0,1.6,11.0,35.0,17.42,0.0
2016,10,6,6,45,366.5,31.0,1.8,11.5,78.0,25.03,15.67
2016,10,6,7,0,499.0,41.0,2.0,12.0,121.0,32.45,23.1
2016,10,6,7,15,571.5,48.0,2.15,12.5,170.5,36.96,27.49
2016,10,6,7,30,644.0,55.0,2.3,13.0,220.0,41.4,31.61
2016,10,6,7,45,693.5,59.5,2.45,14.0,271.0,47.77,37.22
2016,10,6,8,0,743.0,64.0,2.6,15.0,322.0,50.29,39.27
2016,10,6,8,15,774.0,67.5,2.6,15.5,370.5,51.88,40.51
2016,10,6,8,30,805.0,71.0,2.6,16.0,419.0,53.47,41.71
2016,10,6,8,45,828.5,73.0,2.6,17.0,464.0,53.88,41.77
2016,10,6,9,0,852.0,75.0,2.6,18.0,509.0,79.04,48.16
2016,10,6,9,15,867.5,77.5,2.6,18.5,548.5,132.47,71.19
2016,10,6,9,30,883.0,80.0,2.6,19.0,588.0,187.08,108.76
2016,10,6,9,45,900.5,79.0,2.65,20.0,622.5,240.39,151.7
2016,10,6,10,0,918.0,78.0,2.7,21.0,657.0,294.51,198.07
2016,10,6,10,15,925.5,79.0,2.7,21.5,683.5,347.84,245.09
2016,10,6,10,30,933.0,80.0,2.7,22.0,710.0,400.56,291.11
2016,10,6,10,45,938.0,81.0,2.75,22.5,729.0,451.44,334.77
2016,10,6,11,0,943.0,82.0,2.8,23.0,748.0,501.03,376.23
2016,10,6,11,15,945.5,82.5,2.75,23.0,759.0,547.43,414.64
2016,10,6,11,30,948.0,83.0,2.7,23.0,770.0,591.89,450.54
2016,10,6,11,45,949.5,83.0,2.7,23.5,773.0,633.16,482.45
2016,10,6,12,0,951.0,83.0,2.7,24.0,776.0,672.03,511.76
2016,10,6,12,15,949.5,82.5,2.7,24.0,770.5,705.88,537.83
2016,10,6,12,30,948.0,82.0,2.7,24.0,765.0,736.78,561.39
2016,10,6,12,45,944.5,81.5,2.7,24.5,752.0,763.19,579.11
2016,10,6,13,0,941.0,81.0,2.7,25.0,739.0,786.34,594.33
2016,10,6,13,15,935.5,80.0,2.7,25.0,718.0,804.09,607.05
2016,10,6,13,30,930.0,79.0,2.7,25.0,697.0,818.35,617.52
2016,10,6,13,45,921.0,78.0,2.7,25.0,668.0,826.32,623.84
2016,10,6,14,0,912.0,77.0,2.7,25.0,639.0,830.72,627.92
2016,10,6,14,15,900.0,75.5,2.7,25.0,604.0,828.57,627.67
2016,10,6,14,30,888.0,74.0,2.7,25.0,569.0,822.94,625.21
2016,10,6,14,45,871.0,72.0,2.7,25.0,528.0,809.25,617.28
2016,10,6,15,0,854.0,70.0,2.7,25.0,487.0,792.37,607.21
2016,10,6,15,15,830.5,67.5,2.65,24.5,441.0,774.04,596.94
2016,10,6,15,30,807.0,65.0,2.6,24.0,395.0,745.66,579.29
2016,10,6,15,45,773.0,61.5,2.6,24.0,345.5,705.29,551.72
2016,10,6,16,0,739.0,58.0,2.6,24.0,296.0,663.1,521.98
2016,10,6,16,15,689.0,53.0,2.25,23.0,245.0,605.61,479.89
2016,10,6,16,30,639.0,48.0,1.9,22.0,194.0,547.79,435.45
2016,10,6,16,45,555.5,41.0,1.6,21.0,145.0,464.54,369.2
2016,10,6,17,0,472.0,34.0,1.3,20.0,96.0,392.3,306.11
2016,10,6,17,15,321.5,23.5,1.25,19.0,57.0,267.16,172.72
2016,10,6,17,30,171.0,13.0,1.2,18.0,18.0,112.91,0.0
2016,10,6,17,45,85.5,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,125.0,9.5,0.8,13.5,16.5,8.64,0.0
2016,10,7,6,30,250.0,19.0,0.8,14.0,33.0,15.65,0.0
2016,10,7,6,45,376.5,29.0,0.85,14.5,75.5,23.35,13.93
2016,10,7,7,0,503.0,39.0,0.9,15.0,118.0,30.83,21.38
2016,10,7,7,15,574.5,45.5,1.0,15.5,167.0,35.0,25.41
2016,10,7,7,30,646.0,52.0,1.1,16.0,216.0,42.72,32.39
2016,10,7,7,45,692.0,57.0,1.2,16.5,266.0,45.74,35.06
2016,10,7,8,0,738.0,62.0,1.3,17.0,316.0,48.73,37.6
2016,10,7,8,15,768.5,65.5,1.5,18.0,363.5,50.38,38.79
2016,10,7,8,30,799.0,69.0,1.7,19.0,411.0,52.02,39.94
2016,10,7,8,45,821.5,71.5,1.9,20.0,455.5,52.84,40.36
2016,10,7,9,0,844.0,74.0,2.1,21.0,500.0,76.08,46.67
2016,10,7,9,15,860.0,76.0,2.2,21.5,539.0,128.65,68.02
2016,10,7,9,30,876.0,78.0,2.3,22.0,578.0,182.44,104.12
2016,10,7,9,45,872.0,86.0,2.45,23.0,608.0,237.98,148.98
2016,10,7,10,0,868.0,94.0,2.6,24.0,638.0,292.35,195.45
2016,10,7,10,15,877.0,95.5,2.55,24.5,664.5,344.16,240.26
2016,10,7,10,30,886.0,97.0,2.5,25.0,691.0,395.59,284.28
2016,10,7,10,45,891.0,98.0,2.5,25.5,709.5,444.43,325.49
2016,10,7,11,0,896.0,99.0,2.5,26.0,728.0,492.05,364.62
2016,10,7,11,15,899.0,99.5,2.4,26.5,739.0,536.85,400.21
2016,10,7,11,30,902.0,100.0,2.3,27.0,750.0,579.86,433.28
2016,10,7,11,45,902.0,100.5,2.25,27.5,752.5,619.16,462.83
2016,10,7,12,0,902.0,101.0,2.2,28.0,755.0,656.09,489.84
2016,10,7,12,15,901.0,101.0,2.15,28.0,750.0,689.37,514.6
2016,10,7,12,30,900.0,101.0,2.1,28.0,745.0,719.91,536.99
2016,10,7,12,45,874.0,110.0,2.05,28.0,726.5,738.78,550.63
2016,10,7,13,0,848.0,119.0,2.0,28.0,708.0,758.79,564.35
2016,10,7,13,15,841.0,118.0,1.95,28.0,687.0,774.79,575.25
2016,10,7,13,30,834.0,117.0,1.9,28.0,666.0,787.48,584.03
2016,10,7,13,45,823.5,115.0,1.85,28.5,638.0,793.0,586.95
2016,10,7,14,0,813.0,113.0,1.8,29.0,610.0,795.09,587.75
2016,10,7,14,15,681.5,140.0,1.75,28.5,540.5,732.26,547.06
2016,10,7,14,30,550.0,167.0,1.7,28.0,471.0,654.57,494.28
2016,10,7,14,45,487.5,169.0,1.7,28.0,423.5,610.26,464.09
2016,10,7,15,0,425.0,171.0,1.7,28.0,376.0,564.23,431.79
2016,10,7,15,15,399.0,157.0,1.55,27.5,335.0,528.12,407.18
2016,10,7,15,30,373.0,143.0,1.4,27.0,294.0,490.55,380.91
2016,10,7,15,45,340.5,131.0,1.25,26.5,255.5,433.75,339.91
2016,10,7,16,0,308.0,119.0,1.1,26.0,217.0,392.99,309.62
2016,10,7,16,15,278.5,101.0,1.05,25.0,178.0,346.37,274.81
2016,10,7,16,30,249.0,83.0,1.0,24.0,139.0,299.91,238.55
2016,10,7,16,45,201.5,64.5,1.0,23.0,102.0,240.8,190.46
2016,10,7,17,0,154.0,46.0,1.0,22.0,65.0,183.52,141.37
2016,10,7,17,15,77.0,28.0,1.0,21.5,37.5,104.64,58.73
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,70.5,10.0,1.0,15.5,13.5,9.1,0.0
2016,10,8,6,30,141.0,20.0,0.9,16.0,27.0,15.81,0.0
2016,10,8,6,45,270.5,33.0,0.85,16.5,67.5,26.98,16.62
2016,10,8,7,0,400.0,46.0,0.8,17.0,108.0,36.95,26.43
2016,10,8,7,15,480.5,55.0,0.85,17.5,156.0,42.89,32.06
2016,10,8,7,30,561.0,64.0,0.9,18.0,204.0,48.7,37.34
2016,10,8,7,45,613.5,70.5,1.0,19.0,253.5,52.18,40.31
2016,10,8,8,0,666.0,77.0,1.1,20.0,303.0,55.6,43.09
2016,10,8,8,15,701.5,81.5,1.15,20.5,351.0,57.32,44.41
2016,10,8,8,30,737.0,86.0,1.2,21.0,399.0,59.04,45.67
2016,10,8,8,45,762.5,89.5,1.3,22.0,443.5,66.13,51.41
2016,10,8,9,0,788.0,93.0,1.4,23.0,488.0,78.76,50.45
2016,10,8,9,15,806.0,96.0,1.4,24.0,527.5,129.61,70.44
2016,10,8,9,30,824.0,99.0,1.4,25.0,567.0,182.14,104.64
2016,10,8,9,45,870.5,88.0,1.45,26.0,607.5,236.99,145.8
2016,10,8,10,0,917.0,77.0,1.5,27.0,648.0,288.74,187.57
2016,10,8,10,15,925.0,78.5,1.45,27.5,674.5,342.41,233.14
2016,10,8,10,30,933.0,80.0,1.4,28.0,701.0,395.54,277.65
2016,10,8,10,45,937.5,81.0,1.35,29.0,720.0,446.08,318.5
2016,10,8,11,0,942.0,82.0,1.3,30.0,739.0,495.28,356.81
2016,10,8,11,15,945.0,82.5,1.2,30.0,750.0,541.74,392.95
2016,10,8,11,30,948.0,83.0,1.1,30.0,761.0,586.29,426.48
2016,10,8,11,45,948.0,83.5,1.05,30.5,764.0,627.04,455.73
2016,10,8,12,0,948.0,84.0,1.0,31.0,767.0,665.27,482.3
2016,10,8,12,15,947.0,83.5,0.95,31.0,761.5,699.22,506.23
2016,10,8,12,30,946.0,83.0,0.9,31.0,756.0,730.27,527.68
2016,10,8,12,45,942.0,83.0,0.85,31.5,742.5,756.69,543.73
2016,10,8,13,0,938.0,83.0,0.8,32.0,729.0,779.85,557.03
2016,10,8,13,15,932.0,82.0,0.8,32.0,707.5,797.1,568.39
2016,10,8,13,30,926.0,81.0,0.8,32.0,686.0,810.86,577.7
2016,10,8,13,45,916.5,80.0,0.8,32.0,657.5,818.36,583.2
2016,10,8,14,0,907.0,79.0,0.8,32.0,629.0,822.3,586.67
2016,10,8,14,15,894.5,77.0,0.85,31.5,593.5,819.14,587.74
2016,10,8,14,30,882.0,75.0,0.9,31.0,558.0,812.5,586.76
2016,10,8,14,45,864.0,73.0,1.0,31.0,516.5,798.05,580.3
2016,10,8,15,0,846.0,71.0,1.1,31.0,475.0,787.71,576.5
2016,10,8,15,15,821.5,68.0,1.1,30.5,429.0,760.78,561.43
2016,10,8,15,30,797.0,65.0,1.1,30.0,383.0,731.16,544.33
2016,10,8,15,45,762.0,61.5,1.15,29.5,334.0,690.35,519.48
2016,10,8,16,0,727.0,58.0,1.2,29.0,285.0,647.76,492.28
2016,10,8,16,15,674.5,52.5,1.15,27.5,234.0,588.39,452.5
2016,10,8,16,30,622.0,47.0,1.1,26.0,183.0,528.83,410.01
2016,10,8,16,45,535.5,40.0,1.05,25.0,135.0,451.47,350.12
2016,10,8,17,0,449.0,33.0,1.0,24.0,87.0,372.2,282.31
2016,10,8,17,15,291.5,21.5,1.05,23.0,49.5,238.52,120.54
2016,10,8,17,30,134.0,10.0,1.1,22.0,12.0,87.21,0.0
2016,10,8,17,45,67.0,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,115.5,9.0,1.25,14.5,14.5,8.19,0.0
2016,10,9,6,30,231.0,18.0,1.2,15.0,29.0,14.9,0.0
2016,10,9,6,45,360.5,28.5,1.15,16.0,70.5,23.09,13.26
2016,10,9,7,0,490.0,39.0,1.1,17.0,112.0,31.03,21.25
2016,10,9,7,15,564.5,46.0,1.15,17.5,161.0,35.6,25.65
2016,10,9,7,30,639.0,53.0,1.2,18.0,210.0,43.82,33.05
2016,10,9,7,45,686.0,58.0,1.3,19.0,260.0,46.8,35.61
2016,10,9,8,0,733.0,63.0,1.4,20.0,310.0,49.76,38.02
2016,10,9,8,15,765.0,67.0,1.3,21.0,358.5,51.78,39.53
2016,10,9,8,30,797.0,71.0,1.2,22.0,407.0,53.78,40.97
2016,10,9,8,45,819.0,74.0,1.1,23.0,451.0,54.91,41.64
2016,10,9,9,0,841.0,77.0,1.0,24.0,495.0,65.98,40.77
2016,10,9,9,15,857.0,79.5,1.0,24.5,534.5,119.05,60.59
2016,10,9,9,30,873.0,82.0,1.0,25.0,574.0,180.6,101.35
2016,10,9,9,45,886.5,83.0,1.05,26.0,607.5,233.95,142.38
2016,10,9,10,0,900.0,84.0,1.1,27.0,641.0,287.77,186.63
2016,10,9,10,15,908.0,85.5,1.15,27.5,667.0,340.62,231.36
2016,10,9,10,30,916.0,87.0,1.2,28.0,693.0,392.95,275.23
2016,10,9,10,45,920.0,88.5,1.25,29.0,711.5,442.95,315.83
2016,10,9,11,0,924.0,90.0,1.3,30.0,730.0,491.61,354.1
2016,10,9,11,15,926.5,90.5,1.35,30.0,740.5,537.11,390.38
2016,10,9,11,30,929.0,91.0,1.4,30.0,751.0,580.7,424.37
2016,10,9,11,45,927.5,92.0,1.5,30.5,753.0,620.38,454.24
2016,10,9,12,0,926.0,93.0,1.6,31.0,755.0,657.52,481.63
2016,10,9,12,15,924.0,92.5,1.7,31.0,749.5,690.21,506.44
2016,10,9,12,30,922.0,92.0,1.8,31.0,744.0,719.99,528.96
2016,10,9,12,45,912.0,94.5,1.9,31.0,728.5,744.18,547.13
2016,10,9,13,0,902.0,97.0,2.0,31.0,713.0,764.99,562.1
2016,10,9,13,15,895.0,95.5,2.05,30.5,691.5,780.46,574.43
2016,10,9,13,30,888.0,94.0,2.1,30.0,670.0,792.5,584.68
2016,10,9,13,45,875.5,93.5,2.2,30.0,641.0,797.92,589.88
2016,10,9,14,0,863.0,93.0,2.3,30.0,612.0,806.34,597.31
2016,10,9,14,15,848.5,90.5,2.4,29.5,576.5,801.34,596.98
2016,10,9,14,30,834.0,88.0,2.5,29.0,541.0,792.89,594.48
2016,10,9,14,45,813.5,85.5,2.6,28.5,499.5,776.28,586.38
2016,10,9,15,0,793.0,83.0,2.7,28.0,458.0,756.55,576.04
2016,10,9,15,15,766.0,79.5,2.75,27.5,412.5,727.53,558.63
2016,10,9,15,30,739.0,76.0,2.8,27.0,367.0,695.94,538.98
2016,10,9,15,45,700.5,71.5,2.85,26.5,318.5,656.85,513.18
2016,10,9,16,0,662.0,67.0,2.9,26.0,270.0,612.18,482.17
2016,10,9,16,15,605.0,60.5,2.8,25.0,220.5,550.41,437.1
2016,10,9,16,30,548.0,54.0,2.7,24.0,171.0,489.01,389.86
2016,10,9,16,45,457.0,44.5,2.65,23.5,124.0,401.85,318.39
2016,10,9,17,0,366.0,35.0,2.6,23.0,77.0,318.7,244.53
2016,10,9,17,15,183.0,17.5,2.55,22.0,38.5,163.25,64.4
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
