Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.3,12.0,9.5,8.64,0.0
2016,10,10,6,30,0.0,19.0,1.5,12.0,19.0,16.25,0.0
2016,10,10,6,45,84.5,36.0,1.7,12.5,48.5,28.68,17.84
2016,10,10,7,0,169.0,53.0,1.9,13.0,78.0,41.7,30.9
2016,10,10,7,15,204.5,72.5,1.9,13.5,114.0,56.01,44.13
2016,10,10,7,30,240.0,92.0,1.9,14.0,150.0,69.88,56.7
2016,10,10,7,45,278.0,105.5,1.95,14.5,187.5,79.31,65.08
2016,10,10,8,0,316.0,119.0,2.0,15.0,225.0,88.44,72.98
2016,10,10,8,15,522.0,103.0,1.95,15.5,308.0,73.21,59.32
2016,10,10,8,30,728.0,87.0,1.9,16.0,391.0,60.03,47.51
2016,10,10,8,45,757.5,89.5,1.9,16.5,435.5,66.46,52.91
2016,10,10,9,0,787.0,92.0,1.9,17.0,480.0,74.24,59.4
2016,10,10,9,15,805.5,95.0,1.95,17.5,519.0,124.91,69.68
2016,10,10,9,30,824.0,98.0,2.0,18.0,558.0,177.3,104.13
2016,10,10,9,45,847.5,96.0,2.05,19.0,593.5,228.13,143.96
2016,10,10,10,0,871.0,94.0,2.1,20.0,629.0,280.62,188.22
2016,10,10,10,15,880.0,95.5,2.15,20.5,655.0,338.02,237.97
2016,10,10,10,30,889.0,97.0,2.2,21.0,681.0,389.38,282.69
2016,10,10,10,45,895.5,97.5,2.25,21.5,700.0,438.34,324.74
2016,10,10,11,0,902.0,98.0,2.3,22.0,719.0,486.18,364.84
2016,10,10,11,15,905.0,98.5,2.35,22.5,730.0,531.03,401.58
2016,10,10,11,30,908.0,99.0,2.4,23.0,741.0,574.05,435.91
2016,10,10,11,45,909.0,99.5,2.5,23.5,743.5,613.95,467.23
2016,10,10,12,0,910.0,100.0,2.6,24.0,746.0,651.52,496.12
2016,10,10,12,15,908.5,99.5,2.65,24.0,740.5,684.07,521.6
2016,10,10,12,30,907.0,99.0,2.7,24.0,735.0,713.79,544.71
2016,10,10,12,45,896.0,101.5,2.8,24.0,720.0,736.95,563.01
2016,10,10,13,0,885.0,104.0,2.9,24.0,705.0,756.71,578.01
2016,10,10,13,15,878.0,103.0,2.95,24.0,684.0,777.58,593.43
2016,10,10,13,30,871.0,102.0,3.0,24.0,663.0,790.56,603.44
2016,10,10,13,45,856.5,101.5,3.1,24.0,633.5,794.83,607.83
2016,10,10,14,0,842.0,101.0,3.2,24.0,604.0,795.54,609.93
2016,10,10,14,15,827.0,99.0,3.25,23.5,568.5,790.67,609.18
2016,10,10,14,30,812.0,97.0,3.3,23.0,533.0,782.41,606.16
2016,10,10,14,45,786.0,95.5,3.4,22.5,491.0,762.61,595.14
2016,10,10,15,0,760.0,94.0,3.5,22.0,449.0,744.14,585.01
2016,10,10,15,15,731.0,89.5,3.5,21.5,403.5,713.16,565.05
2016,10,10,15,30,702.0,85.0,3.5,21.0,358.0,679.83,542.93
2016,10,10,15,45,654.0,81.0,3.5,20.5,309.0,630.51,508.01
2016,10,10,16,0,606.0,77.0,3.5,20.0,260.0,580.03,470.97
2016,10,10,16,15,544.5,69.0,3.45,19.0,211.0,514.27,420.86
2016,10,10,16,30,483.0,61.0,3.4,18.0,162.0,448.95,367.93
2016,10,10,16,45,383.0,50.0,3.35,17.5,116.0,355.58,288.92
2016,10,10,17,0,283.0,39.0,3.3,17.0,70.0,269.26,209.85
2016,10,10,17,15,141.5,19.5,3.15,16.0,35.0,135.2,32.48
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.5,1.0,11.5,11.0,7.73,0.0
2016,10,11,6,30,121.0,17.0,1.2,12.0,22.0,13.45,0.0
2016,10,11,6,45,243.0,31.5,1.45,12.5,60.5,24.69,14.31
2016,10,11,7,0,365.0,46.0,1.7,13.0,99.0,37.39,27.08
2016,10,11,7,15,446.0,56.0,1.75,13.0,145.5,44.17,33.7
2016,10,11,7,30,527.0,66.0,1.8,13.0,192.0,50.77,39.92
2016,10,11,7,45,263.5,87.0,1.85,13.5,150.0,66.63,54.11
2016,10,11,8,0,0.0,108.0,1.9,14.0,108.0,90.41,75.02
2016,10,11,8,15,0.0,119.5,1.9,14.5,119.5,100.08,83.2
2016,10,11,8,30,0.0,131.0,1.9,15.0,131.0,109.63,91.15
2016,10,11,8,45,28.5,167.0,1.95,15.5,181.0,129.6,107.97
2016,10,11,9,0,57.0,203.0,2.0,16.0,231.0,153.53,127.91
2016,10,11,9,15,57.0,220.0,2.0,16.5,250.0,172.31,134.9
2016,10,11,9,30,57.0,237.0,2.0,17.0,269.0,191.28,149.0
2016,10,11,9,45,467.0,163.0,2.05,17.5,446.5,203.47,140.91
2016,10,11,10,0,877.0,89.0,2.1,18.0,624.0,281.48,189.98
2016,10,11,10,15,885.5,90.5,2.1,18.0,650.0,333.23,236.07
2016,10,11,10,30,894.0,92.0,2.1,18.0,676.0,384.53,281.73
2016,10,11,10,45,901.0,92.5,2.1,18.5,695.0,433.74,324.41
2016,10,11,11,0,908.0,93.0,2.1,19.0,714.0,481.88,365.09
2016,10,11,11,15,911.5,93.5,2.05,19.0,725.0,527.06,402.93
2016,10,11,11,30,915.0,94.0,2.0,19.0,736.0,570.45,438.37
2016,10,11,11,45,915.5,94.0,2.0,19.5,738.5,609.71,469.18
2016,10,11,12,0,916.0,94.0,2.0,20.0,741.0,646.57,497.4
2016,10,11,12,15,914.5,94.0,2.0,20.0,735.5,679.61,523.16
2016,10,11,12,30,913.0,94.0,2.0,20.0,730.0,709.82,546.45
2016,10,11,12,45,627.5,193.5,2.0,20.5,627.0,643.71,495.24
2016,10,11,13,0,342.0,293.0,2.0,21.0,524.0,543.15,418.15
2016,10,11,13,15,446.0,248.5,2.05,20.5,540.0,599.33,463.91
2016,10,11,13,30,550.0,204.0,2.1,20.0,556.0,647.26,502.81
2016,10,11,13,45,687.0,155.0,2.15,20.0,575.0,721.19,559.69
2016,10,11,14,0,824.0,106.0,2.2,20.0,594.0,783.71,605.59
2016,10,11,14,15,592.0,158.0,2.3,19.5,498.0,669.62,524.83
2016,10,11,14,30,360.0,210.0,2.4,19.0,402.0,528.01,419.08
2016,10,11,14,45,389.5,186.5,2.55,19.0,379.0,529.21,423.49
2016,10,11,15,0,419.0,163.0,2.7,19.0,356.0,543.64,436.7
2016,10,11,15,15,391.5,153.5,2.75,18.5,319.5,511.85,414.04
2016,10,11,15,30,364.0,144.0,2.8,18.0,283.0,464.1,378.97
2016,10,11,15,45,345.0,126.0,2.9,18.0,244.0,426.57,350.48
2016,10,11,16,0,326.0,108.0,3.0,18.0,205.0,402.72,331.55
2016,10,11,16,15,291.5,91.0,3.0,17.5,165.5,338.99,280.33
2016,10,11,16,30,257.0,74.0,3.0,17.0,126.0,290.44,239.42
2016,10,11,16,45,202.5,56.0,3.0,16.5,89.5,227.72,184.94
2016,10,11,17,0,148.0,38.0,3.0,16.0,53.0,167.23,128.2
2016,10,11,17,15,74.0,19.0,2.95,15.5,26.5,81.25,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,61.5,8.0,1.15,10.5,10.5,0.0,0.0
2016,10,12,6,30,123.0,16.0,1.3,11.0,21.0,14.55,0.0
2016,10,12,6,45,256.5,30.0,1.5,11.5,59.5,24.72,14.05
2016,10,12,7,0,390.0,44.0,1.7,12.0,98.0,35.75,25.71
2016,10,12,7,15,472.5,53.0,1.65,12.5,145.5,41.75,31.59
2016,10,12,7,30,555.0,62.0,1.6,13.0,193.0,47.63,37.1
2016,10,12,7,45,613.5,68.0,1.6,13.5,243.0,50.78,39.98
2016,10,12,8,0,672.0,74.0,1.6,14.0,293.0,53.93,42.71
2016,10,12,8,15,336.0,89.5,1.55,14.5,199.0,62.5,50.15
2016,10,12,8,30,0.0,105.0,1.5,15.0,105.0,90.19,74.24
2016,10,12,8,45,0.5,129.0,1.5,15.5,129.5,109.09,90.26
2016,10,12,9,0,1.0,153.0,1.5,16.0,154.0,127.65,105.75
2016,10,12,9,15,13.5,182.0,1.55,16.5,190.0,151.69,119.68
2016,10,12,9,30,26.0,211.0,1.6,17.0,226.0,177.46,139.22
2016,10,12,9,45,54.0,241.0,1.7,17.5,273.5,200.82,156.06
2016,10,12,10,0,82.0,271.0,1.8,18.0,321.0,235.35,181.98
2016,10,12,10,15,86.5,284.0,1.9,18.0,339.0,254.83,197.39
2016,10,12,10,30,91.0,297.0,2.0,18.0,357.0,274.87,213.35
2016,10,12,10,45,253.5,286.5,2.15,18.0,457.5,334.12,257.62
2016,10,12,11,0,416.0,276.0,2.3,18.0,558.0,414.03,318.95
2016,10,12,11,15,655.0,191.0,2.4,18.0,643.5,483.96,373.67
2016,10,12,11,30,894.0,106.0,2.5,18.0,729.0,567.45,439.7
2016,10,12,11,45,897.0,105.0,2.7,18.5,732.0,606.55,471.31
2016,10,12,12,0,900.0,104.0,2.9,19.0,735.0,643.45,500.86
2016,10,12,12,15,727.0,166.0,2.9,19.0,673.0,629.99,490.95
2016,10,12,12,30,554.0,228.0,2.9,19.0,611.0,598.4,466.98
2016,10,12,12,45,464.5,255.0,2.9,19.0,572.0,583.76,456.13
2016,10,12,13,0,375.0,282.0,2.9,19.0,533.0,554.76,434.21
2016,10,12,13,15,463.0,242.0,2.85,19.0,542.5,603.86,473.46
2016,10,12,13,30,551.0,202.0,2.8,19.0,552.0,643.91,505.63
2016,10,12,13,45,485.5,213.0,2.8,19.5,511.5,617.9,485.28
2016,10,12,14,0,420.0,224.0,2.8,20.0,471.0,588.44,462.61
2016,10,12,14,15,435.0,205.5,2.9,19.5,447.5,588.74,466.0
2016,10,12,14,30,450.0,187.0,3.0,19.0,424.0,586.74,467.54
2016,10,12,14,45,380.5,183.5,3.2,19.0,373.5,517.17,415.76
2016,10,12,15,0,311.0,180.0,3.4,19.0,323.0,461.77,373.56
2016,10,12,15,15,517.5,127.0,3.35,18.5,335.5,577.59,469.29
2016,10,12,15,30,724.0,74.0,3.3,18.0,348.0,672.6,544.12
2016,10,12,15,45,688.5,68.0,3.25,17.5,300.5,634.45,516.18
2016,10,12,16,0,653.0,62.0,3.2,17.0,253.0,590.63,483.59
2016,10,12,16,15,593.0,56.0,2.8,16.5,204.0,528.27,433.85
2016,10,12,16,30,533.0,50.0,2.4,16.0,155.0,466.54,382.1
2016,10,12,16,45,436.5,40.5,2.05,15.5,110.0,377.44,305.49
2016,10,12,17,0,340.0,31.0,1.7,15.0,65.0,293.1,223.17
2016,10,12,17,15,170.0,15.5,1.55,14.0,32.5,144.92,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,10.5,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,11.0,16.0,14.55,0.0
2016,10,13,6,45,116.5,30.5,1.25,11.5,46.5,24.58,13.52
2016,10,13,7,0,233.0,45.0,1.3,12.0,77.0,34.66,24.7
2016,10,13,7,15,272.0,62.0,1.5,12.0,114.5,46.92,36.23
2016,10,13,7,30,311.0,79.0,1.7,12.0,152.0,58.72,47.15
2016,10,13,7,45,339.5,94.5,1.95,12.5,190.5,68.92,56.34
2016,10,13,8,0,368.0,110.0,2.2,13.0,229.0,78.72,64.96
2016,10,13,8,15,385.0,125.0,2.25,13.5,266.0,87.7,72.68
2016,10,13,8,30,402.0,140.0,2.3,14.0,303.0,96.32,79.94
2016,10,13,8,45,461.0,144.5,2.35,15.0,351.5,97.86,80.74
2016,10,13,9,0,520.0,149.0,2.4,16.0,400.0,100.25,82.28
2016,10,13,9,15,506.0,167.5,2.4,16.5,427.5,145.72,98.85
2016,10,13,9,30,492.0,186.0,2.4,17.0,455.0,189.97,129.56
2016,10,13,9,45,464.5,207.0,2.4,17.5,473.0,232.31,164.07
2016,10,13,10,0,437.0,228.0,2.4,18.0,491.0,271.91,198.06
2016,10,13,10,15,399.0,250.0,2.4,18.5,498.0,309.73,231.03
2016,10,13,10,30,361.0,272.0,2.4,19.0,505.0,339.53,257.01
2016,10,13,10,45,369.0,278.0,2.4,19.5,522.0,370.9,282.64
2016,10,13,11,0,377.0,284.0,2.4,20.0,539.0,402.48,308.02
2016,10,13,11,15,637.0,188.0,2.45,20.0,626.0,470.9,361.29
2016,10,13,11,30,897.0,92.0,2.5,20.0,713.0,553.67,426.42
2016,10,13,11,45,899.0,91.5,2.6,20.5,715.5,592.4,457.3
2016,10,13,12,0,901.0,91.0,2.7,21.0,718.0,628.86,486.02
2016,10,13,12,15,662.5,184.5,2.8,21.0,644.0,604.37,467.53
2016,10,13,12,30,424.0,278.0,2.9,21.0,570.0,557.11,431.12
2016,10,13,12,45,458.0,258.0,3.0,21.5,568.0,580.48,449.86
2016,10,13,13,0,492.0,238.0,3.1,22.0,566.0,603.1,467.62
2016,10,13,13,15,497.0,228.0,3.15,22.0,550.0,613.26,476.45
2016,10,13,13,30,502.0,218.0,3.2,22.0,534.0,621.37,483.87
2016,10,13,13,45,494.0,210.5,3.25,22.0,510.0,619.98,484.13
2016,10,13,14,0,486.0,203.0,3.3,22.0,486.0,616.2,482.71
2016,10,13,14,15,492.0,188.0,3.3,21.5,459.5,613.02,482.93
2016,10,13,14,30,498.0,173.0,3.3,21.0,433.0,607.4,481.37
2016,10,13,14,45,470.0,163.5,3.3,21.0,393.0,578.72,460.94
2016,10,13,15,0,442.0,154.0,3.3,21.0,353.0,548.05,438.86
2016,10,13,15,15,323.5,152.5,3.3,20.5,290.0,439.57,355.69
2016,10,13,15,30,205.0,151.0,3.3,20.0,227.0,334.62,272.53
2016,10,13,15,45,192.5,131.5,3.3,19.5,195.5,303.19,248.52
2016,10,13,16,0,180.0,112.0,3.3,19.0,164.0,284.75,233.83
2016,10,13,16,15,162.0,92.0,3.05,18.5,132.0,247.04,202.6
2016,10,13,16,30,144.0,72.0,2.8,18.0,100.0,209.01,170.11
2016,10,13,16,45,111.0,52.5,2.55,17.5,70.0,161.62,128.54
2016,10,13,17,0,78.0,33.0,2.3,17.0,40.0,114.51,82.73
2016,10,13,17,15,39.0,16.5,2.05,16.5,20.0,54.36,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,15.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,15.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,3.0,3.95,15.0,3.0,2.63,0.0
2016,10,14,7,0,0.0,5.0,4.1,15.0,5.0,4.38,0.0
2016,10,14,7,15,0.0,7.5,4.2,15.0,7.5,6.58,0.16
2016,10,14,7,30,0.0,10.0,4.3,15.0,10.0,8.78,2.18
2016,10,14,7,45,0.0,12.5,4.45,15.5,12.5,10.98,4.17
2016,10,14,8,0,0.0,15.0,4.6,16.0,15.0,13.19,6.12
2016,10,14,8,15,0.0,17.5,4.75,16.0,17.5,15.4,8.08
2016,10,14,8,30,0.0,20.0,4.9,16.0,20.0,17.61,10.02
2016,10,14,8,45,0.0,21.0,5.05,16.5,21.0,18.5,10.74
2016,10,14,9,0,0.0,22.0,5.2,17.0,22.0,19.39,11.45
2016,10,14,9,15,0.0,21.5,5.25,17.0,21.5,18.96,10.32
2016,10,14,9,30,0.0,21.0,5.3,17.0,21.0,18.52,9.92
2016,10,14,9,45,0.0,36.0,5.35,17.5,36.0,31.79,20.95
2016,10,14,10,0,0.0,51.0,5.4,18.0,51.0,45.1,31.9
2016,10,14,10,15,0.0,76.0,5.35,18.0,76.0,67.32,50.2
2016,10,14,10,30,0.0,101.0,5.3,18.0,101.0,89.39,68.25
2016,10,14,10,45,0.0,75.0,5.3,18.5,75.0,66.46,49.23
2016,10,14,11,0,0.0,49.0,5.3,19.0,49.0,43.37,30.14
2016,10,14,11,15,0.0,46.0,5.2,19.0,46.0,40.71,27.94
2016,10,14,11,30,0.0,43.0,5.1,19.0,43.0,38.06,25.74
2016,10,14,11,45,0.0,79.5,5.1,19.5,79.5,70.49,52.21
2016,10,14,12,0,0.0,116.0,5.1,20.0,116.0,102.94,78.41
2016,10,14,12,15,0.0,76.5,5.05,20.0,76.5,67.82,49.91
2016,10,14,12,30,0.0,37.0,5.0,20.0,37.0,32.73,21.27
2016,10,14,12,45,0.0,53.5,5.0,20.0,53.5,47.36,33.29
2016,10,14,13,0,0.0,70.0,5.0,20.0,70.0,62.01,45.3
2016,10,14,13,15,0.0,92.0,4.9,19.5,92.0,81.58,61.45
2016,10,14,13,30,0.0,114.0,4.8,19.0,114.0,101.66,78.06
2016,10,14,13,45,0.0,103.5,4.7,19.0,103.5,92.1,70.36
2016,10,14,14,0,0.0,93.0,4.6,19.0,93.0,82.49,62.62
2016,10,14,14,15,0.0,84.5,4.45,19.0,84.5,74.83,56.46
2016,10,14,14,30,0.0,76.0,4.3,19.0,76.0,67.25,50.35
2016,10,14,14,45,0.0,52.0,4.15,19.0,52.0,45.93,32.77
2016,10,14,15,0,0.0,28.0,4.0,19.0,28.0,24.68,15.09
2016,10,14,15,15,0.0,33.0,3.8,18.5,33.0,29.08,18.9
2016,10,14,15,30,0.0,38.0,3.6,18.0,38.0,33.5,22.72
2016,10,14,15,45,0.0,32.5,3.4,18.0,32.5,28.63,18.64
2016,10,14,16,0,0.0,27.0,3.2,18.0,27.0,23.76,14.52
2016,10,14,16,15,0.0,21.5,2.9,17.5,21.5,18.91,10.38
2016,10,14,16,30,0.0,16.0,2.6,17.0,16.0,14.06,6.19
2016,10,14,16,45,0.0,11.0,2.3,17.0,11.0,9.65,2.32
2016,10,14,17,0,0.0,6.0,2.0,17.0,6.0,5.26,0.0
2016,10,14,17,15,0.0,3.0,1.75,16.5,3.0,2.73,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,52.5,6.5,1.5,12.5,8.0,0.0,0.0
2016,10,15,6,30,105.0,13.0,1.8,13.0,16.0,11.82,0.0
2016,10,15,6,45,249.5,25.0,2.1,13.5,52.0,20.41,9.16
2016,10,15,7,0,394.0,37.0,2.4,14.0,88.0,29.78,20.09
2016,10,15,7,15,478.0,45.5,2.7,14.5,134.0,35.62,25.81
2016,10,15,7,30,562.0,54.0,3.0,15.0,180.0,41.34,31.15
2016,10,15,7,45,614.0,59.5,3.3,15.5,227.5,44.35,33.91
2016,10,15,8,0,666.0,65.0,3.6,16.0,275.0,47.34,36.52
2016,10,15,8,15,701.0,69.0,3.9,16.5,321.0,53.78,42.08
2016,10,15,8,30,736.0,73.0,4.2,17.0,367.0,55.71,43.59
2016,10,15,8,45,759.5,76.5,4.5,17.5,409.5,57.16,44.65
2016,10,15,9,0,783.0,80.0,4.8,18.0,452.0,58.61,45.7
2016,10,15,9,15,468.0,161.5,4.95,18.5,389.0,136.64,93.07
2016,10,15,9,30,153.0,243.0,5.1,19.0,326.0,198.0,150.27
2016,10,15,9,45,501.5,165.0,5.35,19.5,459.0,205.79,140.96
2016,10,15,10,0,850.0,87.0,5.6,20.0,592.0,264.26,176.67
2016,10,15,10,15,656.5,162.5,5.75,20.0,562.5,309.05,223.7
2016,10,15,10,30,463.0,238.0,5.9,20.0,533.0,342.57,259.01
2016,10,15,10,45,231.5,194.0,6.05,20.5,341.5,250.28,192.89
2016,10,15,11,0,0.0,150.0,6.2,21.0,150.0,131.87,101.47
2016,10,15,11,15,1.5,165.0,6.3,21.0,166.0,145.88,112.73
2016,10,15,11,30,3.0,180.0,6.4,21.0,182.0,160.2,124.15
2016,10,15,11,45,11.5,216.0,6.5,21.0,224.0,197.14,153.65
2016,10,15,12,0,20.0,252.0,6.6,21.0,266.0,235.43,184.12
2016,10,15,12,15,23.0,257.5,6.65,21.0,273.5,244.31,191.27
2016,10,15,12,30,26.0,263.0,6.7,21.0,281.0,253.52,198.76
2016,10,15,12,45,15.5,227.0,6.75,21.0,238.0,215.25,168.47
2016,10,15,13,0,5.0,191.0,6.8,21.0,195.0,175.74,136.95
2016,10,15,13,15,186.0,224.0,6.75,20.5,339.5,358.01,286.92
2016,10,15,13,30,367.0,257.0,6.7,20.0,484.0,545.67,437.29
2016,10,15,13,45,183.5,140.5,6.7,20.0,254.0,291.66,236.22
2016,10,15,14,0,0.0,24.0,6.7,20.0,24.0,21.18,11.89
2016,10,15,14,15,8.0,104.5,6.65,19.5,109.0,99.57,77.07
2016,10,15,14,30,16.0,185.0,6.6,19.0,194.0,186.88,149.1
2016,10,15,14,45,14.5,172.0,6.55,19.0,179.5,174.52,139.28
2016,10,15,15,0,13.0,159.0,6.5,19.0,165.0,162.15,129.47
2016,10,15,15,15,6.5,129.5,6.3,18.5,132.5,127.62,101.31
2016,10,15,15,30,0.0,100.0,6.1,18.0,100.0,92.91,72.58
2016,10,15,15,45,0.0,85.0,5.95,18.0,85.0,78.72,60.81
2016,10,15,16,0,0.0,70.0,5.8,18.0,70.0,64.39,48.75
2016,10,15,16,15,0.0,55.5,5.6,17.5,55.5,50.43,36.92
2016,10,15,16,30,0.0,41.0,5.4,17.0,41.0,36.22,24.73
2016,10,15,16,45,0.0,28.0,5.2,17.0,28.0,24.68,14.62
2016,10,15,17,0,0.0,15.0,5.0,17.0,15.0,13.19,3.86
2016,10,15,17,15,0.0,7.5,4.95,16.5,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,15.0,5.0,4.55,0.0
2016,10,16,6,45,0.0,18.0,3.5,15.5,18.0,15.86,5.23
2016,10,16,7,0,0.0,31.0,3.6,16.0,31.0,27.26,17.67
2016,10,16,7,15,0.0,47.5,3.6,16.0,47.5,41.13,30.41
2016,10,16,7,30,0.0,64.0,3.6,16.0,64.0,54.84,42.89
2016,10,16,7,45,0.0,81.0,3.6,16.0,81.0,68.79,55.42
2016,10,16,8,0,0.0,98.0,3.6,16.0,98.0,82.59,67.62
2016,10,16,8,15,0.0,114.5,3.65,16.0,114.5,95.89,79.21
2016,10,16,8,30,0.0,131.0,3.7,16.0,131.0,109.03,90.51
2016,10,16,8,45,0.0,101.5,3.8,16.5,101.5,87.87,71.68
2016,10,16,9,0,0.0,72.0,3.9,17.0,72.0,63.68,50.31
2016,10,16,9,15,0.0,84.0,4.0,17.0,84.0,74.37,56.74
2016,10,16,9,30,0.0,96.0,4.1,17.0,96.0,84.63,65.11
2016,10,16,9,45,0.0,66.0,4.25,17.5,66.0,58.39,43.1
2016,10,16,10,0,0.0,36.0,4.4,18.0,36.0,31.8,20.88
2016,10,16,10,15,0.0,88.5,4.55,18.0,88.5,78.44,59.4
2016,10,16,10,30,0.0,141.0,4.7,18.0,141.0,123.45,96.1
2016,10,16,10,45,4.5,176.0,4.9,18.5,179.5,155.08,121.3
2016,10,16,11,0,9.0,211.0,5.1,19.0,218.0,187.42,146.88
2016,10,16,11,15,4.5,137.0,5.2,19.0,140.5,123.02,95.04
2016,10,16,11,30,0.0,63.0,5.3,19.0,63.0,55.81,40.31
2016,10,16,11,45,0.0,59.0,5.4,19.0,59.0,52.25,37.41
2016,10,16,12,0,0.0,55.0,5.5,19.0,55.0,48.7,34.5
2016,10,16,12,15,0.0,44.5,5.5,19.0,44.5,39.38,26.85
2016,10,16,12,30,0.0,34.0,5.5,19.0,34.0,30.07,19.19
2016,10,16,12,45,0.0,31.5,5.55,19.0,31.5,27.85,17.38
2016,10,16,13,0,0.0,29.0,5.6,19.0,29.0,25.63,15.57
2016,10,16,13,15,0.0,28.0,5.75,19.0,28.0,24.74,14.85
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,23.85,14.14
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,22.51,13.06
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,21.18,11.99
2016,10,16,14,15,0.0,22.0,6.3,19.0,22.0,19.4,10.54
2016,10,16,14,30,0.0,20.0,6.4,19.0,20.0,17.63,9.1
2016,10,16,14,45,0.0,49.5,6.5,19.0,49.5,43.71,30.94
2016,10,16,15,0,0.0,79.0,6.6,19.0,79.0,69.9,52.89
2016,10,16,15,15,40.5,112.5,6.35,18.5,127.0,143.72,115.99
2016,10,16,15,30,81.0,146.0,6.1,18.0,175.0,220.28,180.79
2016,10,16,15,45,355.5,102.5,5.9,17.5,202.5,413.5,345.86
2016,10,16,16,0,630.0,59.0,5.7,17.0,230.0,559.19,466.18
2016,10,16,16,15,565.0,52.5,5.35,16.5,182.5,494.15,411.71
2016,10,16,16,30,500.0,46.0,5.0,16.0,135.0,430.14,355.62
2016,10,16,16,45,386.0,36.5,4.7,16.0,92.0,332.48,268.51
2016,10,16,17,0,272.0,27.0,4.4,16.0,49.0,236.77,159.34
2016,10,16,17,15,136.0,13.5,4.3,15.5,24.5,91.65,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,12.0,13.0,10.91,0.0
2016,10,17,6,45,171.5,27.5,1.3,12.5,46.5,21.64,8.47
2016,10,17,7,0,306.0,43.0,1.4,13.0,80.0,33.49,23.23
2016,10,17,7,15,398.0,53.5,1.5,13.5,125.5,42.88,32.27
2016,10,17,7,30,490.0,64.0,1.6,14.0,171.0,50.03,38.97
2016,10,17,7,45,557.5,69.0,1.75,14.5,219.0,52.2,41.03
2016,10,17,8,0,625.0,74.0,1.9,15.0,267.0,54.5,43.04
2016,10,17,8,15,386.5,118.5,1.9,15.0,244.0,83.77,68.86
2016,10,17,8,30,148.0,163.0,1.9,15.0,221.0,120.25,100.55
2016,10,17,8,45,459.5,125.5,1.9,15.5,334.0,85.77,70.07
2016,10,17,9,0,771.0,88.0,1.9,16.0,447.0,64.96,51.64
2016,10,17,9,15,468.5,163.0,1.9,16.5,386.5,135.16,93.3
2016,10,17,9,30,166.0,238.0,1.9,17.0,326.0,194.97,147.79
2016,10,17,9,45,247.5,242.0,1.9,17.5,382.5,220.42,163.58
2016,10,17,10,0,329.0,246.0,1.9,18.0,439.0,260.2,192.28
2016,10,17,10,15,409.5,234.5,1.9,18.0,485.0,293.21,217.48
2016,10,17,10,30,490.0,223.0,1.9,18.0,531.0,336.9,252.19
2016,10,17,10,45,494.5,228.5,1.9,18.5,546.5,372.69,282.18
2016,10,17,11,0,499.0,234.0,1.9,19.0,562.0,408.18,311.36
2016,10,17,11,15,691.0,166.5,1.95,19.0,628.0,469.45,359.62
2016,10,17,11,30,883.0,99.0,2.0,19.0,694.0,541.5,416.54
2016,10,17,11,45,885.0,98.5,2.1,19.0,696.5,579.55,447.94
2016,10,17,12,0,887.0,98.0,2.2,19.0,699.0,615.36,477.28
2016,10,17,12,15,885.0,97.5,2.3,19.0,693.0,646.34,502.58
2016,10,17,12,30,883.0,97.0,2.4,19.0,687.0,674.53,525.5
2016,10,17,12,45,882.5,94.5,2.55,19.5,674.0,698.83,544.62
2016,10,17,13,0,882.0,92.0,2.7,20.0,661.0,720.14,561.3
2016,10,17,13,15,875.0,90.5,2.75,19.5,639.5,734.76,573.67
2016,10,17,13,30,868.0,89.0,2.8,19.0,618.0,746.05,583.87
2016,10,17,13,45,859.0,87.0,2.85,19.0,590.0,751.97,589.27
2016,10,17,14,0,850.0,85.0,2.9,19.0,562.0,760.49,596.76
2016,10,17,14,15,835.0,82.5,2.95,19.0,527.0,754.88,594.15
2016,10,17,14,30,820.0,80.0,3.0,19.0,492.0,745.92,589.28
2016,10,17,14,45,800.0,77.0,3.05,19.0,452.0,729.28,578.83
2016,10,17,15,0,780.0,74.0,3.1,19.0,412.0,709.62,566.1
2016,10,17,15,15,751.0,70.5,3.05,18.5,367.5,679.68,546.07
2016,10,17,15,30,722.0,67.0,3.0,18.0,323.0,647.35,523.75
2016,10,17,15,45,678.5,62.5,3.0,17.5,275.5,601.02,490.03
2016,10,17,16,0,635.0,58.0,3.0,17.0,228.0,558.84,458.1
2016,10,17,16,15,569.0,51.5,2.65,16.5,180.5,493.28,404.85
2016,10,17,16,30,503.0,45.0,2.3,16.0,133.0,428.79,349.33
2016,10,17,16,45,390.0,35.5,2.0,15.5,90.0,332.24,264.73
2016,10,17,17,0,277.0,26.0,1.7,15.0,47.0,235.13,147.03
2016,10,17,17,15,138.5,13.0,1.6,14.5,23.5,92.11,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,42.0,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,84.0,11.0,1.2,10.0,13.0,10.01,0.0
2016,10,18,6,45,237.0,23.5,1.3,11.0,47.5,19.38,6.02
2016,10,18,7,0,390.0,36.0,1.4,12.0,82.0,29.29,19.62
2016,10,18,7,15,480.0,44.0,1.7,12.5,128.5,34.73,25.16
2016,10,18,7,30,570.0,52.0,2.0,13.0,175.0,40.1,30.26
2016,10,18,7,45,629.5,57.0,2.35,13.5,223.5,42.81,32.81
2016,10,18,8,0,689.0,62.0,2.7,14.0,272.0,49.84,39.06
2016,10,18,8,15,725.0,66.0,2.85,14.5,318.5,51.87,40.75
2016,10,18,8,30,761.0,70.0,3.0,15.0,365.0,53.91,42.4
2016,10,18,8,45,524.0,128.5,3.2,15.5,342.5,88.46,72.57
2016,10,18,9,0,287.0,187.0,3.4,16.0,320.0,129.88,108.13
2016,10,18,9,15,571.0,132.5,3.45,16.5,424.5,117.88,76.74
2016,10,18,9,30,855.0,78.0,3.5,17.0,529.0,154.9,86.92
2016,10,18,9,45,870.5,79.0,3.55,17.5,561.5,206.79,126.52
2016,10,18,10,0,886.0,80.0,3.6,18.0,594.0,259.32,171.25
2016,10,18,10,15,894.5,81.0,3.6,18.0,619.5,310.41,217.23
2016,10,18,10,30,903.0,82.0,3.6,18.0,645.0,360.99,263.1
2016,10,18,10,45,908.5,83.0,3.6,18.5,663.0,409.74,306.51
2016,10,18,11,0,914.0,84.0,3.6,19.0,681.0,457.27,347.92
2016,10,18,11,15,917.5,84.5,3.55,19.0,691.5,502.0,386.72
2016,10,18,11,30,921.0,85.0,3.5,19.0,702.0,544.92,423.13
2016,10,18,11,45,924.0,84.0,3.5,19.5,704.5,584.15,455.16
2016,10,18,12,0,927.0,83.0,3.5,20.0,707.0,621.1,484.64
2016,10,18,12,15,925.5,82.5,3.5,20.0,701.0,653.34,510.9
2016,10,18,12,30,924.0,82.0,3.5,20.0,695.0,682.71,534.58
2016,10,18,12,45,920.0,81.5,3.5,20.0,681.0,707.43,554.51
2016,10,18,13,0,916.0,81.0,3.5,20.0,667.0,728.95,571.48
2016,10,18,13,15,909.0,80.0,3.5,20.0,645.5,744.54,583.33
2016,10,18,13,30,902.0,79.0,3.5,20.0,624.0,756.71,592.87
2016,10,18,13,45,893.0,77.0,3.55,20.0,595.5,762.83,598.42
2016,10,18,14,0,884.0,75.0,3.6,20.0,567.0,765.48,601.64
2016,10,18,14,15,869.5,73.0,3.55,20.0,532.0,760.52,599.04
2016,10,18,14,30,855.0,71.0,3.5,20.0,497.0,752.2,594.14
2016,10,18,14,45,832.0,69.5,3.5,20.0,455.5,741.39,587.71
2016,10,18,15,0,809.0,68.0,3.5,20.0,414.0,721.17,574.29
2016,10,18,15,15,780.5,65.0,3.35,19.5,369.0,692.08,554.55
2016,10,18,15,30,752.0,62.0,3.2,19.0,324.0,660.54,532.5
2016,10,18,15,45,705.5,58.0,3.1,19.0,275.5,612.43,496.23
2016,10,18,16,0,659.0,54.0,3.0,19.0,227.0,563.07,457.71
2016,10,18,16,15,593.5,48.0,2.6,18.0,179.5,503.15,409.86
2016,10,18,16,30,528.0,42.0,2.2,17.0,132.0,439.53,355.65
2016,10,18,16,45,412.0,33.0,1.85,16.0,88.5,341.7,270.02
2016,10,18,17,0,296.0,24.0,1.5,15.0,45.0,241.3,136.17
2016,10,18,17,15,148.0,12.0,1.5,14.5,22.5,96.13,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.5,15.0,1.65,10.5,41.5,11.77,0.63
2016,10,19,7,0,453.0,30.0,1.8,11.0,83.0,26.29,17.01
2016,10,19,7,15,537.5,37.0,1.95,11.5,129.0,31.58,22.44
2016,10,19,7,30,622.0,44.0,2.1,12.0,175.0,36.82,27.44
2016,10,19,7,45,673.5,49.0,2.25,12.5,223.5,40.1,30.51
2016,10,19,8,0,725.0,54.0,2.4,13.0,272.0,43.35,33.42
2016,10,19,8,15,759.0,57.0,2.45,13.5,318.0,44.85,34.66
2016,10,19,8,30,793.0,60.0,2.5,14.0,364.0,46.37,35.88
2016,10,19,8,45,817.0,62.5,2.65,15.0,407.0,47.45,36.59
2016,10,19,9,0,841.0,65.0,2.8,16.0,450.0,56.17,44.0
2016,10,19,9,15,857.5,67.0,2.9,16.5,488.0,95.31,51.0
2016,10,19,9,30,874.0,69.0,3.0,17.0,526.0,147.83,80.63
2016,10,19,9,45,886.0,70.5,3.1,17.5,558.0,200.25,120.45
2016,10,19,10,0,898.0,72.0,3.2,18.0,590.0,252.96,165.36
2016,10,19,10,15,906.0,73.0,3.25,18.5,615.0,304.28,211.15
2016,10,19,10,30,914.0,74.0,3.3,19.0,640.0,355.02,256.67
2016,10,19,10,45,918.0,75.5,3.35,19.5,657.5,403.94,300.21
2016,10,19,11,0,922.0,77.0,3.4,20.0,675.0,451.5,341.65
2016,10,19,11,15,924.5,77.5,3.4,20.5,685.0,495.91,379.49
2016,10,19,11,30,927.0,78.0,3.4,21.0,695.0,538.39,414.76
2016,10,19,11,45,925.0,79.5,3.4,21.5,696.0,577.31,446.36
2016,10,19,12,0,923.0,81.0,3.4,22.0,697.0,613.68,475.19
2016,10,19,12,15,921.0,80.5,3.4,22.0,691.5,645.37,500.88
2016,10,19,12,30,919.0,80.0,3.4,22.0,686.0,674.18,524.01
2016,10,19,12,45,911.5,81.0,3.4,22.0,671.0,697.9,543.02
2016,10,19,13,0,904.0,82.0,3.4,22.0,656.0,718.33,559.29
2016,10,19,13,15,897.5,81.0,3.4,22.0,635.0,734.02,571.14
2016,10,19,13,30,891.0,80.0,3.4,22.0,614.0,746.35,580.73
2016,10,19,13,45,883.0,77.5,3.4,22.5,586.0,752.51,584.91
2016,10,19,14,0,875.0,75.0,3.4,23.0,558.0,755.23,586.78
2016,10,19,14,15,861.0,73.0,3.35,22.5,523.5,750.6,585.56
2016,10,19,14,30,847.0,71.0,3.3,22.0,489.0,742.66,582.08
2016,10,19,14,45,828.0,68.5,3.3,22.0,448.5,733.69,577.0
2016,10,19,15,0,809.0,66.0,3.3,22.0,408.0,715.31,565.01
2016,10,19,15,15,781.0,63.0,2.95,21.5,363.5,686.68,544.85
2016,10,19,15,30,753.0,60.0,2.6,21.0,319.0,655.61,522.38
2016,10,19,15,45,711.0,55.5,2.3,20.5,271.5,610.32,488.65
2016,10,19,16,0,669.0,51.0,2.0,20.0,224.0,563.72,452.62
2016,10,19,16,15,603.5,45.0,1.8,19.0,176.0,498.21,401.46
2016,10,19,16,30,538.0,39.0,1.6,18.0,128.0,433.3,347.39
2016,10,19,16,45,425.0,30.5,1.4,17.0,85.5,345.15,269.15
2016,10,19,17,0,312.0,22.0,1.2,16.0,43.0,245.53,117.62
2016,10,19,17,15,156.0,11.0,1.2,15.5,21.5,99.22,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
