Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.2,11.5,40.5,12.26,0.0
2016,10,20,7,0,444.0,31.0,1.2,12.0,81.0,25.09,15.8
2016,10,20,7,15,532.5,38.5,1.35,12.5,128.0,33.12,23.67
2016,10,20,7,30,621.0,46.0,1.5,13.0,175.0,38.77,29.05
2016,10,20,7,45,676.0,51.0,1.65,13.5,224.0,41.97,32.05
2016,10,20,8,0,731.0,56.0,1.8,14.0,273.0,45.18,34.92
2016,10,20,8,15,766.0,59.5,1.75,14.5,320.0,47.02,36.47
2016,10,20,8,30,801.0,63.0,1.7,15.0,367.0,48.87,37.97
2016,10,20,8,45,826.5,65.5,1.7,16.0,411.0,49.89,38.61
2016,10,20,9,0,852.0,68.0,1.7,17.0,455.0,58.4,45.78
2016,10,20,9,15,869.0,70.0,1.8,17.5,493.5,95.68,51.82
2016,10,20,9,30,886.0,72.0,1.9,18.0,532.0,148.87,80.9
2016,10,20,9,45,901.0,72.5,2.05,19.0,564.5,201.63,119.9
2016,10,20,10,0,916.0,73.0,2.2,20.0,597.0,254.93,164.24
2016,10,20,10,15,924.0,74.5,2.25,20.5,622.5,307.53,210.41
2016,10,20,10,30,932.0,76.0,2.3,21.0,648.0,359.55,256.29
2016,10,20,10,45,937.0,76.5,2.35,21.5,666.0,408.81,299.46
2016,10,20,11,0,942.0,77.0,2.4,22.0,684.0,456.71,340.56
2016,10,20,11,15,944.5,77.5,2.45,22.5,694.0,501.93,378.52
2016,10,20,11,30,947.0,78.0,2.5,23.0,704.0,545.19,413.9
2016,10,20,11,45,947.5,78.0,2.65,23.5,706.0,584.75,445.94
2016,10,20,12,0,948.0,78.0,2.8,24.0,708.0,621.82,475.38
2016,10,20,12,15,946.0,78.0,2.85,24.0,701.5,654.73,501.77
2016,10,20,12,30,944.0,78.0,2.9,24.0,695.0,684.71,525.6
2016,10,20,12,45,937.0,78.5,3.0,24.5,680.5,708.86,544.06
2016,10,20,13,0,930.0,79.0,3.1,25.0,666.0,729.65,559.73
2016,10,20,13,15,923.5,78.0,3.05,25.0,644.5,745.79,571.45
2016,10,20,13,30,917.0,77.0,3.0,25.0,623.0,758.48,580.86
2016,10,20,13,45,907.5,75.5,3.0,25.0,594.0,764.94,586.28
2016,10,20,14,0,898.0,74.0,3.0,25.0,565.0,767.91,589.43
2016,10,20,14,15,883.5,72.0,2.9,25.0,529.5,763.05,586.68
2016,10,20,14,30,869.0,70.0,2.8,25.0,494.0,754.81,581.66
2016,10,20,14,45,849.0,67.5,2.7,25.0,453.0,738.54,570.98
2016,10,20,15,0,829.0,65.0,2.6,25.0,412.0,725.87,562.86
2016,10,20,15,15,800.5,62.0,2.25,24.5,366.5,696.79,542.37
2016,10,20,15,30,772.0,59.0,1.9,24.0,321.0,665.23,519.57
2016,10,20,15,45,730.0,54.5,1.55,23.5,272.5,619.82,485.75
2016,10,20,16,0,688.0,50.0,1.2,23.0,224.0,573.03,449.52
2016,10,20,16,15,620.5,44.5,1.15,22.0,175.5,506.62,399.58
2016,10,20,16,30,553.0,39.0,1.1,21.0,127.0,440.65,346.21
2016,10,20,16,45,435.0,30.0,1.1,20.0,83.5,349.21,266.32
2016,10,20,17,0,317.0,21.0,1.1,19.0,40.0,244.04,88.21
2016,10,20,17,15,158.5,10.5,1.1,18.5,20.0,99.59,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.0,15.0,0.6,13.5,38.0,11.87,0.0
2016,10,21,7,0,422.0,30.0,0.6,14.0,76.0,24.26,14.85
2016,10,21,7,15,510.5,37.5,0.65,14.5,121.5,29.53,20.31
2016,10,21,7,30,599.0,45.0,0.7,15.0,167.0,37.89,28.03
2016,10,21,7,45,653.5,50.0,0.8,15.5,215.0,41.11,31.03
2016,10,21,8,0,708.0,55.0,0.9,16.0,263.0,44.33,33.89
2016,10,21,8,15,743.0,58.5,0.85,16.5,309.0,46.18,35.44
2016,10,21,8,30,778.0,62.0,0.8,17.0,355.0,48.04,36.95
2016,10,21,8,45,803.5,65.0,0.75,18.0,397.5,49.46,37.94
2016,10,21,9,0,829.0,68.0,0.7,19.0,440.0,50.87,38.9
2016,10,21,9,15,846.0,70.0,0.8,19.5,478.0,92.24,50.19
2016,10,21,9,30,863.0,72.0,0.9,20.0,516.0,144.07,77.49
2016,10,21,9,45,873.5,74.0,1.05,21.0,547.0,195.96,115.19
2016,10,21,10,0,884.0,76.0,1.2,22.0,578.0,248.0,157.84
2016,10,21,10,15,892.5,77.5,1.2,22.5,603.0,299.06,201.74
2016,10,21,10,30,901.0,79.0,1.2,23.0,628.0,349.63,245.38
2016,10,21,10,45,905.0,80.5,1.3,23.5,645.5,397.88,286.95
2016,10,21,11,0,909.0,82.0,1.4,24.0,663.0,444.78,326.55
2016,10,21,11,15,912.0,82.0,1.5,24.0,672.5,488.35,363.37
2016,10,21,11,30,915.0,82.0,1.6,24.0,682.0,530.05,397.96
2016,10,21,11,45,913.5,83.0,1.7,24.5,683.5,568.26,428.41
2016,10,21,12,0,912.0,84.0,1.8,25.0,685.0,603.96,456.29
2016,10,21,12,15,910.0,84.0,1.9,25.0,679.0,635.73,481.71
2016,10,21,12,30,908.0,84.0,2.0,25.0,673.0,664.68,504.74
2016,10,21,12,45,900.5,84.5,2.1,25.0,658.5,687.6,523.2
2016,10,21,13,0,893.0,85.0,2.2,25.0,644.0,707.26,539.19
2016,10,21,13,15,885.5,84.0,2.25,25.0,622.5,722.03,550.72
2016,10,21,13,30,878.0,83.0,2.3,25.0,601.0,733.45,559.7
2016,10,21,13,45,866.5,81.5,2.35,25.0,572.5,738.04,564.07
2016,10,21,14,0,855.0,80.0,2.4,25.0,544.0,739.23,566.23
2016,10,21,14,15,613.5,132.0,2.45,24.5,454.0,633.86,492.08
2016,10,21,14,30,372.0,184.0,2.5,24.0,364.0,494.49,388.3
2016,10,21,14,45,576.0,127.5,2.55,24.0,378.5,608.44,478.68
2016,10,21,15,0,780.0,71.0,2.6,24.0,393.0,693.06,542.53
2016,10,21,15,15,750.0,67.5,2.45,23.5,349.0,662.73,521.2
2016,10,21,15,30,720.0,64.0,2.3,23.0,305.0,630.05,498.4
2016,10,21,15,45,675.0,59.0,2.2,22.5,258.0,582.71,464.0
2016,10,21,16,0,630.0,54.0,2.1,22.0,211.0,539.55,431.28
2016,10,21,16,15,560.0,47.5,1.9,21.0,164.0,472.54,378.22
2016,10,21,16,30,490.0,41.0,1.7,20.0,117.0,406.9,323.02
2016,10,21,16,45,367.5,31.0,1.5,19.0,76.0,306.48,233.93
2016,10,21,17,0,245.0,21.0,1.3,18.0,35.0,197.63,41.04
2016,10,21,17,15,122.5,10.5,1.3,17.5,17.5,78.69,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,132.5,17.5,1.2,11.5,31.5,13.77,0.0
2016,10,22,7,0,265.0,35.0,1.3,12.0,63.0,27.35,17.41
2016,10,22,7,15,329.0,49.0,1.4,12.5,102.5,37.73,27.62
2016,10,22,7,30,393.0,63.0,1.5,13.0,142.0,47.77,36.99
2016,10,22,7,45,441.5,73.5,1.6,13.5,184.0,54.85,43.5
2016,10,22,8,0,490.0,84.0,1.7,14.0,226.0,63.15,50.9
2016,10,22,8,15,527.0,90.5,1.65,14.0,266.5,66.09,53.5
2016,10,22,8,30,564.0,97.0,1.6,14.0,307.0,69.01,56.0
2016,10,22,8,45,695.0,85.0,1.6,14.5,374.0,58.69,46.65
2016,10,22,9,0,826.0,73.0,1.6,15.0,441.0,54.71,42.94
2016,10,22,9,15,844.0,75.5,1.55,15.5,479.5,86.59,47.5
2016,10,22,9,30,862.0,78.0,1.5,16.0,518.0,139.23,75.34
2016,10,22,9,45,862.5,84.5,1.5,16.5,547.5,193.69,116.11
2016,10,22,10,0,863.0,91.0,1.5,17.0,577.0,247.5,161.42
2016,10,22,10,15,873.0,92.5,1.5,17.5,602.5,298.75,206.17
2016,10,22,10,30,883.0,94.0,1.5,18.0,628.0,349.75,250.96
2016,10,22,10,45,761.5,134.5,1.5,18.5,604.5,383.8,284.51
2016,10,22,11,0,640.0,175.0,1.5,19.0,581.0,409.57,309.37
2016,10,22,11,15,771.0,136.0,1.55,19.0,632.5,467.2,355.48
2016,10,22,11,30,902.0,97.0,1.6,19.0,684.0,534.34,408.58
2016,10,22,11,45,728.0,155.0,1.65,19.5,630.0,533.75,410.09
2016,10,22,12,0,554.0,213.0,1.7,20.0,576.0,517.51,398.89
2016,10,22,12,15,554.0,210.5,1.75,20.0,571.0,539.51,417.15
2016,10,22,12,30,554.0,208.0,1.8,20.0,566.0,559.69,433.58
2016,10,22,12,45,563.0,200.0,1.85,20.0,556.5,578.51,449.05
2016,10,22,13,0,572.0,192.0,1.9,20.0,547.0,595.56,463.16
2016,10,22,13,15,563.5,187.0,1.95,20.0,527.0,601.5,468.9
2016,10,22,13,30,555.0,182.0,2.0,20.0,507.0,604.9,472.83
2016,10,22,13,45,701.0,136.0,2.1,20.0,526.0,681.58,532.84
2016,10,22,14,0,847.0,90.0,2.2,20.0,545.0,747.16,582.33
2016,10,22,14,15,780.5,92.5,2.2,19.5,490.5,708.79,556.42
2016,10,22,14,30,714.0,95.0,2.2,19.0,436.0,670.27,530.9
2016,10,22,14,45,701.5,88.0,2.25,19.0,399.5,655.28,521.68
2016,10,22,15,0,689.0,81.0,2.3,19.0,363.0,637.46,510.01
2016,10,22,15,15,635.5,84.0,2.25,18.5,321.0,599.23,483.15
2016,10,22,15,30,582.0,87.0,2.2,18.0,279.0,558.92,453.61
2016,10,22,15,45,543.0,78.0,2.2,17.5,235.5,513.74,419.53
2016,10,22,16,0,504.0,69.0,2.2,17.0,192.0,467.54,383.03
2016,10,22,16,15,438.5,58.5,2.0,16.0,148.5,401.23,328.58
2016,10,22,16,30,373.0,48.0,1.8,15.0,105.0,336.08,272.5
2016,10,22,16,45,266.5,34.5,1.6,14.5,67.0,245.45,188.68
2016,10,22,17,0,160.0,21.0,1.4,14.0,29.0,144.56,0.0
2016,10,22,17,15,80.0,10.5,1.3,13.5,14.5,54.42,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,15.5,1.1,10.5,34.5,12.44,0.0
2016,10,23,7,0,376.0,31.0,1.1,11.0,69.0,25.35,15.62
2016,10,23,7,15,471.5,39.5,1.3,11.5,114.0,31.41,22.14
2016,10,23,7,30,567.0,48.0,1.5,12.0,159.0,37.37,27.84
2016,10,23,7,45,625.0,54.0,1.7,13.0,207.0,41.0,31.21
2016,10,23,8,0,683.0,60.0,1.9,14.0,255.0,48.78,38.12
2016,10,23,8,15,721.0,64.0,1.95,14.5,301.0,50.86,39.9
2016,10,23,8,30,759.0,68.0,2.0,15.0,347.0,52.98,41.62
2016,10,23,8,45,784.5,71.5,2.1,15.5,390.0,54.61,42.88
2016,10,23,9,0,810.0,75.0,2.2,16.0,433.0,56.25,44.12
2016,10,23,9,15,828.5,77.5,2.3,16.5,471.0,85.17,47.68
2016,10,23,9,30,847.0,80.0,2.4,17.0,509.0,136.93,74.3
2016,10,23,9,45,865.5,80.0,2.55,18.0,541.5,194.28,116.15
2016,10,23,10,0,884.0,80.0,2.7,19.0,574.0,245.91,158.61
2016,10,23,10,15,893.0,81.5,2.8,19.0,599.5,297.02,203.93
2016,10,23,10,30,902.0,83.0,2.9,19.0,625.0,347.68,249.52
2016,10,23,10,45,907.5,83.5,3.0,19.5,642.5,395.59,292.21
2016,10,23,11,0,913.0,84.0,3.1,20.0,660.0,442.24,333.03
2016,10,23,11,15,916.0,84.5,3.15,20.0,669.5,486.34,371.51
2016,10,23,11,30,919.0,85.0,3.2,20.0,679.0,528.58,407.66
2016,10,23,11,45,918.5,85.5,3.3,20.5,680.5,566.94,439.37
2016,10,23,12,0,918.0,86.0,3.4,21.0,682.0,602.85,468.45
2016,10,23,12,15,915.0,86.0,3.45,21.0,675.5,634.18,494.28
2016,10,23,12,30,912.0,86.0,3.5,21.0,669.0,662.6,517.54
2016,10,23,12,45,901.5,87.5,3.55,21.5,653.5,684.7,534.73
2016,10,23,13,0,891.0,89.0,3.6,22.0,638.0,703.43,549.17
2016,10,23,13,15,882.5,87.5,3.6,22.0,616.0,716.98,560.46
2016,10,23,13,30,874.0,86.0,3.6,22.0,594.0,727.14,568.56
2016,10,23,13,45,862.5,84.0,3.65,22.0,565.0,736.46,576.41
2016,10,23,14,0,851.0,82.0,3.7,22.0,536.0,737.52,578.4
2016,10,23,14,15,834.0,80.0,3.7,21.5,500.5,731.1,576.01
2016,10,23,14,30,817.0,78.0,3.7,21.0,465.0,721.35,571.28
2016,10,23,14,45,793.0,75.5,3.75,21.0,424.0,702.58,558.97
2016,10,23,15,0,769.0,73.0,3.8,21.0,383.0,680.87,544.33
2016,10,23,15,15,736.5,69.0,3.75,20.5,338.5,648.37,521.92
2016,10,23,15,30,704.0,65.0,3.7,20.0,294.0,613.58,497.1
2016,10,23,15,45,651.0,60.5,3.65,19.5,246.5,566.69,461.88
2016,10,23,16,0,598.0,56.0,3.6,19.0,199.0,514.96,421.03
2016,10,23,16,15,523.0,48.5,3.35,18.0,153.0,444.5,363.02
2016,10,23,16,30,448.0,41.0,3.1,17.0,107.0,375.68,303.32
2016,10,23,16,45,224.0,34.5,2.9,16.0,67.5,219.03,165.5
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,38.99,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,12.5,15.0,13.22,0.0
2016,10,24,7,0,0.0,30.0,3.0,13.0,30.0,25.91,15.64
2016,10,24,7,15,9.0,49.5,3.25,13.5,51.0,41.85,30.94
2016,10,24,7,30,18.0,69.0,3.5,14.0,72.0,56.3,44.25
2016,10,24,7,45,25.5,88.0,3.8,14.5,94.0,70.81,57.38
2016,10,24,8,0,33.0,107.0,4.1,15.0,116.0,85.02,70.01
2016,10,24,8,15,39.5,125.0,4.25,15.0,138.0,98.31,81.74
2016,10,24,8,30,46.0,143.0,4.4,15.0,160.0,111.31,93.04
2016,10,24,8,45,46.5,160.0,4.6,15.5,178.5,123.37,103.19
2016,10,24,9,0,47.0,177.0,4.8,16.0,197.0,135.14,112.96
2016,10,24,9,15,53.5,194.0,4.75,16.0,219.0,150.19,118.97
2016,10,24,9,30,60.0,211.0,4.7,16.0,241.0,169.18,132.99
2016,10,24,9,45,45.0,214.5,4.7,16.0,238.0,176.99,139.46
2016,10,24,10,0,30.0,218.0,4.7,16.0,235.0,182.65,144.55
2016,10,24,10,15,38.0,234.0,4.65,16.0,256.5,201.3,159.35
2016,10,24,10,30,46.0,250.0,4.6,16.0,278.0,221.1,175.15
2016,10,24,10,45,85.0,271.0,4.6,16.5,324.0,256.68,202.71
2016,10,24,11,0,124.0,292.0,4.6,17.0,370.0,295.92,233.36
2016,10,24,11,15,76.5,273.0,4.55,17.0,321.5,269.61,213.34
2016,10,24,11,30,29.0,254.0,4.5,17.0,273.0,237.2,187.9
2016,10,24,11,45,74.0,278.5,4.45,17.5,326.5,286.05,226.7
2016,10,24,12,0,119.0,303.0,4.4,18.0,380.0,343.48,271.86
2016,10,24,12,15,98.5,295.0,4.4,18.0,358.5,327.8,259.73
2016,10,24,12,30,78.0,287.0,4.4,18.0,337.0,314.43,249.42
2016,10,24,12,45,140.0,285.5,4.45,18.5,372.0,366.96,291.63
2016,10,24,13,0,202.0,284.0,4.5,19.0,407.0,415.63,330.5
2016,10,24,13,15,101.0,221.0,4.55,19.0,282.5,290.51,231.7
2016,10,24,13,30,0.0,158.0,4.6,19.0,158.0,143.08,111.85
2016,10,24,13,45,8.5,175.5,4.65,19.0,180.5,167.09,131.94
2016,10,24,14,0,17.0,193.0,4.7,19.0,203.0,192.52,153.02
2016,10,24,14,15,8.5,136.0,4.65,18.5,141.0,130.54,102.89
2016,10,24,14,30,0.0,79.0,4.6,18.0,79.0,69.9,52.93
2016,10,24,14,45,0.0,44.0,4.6,18.0,44.0,38.82,27.07
2016,10,24,15,0,0.0,9.0,4.6,18.0,9.0,7.92,1.04
2016,10,24,15,15,0.0,8.0,4.4,17.5,8.0,7.03,0.32
2016,10,24,15,30,0.0,7.0,4.2,17.0,7.0,6.15,0.0
2016,10,24,15,45,0.0,5.5,4.05,17.0,5.5,4.83,0.0
2016,10,24,16,0,0.0,4.0,3.9,17.0,4.0,3.51,0.0
2016,10,24,16,15,0.0,3.0,3.65,16.5,3.0,2.63,0.0
2016,10,24,16,30,0.0,2.0,3.4,16.0,2.0,1.75,0.0
2016,10,24,16,45,0.0,1.0,3.15,15.5,1.0,0.88,0.0
2016,10,24,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,13.5,14.0,12.34,0.0
2016,10,25,7,0,0.0,28.0,2.5,14.0,28.0,24.29,13.98
2016,10,25,7,15,4.0,47.0,2.7,14.0,47.5,39.89,29.11
2016,10,25,7,30,8.0,66.0,2.9,14.0,67.0,55.31,43.33
2016,10,25,7,45,16.0,84.5,3.1,14.5,88.0,70.23,56.85
2016,10,25,8,0,24.0,103.0,3.3,15.0,109.0,82.26,67.55
2016,10,25,8,15,29.0,120.5,3.45,15.5,130.0,95.26,78.88
2016,10,25,8,30,34.0,138.0,3.6,16.0,151.0,107.99,89.76
2016,10,25,8,45,17.0,122.5,3.75,16.5,129.0,103.11,85.15
2016,10,25,9,0,0.0,107.0,3.9,17.0,107.0,92.13,75.26
2016,10,25,9,15,0.0,77.5,3.95,17.5,77.5,68.57,51.94
2016,10,25,9,30,0.0,48.0,4.0,18.0,48.0,42.39,29.91
2016,10,25,9,45,0.0,70.0,4.1,18.5,70.0,61.92,46.01
2016,10,25,10,0,0.0,92.0,4.2,19.0,92.0,81.4,61.86
2016,10,25,10,15,0.0,58.5,4.15,19.0,58.5,51.74,37.31
2016,10,25,10,30,0.0,25.0,4.1,19.0,25.0,22.07,12.7
2016,10,25,10,45,0.0,45.5,4.1,19.0,45.5,40.23,27.72
2016,10,25,11,0,0.0,66.0,4.1,19.0,66.0,58.43,42.69
2016,10,25,11,15,0.0,100.5,4.05,19.0,100.5,89.03,67.71
2016,10,25,11,30,0.0,135.0,4.0,19.0,135.0,119.31,92.27
2016,10,25,11,45,0.0,135.5,4.0,19.5,135.5,119.98,92.57
2016,10,25,12,0,0.0,136.0,4.0,20.0,136.0,120.64,92.93
2016,10,25,12,15,1.0,157.5,3.95,20.0,158.5,140.72,109.13
2016,10,25,12,30,2.0,179.0,3.9,20.0,181.0,161.29,125.67
2016,10,25,12,45,7.5,195.5,3.85,20.0,200.5,180.78,141.43
2016,10,25,13,0,13.0,212.0,3.8,20.0,220.0,201.14,157.9
2016,10,25,13,15,15.0,210.0,3.7,20.0,219.0,202.23,158.98
2016,10,25,13,30,17.0,208.0,3.6,20.0,218.0,203.5,160.29
2016,10,25,13,45,19.0,202.0,3.55,20.5,212.5,201.0,158.34
2016,10,25,14,0,21.0,196.0,3.5,21.0,207.0,198.62,156.53
2016,10,25,14,15,246.5,175.0,3.4,20.5,290.0,380.34,306.66
2016,10,25,14,30,472.0,154.0,3.3,20.0,373.0,542.85,436.72
2016,10,25,14,45,483.5,136.5,3.25,20.0,344.0,535.09,431.41
2016,10,25,15,0,495.0,119.0,3.2,20.0,315.0,524.7,424.86
2016,10,25,15,15,477.5,106.5,3.0,19.5,277.5,496.66,404.3
2016,10,25,15,30,460.0,94.0,2.8,19.0,240.0,466.87,381.82
2016,10,25,15,45,430.0,82.0,2.6,19.0,201.0,427.48,350.05
2016,10,25,16,0,400.0,70.0,2.4,19.0,162.0,387.45,316.62
2016,10,25,16,15,349.5,56.5,2.1,18.5,123.0,331.54,269.29
2016,10,25,16,30,299.0,43.0,1.8,18.0,84.0,276.95,220.87
2016,10,25,16,45,149.5,31.5,1.5,17.5,52.0,168.37,120.17
2016,10,25,17,0,0.0,20.0,1.2,17.0,20.0,18.19,0.0
2016,10,25,17,15,0.0,10.0,1.2,16.5,10.0,9.1,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,192.5,13.5,1.25,12.5,31.0,12.28,0.0
2016,10,26,7,0,385.0,27.0,1.3,13.0,62.0,22.07,11.97
2016,10,26,7,15,482.5,34.5,1.5,13.5,105.5,27.41,18.28
2016,10,26,7,30,580.0,42.0,1.7,14.0,149.0,35.68,26.01
2016,10,26,7,45,638.5,47.0,1.9,14.5,196.0,38.97,29.16
2016,10,26,8,0,697.0,52.0,2.1,15.0,243.0,42.28,32.16
2016,10,26,8,15,734.0,55.5,2.2,15.5,288.5,44.22,33.84
2016,10,26,8,30,771.0,59.0,2.3,16.0,334.0,46.17,35.45
2016,10,26,8,45,797.0,61.5,2.4,17.0,376.0,47.28,36.21
2016,10,26,9,0,823.0,64.0,2.5,18.0,418.0,48.42,36.96
2016,10,26,9,15,841.0,66.0,2.6,18.5,455.0,77.23,44.38
2016,10,26,9,30,859.0,68.0,2.7,19.0,492.0,128.29,67.73
2016,10,26,9,45,873.0,69.5,2.8,19.5,523.5,179.55,103.51
2016,10,26,10,0,887.0,71.0,2.9,20.0,555.0,231.3,145.83
2016,10,26,10,15,896.0,72.0,2.95,20.5,580.0,281.69,189.9
2016,10,26,10,30,905.0,73.0,3.0,21.0,605.0,331.61,234.26
2016,10,26,10,45,908.0,75.0,3.15,21.5,622.0,379.65,277.06
2016,10,26,11,0,911.0,77.0,3.3,22.0,639.0,426.26,317.91
2016,10,26,11,15,915.0,77.5,3.35,22.0,649.5,470.33,356.37
2016,10,26,11,30,919.0,78.0,3.4,22.0,660.0,512.64,392.58
2016,10,26,11,45,918.0,79.0,3.5,22.5,661.5,550.9,424.26
2016,10,26,12,0,917.0,80.0,3.6,23.0,663.0,586.69,453.28
2016,10,26,12,15,916.0,80.0,3.65,23.0,658.0,618.88,479.79
2016,10,26,12,30,915.0,80.0,3.7,23.0,653.0,648.31,503.8
2016,10,26,12,45,908.0,81.0,3.8,23.0,639.0,672.06,523.43
2016,10,26,13,0,901.0,82.0,3.9,23.0,625.0,692.59,540.48
2016,10,26,13,15,894.0,81.0,3.9,23.0,603.5,707.72,553.18
2016,10,26,13,30,887.0,80.0,3.9,23.0,582.0,719.52,562.58
2016,10,26,13,45,876.0,78.5,3.95,23.0,554.0,724.57,567.29
2016,10,26,14,0,865.0,77.0,4.0,23.0,526.0,726.23,569.71
2016,10,26,14,15,849.0,75.0,3.95,22.5,491.0,726.12,571.73
2016,10,26,14,30,833.0,73.0,3.9,22.0,456.0,717.22,567.37
2016,10,26,14,45,811.0,70.0,3.85,22.0,415.5,699.49,555.41
2016,10,26,15,0,789.0,67.0,3.8,22.0,375.0,678.77,541.11
2016,10,26,15,15,756.5,63.5,3.6,21.0,330.5,647.08,519.76
2016,10,26,15,30,724.0,60.0,3.4,20.0,286.0,613.08,495.91
2016,10,26,15,45,676.0,55.0,3.25,19.5,239.0,564.47,458.87
2016,10,26,16,0,628.0,50.0,3.1,19.0,192.0,514.73,419.21
2016,10,26,16,15,550.0,43.0,2.7,18.0,146.0,448.86,363.89
2016,10,26,16,30,472.0,36.0,2.3,17.0,100.0,379.46,302.54
2016,10,26,16,45,331.5,25.5,1.9,16.5,61.0,270.25,190.48
2016,10,26,17,0,191.0,15.0,1.5,16.0,22.0,123.56,0.0
2016,10,26,17,15,95.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.0,2.0,13.5,9.0,8.19,0.0
2016,10,27,7,0,0.0,18.0,2.2,14.0,18.0,15.85,6.67
2016,10,27,7,15,0.0,32.0,2.4,14.5,32.0,28.22,18.81
2016,10,27,7,30,0.0,46.0,2.6,15.0,46.0,40.12,29.75
2016,10,27,7,45,0.0,60.5,2.8,15.5,60.5,52.3,40.78
2016,10,27,8,0,0.0,75.0,3.0,16.0,75.0,64.37,51.53
2016,10,27,8,15,0.0,89.5,3.0,16.5,89.5,76.32,61.98
2016,10,27,8,30,0.0,104.0,3.0,17.0,104.0,88.14,72.13
2016,10,27,8,45,0.0,122.0,3.0,17.5,122.0,102.4,84.23
2016,10,27,9,0,0.0,140.0,3.0,18.0,140.0,116.44,95.97
2016,10,27,9,15,1.0,149.0,3.0,18.0,149.5,124.34,97.92
2016,10,27,9,30,2.0,158.0,3.0,18.0,159.0,132.98,104.69
2016,10,27,9,45,2.5,164.5,3.05,18.5,166.0,139.69,109.69
2016,10,27,10,0,3.0,171.0,3.1,19.0,173.0,146.35,114.64
2016,10,27,10,15,1.5,152.0,3.05,19.0,153.0,131.94,102.85
2016,10,27,10,30,0.0,133.0,3.0,19.0,133.0,116.39,90.16
2016,10,27,10,45,0.5,151.0,2.95,19.5,151.5,132.15,102.61
2016,10,27,11,0,1.0,169.0,2.9,20.0,170.0,148.14,115.12
2016,10,27,11,15,0.5,95.0,3.05,19.5,95.5,84.42,63.76
2016,10,27,11,30,0.0,21.0,3.2,19.0,21.0,18.55,9.73
2016,10,27,11,45,0.0,21.5,3.35,19.0,21.5,18.99,10.11
2016,10,27,12,0,0.0,22.0,3.5,19.0,22.0,19.43,10.48
2016,10,27,12,15,0.0,91.5,3.55,18.5,91.5,81.12,61.41
2016,10,27,12,30,0.0,161.0,3.6,18.0,161.0,143.73,112.56
2016,10,27,12,45,4.0,178.0,3.7,18.0,180.5,162.39,127.74
2016,10,27,13,0,8.0,195.0,3.8,18.0,200.0,181.83,143.62
2016,10,27,13,15,4.0,178.5,3.7,17.5,181.0,164.65,130.06
2016,10,27,13,30,0.0,162.0,3.6,17.0,162.0,147.07,116.12
2016,10,27,13,45,38.0,192.5,3.55,17.0,212.0,214.42,172.11
2016,10,27,14,0,76.0,223.0,3.5,17.0,262.0,279.07,225.2
2016,10,27,14,15,71.0,207.0,3.35,17.0,241.5,262.44,212.08
2016,10,27,14,30,66.0,191.0,3.2,17.0,221.0,245.27,198.67
2016,10,27,14,45,33.0,144.5,3.1,17.5,159.5,170.67,137.36
2016,10,27,15,0,0.0,98.0,3.0,18.0,98.0,89.54,69.55
2016,10,27,15,15,0.0,86.0,2.75,18.0,86.0,78.41,60.46
2016,10,27,15,30,0.0,74.0,2.5,18.0,74.0,67.22,51.14
2016,10,27,15,45,0.0,61.0,2.25,18.0,61.0,54.88,40.73
2016,10,27,16,0,0.0,48.0,2.0,18.0,48.0,42.4,30.09
2016,10,27,16,15,0.0,36.0,1.7,17.5,36.0,31.75,20.92
2016,10,27,16,30,0.0,24.0,1.4,17.0,24.0,21.14,11.69
2016,10,27,16,45,0.0,14.5,1.1,16.5,14.5,12.75,3.33
2016,10,27,17,0,0.0,5.0,0.8,16.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,0.8,16.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.88,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.75,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.63,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.51,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,3.95,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.39,0.0
2016,10,28,8,45,0.0,24.5,1.35,15.5,24.5,21.57,13.65
2016,10,28,9,0,0.0,44.0,1.5,16.0,44.0,38.82,28.85
2016,10,28,9,15,2.0,102.5,1.6,16.0,103.5,89.07,69.46
2016,10,28,9,30,4.0,161.0,1.7,16.0,163.0,135.2,107.19
2016,10,28,9,45,5.5,170.5,1.8,16.5,173.5,144.52,114.18
2016,10,28,10,0,7.0,180.0,1.9,17.0,184.0,153.99,121.37
2016,10,28,10,15,6.0,182.5,1.95,17.0,186.0,157.49,124.07
2016,10,28,10,30,5.0,185.0,2.0,17.0,188.0,160.72,126.58
2016,10,28,10,45,2.5,146.5,2.05,17.5,148.0,128.99,100.65
2016,10,28,11,0,0.0,108.0,2.1,18.0,108.0,95.46,73.23
2016,10,28,11,15,24.0,186.5,2.2,18.0,202.0,173.62,136.28
2016,10,28,11,30,48.0,265.0,2.3,18.0,296.0,254.87,200.56
2016,10,28,11,45,24.5,218.5,2.45,18.5,234.5,205.22,161.04
2016,10,28,12,0,1.0,172.0,2.6,19.0,173.0,153.15,119.32
2016,10,28,12,15,1.0,171.5,2.7,19.0,172.0,153.29,119.58
2016,10,28,12,30,1.0,171.0,2.8,19.0,171.0,153.43,119.77
2016,10,28,12,45,2.0,175.5,2.95,19.0,176.5,158.84,124.26
2016,10,28,13,0,3.0,180.0,3.1,19.0,182.0,164.48,128.96
2016,10,28,13,15,1.5,101.5,3.15,19.0,102.5,91.22,69.71
2016,10,28,13,30,0.0,23.0,3.2,19.0,23.0,20.29,11.27
2016,10,28,13,45,0.0,21.5,3.3,19.0,21.5,18.96,10.2
2016,10,28,14,0,0.0,20.0,3.4,19.0,20.0,17.63,9.11
2016,10,28,14,15,0.0,18.5,3.4,19.0,18.5,16.3,8.03
2016,10,28,14,30,0.0,17.0,3.4,19.0,17.0,14.97,6.94
2016,10,28,14,45,369.5,44.0,3.45,19.0,185.0,337.89,281.52
2016,10,28,15,0,739.0,71.0,3.5,19.0,353.0,641.02,520.23
2016,10,28,15,15,705.0,67.0,3.3,18.5,310.0,608.24,494.48
2016,10,28,15,30,671.0,63.0,3.1,18.0,267.0,577.81,471.82
2016,10,28,15,45,624.5,57.0,2.95,17.5,222.0,530.79,435.1
2016,10,28,16,0,578.0,51.0,2.8,17.0,177.0,483.06,395.75
2016,10,28,16,15,496.0,43.5,2.4,16.5,132.5,410.15,333.6
2016,10,28,16,30,414.0,36.0,2.0,16.0,88.0,339.44,269.76
2016,10,28,16,45,207.0,26.5,1.65,15.5,52.5,189.11,121.68
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,15.46,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,125.5,14.0,1.8,13.5,24.0,12.73,0.0
2016,10,29,7,0,251.0,28.0,2.0,14.0,48.0,23.24,11.29
2016,10,29,7,15,357.0,38.5,2.2,14.0,89.0,31.13,21.23
2016,10,29,7,30,463.0,49.0,2.4,14.0,130.0,38.81,28.64
2016,10,29,7,45,231.5,68.0,2.65,14.5,108.5,50.5,39.3
2016,10,29,8,0,0.0,87.0,2.9,15.0,87.0,73.02,59.36
2016,10,29,8,15,2.0,103.5,3.05,15.5,104.0,86.32,71.02
2016,10,29,8,30,4.0,120.0,3.2,16.0,121.0,99.47,82.35
2016,10,29,8,45,10.0,136.5,3.35,16.5,140.5,112.49,93.39
2016,10,29,9,0,16.0,153.0,3.5,17.0,160.0,125.35,104.12
2016,10,29,9,15,39.0,177.5,3.6,17.0,196.0,137.43,108.71
2016,10,29,9,30,62.0,202.0,3.7,17.0,232.0,161.17,126.12
2016,10,29,9,45,197.5,210.5,3.85,17.5,314.5,187.25,140.41
2016,10,29,10,0,333.0,219.0,4.0,18.0,397.0,228.64,167.72
2016,10,29,10,15,333.5,230.5,4.0,18.0,415.5,259.52,193.85
2016,10,29,10,30,334.0,242.0,4.0,18.0,434.0,290.29,220.28
2016,10,29,10,45,612.5,162.0,4.0,18.5,526.5,340.44,255.66
2016,10,29,11,0,891.0,82.0,4.0,19.0,619.0,413.98,312.37
2016,10,29,11,15,895.0,82.5,3.95,19.0,629.0,457.08,350.55
2016,10,29,11,30,899.0,83.0,3.9,19.0,639.0,498.45,386.6
2016,10,29,11,45,903.5,81.5,3.85,19.5,642.0,536.28,418.32
2016,10,29,12,0,908.0,80.0,3.8,20.0,645.0,571.97,447.58
2016,10,29,12,15,906.5,79.5,3.7,20.0,639.5,602.94,473.31
2016,10,29,12,30,905.0,79.0,3.6,20.0,634.0,631.12,496.42
2016,10,29,12,45,900.5,78.5,3.55,20.0,620.0,654.53,515.7
2016,10,29,13,0,896.0,78.0,3.5,20.0,606.0,674.82,532.39
2016,10,29,13,15,888.5,77.0,3.4,20.0,584.5,689.39,544.47
2016,10,29,13,30,881.0,76.0,3.3,20.0,563.0,700.64,553.6
2016,10,29,13,45,870.0,74.5,3.25,20.0,535.0,705.56,557.85
2016,10,29,14,0,859.0,73.0,3.2,20.0,507.0,707.12,559.8
2016,10,29,14,15,842.5,71.0,3.1,20.0,472.5,706.49,560.03
2016,10,29,14,30,826.0,69.0,3.0,20.0,438.0,697.29,554.01
2016,10,29,14,45,802.0,66.5,2.9,20.0,398.0,678.91,541.21
2016,10,29,15,0,778.0,64.0,2.8,20.0,358.0,657.62,526.12
2016,10,29,15,15,744.5,60.5,2.55,19.5,314.0,625.66,502.97
2016,10,29,15,30,711.0,57.0,2.3,19.0,270.0,591.5,477.43
2016,10,29,15,45,658.5,52.5,2.1,18.5,223.5,541.19,438.61
2016,10,29,16,0,606.0,48.0,1.9,18.0,177.0,495.52,400.99
2016,10,29,16,15,523.5,41.0,1.7,17.0,132.0,422.76,340.59
2016,10,29,16,30,441.0,34.0,1.5,16.0,87.0,352.29,277.58
2016,10,29,16,45,290.0,23.0,1.3,15.5,51.5,233.04,140.71
2016,10,29,17,0,139.0,12.0,1.1,15.0,16.0,89.4,0.0
2016,10,29,17,15,69.5,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
