Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,100.0,14.5,3.35,12.5,22.5,13.19,0.0
2016,10,30,7,0,200.0,29.0,3.6,13.0,45.0,22.83,10.25
2016,10,30,7,15,308.5,41.0,3.75,13.5,84.5,33.55,23.24
2016,10,30,7,30,417.0,53.0,3.9,14.0,124.0,42.49,31.82
2016,10,30,7,45,208.5,28.0,4.05,14.5,63.5,19.72,11.93
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,4.4,15.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,4.6,15.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,16.0,4.85,15.5,16.0,14.08,6.92
2016,10,30,9,0,0.0,28.0,5.1,16.0,28.0,24.67,16.28
2016,10,30,9,15,0.0,26.5,5.25,16.0,26.5,23.35,14.19
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,22.04,13.03
2016,10,30,9,45,0.0,27.0,5.6,16.5,27.0,23.81,14.45
2016,10,30,10,0,0.0,29.0,5.8,17.0,29.0,25.59,15.87
2016,10,30,10,15,0.0,60.0,5.85,17.0,60.0,53.06,38.81
2016,10,30,10,30,0.0,91.0,5.9,17.0,91.0,80.62,61.64
2016,10,30,10,45,0.0,51.5,5.95,17.5,51.5,45.53,32.35
2016,10,30,11,0,0.0,12.0,6.0,18.0,12.0,10.59,3.18
2016,10,30,11,15,54.0,148.5,5.95,18.0,182.0,153.47,120.51
2016,10,30,11,30,108.0,285.0,5.9,18.0,352.0,298.94,237.26
2016,10,30,11,45,54.0,179.5,5.9,18.0,213.0,187.29,148.18
2016,10,30,12,0,0.0,74.0,5.9,18.0,74.0,65.54,48.69
2016,10,30,12,15,0.0,51.0,5.85,18.0,51.0,45.11,31.85
2016,10,30,12,30,0.0,28.0,5.8,18.0,28.0,24.73,14.95
2016,10,30,12,45,0.0,27.0,5.75,18.0,27.0,23.84,14.23
2016,10,30,13,0,0.0,26.0,5.7,18.0,26.0,22.95,13.51
2016,10,30,13,15,56.5,137.0,5.55,18.0,168.0,165.84,132.81
2016,10,30,13,30,113.0,248.0,5.4,18.0,310.0,321.06,258.92
2016,10,30,13,45,217.5,226.0,5.3,18.0,338.0,387.26,314.14
2016,10,30,14,0,322.0,204.0,5.2,18.0,366.0,456.11,371.17
2016,10,30,14,15,309.5,193.5,5.05,17.5,340.0,442.51,361.55
2016,10,30,14,30,297.0,183.0,4.9,17.0,314.0,427.51,350.93
2016,10,30,14,45,148.5,152.0,4.75,17.0,217.5,275.44,226.6
2016,10,30,15,0,0.0,121.0,4.6,17.0,121.0,114.49,90.68
2016,10,30,15,15,0.0,106.0,4.3,16.5,106.0,100.63,79.52
2016,10,30,15,30,0.0,91.0,4.0,16.0,91.0,86.66,67.96
2016,10,30,15,45,0.0,75.0,3.75,16.0,75.0,71.37,54.95
2016,10,30,16,0,0.0,59.0,3.5,16.0,59.0,55.81,41.55
2016,10,30,16,15,0.0,43.5,3.15,15.5,43.5,40.47,28.27
2016,10,30,16,30,0.0,28.0,2.8,15.0,28.0,24.69,14.49
2016,10,30,16,45,0.0,16.0,2.45,14.5,16.0,14.09,2.5
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.64,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,124.0,13.5,0.95,10.5,22.5,12.28,0.0
2016,10,31,7,0,248.0,27.0,0.9,11.0,45.0,22.61,9.25
2016,10,31,7,15,363.5,37.0,1.1,11.5,86.0,30.09,20.41
2016,10,31,7,30,479.0,47.0,1.3,12.0,127.0,37.41,27.59
2016,10,31,7,45,554.0,53.0,1.5,12.5,173.0,40.99,31.12
2016,10,31,8,0,629.0,59.0,1.7,13.0,219.0,44.61,34.49
2016,10,31,8,15,438.0,94.5,1.75,13.5,216.0,68.83,56.09
2016,10,31,8,30,247.0,130.0,1.8,14.0,213.0,95.22,79.24
2016,10,31,8,45,147.5,147.0,1.85,14.5,198.5,110.23,92.07
2016,10,31,9,0,48.0,164.0,1.9,15.0,184.0,126.12,105.48
2016,10,31,9,15,247.5,164.0,1.9,15.0,280.0,118.94,92.63
2016,10,31,9,30,447.0,164.0,1.9,15.0,376.0,145.59,100.72
2016,10,31,9,45,354.5,195.5,1.95,15.5,370.5,189.86,136.48
2016,10,31,10,0,262.0,227.0,2.0,16.0,365.0,219.33,163.75
2016,10,31,10,15,189.5,242.5,2.0,16.0,344.5,236.25,180.98
2016,10,31,10,30,117.0,258.0,2.0,16.0,324.0,241.91,188.7
2016,10,31,10,45,189.5,262.5,2.0,16.5,373.5,279.58,217.1
2016,10,31,11,0,262.0,267.0,2.0,17.0,423.0,323.43,250.83
2016,10,31,11,15,325.5,258.0,2.05,17.0,455.0,359.59,279.71
2016,10,31,11,30,389.0,249.0,2.1,17.0,487.0,399.79,312.05
2016,10,31,11,45,327.0,263.5,2.2,17.0,463.5,402.29,315.71
2016,10,31,12,0,265.0,278.0,2.3,17.0,440.0,399.9,315.07
2016,10,31,12,15,263.5,275.5,2.4,17.0,435.5,411.51,325.23
2016,10,31,12,30,262.0,273.0,2.5,17.0,431.0,422.13,334.47
2016,10,31,12,45,563.5,181.0,2.65,17.5,510.5,540.84,429.54
2016,10,31,13,0,865.0,89.0,2.8,18.0,590.0,663.11,525.21
2016,10,31,13,15,856.5,87.5,2.9,18.0,569.0,676.67,536.6
2016,10,31,13,30,848.0,86.0,3.0,18.0,548.0,686.92,546.2
2016,10,31,13,45,837.5,83.5,3.1,18.0,520.0,691.33,551.37
2016,10,31,14,0,827.0,81.0,3.2,18.0,492.0,692.41,553.58
2016,10,31,14,15,599.0,122.0,3.25,17.5,408.5,587.31,474.33
2016,10,31,14,30,371.0,163.0,3.3,17.0,325.0,455.96,371.89
2016,10,31,14,45,346.0,150.0,3.35,17.0,290.5,427.09,350.51
2016,10,31,15,0,321.0,137.0,3.4,17.0,256.0,396.84,327.13
2016,10,31,15,15,300.5,123.0,3.3,16.5,223.5,367.45,304.4
2016,10,31,15,30,280.0,109.0,3.2,16.0,191.0,337.25,280.32
2016,10,31,15,45,254.5,92.0,3.1,16.0,157.0,298.9,248.24
2016,10,31,16,0,229.0,75.0,3.0,16.0,123.0,260.16,214.85
2016,10,31,16,15,190.0,57.5,2.7,15.0,90.5,211.86,172.9
2016,10,31,16,30,151.0,40.0,2.4,14.0,58.0,164.09,128.93
2016,10,31,16,45,75.5,24.0,2.1,13.5,33.0,90.51,41.27
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,7.28,0.0
2016,10,31,17,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,120.0,12.5,1.1,10.5,21.0,11.37,0.0
2016,11,1,7,0,240.0,25.0,1.1,11.0,42.0,20.82,6.89
2016,11,1,7,15,357.5,35.5,1.3,11.5,82.5,28.84,19.22
2016,11,1,7,30,475.0,46.0,1.5,12.0,123.0,36.66,26.88
2016,11,1,7,45,548.5,52.0,1.7,12.5,169.0,40.27,30.44
2016,11,1,8,0,622.0,58.0,1.9,13.0,215.0,43.91,33.84
2016,11,1,8,15,667.0,63.0,1.9,13.0,259.5,46.61,36.34
2016,11,1,8,30,712.0,68.0,1.9,13.0,304.0,54.03,42.97
2016,11,1,8,45,745.0,70.5,1.95,13.5,346.5,54.86,43.55
2016,11,1,9,0,778.0,73.0,2.0,14.0,389.0,55.78,44.19
2016,11,1,9,15,799.5,76.0,2.0,14.0,426.0,62.4,49.95
2016,11,1,9,30,821.0,79.0,2.0,14.0,463.0,112.15,61.05
2016,11,1,9,45,575.5,146.0,2.0,14.5,424.0,175.49,115.86
2016,11,1,10,0,330.0,213.0,2.0,15.0,385.0,220.31,162.29
2016,11,1,10,15,393.5,209.5,2.0,15.0,424.0,253.99,188.15
2016,11,1,10,30,457.0,206.0,2.0,15.0,463.0,291.1,218.06
2016,11,1,10,45,675.0,145.0,2.0,15.5,537.5,340.1,254.24
2016,11,1,11,0,893.0,84.0,2.0,16.0,612.0,407.4,306.84
2016,11,1,11,15,896.5,84.5,2.0,16.0,621.5,450.23,344.7
2016,11,1,11,30,900.0,85.0,2.0,16.0,631.0,491.28,380.39
2016,11,1,11,45,899.5,86.0,2.05,16.5,632.5,528.91,412.03
2016,11,1,12,0,899.0,87.0,2.1,17.0,634.0,564.17,441.03
2016,11,1,12,15,897.0,86.5,2.1,17.0,628.0,594.6,466.42
2016,11,1,12,30,895.0,86.0,2.1,17.0,622.0,622.26,489.24
2016,11,1,12,45,888.0,86.0,2.15,17.0,607.5,644.48,507.91
2016,11,1,13,0,881.0,86.0,2.2,17.0,593.0,663.52,524.01
2016,11,1,13,15,872.5,84.5,2.15,17.0,571.5,676.78,535.15
2016,11,1,13,30,864.0,83.0,2.1,17.0,550.0,691.14,546.83
2016,11,1,13,45,851.0,81.5,2.1,17.0,521.5,695.15,551.19
2016,11,1,14,0,838.0,80.0,2.1,17.0,493.0,695.75,552.61
2016,11,1,14,15,820.0,78.0,2.05,17.0,458.0,688.91,548.37
2016,11,1,14,30,802.0,76.0,2.0,17.0,423.0,678.81,541.81
2016,11,1,14,45,773.5,73.5,1.95,17.0,383.0,657.54,526.94
2016,11,1,15,0,745.0,71.0,1.9,17.0,343.0,633.41,509.76
2016,11,1,15,15,708.0,66.5,1.8,16.5,299.0,598.39,484.54
2016,11,1,15,30,671.0,62.0,1.7,16.0,255.0,566.08,460.38
2016,11,1,15,45,612.5,57.0,1.6,16.0,209.0,513.05,417.77
2016,11,1,16,0,554.0,52.0,1.5,16.0,163.0,459.61,373.09
2016,11,1,16,15,462.0,43.5,1.4,15.0,119.5,380.83,307.47
2016,11,1,16,30,370.0,35.0,1.3,14.0,76.0,304.68,238.04
2016,11,1,16,45,185.0,17.5,1.2,13.5,38.0,156.85,61.51
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,12.0,0.9,8.5,20.5,10.91,0.0
2016,11,2,7,0,257.0,24.0,0.9,9.0,41.0,20.03,5.04
2016,11,2,7,15,374.0,34.0,1.1,9.5,82.0,27.64,18.24
2016,11,2,7,30,491.0,44.0,1.3,10.0,123.0,35.08,25.67
2016,11,2,7,45,559.0,51.0,1.55,10.5,168.5,39.6,30.08
2016,11,2,8,0,627.0,58.0,1.8,11.0,214.0,44.08,34.27
2016,11,2,8,15,671.5,63.0,1.9,11.5,258.5,46.77,36.71
2016,11,2,8,30,716.0,68.0,2.0,12.0,303.0,54.21,43.31
2016,11,2,8,45,748.5,71.5,2.15,13.0,345.5,55.86,44.54
2016,11,2,9,0,781.0,75.0,2.3,14.0,388.0,57.55,45.77
2016,11,2,9,15,802.0,77.5,2.3,14.5,425.0,61.26,48.85
2016,11,2,9,30,823.0,80.0,2.3,15.0,462.0,110.61,60.28
2016,11,2,9,45,850.0,78.0,2.35,15.5,495.5,158.69,90.04
2016,11,2,10,0,877.0,76.0,2.4,16.0,529.0,214.16,133.48
2016,11,2,10,15,886.5,77.0,2.3,16.5,553.5,263.68,176.37
2016,11,2,10,30,896.0,78.0,2.2,17.0,578.0,312.78,220.12
2016,11,2,10,45,903.0,79.0,2.15,17.5,595.5,360.44,262.73
2016,11,2,11,0,910.0,80.0,2.1,18.0,613.0,407.02,303.71
2016,11,2,11,15,913.0,80.0,2.0,18.0,622.5,449.77,341.3
2016,11,2,11,30,916.0,80.0,1.9,18.0,632.0,490.66,376.41
2016,11,2,11,45,916.5,80.0,1.8,18.5,633.5,528.29,407.3
2016,11,2,12,0,917.0,80.0,1.7,19.0,635.0,563.54,435.37
2016,11,2,12,15,915.0,80.0,1.55,19.0,629.0,594.88,460.23
2016,11,2,12,30,913.0,80.0,1.4,19.0,623.0,623.41,482.26
2016,11,2,12,45,909.0,79.0,1.3,19.5,609.0,646.77,499.38
2016,11,2,13,0,905.0,78.0,1.2,20.0,595.0,667.0,513.78
2016,11,2,13,15,897.0,76.5,1.1,20.0,573.5,680.89,524.28
2016,11,2,13,30,889.0,75.0,1.0,20.0,552.0,691.41,532.19
2016,11,2,13,45,877.0,73.5,0.9,20.0,523.5,695.83,535.22
2016,11,2,14,0,865.0,72.0,0.8,20.0,495.0,696.87,535.66
2016,11,2,14,15,847.5,70.0,0.8,20.0,460.0,695.61,535.84
2016,11,2,14,30,830.0,68.0,0.8,20.0,425.0,685.93,530.16
2016,11,2,14,45,804.5,65.5,0.85,20.0,384.5,666.84,518.42
2016,11,2,15,0,779.0,63.0,0.9,20.0,344.0,644.85,504.37
2016,11,2,15,15,744.0,59.5,0.85,19.5,300.0,612.37,482.09
2016,11,2,15,30,709.0,56.0,0.8,19.0,256.0,577.68,457.37
2016,11,2,15,45,653.0,51.0,0.8,18.5,210.0,525.26,418.22
2016,11,2,16,0,597.0,46.0,0.8,18.0,164.0,471.96,376.04
2016,11,2,16,15,509.0,38.5,0.85,17.0,120.0,402.61,319.39
2016,11,2,16,30,421.0,31.0,0.9,16.0,76.0,330.08,252.75
2016,11,2,16,45,210.5,15.5,1.0,15.0,38.0,166.62,46.87
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,137.0,11.0,0.95,8.5,19.5,10.01,0.0
2016,11,3,7,0,274.0,22.0,0.9,9.0,39.0,18.27,2.37
2016,11,3,7,15,392.5,31.5,1.1,9.5,80.0,25.52,16.29
2016,11,3,7,30,511.0,41.0,1.3,10.0,121.0,32.61,23.43
2016,11,3,7,45,580.5,47.5,1.5,11.0,167.0,36.85,27.53
2016,11,3,8,0,650.0,54.0,1.7,12.0,213.0,44.87,34.83
2016,11,3,8,15,694.0,58.5,1.7,12.5,258.0,47.54,37.25
2016,11,3,8,30,738.0,63.0,1.7,13.0,303.0,50.23,39.59
2016,11,3,8,45,769.0,66.0,1.75,13.5,345.0,51.62,40.69
2016,11,3,9,0,800.0,69.0,1.8,14.0,387.0,53.05,41.8
2016,11,3,9,15,820.5,71.5,1.8,14.5,424.5,54.41,42.82
2016,11,3,9,30,841.0,74.0,1.8,15.0,462.0,104.53,55.48
2016,11,3,9,45,860.0,74.5,1.8,16.0,494.0,154.43,86.11
2016,11,3,10,0,879.0,75.0,1.8,17.0,526.0,210.9,129.95
2016,11,3,10,15,889.0,76.5,1.7,17.5,550.5,260.94,172.73
2016,11,3,10,30,899.0,78.0,1.6,18.0,575.0,310.62,216.44
2016,11,3,10,45,905.0,78.5,1.55,18.5,592.5,357.6,258.11
2016,11,3,11,0,911.0,79.0,1.5,19.0,610.0,403.38,298.05
2016,11,3,11,15,914.0,79.5,1.4,19.5,619.5,446.55,334.79
2016,11,3,11,30,917.0,80.0,1.3,20.0,629.0,487.87,368.88
2016,11,3,11,45,916.5,80.5,1.2,20.5,630.0,525.49,399.03
2016,11,3,12,0,916.0,81.0,1.1,21.0,631.0,560.67,426.3
2016,11,3,12,15,913.5,81.0,1.0,21.0,625.0,591.69,450.46
2016,11,3,12,30,911.0,81.0,0.9,21.0,619.0,619.88,471.87
2016,11,3,12,45,904.5,80.5,0.8,21.5,604.5,642.19,487.59
2016,11,3,13,0,898.0,80.0,0.7,22.0,590.0,661.3,500.56
2016,11,3,13,15,889.5,79.0,0.65,22.0,568.0,675.32,511.23
2016,11,3,13,30,881.0,78.0,0.6,22.0,546.0,686.01,519.44
2016,11,3,13,45,867.0,77.0,0.55,22.0,517.5,694.36,525.75
2016,11,3,14,0,853.0,76.0,0.5,22.0,489.0,695.02,526.44
2016,11,3,14,15,835.0,73.5,0.5,21.5,454.0,687.75,523.46
2016,11,3,14,30,817.0,71.0,0.5,21.0,419.0,677.19,518.3
2016,11,3,14,45,789.5,68.5,0.55,21.0,379.0,656.82,505.88
2016,11,3,15,0,762.0,66.0,0.6,21.0,339.0,633.58,491.17
2016,11,3,15,15,725.5,62.0,0.6,20.5,295.0,599.69,468.57
2016,11,3,15,30,689.0,58.0,0.6,20.0,251.0,563.65,443.41
2016,11,3,15,45,631.5,53.0,0.65,19.5,205.0,515.89,407.94
2016,11,3,16,0,574.0,48.0,0.7,19.0,159.0,463.41,366.8
2016,11,3,16,15,481.5,39.5,0.8,18.0,115.5,384.8,303.7
2016,11,3,16,30,389.0,31.0,0.9,17.0,72.0,309.24,234.21
2016,11,3,16,45,194.5,15.5,1.0,16.5,36.0,155.6,21.69
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.0,1.05,10.5,18.0,10.01,0.0
2016,11,4,7,0,233.0,22.0,1.0,11.0,36.0,18.37,0.09
2016,11,4,7,15,355.5,32.5,1.15,11.5,76.0,26.52,16.81
2016,11,4,7,30,478.0,43.0,1.3,12.0,116.0,34.46,24.8
2016,11,4,7,45,551.5,50.0,1.45,13.0,161.5,39.01,29.18
2016,11,4,8,0,625.0,57.0,1.6,14.0,207.0,43.53,33.33
2016,11,4,8,15,671.0,62.0,1.45,14.5,252.0,46.26,35.8
2016,11,4,8,30,717.0,67.0,1.3,15.0,297.0,53.68,42.33
2016,11,4,8,45,748.0,70.5,1.2,15.5,339.0,55.34,43.66
2016,11,4,9,0,779.0,74.0,1.1,16.0,381.0,57.04,44.99
2016,11,4,9,15,800.5,77.0,1.05,16.5,418.0,58.32,45.91
2016,11,4,9,30,822.0,80.0,1.0,17.0,455.0,105.59,57.37
2016,11,4,9,45,837.5,81.5,0.95,17.5,486.0,154.84,86.96
2016,11,4,10,0,853.0,83.0,0.9,18.0,517.0,204.87,125.11
2016,11,4,10,15,863.5,84.5,0.85,18.5,541.5,254.37,166.68
2016,11,4,10,30,874.0,86.0,0.8,19.0,566.0,303.67,209.26
2016,11,4,10,45,881.0,87.0,0.75,20.0,583.5,351.0,249.78
2016,11,4,11,0,888.0,88.0,0.7,21.0,601.0,399.93,290.41
2016,11,4,11,15,891.0,88.5,0.65,21.0,610.5,442.24,326.14
2016,11,4,11,30,894.0,89.0,0.6,21.0,620.0,482.77,359.51
2016,11,4,11,45,895.0,89.0,0.55,21.5,621.5,519.91,388.7
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,554.76,415.23
2016,11,4,12,15,893.0,88.5,0.6,22.0,616.5,584.51,439.75
2016,11,4,12,30,890.0,88.0,0.7,22.0,610.0,611.44,461.92
2016,11,4,12,45,743.0,124.5,0.85,22.0,553.5,589.6,448.6
2016,11,4,13,0,596.0,161.0,1.0,22.0,497.0,555.42,425.83
2016,11,4,13,15,729.5,122.0,1.1,22.0,517.5,619.34,475.78
2016,11,4,13,30,863.0,83.0,1.2,22.0,538.0,680.51,522.66
2016,11,4,13,45,850.0,81.0,1.3,22.0,509.5,684.03,527.0
2016,11,4,14,0,837.0,79.0,1.4,22.0,481.0,684.16,529.37
2016,11,4,14,15,818.5,77.0,1.4,22.0,446.5,677.13,525.41
2016,11,4,14,30,800.0,75.0,1.4,22.0,412.0,666.86,519.2
2016,11,4,14,45,774.0,71.5,1.45,22.0,372.0,646.49,506.03
2016,11,4,15,0,748.0,68.0,1.5,22.0,332.0,623.26,490.51
2016,11,4,15,15,710.5,64.0,1.35,21.5,288.5,588.9,465.8
2016,11,4,15,30,673.0,60.0,1.2,21.0,245.0,557.25,441.76
2016,11,4,15,45,616.0,54.0,1.05,20.5,200.0,504.61,400.67
2016,11,4,16,0,559.0,48.0,0.9,20.0,155.0,451.62,357.46
2016,11,4,16,15,465.5,39.5,0.95,19.0,111.5,373.06,293.68
2016,11,4,16,30,372.0,31.0,1.0,18.0,68.0,297.58,222.69
2016,11,4,16,45,186.0,15.5,1.05,17.0,34.0,148.98,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,118.5,10.0,1.05,10.5,16.5,9.1,0.0
2016,11,5,7,0,237.0,20.0,1.0,11.0,33.0,16.59,0.0
2016,11,5,7,15,357.5,30.5,1.15,11.5,72.5,24.82,15.19
2016,11,5,7,30,478.0,41.0,1.3,12.0,112.0,32.81,23.3
2016,11,5,7,45,545.0,48.5,1.5,13.0,156.5,37.84,28.12
2016,11,5,8,0,612.0,56.0,1.7,14.0,201.0,42.79,32.65
2016,11,5,8,15,657.0,61.0,1.7,14.5,245.0,45.54,35.14
2016,11,5,8,30,702.0,66.0,1.7,15.0,289.0,48.27,37.52
2016,11,5,8,45,729.0,71.0,1.75,15.5,329.5,55.79,44.06
2016,11,5,9,0,756.0,76.0,1.8,16.0,370.0,58.67,46.42
2016,11,5,9,15,777.5,78.5,1.75,16.5,406.5,59.49,46.94
2016,11,5,9,30,799.0,81.0,1.7,17.0,443.0,102.61,56.58
2016,11,5,9,45,817.0,82.5,1.7,17.5,474.0,150.82,85.03
2016,11,5,10,0,835.0,84.0,1.7,18.0,505.0,200.09,122.46
2016,11,5,10,15,845.0,85.5,1.7,18.0,529.0,248.5,163.74
2016,11,5,10,30,855.0,87.0,1.7,18.0,553.0,296.68,206.44
2016,11,5,10,45,863.0,87.0,1.7,18.5,570.0,342.5,247.12
2016,11,5,11,0,871.0,87.0,1.7,19.0,587.0,387.4,286.49
2016,11,5,11,15,873.5,87.5,1.75,19.0,595.5,431.31,324.99
2016,11,5,11,30,876.0,88.0,1.8,19.0,604.0,470.82,359.34
2016,11,5,11,45,878.0,87.0,1.85,19.5,605.5,506.74,389.5
2016,11,5,12,0,880.0,86.0,1.9,20.0,607.0,540.45,417.22
2016,11,5,12,15,724.5,132.0,1.95,20.0,558.5,533.2,413.98
2016,11,5,12,30,569.0,178.0,2.0,20.0,510.0,510.23,398.11
2016,11,5,12,45,560.0,176.5,2.1,20.0,496.5,523.47,410.09
2016,11,5,13,0,551.0,175.0,2.2,20.0,483.0,534.37,419.91
2016,11,5,13,15,531.0,174.0,2.25,20.0,462.0,536.35,422.69
2016,11,5,13,30,511.0,173.0,2.3,20.0,441.0,535.68,423.42
2016,11,5,13,45,426.0,180.5,2.35,20.0,396.0,497.41,394.84
2016,11,5,14,0,341.0,188.0,2.4,20.0,351.0,444.43,354.79
2016,11,5,14,15,356.5,170.5,2.35,19.5,330.0,442.31,355.44
2016,11,5,14,30,372.0,153.0,2.3,19.0,309.0,451.32,364.12
2016,11,5,14,45,356.5,141.0,2.3,19.0,278.5,417.69,338.95
2016,11,5,15,0,341.0,129.0,2.3,19.0,248.0,395.59,322.3
2016,11,5,15,15,326.0,113.0,2.15,18.5,215.0,367.48,300.78
2016,11,5,15,30,311.0,97.0,2.0,18.0,182.0,351.6,288.03
2016,11,5,15,45,283.5,81.5,1.85,17.5,148.0,313.59,256.76
2016,11,5,16,0,256.0,66.0,1.7,17.0,114.0,275.21,224.04
2016,11,5,16,15,208.5,49.5,1.55,16.0,81.5,223.08,178.87
2016,11,5,16,30,161.0,33.0,1.4,15.0,49.0,172.36,128.72
2016,11,5,16,45,80.5,16.5,1.25,14.5,24.5,85.55,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,13.0,8.5,7.73,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,14.87,0.0
2016,11,6,7,15,26.0,34.5,0.85,13.0,38.0,29.0,18.31
2016,11,6,7,30,52.0,52.0,0.9,13.0,59.0,41.91,31.09
2016,11,6,7,45,66.0,71.0,0.95,13.5,83.5,56.13,44.18
2016,11,6,8,0,80.0,90.0,1.0,14.0,108.0,69.98,56.71
2016,11,6,8,15,88.5,108.5,1.2,14.5,133.0,83.13,68.39
2016,11,6,8,30,97.0,127.0,1.4,15.0,158.0,95.92,79.52
2016,11,6,8,45,103.0,144.5,1.6,15.5,181.0,107.73,89.6
2016,11,6,9,0,109.0,162.0,1.8,16.0,204.0,119.2,99.23
2016,11,6,9,15,105.5,177.5,1.8,16.0,221.5,129.12,107.57
2016,11,6,9,30,102.0,193.0,1.8,16.0,239.0,153.38,119.54
2016,11,6,9,45,103.5,207.0,1.85,16.5,256.5,172.65,133.28
2016,11,6,10,0,105.0,221.0,1.9,17.0,274.0,192.12,148.18
2016,11,6,10,15,81.0,225.5,1.9,17.5,268.0,199.82,155.13
2016,11,6,10,30,57.0,230.0,1.9,18.0,262.0,204.7,159.8
2016,11,6,10,45,144.5,243.5,1.9,18.5,325.5,246.58,190.61
2016,11,6,11,0,232.0,257.0,1.9,19.0,389.0,298.96,230.23
2016,11,6,11,15,323.5,243.0,1.9,19.0,430.5,339.07,261.36
2016,11,6,11,30,415.0,229.0,1.9,19.0,472.0,387.7,299.62
2016,11,6,11,45,362.0,242.0,1.9,19.0,454.5,392.55,305.16
2016,11,6,12,0,309.0,255.0,1.9,19.0,437.0,395.48,308.77
2016,11,6,12,15,311.0,251.0,1.9,19.0,432.5,408.5,319.94
2016,11,6,12,30,313.0,247.0,1.9,19.0,428.0,420.55,330.2
2016,11,6,12,45,565.0,169.5,1.9,19.5,486.5,517.43,406.36
2016,11,6,13,0,817.0,92.0,1.9,20.0,545.0,616.76,482.68
2016,11,6,13,15,808.0,90.5,1.9,20.0,524.5,629.13,492.68
2016,11,6,13,30,799.0,89.0,1.9,20.0,504.0,638.35,500.93
2016,11,6,13,45,535.5,143.0,1.9,20.0,415.0,529.58,418.74
2016,11,6,14,0,272.0,197.0,1.9,20.0,326.0,406.14,322.85
2016,11,6,14,15,246.5,184.5,1.8,19.5,295.0,381.26,305.27
2016,11,6,14,30,221.0,172.0,1.7,19.0,264.0,342.81,276.38
2016,11,6,14,45,214.5,156.0,1.65,19.0,238.0,336.49,272.01
2016,11,6,15,0,208.0,140.0,1.6,19.0,212.0,316.88,256.97
2016,11,6,15,15,198.5,122.5,1.4,18.5,183.5,292.23,237.8
2016,11,6,15,30,189.0,105.0,1.2,18.0,155.0,266.62,217.31
2016,11,6,15,45,170.5,86.5,1.05,17.5,125.5,232.82,189.43
2016,11,6,16,0,152.0,68.0,0.9,17.0,96.0,198.41,160.19
2016,11,6,16,15,119.5,50.0,0.85,16.5,68.5,155.65,122.97
2016,11,6,16,30,87.0,32.0,0.8,16.0,41.0,112.75,81.1
2016,11,6,16,45,43.5,16.0,0.8,16.0,20.5,53.76,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,12.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,0.7,13.0,20.0,17.06,0.0
2016,11,7,7,15,78.0,35.0,0.8,13.0,46.0,27.93,17.12
2016,11,7,7,30,156.0,50.0,0.9,13.0,72.0,39.47,28.89
2016,11,7,7,45,182.0,67.5,1.0,13.5,102.5,52.37,40.82
2016,11,7,8,0,208.0,85.0,1.1,14.0,133.0,64.89,52.2
2016,11,7,8,15,223.5,102.0,1.05,14.5,163.0,76.65,62.68
2016,11,7,8,30,239.0,119.0,1.0,15.0,193.0,88.05,72.61
2016,11,7,8,45,249.0,135.0,1.0,16.0,221.5,98.42,81.28
2016,11,7,9,0,259.0,151.0,1.0,17.0,250.0,108.47,89.5
2016,11,7,9,15,421.5,135.5,0.95,17.5,314.5,93.02,75.8
2016,11,7,9,30,584.0,120.0,0.9,18.0,379.0,111.56,71.44
2016,11,7,9,45,515.0,148.5,0.9,19.0,388.5,159.91,104.7
2016,11,7,10,0,446.0,177.0,0.9,20.0,398.0,201.69,138.86
2016,11,7,10,15,486.5,175.5,0.8,20.0,427.5,236.44,165.58
2016,11,7,10,30,527.0,174.0,0.7,20.0,457.0,274.36,196.03
2016,11,7,10,45,394.5,212.0,0.65,20.5,428.0,295.44,218.22
2016,11,7,11,0,262.0,250.0,0.6,21.0,399.0,302.8,228.03
2016,11,7,11,15,329.5,241.0,0.6,21.0,431.0,338.53,255.58
2016,11,7,11,30,397.0,232.0,0.6,21.0,463.0,378.58,286.47
2016,11,7,11,45,424.5,225.5,0.65,21.5,473.0,409.43,310.44
2016,11,7,12,0,452.0,219.0,0.7,22.0,483.0,438.53,332.99
2016,11,7,12,15,449.5,218.0,0.75,22.0,478.0,456.83,348.04
2016,11,7,12,30,447.0,217.0,0.8,22.0,473.0,473.54,361.82
2016,11,7,12,45,636.5,152.5,0.9,22.5,508.0,545.61,417.05
2016,11,7,13,0,826.0,88.0,1.0,23.0,543.0,615.01,469.67
2016,11,7,13,15,672.0,128.0,1.05,23.0,489.0,580.47,444.77
2016,11,7,13,30,518.0,168.0,1.1,23.0,435.0,531.12,409.37
2016,11,7,13,45,506.0,160.5,1.15,23.0,409.5,526.61,408.05
2016,11,7,14,0,494.0,153.0,1.2,23.0,384.0,519.72,404.48
2016,11,7,14,15,479.5,143.0,1.2,22.5,354.0,506.08,396.37
2016,11,7,14,30,465.0,133.0,1.2,22.0,324.0,490.21,386.44
2016,11,7,14,45,445.5,123.0,1.2,22.0,291.5,468.85,371.34
2016,11,7,15,0,426.0,113.0,1.2,22.0,259.0,445.7,354.53
2016,11,7,15,15,404.0,100.5,1.05,21.5,224.0,416.28,332.43
2016,11,7,15,30,382.0,88.0,0.9,21.0,189.0,385.56,308.56
2016,11,7,15,45,345.5,74.0,0.8,20.5,152.5,342.44,274.14
2016,11,7,16,0,309.0,60.0,0.7,20.0,116.0,299.13,238.19
2016,11,7,16,15,246.5,45.5,0.7,19.5,82.0,239.58,187.7
2016,11,7,16,30,184.0,31.0,0.7,19.0,48.0,182.61,129.92
2016,11,7,16,45,92.0,15.5,0.75,18.5,24.0,88.49,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,12.0,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,21.11,0.0
2016,11,8,7,15,217.5,32.0,0.9,12.5,62.0,25.06,14.49
2016,11,8,7,30,435.0,38.0,1.0,13.0,98.0,30.44,20.96
2016,11,8,7,45,509.5,45.0,1.1,14.0,141.0,35.13,25.52
2016,11,8,8,0,584.0,52.0,1.2,15.0,184.0,39.78,29.8
2016,11,8,8,15,630.5,57.0,1.1,15.5,226.5,42.62,32.4
2016,11,8,8,30,677.0,62.0,1.0,16.0,269.0,49.75,38.69
2016,11,8,8,45,710.0,65.5,0.9,16.5,309.0,51.53,40.15
2016,11,8,9,0,743.0,69.0,0.8,17.0,349.0,53.35,41.6
2016,11,8,9,15,765.0,71.5,0.7,17.5,385.0,54.33,42.29
2016,11,8,9,30,787.0,74.0,0.6,18.0,421.0,89.19,48.6
2016,11,8,9,45,808.5,74.5,0.55,19.0,452.0,135.89,73.55
2016,11,8,10,0,830.0,75.0,0.5,20.0,483.0,183.97,108.11
2016,11,8,10,15,840.0,76.5,0.45,20.0,506.5,231.7,147.46
2016,11,8,10,30,850.0,78.0,0.4,20.0,530.0,283.39,191.48
2016,11,8,10,45,855.5,79.0,0.35,20.5,546.5,328.0,229.87
2016,11,8,11,0,861.0,80.0,0.3,21.0,563.0,371.48,266.73
2016,11,8,11,15,864.5,80.5,0.3,21.5,572.5,412.43,301.02
2016,11,8,11,30,868.0,81.0,0.3,22.0,582.0,451.71,333.08
2016,11,8,11,45,867.0,82.0,0.3,22.5,583.5,487.52,361.69
2016,11,8,12,0,866.0,83.0,0.3,23.0,585.0,521.03,387.78
2016,11,8,12,15,863.5,82.5,0.35,23.0,579.0,549.84,411.13
2016,11,8,12,30,861.0,82.0,0.4,23.0,573.0,575.96,432.2
2016,11,8,12,45,855.5,81.5,0.45,23.0,559.5,597.55,449.76
2016,11,8,13,0,850.0,81.0,0.5,23.0,546.0,619.16,467.03
2016,11,8,13,15,841.5,80.0,0.55,23.0,525.5,632.89,478.69
2016,11,8,13,30,833.0,79.0,0.6,23.0,505.0,643.43,488.07
2016,11,8,13,45,820.0,77.0,0.65,23.5,477.5,646.64,491.35
2016,11,8,14,0,807.0,75.0,0.7,24.0,450.0,646.59,492.31
2016,11,8,14,15,788.5,73.0,0.7,23.5,417.0,639.6,489.61
2016,11,8,14,30,770.0,71.0,0.7,23.0,384.0,629.51,484.6
2016,11,8,14,45,744.0,67.5,0.75,23.0,346.0,609.54,471.95
2016,11,8,15,0,718.0,64.0,0.8,23.0,308.0,586.86,456.9
2016,11,8,15,15,680.0,60.0,0.7,22.5,266.0,553.02,432.43
2016,11,8,15,30,642.0,56.0,0.6,22.0,224.0,521.76,408.73
2016,11,8,15,45,582.5,50.0,0.55,21.5,180.5,468.89,368.11
2016,11,8,16,0,523.0,44.0,0.5,21.0,137.0,415.94,325.45
2016,11,8,16,15,427.0,35.5,0.6,20.0,96.5,338.21,262.31
2016,11,8,16,30,331.0,27.0,0.7,19.0,56.0,264.11,184.83
2016,11,8,16,45,165.5,13.5,0.85,18.5,28.0,104.76,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
