Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,8.0,0.8,11.5,11.0,7.28,0.0
2016,11,9,7,0,135.0,16.0,0.8,12.0,22.0,14.55,0.0
2016,11,9,7,15,253.0,29.5,0.95,12.5,57.0,24.31,13.49
2016,11,9,7,30,371.0,43.0,1.1,13.0,92.0,35.06,24.9
2016,11,9,7,45,450.0,51.5,1.25,13.5,134.5,40.82,30.55
2016,11,9,8,0,529.0,60.0,1.4,14.0,177.0,46.51,35.87
2016,11,9,8,15,579.0,66.5,1.4,14.5,219.5,50.29,39.34
2016,11,9,8,30,629.0,73.0,1.4,15.0,262.0,54.04,42.64
2016,11,9,8,45,667.0,76.5,1.45,15.5,303.0,55.33,43.67
2016,11,9,9,0,705.0,80.0,1.5,16.0,344.0,56.7,44.72
2016,11,9,9,15,729.0,83.5,1.55,16.5,379.5,58.03,45.71
2016,11,9,9,30,753.0,87.0,1.6,17.0,415.0,90.16,51.6
2016,11,9,9,45,784.5,85.0,1.7,18.0,448.5,139.53,78.47
2016,11,9,10,0,816.0,83.0,1.8,19.0,482.0,185.81,111.3
2016,11,9,10,15,827.0,85.0,1.7,19.5,506.0,233.51,150.78
2016,11,9,10,30,838.0,87.0,1.6,20.0,530.0,281.14,191.97
2016,11,9,10,45,846.0,87.5,1.55,20.5,547.0,326.28,231.63
2016,11,9,11,0,854.0,88.0,1.5,21.0,564.0,370.57,270.13
2016,11,9,11,15,857.5,88.5,1.4,21.0,573.0,412.08,306.15
2016,11,9,11,30,861.0,89.0,1.3,21.0,582.0,451.95,339.94
2016,11,9,11,45,861.0,89.5,1.25,21.5,584.0,488.39,369.75
2016,11,9,12,0,861.0,90.0,1.2,22.0,586.0,522.6,396.96
2016,11,9,12,15,858.5,89.5,1.15,22.0,579.5,552.11,420.77
2016,11,9,12,30,856.0,89.0,1.1,22.0,573.0,578.94,442.06
2016,11,9,12,45,857.5,85.5,1.05,22.5,561.0,602.18,459.5
2016,11,9,13,0,859.0,82.0,1.0,23.0,549.0,622.61,474.53
2016,11,9,13,15,850.0,81.0,0.9,23.0,527.5,636.26,484.8
2016,11,9,13,30,841.0,80.0,0.8,23.0,506.0,646.66,492.54
2016,11,9,13,45,825.5,78.5,0.75,23.5,478.0,648.97,494.03
2016,11,9,14,0,810.0,77.0,0.7,24.0,450.0,647.94,493.14
2016,11,9,14,15,790.5,74.5,0.65,23.5,416.5,639.81,489.08
2016,11,9,14,30,771.0,72.0,0.6,23.0,383.0,628.54,482.68
2016,11,9,14,45,742.0,69.0,0.6,23.0,344.0,607.24,468.54
2016,11,9,15,0,713.0,66.0,0.6,23.0,305.0,583.21,452.07
2016,11,9,15,15,673.5,61.5,0.55,22.5,263.0,551.96,429.88
2016,11,9,15,30,634.0,57.0,0.5,22.0,221.0,515.58,403.0
2016,11,9,15,45,573.0,51.0,0.5,22.0,177.5,462.09,361.65
2016,11,9,16,0,512.0,45.0,0.5,22.0,134.0,408.53,318.24
2016,11,9,16,15,414.5,36.0,0.6,21.0,94.0,329.82,254.3
2016,11,9,16,30,317.0,27.0,0.7,20.0,54.0,253.28,172.58
2016,11,9,16,45,158.5,13.5,0.8,19.5,27.0,100.37,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,0.9,12.0,6.5,5.91,0.0
2016,11,10,7,0,0.0,13.0,0.9,12.0,13.0,11.82,0.0
2016,11,10,7,15,43.5,30.0,1.15,12.5,35.5,24.8,13.35
2016,11,10,7,30,87.0,47.0,1.4,13.0,58.0,38.11,27.44
2016,11,10,7,45,108.0,66.0,1.65,14.0,85.5,52.45,40.64
2016,11,10,8,0,129.0,85.0,1.9,15.0,113.0,66.44,53.25
2016,11,10,8,15,142.5,103.0,1.9,15.5,140.5,79.41,64.82
2016,11,10,8,30,156.0,121.0,1.9,16.0,168.0,92.04,75.85
2016,11,10,8,45,168.5,137.0,1.95,16.5,194.0,103.12,85.33
2016,11,10,9,0,181.0,153.0,2.0,17.0,220.0,113.9,94.38
2016,11,10,9,15,138.0,169.0,2.0,17.5,223.0,123.99,102.69
2016,11,10,9,30,95.0,185.0,2.0,18.0,226.0,145.49,113.1
2016,11,10,9,45,305.0,170.5,2.0,18.5,315.5,155.41,110.7
2016,11,10,10,0,515.0,156.0,2.0,19.0,405.0,191.54,129.02
2016,11,10,10,15,484.5,172.5,1.95,19.5,416.5,228.76,160.72
2016,11,10,10,30,454.0,189.0,1.9,20.0,428.0,262.83,190.69
2016,11,10,10,45,441.5,199.5,1.85,20.5,437.5,294.22,217.84
2016,11,10,11,0,429.0,210.0,1.8,21.0,447.0,323.98,243.28
2016,11,10,11,15,641.0,149.0,1.7,21.0,510.0,378.79,284.64
2016,11,10,11,30,853.0,88.0,1.6,21.0,573.0,444.62,335.58
2016,11,10,11,45,852.0,88.0,1.5,21.5,574.0,479.77,364.39
2016,11,10,12,0,851.0,88.0,1.4,22.0,575.0,512.61,390.67
2016,11,10,12,15,634.5,152.5,1.3,22.0,513.5,491.91,376.9
2016,11,10,12,30,418.0,217.0,1.2,22.0,452.0,452.18,347.81
2016,11,10,12,45,442.5,205.0,1.1,22.5,448.5,471.78,362.99
2016,11,10,13,0,467.0,193.0,1.0,23.0,445.0,490.63,376.96
2016,11,10,13,15,249.0,196.0,0.95,23.0,329.5,361.61,280.37
2016,11,10,13,30,31.0,199.0,0.9,23.0,214.0,213.33,165.01
2016,11,10,13,45,262.5,173.5,0.85,23.5,294.0,362.71,284.25
2016,11,10,14,0,494.0,148.0,0.8,24.0,374.0,508.69,393.96
2016,11,10,14,15,479.5,140.0,0.7,23.5,346.0,497.38,385.33
2016,11,10,14,30,465.0,132.0,0.6,23.0,318.0,483.94,376.46
2016,11,10,14,45,576.5,99.5,0.5,23.0,307.0,531.12,412.45
2016,11,10,15,0,688.0,67.0,0.4,23.0,296.0,568.54,439.93
2016,11,10,15,15,647.5,62.5,0.35,22.5,254.5,533.58,414.37
2016,11,10,15,30,607.0,58.0,0.3,22.0,213.0,496.98,387.33
2016,11,10,15,45,545.5,51.5,0.3,22.0,170.5,443.15,345.77
2016,11,10,16,0,484.0,45.0,0.3,22.0,128.0,389.32,302.28
2016,11,10,16,15,386.0,35.5,0.4,21.5,89.0,310.67,237.96
2016,11,10,16,30,288.0,26.0,0.5,21.0,50.0,232.97,153.45
2016,11,10,16,45,144.0,13.0,0.6,20.5,25.0,91.43,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,15.46,0.0
2016,11,11,7,15,148.5,29.0,1.35,13.5,48.0,22.71,11.1
2016,11,11,7,30,297.0,41.0,1.6,14.0,79.0,31.84,21.82
2016,11,11,7,45,357.0,53.0,1.85,15.0,116.5,40.58,30.04
2016,11,11,8,0,417.0,65.0,2.1,16.0,154.0,49.09,37.78
2016,11,11,8,15,456.5,75.0,2.05,16.5,192.5,57.42,45.26
2016,11,11,8,30,496.0,85.0,2.0,17.0,231.0,63.76,50.82
2016,11,11,8,45,533.0,90.0,2.0,17.5,267.5,65.76,52.47
2016,11,11,9,0,570.0,95.0,2.0,18.0,304.0,67.85,54.11
2016,11,11,9,15,559.0,109.5,2.05,18.5,331.0,77.14,61.98
2016,11,11,9,30,548.0,124.0,2.1,19.0,358.0,105.42,70.47
2016,11,11,9,45,490.0,148.5,2.2,19.5,369.0,150.84,99.65
2016,11,11,10,0,432.0,173.0,2.3,20.0,380.0,190.67,131.56
2016,11,11,10,15,328.5,202.0,2.35,20.5,364.0,221.82,161.04
2016,11,11,10,30,225.0,231.0,2.4,21.0,348.0,241.64,181.51
2016,11,11,10,45,141.0,233.0,2.5,21.5,307.0,234.25,179.07
2016,11,11,11,0,57.0,235.0,2.6,22.0,266.0,218.88,169.32
2016,11,11,11,15,39.5,224.5,2.65,22.0,246.5,209.26,162.35
2016,11,11,11,30,22.0,214.0,2.7,22.0,227.0,196.44,152.6
2016,11,11,11,45,77.0,238.0,2.75,22.5,282.0,246.58,191.62
2016,11,11,12,0,132.0,262.0,2.8,23.0,337.0,304.78,236.6
2016,11,11,12,15,152.5,259.0,2.75,22.5,345.0,321.71,250.6
2016,11,11,12,30,173.0,256.0,2.7,22.0,353.0,339.38,265.42
2016,11,11,12,45,170.0,250.0,2.7,22.0,343.0,341.07,267.36
2016,11,11,13,0,167.0,244.0,2.7,22.0,333.0,341.93,268.68
2016,11,11,13,15,83.5,192.5,2.6,21.5,237.0,236.01,186.19
2016,11,11,13,30,0.0,141.0,2.5,21.0,141.0,127.77,99.03
2016,11,11,13,45,55.5,169.5,2.45,21.0,194.5,201.46,159.9
2016,11,11,14,0,111.0,198.0,2.4,21.0,248.0,284.52,226.9
2016,11,11,14,15,66.0,173.5,2.3,20.5,202.5,220.69,176.03
2016,11,11,14,30,21.0,149.0,2.2,20.0,157.0,156.36,123.96
2016,11,11,14,45,17.0,134.5,2.15,20.0,141.0,140.78,111.52
2016,11,11,15,0,13.0,120.0,2.1,20.0,125.0,125.1,98.76
2016,11,11,15,15,7.5,104.0,1.9,19.5,107.0,106.63,83.61
2016,11,11,15,30,2.0,88.0,1.7,19.0,89.0,88.09,68.17
2016,11,11,15,45,1.0,70.5,1.55,18.5,71.0,70.43,53.3
2016,11,11,16,0,0.0,53.0,1.4,18.0,53.0,52.3,37.83
2016,11,11,16,15,0.0,36.5,1.3,17.5,36.5,35.4,23.16
2016,11,11,16,30,0.0,20.0,1.2,17.0,20.0,17.63,6.36
2016,11,11,16,45,0.0,10.0,1.15,16.5,10.0,9.1,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,6.5,0.8,13.0,9.0,0.0,0.0
2016,11,12,7,0,142.0,13.0,0.8,13.0,18.0,11.82,0.0
2016,11,12,7,15,277.5,24.0,0.85,13.5,52.0,19.6,8.19
2016,11,12,7,30,413.0,35.0,0.9,14.0,86.0,28.25,18.68
2016,11,12,7,45,492.5,42.5,1.0,14.5,128.0,33.45,23.84
2016,11,12,8,0,572.0,50.0,1.1,15.0,170.0,38.59,28.67
2016,11,12,8,15,621.5,55.0,1.05,15.5,212.5,41.48,31.36
2016,11,12,8,30,671.0,60.0,1.0,16.0,255.0,48.55,37.63
2016,11,12,8,45,399.0,105.5,1.0,16.5,226.0,75.52,61.26
2016,11,12,9,0,127.0,151.0,1.0,17.0,197.0,112.12,92.79
2016,11,12,9,15,249.0,154.0,0.95,17.5,255.5,110.17,90.67
2016,11,12,9,30,371.0,157.0,0.9,18.0,314.0,125.61,91.53
2016,11,12,9,45,601.5,115.0,0.9,18.5,391.5,134.55,82.47
2016,11,12,10,0,832.0,73.0,0.9,19.0,469.0,171.98,99.26
2016,11,12,10,15,843.0,74.0,0.85,19.0,492.5,219.22,137.87
2016,11,12,10,30,854.0,75.0,0.8,19.0,516.0,270.52,181.88
2016,11,12,10,45,862.0,75.5,0.75,19.5,533.5,315.29,220.97
2016,11,12,11,0,870.0,76.0,0.7,20.0,551.0,359.15,258.9
2016,11,12,11,15,874.0,76.5,0.75,20.5,560.5,400.39,294.48
2016,11,12,11,30,878.0,77.0,0.8,21.0,570.0,439.99,327.95
2016,11,12,11,45,878.0,77.5,0.85,21.5,571.5,475.98,357.89
2016,11,12,12,0,878.0,78.0,0.9,22.0,573.0,509.71,385.38
2016,11,12,12,15,699.5,131.0,1.0,22.0,523.0,500.58,381.64
2016,11,12,12,30,521.0,184.0,1.1,22.0,473.0,474.58,364.43
2016,11,12,12,45,687.5,131.5,1.25,22.0,503.0,542.41,418.06
2016,11,12,13,0,854.0,79.0,1.4,22.0,533.0,607.0,468.69
2016,11,12,13,15,845.0,77.5,1.45,22.0,512.5,620.02,479.72
2016,11,12,13,30,836.0,76.0,1.5,22.0,492.0,629.81,488.71
2016,11,12,13,45,694.0,104.0,1.6,22.0,436.5,584.74,456.55
2016,11,12,14,0,552.0,132.0,1.7,22.0,381.0,525.87,413.69
2016,11,12,14,15,661.5,100.0,1.7,21.5,376.0,577.04,455.49
2016,11,12,14,30,771.0,68.0,1.7,21.0,371.0,615.56,487.13
2016,11,12,14,45,744.0,65.0,1.7,21.0,333.0,595.94,473.09
2016,11,12,15,0,717.0,62.0,1.7,21.0,295.0,573.63,456.99
2016,11,12,15,15,677.0,58.0,1.6,20.5,253.5,539.1,431.27
2016,11,12,15,30,637.0,54.0,1.5,20.0,212.0,507.22,406.31
2016,11,12,15,45,573.5,48.0,1.45,19.5,169.5,452.83,362.88
2016,11,12,16,0,510.0,42.0,1.4,19.0,127.0,398.52,317.39
2016,11,12,16,15,405.5,33.5,1.4,18.0,87.0,317.49,248.05
2016,11,12,16,30,301.0,25.0,1.4,17.0,47.0,234.89,147.63
2016,11,12,16,45,150.5,12.5,1.4,16.5,23.5,93.72,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,64.0,6.0,0.55,12.0,8.0,0.0,0.0
2016,11,13,7,0,128.0,12.0,0.6,12.0,16.0,10.91,0.0
2016,11,13,7,15,263.5,24.0,0.65,12.0,50.0,19.71,7.55
2016,11,13,7,30,399.0,36.0,0.7,12.0,84.0,29.28,19.66
2016,11,13,7,45,475.0,44.5,0.75,12.5,125.0,35.3,25.66
2016,11,13,8,0,551.0,53.0,0.8,13.0,166.0,41.21,31.24
2016,11,13,8,15,602.5,58.5,0.75,13.0,208.5,44.39,34.3
2016,11,13,8,30,654.0,64.0,0.7,13.0,251.0,47.58,37.24
2016,11,13,8,45,688.5,68.0,0.65,13.5,291.0,49.5,38.88
2016,11,13,9,0,723.0,72.0,0.6,14.0,331.0,56.43,44.92
2016,11,13,9,15,747.5,75.0,0.55,14.5,367.0,57.74,45.9
2016,11,13,9,30,772.0,78.0,0.5,15.0,403.0,79.84,47.9
2016,11,13,9,45,791.0,80.0,0.5,15.5,433.5,126.18,69.71
2016,11,13,10,0,810.0,82.0,0.5,16.0,464.0,173.74,102.67
2016,11,13,10,15,822.0,83.5,0.55,16.5,488.0,220.55,140.59
2016,11,13,10,30,834.0,85.0,0.6,17.0,512.0,267.38,180.81
2016,11,13,10,45,842.5,85.5,0.65,18.0,529.5,312.15,219.74
2016,11,13,11,0,851.0,86.0,0.7,19.0,547.0,356.14,257.65
2016,11,13,11,15,855.0,86.5,0.75,19.0,556.5,397.46,293.9
2016,11,13,11,30,859.0,87.0,0.8,19.0,566.0,437.21,328.23
2016,11,13,11,45,860.0,87.5,0.85,19.5,568.0,473.86,358.84
2016,11,13,12,0,861.0,88.0,0.9,20.0,570.0,508.38,387.06
2016,11,13,12,15,859.0,87.5,0.95,20.0,564.5,538.05,411.86
2016,11,13,12,30,857.0,87.0,1.0,20.0,559.0,565.09,434.28
2016,11,13,12,45,858.0,84.0,1.05,20.5,546.5,588.49,452.89
2016,11,13,13,0,859.0,81.0,1.1,21.0,534.0,609.1,469.17
2016,11,13,13,15,850.0,79.5,1.1,21.0,513.5,622.3,480.33
2016,11,13,13,30,841.0,78.0,1.1,21.0,493.0,632.26,489.04
2016,11,13,13,45,828.0,76.0,1.1,21.0,466.0,635.84,493.08
2016,11,13,14,0,815.0,74.0,1.1,21.0,439.0,636.14,494.68
2016,11,13,14,15,795.5,72.0,1.05,21.0,405.5,628.93,490.29
2016,11,13,14,30,776.0,70.0,1.0,21.0,372.0,618.59,483.48
2016,11,13,14,45,747.5,66.5,1.0,21.0,333.5,597.5,469.06
2016,11,13,15,0,719.0,63.0,1.0,21.0,295.0,573.69,452.2
2016,11,13,15,15,678.5,59.0,0.9,20.5,253.5,538.95,426.49
2016,11,13,15,30,638.0,55.0,0.8,20.0,212.0,507.13,401.7
2016,11,13,15,45,574.5,48.5,0.7,19.5,169.0,452.31,358.18
2016,11,13,16,0,511.0,42.0,0.6,19.0,126.0,397.54,312.7
2016,11,13,16,15,406.5,33.0,0.7,18.5,86.0,316.25,243.92
2016,11,13,16,30,302.0,24.0,0.8,18.0,46.0,232.32,138.16
2016,11,13,16,45,151.0,12.0,0.9,17.5,23.0,93.13,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,67.0,5.5,0.6,11.0,7.5,0.0,0.0
2016,11,14,7,0,134.0,11.0,0.6,11.0,15.0,10.01,0.0
2016,11,14,7,15,274.5,22.5,0.55,11.5,48.5,18.44,5.77
2016,11,14,7,30,415.0,34.0,0.5,12.0,82.0,27.62,18.14
2016,11,14,7,45,495.5,41.5,0.5,12.5,124.0,32.85,23.48
2016,11,14,8,0,576.0,49.0,0.5,13.0,166.0,38.02,28.4
2016,11,14,8,15,627.5,54.5,0.45,13.5,209.0,41.36,31.53
2016,11,14,8,30,679.0,60.0,0.4,14.0,252.0,48.88,38.26
2016,11,14,8,45,711.0,64.5,0.4,14.5,292.0,51.54,40.55
2016,11,14,9,0,743.0,69.0,0.4,15.0,332.0,54.2,42.78
2016,11,14,9,15,486.0,121.0,0.4,15.5,300.5,84.69,69.35
2016,11,14,9,30,229.0,173.0,0.4,16.0,269.0,129.05,98.62
2016,11,14,9,45,525.0,126.5,0.45,16.5,366.5,132.92,85.33
2016,11,14,10,0,821.0,80.0,0.5,17.0,464.0,170.96,99.62
2016,11,14,10,15,590.0,141.5,0.5,17.5,425.0,219.05,148.24
2016,11,14,10,30,359.0,203.0,0.5,18.0,386.0,246.85,180.62
2016,11,14,10,45,608.0,144.5,0.55,18.5,466.0,291.43,209.66
2016,11,14,11,0,857.0,86.0,0.6,19.0,546.0,355.19,256.2
2016,11,14,11,15,861.0,86.5,0.55,19.0,556.0,396.72,291.93
2016,11,14,11,30,865.0,87.0,0.5,19.0,566.0,436.68,325.67
2016,11,14,11,45,866.0,87.0,0.45,19.5,567.5,473.05,355.17
2016,11,14,12,0,867.0,87.0,0.4,20.0,569.0,507.25,382.08
2016,11,14,12,15,864.5,86.5,0.4,20.0,563.5,536.84,406.09
2016,11,14,12,30,862.0,86.0,0.4,20.0,558.0,563.75,427.65
2016,11,14,12,45,859.5,84.5,0.45,20.5,545.0,586.83,445.81
2016,11,14,13,0,857.0,83.0,0.5,21.0,532.0,607.03,461.6
2016,11,14,13,15,847.5,81.5,0.55,21.0,511.5,619.96,472.94
2016,11,14,13,30,838.0,80.0,0.6,21.0,491.0,629.64,481.9
2016,11,14,13,45,825.0,78.0,0.7,21.5,463.5,633.28,486.15
2016,11,14,14,0,812.0,76.0,0.8,22.0,436.0,633.64,487.95
2016,11,14,14,15,792.5,73.5,0.85,21.5,402.5,625.94,485.16
2016,11,14,14,30,773.0,71.0,0.9,21.0,369.0,615.1,479.93
2016,11,14,14,45,744.0,67.5,0.95,21.0,331.0,593.81,465.83
2016,11,14,15,0,715.0,64.0,1.0,21.0,293.0,569.79,449.2
2016,11,14,15,15,673.5,59.5,0.95,20.0,251.0,533.98,423.83
2016,11,14,15,30,632.0,55.0,0.9,19.0,209.0,501.24,399.34
2016,11,14,15,45,567.0,49.0,0.85,18.5,166.0,446.45,355.76
2016,11,14,16,0,502.0,43.0,0.8,18.0,123.0,391.68,310.06
2016,11,14,16,15,395.5,33.5,0.85,17.0,83.5,309.12,239.53
2016,11,14,16,30,289.0,24.0,0.9,16.0,44.0,222.84,126.48
2016,11,14,16,45,144.5,12.0,0.95,15.5,22.0,89.22,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,89.0,5.0,0.9,10.0,7.0,0.0,0.0
2016,11,15,7,0,178.0,10.0,0.9,10.0,14.0,9.1,0.0
2016,11,15,7,15,322.0,19.5,1.1,10.5,47.5,17.27,3.93
2016,11,15,7,30,466.0,29.0,1.3,11.0,81.0,25.44,16.19
2016,11,15,7,45,540.5,35.5,1.55,12.0,122.5,30.41,21.28
2016,11,15,8,0,615.0,42.0,1.8,13.0,164.0,35.35,25.94
2016,11,15,8,15,662.0,46.0,1.9,13.5,206.0,37.91,28.37
2016,11,15,8,30,709.0,50.0,2.0,14.0,248.0,40.51,30.73
2016,11,15,8,45,355.5,86.0,2.1,14.5,185.5,61.71,49.55
2016,11,15,9,0,2.0,122.0,2.2,15.0,123.0,101.1,84.08
2016,11,15,9,15,10.0,138.0,2.3,15.5,142.0,113.57,94.61
2016,11,15,9,30,18.0,154.0,2.4,16.0,161.0,126.75,100.69
2016,11,15,9,45,48.0,176.5,2.5,16.5,198.0,142.91,112.08
2016,11,15,10,0,78.0,199.0,2.6,17.0,235.0,168.2,130.66
2016,11,15,10,15,81.5,210.5,2.65,17.0,250.0,184.7,143.74
2016,11,15,10,30,85.0,222.0,2.7,17.0,265.0,201.57,157.44
2016,11,15,10,45,98.5,231.5,2.8,17.5,283.0,220.07,171.97
2016,11,15,11,0,112.0,241.0,2.9,18.0,301.0,239.79,187.6
2016,11,15,11,15,61.0,215.5,2.95,18.0,248.5,208.67,164.25
2016,11,15,11,30,10.0,190.0,3.0,18.0,196.0,170.54,134.49
2016,11,15,11,45,8.0,186.0,3.15,18.0,190.5,167.54,132.21
2016,11,15,12,0,6.0,182.0,3.3,18.0,185.0,164.22,129.6
2016,11,15,12,15,5.5,180.0,3.4,18.0,183.0,163.22,128.87
2016,11,15,12,30,5.0,178.0,3.5,18.0,181.0,162.15,128.1
2016,11,15,12,45,2.5,147.0,3.65,18.0,148.5,133.08,104.56
2016,11,15,13,0,0.0,116.0,3.8,18.0,116.0,103.51,80.43
2016,11,15,13,15,0.0,99.0,3.85,17.5,99.0,88.06,67.94
2016,11,15,13,30,0.0,82.0,3.9,17.0,82.0,72.58,55.31
2016,11,15,13,45,0.0,54.0,3.95,17.0,54.0,47.69,34.58
2016,11,15,14,0,0.0,26.0,4.0,17.0,26.0,22.91,13.75
2016,11,15,14,15,0.0,29.0,3.95,16.5,29.0,25.55,16.07
2016,11,15,14,30,0.0,32.0,3.9,16.0,32.0,28.2,18.4
2016,11,15,14,45,0.0,28.5,3.85,16.0,28.5,25.1,15.79
2016,11,15,15,0,0.0,25.0,3.8,16.0,25.0,22.0,13.17
2016,11,15,15,15,0.0,21.5,3.65,15.5,21.5,18.91,10.55
2016,11,15,15,30,0.0,18.0,3.5,15.0,18.0,15.82,7.9
2016,11,15,15,45,0.0,14.5,3.35,14.5,14.5,12.74,5.2
2016,11,15,16,0,0.0,11.0,3.2,14.0,11.0,9.65,2.49
2016,11,15,16,15,0.0,7.0,2.85,13.5,7.0,6.14,0.0
2016,11,15,16,30,0.0,3.0,2.5,13.0,3.0,2.63,0.0
2016,11,15,16,45,0.0,1.5,2.2,13.0,1.5,1.36,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,7,15,221.5,16.0,1.95,8.5,40.5,12.67,0.36
2016,11,16,7,30,443.0,32.0,2.3,9.0,81.0,26.11,16.76
2016,11,16,7,45,532.0,39.0,2.65,10.0,124.0,31.01,21.94
2016,11,16,8,0,621.0,46.0,3.0,11.0,167.0,39.2,29.56
2016,11,16,8,15,672.5,51.0,3.25,11.5,211.0,42.52,32.73
2016,11,16,8,30,724.0,56.0,3.5,12.0,255.0,45.85,35.77
2016,11,16,8,45,759.0,59.0,3.75,12.5,296.0,47.4,37.11
2016,11,16,9,0,794.0,62.0,4.0,13.0,337.0,49.01,38.44
2016,11,16,9,15,817.0,64.5,4.05,13.0,373.5,50.18,39.43
2016,11,16,9,30,840.0,67.0,4.1,13.0,410.0,65.54,39.88
2016,11,16,9,45,854.5,69.0,4.15,13.5,440.5,114.64,60.47
2016,11,16,10,0,869.0,71.0,4.2,14.0,471.0,164.39,94.47
2016,11,16,10,15,880.0,72.5,4.2,14.0,495.5,218.33,139.02
2016,11,16,10,30,891.0,74.0,4.2,14.0,520.0,266.7,182.22
2016,11,16,10,45,895.5,75.5,4.2,14.5,537.0,312.85,224.68
2016,11,16,11,0,900.0,77.0,4.2,15.0,554.0,357.76,266.05
2016,11,16,11,15,903.0,77.5,4.2,15.0,563.5,399.8,305.12
2016,11,16,11,30,906.0,78.0,4.2,15.0,573.0,440.05,342.05
2016,11,16,11,45,903.0,79.5,4.25,15.0,574.0,476.69,375.51
2016,11,16,12,0,900.0,81.0,4.3,15.0,575.0,510.84,406.27
2016,11,16,12,15,897.5,80.5,4.25,15.0,569.0,540.67,432.77
2016,11,16,12,30,895.0,80.0,4.2,15.0,563.0,567.76,456.55
2016,11,16,12,45,888.0,79.5,4.2,15.0,549.0,589.48,475.89
2016,11,16,13,0,881.0,79.0,4.2,15.0,535.0,608.1,492.48
2016,11,16,13,15,871.5,78.0,4.15,14.5,514.5,624.8,508.01
2016,11,16,13,30,862.0,77.0,4.1,14.0,494.0,635.49,518.88
2016,11,16,13,45,844.0,76.5,4.1,14.0,465.5,638.04,522.43
2016,11,16,14,0,826.0,76.0,4.1,14.0,437.0,637.19,523.22
2016,11,16,14,15,805.5,73.5,4.0,14.0,403.0,629.11,518.01
2016,11,16,14,30,785.0,71.0,3.9,14.0,369.0,617.84,510.08
2016,11,16,14,45,751.0,68.5,3.85,14.0,330.0,594.65,492.55
2016,11,16,15,0,717.0,66.0,3.8,14.0,291.0,568.67,472.28
2016,11,16,15,15,674.0,61.0,3.5,13.5,249.0,536.12,446.12
2016,11,16,15,30,631.0,56.0,3.2,13.0,207.0,498.0,414.41
2016,11,16,15,45,556.5,50.0,2.95,12.5,163.0,437.73,363.33
2016,11,16,16,0,482.0,44.0,2.7,12.0,119.0,377.65,310.31
2016,11,16,16,15,370.0,34.0,2.4,11.5,80.0,292.35,232.3
2016,11,16,16,30,258.0,24.0,2.1,11.0,41.0,201.45,101.37
2016,11,16,16,45,129.0,12.0,1.85,10.5,20.5,80.19,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.5,15.5,0.8,5.5,38.0,12.29,0.0
2016,11,17,7,30,419.0,31.0,0.9,6.0,76.0,25.27,16.17
2016,11,17,7,45,511.5,38.0,1.0,6.5,118.5,30.2,21.56
2016,11,17,8,0,604.0,45.0,1.1,7.0,161.0,38.33,29.3
2016,11,17,8,15,656.5,50.0,1.2,7.5,204.0,41.67,32.53
2016,11,17,8,30,709.0,55.0,1.3,8.0,247.0,45.02,35.64
2016,11,17,8,45,748.0,57.5,1.4,8.5,288.5,46.19,36.66
2016,11,17,9,0,787.0,60.0,1.5,9.0,330.0,47.44,37.69
2016,11,17,9,15,810.5,62.5,1.6,9.5,366.5,48.66,38.66
2016,11,17,9,30,834.0,65.0,1.7,10.0,403.0,61.29,38.68
2016,11,17,9,45,853.5,65.5,1.85,11.0,434.5,114.99,62.1
2016,11,17,10,0,873.0,66.0,2.0,12.0,466.0,163.5,94.2
2016,11,17,10,15,884.5,67.5,2.05,12.5,490.5,212.19,133.83
2016,11,17,10,30,896.0,69.0,2.1,13.0,515.0,260.7,176.54
2016,11,17,10,45,904.5,69.5,2.2,13.5,532.5,307.13,218.87
2016,11,17,11,0,913.0,70.0,2.3,14.0,550.0,352.63,260.46
2016,11,17,11,15,916.5,70.5,2.25,14.0,559.5,395.2,299.56
2016,11,17,11,30,920.0,71.0,2.2,14.0,569.0,436.01,336.46
2016,11,17,11,45,922.0,70.5,2.2,14.5,571.5,473.27,369.2
2016,11,17,12,0,924.0,70.0,2.2,15.0,574.0,508.28,399.3
2016,11,17,12,15,921.5,69.5,2.2,15.0,568.0,538.64,425.84
2016,11,17,12,30,919.0,69.0,2.2,15.0,562.0,566.19,449.67
2016,11,17,12,45,914.0,68.5,2.25,15.0,548.5,589.45,469.99
2016,11,17,13,0,909.0,68.0,2.3,15.0,535.0,609.61,487.65
2016,11,17,13,15,900.5,67.0,2.25,15.0,514.5,623.99,500.22
2016,11,17,13,30,892.0,66.0,2.2,15.0,494.0,635.08,510.09
2016,11,17,13,45,878.5,64.5,2.2,15.0,466.5,639.15,514.78
2016,11,17,14,0,865.0,63.0,2.2,15.0,439.0,639.89,516.84
2016,11,17,14,15,846.5,61.0,2.1,15.0,405.5,633.54,512.85
2016,11,17,14,30,828.0,59.0,2.0,15.0,372.0,629.12,509.94
2016,11,17,14,45,801.5,56.5,1.95,15.0,333.5,610.98,496.66
2016,11,17,15,0,775.0,54.0,1.9,15.0,295.0,590.02,480.77
2016,11,17,15,15,735.0,50.0,1.65,14.5,252.5,555.94,453.8
2016,11,17,15,30,695.0,46.0,1.4,14.0,210.0,519.87,424.05
2016,11,17,15,45,633.5,41.0,1.15,13.5,166.5,467.65,380.05
2016,11,17,16,0,572.0,36.0,0.9,13.0,123.0,414.89,333.41
2016,11,17,16,15,463.0,28.0,0.95,12.5,83.0,331.58,258.53
2016,11,17,16,30,354.0,20.0,1.0,12.0,43.0,243.23,110.78
2016,11,17,16,45,177.0,10.0,1.05,11.5,21.5,103.72,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.0,1.75,6.0,36.0,11.91,0.0
2016,11,18,7,30,411.0,30.0,2.0,7.0,72.0,24.47,15.18
2016,11,18,7,45,503.0,38.0,2.25,8.0,115.0,30.3,21.41
2016,11,18,8,0,595.0,46.0,2.5,9.0,158.0,36.04,26.92
2016,11,18,8,15,650.5,51.0,2.45,9.5,202.0,42.68,33.13
2016,11,18,8,30,706.0,56.0,2.4,10.0,246.0,46.01,36.21
2016,11,18,8,45,743.5,60.0,2.4,10.5,287.5,48.4,38.33
2016,11,18,9,0,781.0,64.0,2.4,11.0,329.0,50.81,40.41
2016,11,18,9,15,805.0,66.5,2.65,12.0,365.5,51.93,41.19
2016,11,18,9,30,829.0,69.0,2.9,13.0,402.0,61.78,40.54
2016,11,18,9,45,849.0,70.5,3.15,14.0,434.0,110.12,58.28
2016,11,18,10,0,869.0,72.0,3.4,15.0,466.0,159.69,90.53
2016,11,18,10,15,879.0,73.5,3.5,15.5,490.0,208.52,129.84
2016,11,18,10,30,889.0,75.0,3.6,16.0,514.0,261.26,175.72
2016,11,18,10,45,894.5,76.0,3.75,16.5,531.0,307.1,217.43
2016,11,18,11,0,900.0,77.0,3.9,17.0,548.0,351.76,258.3
2016,11,18,11,15,902.0,78.0,3.95,17.0,557.0,393.84,297.17
2016,11,18,11,30,904.0,79.0,4.0,17.0,566.0,434.08,333.91
2016,11,18,11,45,901.5,79.5,4.1,17.5,567.0,469.93,365.9
2016,11,18,12,0,899.0,80.0,4.2,18.0,568.0,503.29,395.13
2016,11,18,12,15,895.5,79.5,4.25,18.0,561.5,532.58,421.26
2016,11,18,12,30,892.0,79.0,4.3,18.0,555.0,559.08,444.72
2016,11,18,12,45,884.5,78.5,4.35,18.5,540.5,580.49,462.98
2016,11,18,13,0,877.0,78.0,4.4,19.0,526.0,601.43,480.4
2016,11,18,13,15,867.5,76.5,4.4,18.5,505.5,614.85,493.56
2016,11,18,13,30,858.0,75.0,4.4,18.0,485.0,624.98,504.06
2016,11,18,13,45,843.5,73.5,4.4,18.0,457.5,628.69,508.52
2016,11,18,14,0,829.0,72.0,4.4,18.0,430.0,629.07,510.28
2016,11,18,14,15,809.5,70.0,4.2,17.5,397.0,622.39,506.67
2016,11,18,14,30,790.0,68.0,4.0,17.0,364.0,612.56,500.59
2016,11,18,14,45,762.0,64.5,3.8,17.0,325.5,592.42,485.22
2016,11,18,15,0,734.0,61.0,3.6,17.0,287.0,569.5,467.17
2016,11,18,15,15,691.5,56.5,3.15,16.0,245.5,533.6,439.16
2016,11,18,15,30,649.0,52.0,2.7,15.0,204.0,495.72,408.23
2016,11,18,15,45,583.0,46.0,2.3,14.5,161.0,445.82,365.27
2016,11,18,16,0,517.0,40.0,1.9,14.0,118.0,391.22,316.57
2016,11,18,16,15,402.0,31.0,1.75,13.0,78.5,305.57,238.61
2016,11,18,16,30,287.0,22.0,1.6,12.0,39.0,212.57,86.05
2016,11,18,16,45,143.5,11.0,1.5,11.5,19.5,86.4,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
