Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,168.0,15.5,4.4,12.0,32.0,12.4,0.0
2016,11,19,7,30,336.0,31.0,4.4,12.0,64.0,25.4,15.34
2016,11,19,7,45,426.5,39.0,4.45,12.0,103.5,31.12,21.67
2016,11,19,8,0,517.0,47.0,4.5,12.0,143.0,36.77,27.16
2016,11,19,8,15,573.5,52.5,4.45,12.0,183.5,40.12,30.44
2016,11,19,8,30,630.0,58.0,4.4,12.0,224.0,43.46,33.59
2016,11,19,8,45,315.0,35.5,4.35,12.5,118.5,24.22,16.24
2016,11,19,9,0,0.0,13.0,4.3,13.0,13.0,11.43,4.66
2016,11,19,9,15,0.0,9.5,4.3,13.0,9.5,8.35,1.88
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,5.28,0.0
2016,11,19,9,45,0.0,25.0,4.3,13.5,25.0,22.02,13.27
2016,11,19,10,0,0.0,44.0,4.3,14.0,44.0,38.83,27.54
2016,11,19,10,15,0.0,26.0,4.3,14.0,26.0,22.92,13.93
2016,11,19,10,30,0.0,8.0,4.3,14.0,8.0,7.04,0.36
2016,11,19,10,45,0.0,26.5,4.3,14.5,26.5,23.37,14.24
2016,11,19,11,0,0.0,45.0,4.3,15.0,45.0,39.74,28.02
2016,11,19,11,15,56.5,144.0,4.25,15.0,174.5,146.13,115.75
2016,11,19,11,30,113.0,243.0,4.2,15.0,304.0,256.05,204.84
2016,11,19,11,45,56.5,148.5,4.2,15.5,179.0,156.73,124.6
2016,11,19,12,0,0.0,54.0,4.2,16.0,54.0,47.73,34.5
2016,11,19,12,15,3.5,117.0,4.15,16.0,119.0,105.56,82.78
2016,11,19,12,30,7.0,180.0,4.1,16.0,184.0,164.99,131.73
2016,11,19,12,45,3.5,143.5,4.1,16.0,145.5,130.42,103.33
2016,11,19,13,0,0.0,107.0,4.1,16.0,107.0,95.28,74.33
2016,11,19,13,15,0.0,115.5,4.05,16.0,115.5,103.38,81.18
2016,11,19,13,30,0.0,124.0,4.0,16.0,124.0,111.81,88.3
2016,11,19,13,45,0.0,126.5,4.0,16.0,126.5,114.9,90.99
2016,11,19,14,0,0.0,129.0,4.0,16.0,129.0,118.34,94.02
2016,11,19,14,15,0.0,108.0,3.85,15.5,108.0,98.41,77.69
2016,11,19,14,30,0.0,87.0,3.7,15.0,87.0,78.34,61.06
2016,11,19,14,45,0.0,77.5,3.6,15.0,77.5,69.6,53.76
2016,11,19,15,0,0.0,68.0,3.5,15.0,68.0,60.82,46.34
2016,11,19,15,15,0.0,57.5,3.3,14.5,57.5,50.97,38.02
2016,11,19,15,30,0.0,47.0,3.1,14.0,47.0,41.48,29.88
2016,11,19,15,45,0.0,37.0,2.95,14.0,37.0,32.63,22.11
2016,11,19,16,0,0.0,27.0,2.8,14.0,27.0,23.78,14.31
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,15.39,6.74
2016,11,19,16,30,0.0,8.0,2.7,13.0,8.0,7.02,0.0
2016,11,19,16,45,0.0,4.0,2.65,13.0,4.0,3.64,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.1,11.5,8.0,7.02,0.0
2016,11,20,7,30,0.0,16.0,1.2,12.0,16.0,14.07,5.88
2016,11,20,7,45,0.0,26.5,1.35,12.5,26.5,23.34,14.83
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,32.63,23.4
2016,11,20,8,15,0.0,47.5,1.6,13.0,47.5,41.94,31.96
2016,11,20,8,30,0.0,58.0,1.7,13.0,58.0,50.96,40.18
2016,11,20,8,45,0.0,68.0,1.8,13.5,68.0,59.46,47.74
2016,11,20,9,0,0.0,78.0,1.9,14.0,78.0,67.9,55.11
2016,11,20,9,15,16.0,116.0,1.9,14.0,122.0,97.4,81.08
2016,11,20,9,30,32.0,154.0,1.9,14.0,166.0,119.66,100.38
2016,11,20,9,45,84.5,174.5,1.9,14.5,211.5,141.66,110.99
2016,11,20,10,0,137.0,195.0,1.9,15.0,257.0,165.74,127.18
2016,11,20,10,15,115.5,204.5,1.9,15.0,258.5,180.45,139.76
2016,11,20,10,30,94.0,214.0,1.9,15.0,260.0,195.14,152.8
2016,11,20,10,45,47.0,182.0,1.95,15.0,205.0,166.26,131.3
2016,11,20,11,0,0.0,150.0,2.0,15.0,150.0,130.71,103.71
2016,11,20,11,15,17.5,182.0,2.0,15.0,191.5,164.47,131.03
2016,11,20,11,30,35.0,214.0,2.0,15.0,233.0,200.98,160.41
2016,11,20,11,45,18.0,189.5,2.0,15.0,199.5,174.54,139.18
2016,11,20,12,0,1.0,165.0,2.0,15.0,166.0,146.66,116.61
2016,11,20,12,15,0.5,125.0,2.0,15.0,125.5,111.23,87.56
2016,11,20,12,30,0.0,85.0,2.0,15.0,85.0,75.27,57.77
2016,11,20,12,45,25.0,148.0,2.0,15.0,161.0,150.49,120.48
2016,11,20,13,0,50.0,211.0,2.0,15.0,237.0,229.02,184.63
2016,11,20,13,15,25.0,112.5,1.9,14.5,125.5,119.48,95.18
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,12.33,4.89
2016,11,20,13,45,0.0,12.0,1.7,14.0,12.0,10.56,3.41
2016,11,20,14,0,0.0,10.0,1.6,14.0,10.0,8.8,1.91
2016,11,20,14,15,0.0,8.0,1.4,14.0,8.0,7.04,0.4
2016,11,20,14,30,0.0,6.0,1.2,14.0,6.0,5.27,0.0
2016,11,20,14,45,0.0,5.5,1.05,14.0,5.5,4.83,0.0
2016,11,20,15,0,0.0,5.0,0.9,14.0,5.0,4.39,0.0
2016,11,20,15,15,0.0,4.0,0.8,13.5,4.0,3.51,0.0
2016,11,20,15,30,0.0,3.0,0.7,13.0,3.0,2.63,0.0
2016,11,20,15,45,0.0,2.5,0.6,13.0,2.5,2.19,0.0
2016,11,20,16,0,0.0,2.0,0.5,13.0,2.0,1.75,0.0
2016,11,20,16,15,0.0,1.0,0.55,12.5,1.0,0.88,0.0
2016,11,20,16,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,14.5,1.25,8.5,31.0,11.66,0.0
2016,11,21,7,30,360.0,29.0,1.4,9.0,62.0,23.84,13.77
2016,11,21,7,45,457.5,36.5,1.6,10.0,102.5,29.22,20.12
2016,11,21,8,0,555.0,44.0,1.8,11.0,143.0,34.55,25.28
2016,11,21,8,15,612.0,49.5,2.0,11.0,185.0,38.02,28.68
2016,11,21,8,30,669.0,55.0,2.2,11.0,227.0,45.33,35.43
2016,11,21,8,45,454.5,93.0,2.4,11.5,218.5,67.9,55.69
2016,11,21,9,0,240.0,131.0,2.6,12.0,210.0,95.84,80.46
2016,11,21,9,15,249.0,144.5,2.65,12.5,234.5,104.42,87.77
2016,11,21,9,30,258.0,158.0,2.7,13.0,259.0,113.09,95.09
2016,11,21,9,45,269.0,170.0,2.8,13.5,282.5,140.21,104.61
2016,11,21,10,0,280.0,182.0,2.9,14.0,306.0,168.41,124.05
2016,11,21,10,15,343.0,181.5,2.95,14.0,341.5,196.98,144.19
2016,11,21,10,30,406.0,181.0,3.0,14.0,377.0,229.12,169.03
2016,11,21,10,45,289.0,206.0,3.05,14.5,348.5,243.69,186.72
2016,11,21,11,0,172.0,231.0,3.1,15.0,320.0,246.33,193.42
2016,11,21,11,15,171.0,236.5,3.1,15.0,326.0,262.19,207.25
2016,11,21,11,30,170.0,242.0,3.1,15.0,332.0,277.68,220.66
2016,11,21,11,45,270.5,229.0,3.1,15.0,373.0,322.49,256.57
2016,11,21,12,0,371.0,216.0,3.1,15.0,414.0,371.23,296.07
2016,11,21,12,15,375.0,211.5,3.05,15.0,410.0,385.81,309.02
2016,11,21,12,30,379.0,207.0,3.0,15.0,406.0,399.37,321.12
2016,11,21,12,45,626.0,141.0,3.0,15.5,459.5,496.25,398.99
2016,11,21,13,0,873.0,75.0,3.0,16.0,513.0,584.76,469.5
2016,11,21,13,15,864.0,73.5,2.95,15.5,493.0,597.94,481.88
2016,11,21,13,30,855.0,72.0,2.9,15.0,473.0,611.48,494.68
2016,11,21,13,45,840.5,71.0,2.9,15.0,446.0,615.9,499.63
2016,11,21,14,0,826.0,70.0,2.9,15.0,419.0,617.04,501.94
2016,11,21,14,15,806.0,67.5,2.8,15.0,386.5,609.72,497.22
2016,11,21,14,30,786.0,65.0,2.7,15.0,354.0,599.24,489.84
2016,11,21,14,45,755.5,62.0,2.65,15.0,316.0,578.45,474.29
2016,11,21,15,0,725.0,59.0,2.6,15.0,278.0,554.93,456.04
2016,11,21,15,15,681.5,55.0,2.25,14.5,236.5,519.55,427.43
2016,11,21,15,30,638.0,51.0,1.9,14.0,195.0,482.2,396.02
2016,11,21,15,45,567.0,45.0,1.55,13.5,153.0,430.13,351.18
2016,11,21,16,0,496.0,39.0,1.2,13.0,111.0,373.5,300.73
2016,11,21,16,15,376.5,29.5,1.15,12.5,73.0,286.22,220.03
2016,11,21,16,30,257.0,20.0,1.1,12.0,35.0,189.71,42.78
2016,11,21,16,45,128.5,10.0,1.1,11.5,17.5,76.7,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,15.0,1.0,8.5,29.0,12.18,0.0
2016,11,22,7,30,310.0,30.0,1.1,9.0,58.0,24.86,14.23
2016,11,22,7,45,407.0,39.5,1.2,9.5,97.5,31.95,22.52
2016,11,22,8,0,504.0,49.0,1.3,10.0,137.0,38.91,29.27
2016,11,22,8,15,563.5,55.0,1.3,10.5,178.5,42.58,32.85
2016,11,22,8,30,623.0,61.0,1.3,11.0,220.0,46.27,36.28
2016,11,22,8,45,663.0,65.5,1.35,11.5,259.5,48.64,38.4
2016,11,22,9,0,703.0,70.0,1.4,12.0,299.0,51.03,40.47
2016,11,22,9,15,628.0,89.0,1.4,12.0,310.5,63.91,51.95
2016,11,22,9,30,553.0,108.0,1.4,12.0,322.0,76.65,63.2
2016,11,22,9,45,552.5,118.5,1.45,12.5,346.5,115.9,76.15
2016,11,22,10,0,552.0,129.0,1.5,13.0,371.0,154.76,101.46
2016,11,22,10,15,525.0,144.0,1.5,13.0,384.5,193.51,133.38
2016,11,22,10,30,498.0,159.0,1.5,13.0,398.0,229.43,165.34
2016,11,22,10,45,464.5,173.5,1.55,13.5,403.0,260.48,193.92
2016,11,22,11,0,431.0,188.0,1.6,14.0,408.0,288.12,219.44
2016,11,22,11,15,436.5,191.0,1.6,14.0,417.0,316.08,244.14
2016,11,22,11,30,442.0,194.0,1.6,14.0,426.0,343.6,268.23
2016,11,22,11,45,437.0,196.0,1.6,14.5,426.5,365.31,287.03
2016,11,22,12,0,432.0,198.0,1.6,15.0,427.0,385.57,304.27
2016,11,22,12,15,643.0,141.5,1.55,15.0,478.5,458.61,362.22
2016,11,22,12,30,854.0,85.0,1.5,15.0,530.0,535.27,422.63
2016,11,22,12,45,593.5,144.5,1.5,15.0,450.0,479.86,381.46
2016,11,22,13,0,333.0,204.0,1.5,15.0,370.0,397.36,318.17
2016,11,22,13,15,400.5,181.5,1.5,14.5,373.5,434.18,349.64
2016,11,22,13,30,468.0,159.0,1.5,14.0,377.0,463.65,374.85
2016,11,22,13,45,464.5,149.5,1.5,14.0,355.5,462.29,374.86
2016,11,22,14,0,461.0,140.0,1.5,14.0,334.0,458.84,373.38
2016,11,22,14,15,495.5,121.5,1.4,14.0,315.5,467.49,381.3
2016,11,22,14,30,530.0,103.0,1.3,14.0,297.0,479.07,391.1
2016,11,22,14,45,496.5,98.5,1.2,14.0,265.0,450.65,368.89
2016,11,22,15,0,463.0,94.0,1.1,14.0,233.0,425.97,349.23
2016,11,22,15,15,431.0,83.5,1.0,13.5,198.0,393.55,323.55
2016,11,22,15,30,399.0,73.0,0.9,13.0,163.0,360.05,296.0
2016,11,22,15,45,356.5,60.0,0.85,12.5,127.5,316.21,259.04
2016,11,22,16,0,314.0,47.0,0.8,12.0,92.0,272.43,220.35
2016,11,22,16,15,230.0,33.5,0.85,11.5,60.0,205.12,157.14
2016,11,22,16,30,146.0,20.0,0.9,11.0,28.0,126.17,18.57
2016,11,22,16,45,73.0,10.0,0.95,10.5,14.0,47.36,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,119.5,16.5,1.1,8.5,27.0,15.01,0.0
2016,11,23,7,30,239.0,33.0,1.1,9.0,54.0,25.98,14.65
2016,11,23,7,45,333.0,45.0,1.1,9.5,92.0,35.01,25.13
2016,11,23,8,0,427.0,57.0,1.1,10.0,130.0,46.2,35.73
2016,11,23,8,15,493.5,64.5,1.25,10.5,171.0,50.84,40.22
2016,11,23,8,30,560.0,72.0,1.4,11.0,212.0,55.49,44.54
2016,11,23,8,45,601.5,78.0,1.55,11.5,251.5,58.73,47.45
2016,11,23,9,0,643.0,84.0,1.7,12.0,291.0,61.98,50.28
2016,11,23,9,15,673.5,88.0,1.75,12.0,326.5,63.59,51.66
2016,11,23,9,30,704.0,92.0,1.8,12.0,362.0,65.28,53.09
2016,11,23,9,45,736.0,92.0,1.85,12.5,394.5,102.96,60.52
2016,11,23,10,0,768.0,92.0,1.9,13.0,427.0,147.19,86.35
2016,11,23,10,15,782.5,93.5,1.95,13.0,451.0,196.71,124.83
2016,11,23,10,30,797.0,95.0,2.0,13.0,475.0,241.53,163.28
2016,11,23,10,45,614.5,140.5,2.05,13.5,440.0,271.48,197.88
2016,11,23,11,0,432.0,186.0,2.1,14.0,405.0,285.28,217.51
2016,11,23,11,15,216.0,145.5,2.15,14.0,255.0,200.86,156.97
2016,11,23,11,30,0.0,105.0,2.2,14.0,105.0,92.78,72.56
2016,11,23,11,45,0.0,105.5,2.25,14.0,105.5,93.33,73.15
2016,11,23,12,0,0.0,106.0,2.3,14.0,106.0,93.88,73.6
2016,11,23,12,15,140.5,164.0,2.35,14.0,237.0,221.28,178.92
2016,11,23,12,30,281.0,222.0,2.4,14.0,368.0,360.86,291.29
2016,11,23,12,45,552.5,157.5,2.45,14.0,435.0,464.31,374.77
2016,11,23,13,0,824.0,93.0,2.5,14.0,502.0,573.2,461.87
2016,11,23,13,15,813.5,91.5,2.55,14.0,482.0,585.49,472.78
2016,11,23,13,30,803.0,90.0,2.6,14.0,462.0,594.61,481.69
2016,11,23,13,45,789.5,87.0,2.7,14.0,435.5,597.12,485.61
2016,11,23,14,0,776.0,84.0,2.8,14.0,409.0,596.43,486.91
2016,11,23,14,15,753.5,81.0,2.8,13.5,376.5,589.75,483.79
2016,11,23,14,30,731.0,78.0,2.8,13.0,344.0,577.74,476.32
2016,11,23,14,45,700.5,74.0,2.8,13.0,306.5,556.64,460.44
2016,11,23,15,0,670.0,70.0,2.8,13.0,269.0,532.99,441.96
2016,11,23,15,15,622.0,64.5,2.4,12.5,228.0,494.31,410.27
2016,11,23,15,30,574.0,59.0,2.0,12.0,187.0,454.02,376.06
2016,11,23,15,45,500.0,51.5,1.7,11.5,145.5,394.55,325.23
2016,11,23,16,0,426.0,44.0,1.4,11.0,104.0,335.24,272.46
2016,11,23,16,15,302.5,33.0,1.3,10.5,67.5,245.72,188.76
2016,11,23,16,30,179.0,22.0,1.2,10.0,31.0,147.04,12.6
2016,11,23,16,45,89.5,11.0,1.15,9.5,15.5,56.76,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,16.0,0.55,5.0,26.0,14.55,0.0
2016,11,24,7,30,243.0,32.0,0.6,5.0,52.0,25.23,13.81
2016,11,24,7,45,354.0,43.0,0.65,5.5,92.0,35.46,25.91
2016,11,24,8,0,465.0,54.0,0.7,6.0,132.0,43.7,34.04
2016,11,24,8,15,530.5,61.5,0.8,6.0,174.0,48.47,38.8
2016,11,24,8,30,596.0,69.0,0.9,6.0,216.0,53.23,43.38
2016,11,24,8,45,647.5,73.0,1.0,6.5,257.5,54.96,44.97
2016,11,24,9,0,699.0,77.0,1.1,7.0,299.0,56.81,46.58
2016,11,24,9,15,728.5,80.5,1.15,7.5,336.0,58.22,47.73
2016,11,24,9,30,758.0,84.0,1.2,8.0,373.0,59.71,48.91
2016,11,24,9,45,783.0,85.5,1.3,9.0,405.0,103.52,61.42
2016,11,24,10,0,808.0,87.0,1.4,10.0,437.0,149.76,88.08
2016,11,24,10,15,822.0,89.0,1.4,10.5,461.5,196.41,123.74
2016,11,24,10,30,836.0,91.0,1.4,11.0,486.0,243.34,163.73
2016,11,24,10,45,846.0,91.5,1.4,11.5,504.5,288.02,203.72
2016,11,24,11,0,856.0,92.0,1.4,12.0,523.0,332.11,243.54
2016,11,24,11,15,860.5,93.0,1.2,12.5,533.0,374.0,280.79
2016,11,24,11,30,865.0,94.0,1.0,13.0,543.0,414.42,315.7
2016,11,24,11,45,867.5,93.5,0.85,13.5,545.5,450.94,346.57
2016,11,24,12,0,870.0,93.0,0.7,14.0,548.0,485.42,374.66
2016,11,24,12,15,867.0,93.0,0.6,14.0,543.0,515.57,399.51
2016,11,24,12,30,864.0,93.0,0.5,14.0,538.0,543.06,421.59
2016,11,24,12,45,858.5,92.0,0.4,14.0,525.0,565.44,439.25
2016,11,24,13,0,853.0,91.0,0.3,14.0,512.0,584.83,454.23
2016,11,24,13,15,842.5,89.5,0.35,14.0,491.5,597.76,465.98
2016,11,24,13,30,832.0,88.0,0.4,14.0,471.0,607.43,475.24
2016,11,24,13,45,816.5,86.0,0.5,14.5,444.0,610.26,479.15
2016,11,24,14,0,801.0,84.0,0.6,15.0,417.0,609.76,480.5
2016,11,24,14,15,778.5,81.0,0.55,14.5,383.5,600.54,475.28
2016,11,24,14,30,756.0,78.0,0.5,14.0,350.0,591.59,469.96
2016,11,24,14,45,723.5,74.0,0.5,14.0,312.0,569.36,454.2
2016,11,24,15,0,691.0,70.0,0.5,14.0,274.0,544.5,435.96
2016,11,24,15,15,643.5,64.5,0.5,13.5,232.5,506.16,407.38
2016,11,24,15,30,596.0,59.0,0.5,13.0,191.0,466.12,376.13
2016,11,24,15,45,522.0,51.5,0.5,12.5,148.5,406.56,327.91
2016,11,24,16,0,448.0,44.0,0.5,12.0,106.0,347.04,277.16
2016,11,24,16,15,323.0,32.5,0.55,11.5,68.5,256.14,193.5
2016,11,24,16,30,198.0,21.0,0.6,11.0,31.0,154.69,2.45
2016,11,24,16,45,99.0,10.5,0.7,10.5,15.5,61.09,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,16.5,14.0,1.05,5.5,15.0,12.73,0.0
2016,11,25,7,30,33.0,28.0,1.0,6.0,30.0,23.21,11.54
2016,11,25,7,45,64.5,45.5,1.0,6.5,54.5,36.79,26.85
2016,11,25,8,0,96.0,63.0,1.0,7.0,79.0,50.09,39.57
2016,11,25,8,15,112.5,81.0,1.2,7.5,104.5,63.37,51.97
2016,11,25,8,30,129.0,99.0,1.4,8.0,130.0,76.32,63.87
2016,11,25,8,45,140.5,115.5,1.6,8.5,155.5,87.99,74.4
2016,11,25,9,0,152.0,132.0,1.8,9.0,181.0,99.35,84.47
2016,11,25,9,15,165.0,145.0,1.75,9.5,203.0,108.35,92.25
2016,11,25,9,30,178.0,158.0,1.7,10.0,225.0,117.11,99.7
2016,11,25,9,45,174.5,172.0,1.7,10.5,242.0,137.1,106.99
2016,11,25,10,0,171.0,186.0,1.7,11.0,259.0,159.65,122.98
2016,11,25,10,15,177.5,196.5,1.7,11.5,276.5,181.03,139.39
2016,11,25,10,30,184.0,207.0,1.7,12.0,294.0,202.92,157.1
2016,11,25,10,45,159.0,216.0,1.75,12.5,292.5,216.57,169.67
2016,11,25,11,0,134.0,225.0,1.8,13.0,291.0,227.83,180.12
2016,11,25,11,15,177.5,227.5,1.8,13.0,318.0,254.25,201.28
2016,11,25,11,30,221.0,230.0,1.8,13.0,345.0,283.82,225.29
2016,11,25,11,45,221.5,231.5,1.8,13.5,346.5,297.86,237.19
2016,11,25,12,0,222.0,233.0,1.8,14.0,348.0,311.39,248.56
2016,11,25,12,15,183.0,232.5,1.75,14.0,327.0,303.75,243.46
2016,11,25,12,30,144.0,232.0,1.7,14.0,306.0,293.17,235.71
2016,11,25,12,45,208.0,221.0,1.7,14.0,325.0,324.76,261.97
2016,11,25,13,0,272.0,210.0,1.7,14.0,344.0,366.15,295.82
2016,11,25,13,15,239.5,204.5,1.65,14.0,319.0,352.17,285.15
2016,11,25,13,30,207.0,199.0,1.6,14.0,294.0,326.95,265.73
2016,11,25,13,45,171.5,189.0,1.55,14.0,264.5,301.74,245.97
2016,11,25,14,0,136.0,179.0,1.5,14.0,235.0,274.95,224.61
2016,11,25,14,15,161.0,163.5,1.3,13.5,225.0,278.56,228.8
2016,11,25,14,30,186.0,148.0,1.1,13.0,215.0,281.51,232.2
2016,11,25,14,45,172.0,134.5,0.9,13.0,191.5,261.43,215.71
2016,11,25,15,0,158.0,121.0,0.7,13.0,168.0,240.76,198.54
2016,11,25,15,15,144.5,104.0,0.7,12.5,142.0,215.14,177.73
2016,11,25,15,30,131.0,87.0,0.7,12.0,116.0,188.9,155.74
2016,11,25,15,45,114.5,69.0,0.75,12.0,90.5,158.73,129.53
2016,11,25,16,0,98.0,51.0,0.8,12.0,65.0,127.8,101.9
2016,11,25,16,15,49.0,34.5,0.85,11.5,41.5,80.29,57.95
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,17.23,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.5,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,9.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.3,9.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.5,2.5,9.0,9.5,8.34,1.62
2016,11,26,8,0,0.0,14.0,2.7,9.0,14.0,12.3,5.39
2016,11,26,8,15,0.0,19.0,2.8,9.0,19.0,16.7,9.52
2016,11,26,8,30,0.0,24.0,2.9,9.0,24.0,21.11,13.63
2016,11,26,8,45,0.0,29.0,3.0,9.5,29.0,25.53,17.68
2016,11,26,9,0,0.0,34.0,3.1,10.0,34.0,29.95,21.67
2016,11,26,9,15,0.0,38.5,3.05,10.0,38.5,33.93,25.27
2016,11,26,9,30,0.0,43.0,3.0,10.0,43.0,37.92,28.85
2016,11,26,9,45,0.0,56.0,2.95,10.0,56.0,49.45,37.33
2016,11,26,10,0,0.0,69.0,2.9,10.0,69.0,61.0,47.21
2016,11,26,10,15,0.0,102.5,2.9,10.0,102.5,89.54,71.56
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,117.4,95.08
2016,11,26,10,45,0.0,142.5,2.9,10.0,142.5,123.47,100.06
2016,11,26,11,0,0.0,149.0,2.9,10.0,149.0,129.59,105.1
2016,11,26,11,15,36.5,187.0,3.05,10.0,205.5,173.88,141.31
2016,11,26,11,30,73.0,225.0,3.2,10.0,262.0,222.93,181.51
2016,11,26,11,45,231.0,214.0,3.4,10.0,333.5,288.47,234.2
2016,11,26,12,0,389.0,203.0,3.6,10.0,405.0,361.07,293.55
2016,11,26,12,15,288.0,216.5,3.7,10.0,365.0,342.91,280.61
2016,11,26,12,30,187.0,230.0,3.8,10.0,325.0,312.43,256.87
2016,11,26,12,45,93.5,148.5,3.95,10.5,196.0,192.74,158.5
2016,11,26,13,0,0.0,67.0,4.1,11.0,67.0,59.24,45.2
2016,11,26,13,15,0.0,60.5,4.05,11.0,60.5,53.46,40.38
2016,11,26,13,30,0.0,54.0,4.0,11.0,54.0,47.69,35.49
2016,11,26,13,45,0.0,90.0,4.0,11.0,90.0,80.16,63.38
2016,11,26,14,0,0.0,126.0,4.0,11.0,126.0,115.7,93.74
2016,11,26,14,15,0.0,123.5,3.8,10.5,123.5,114.56,93.05
2016,11,26,14,30,0.0,121.0,3.6,10.0,121.0,113.84,92.74
2016,11,26,14,45,0.0,107.0,3.45,10.0,107.0,101.0,81.84
2016,11,26,15,0,0.0,93.0,3.3,10.0,93.0,88.03,70.72
2016,11,26,15,15,0.0,78.0,3.15,10.0,78.0,73.78,58.37
2016,11,26,15,30,0.0,63.0,3.0,10.0,63.0,59.29,45.67
2016,11,26,15,45,0.0,48.0,2.9,10.0,48.0,44.5,32.59
2016,11,26,16,0,0.0,33.0,2.8,10.0,33.0,29.26,19.09
2016,11,26,16,15,0.0,21.0,2.8,10.0,21.0,18.5,8.95
2016,11,26,16,30,0.0,9.0,2.8,10.0,9.0,7.91,0.0
2016,11,26,16,45,0.0,4.5,2.85,10.0,4.5,4.09,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,14.5,2.5,8.5,22.5,13.19,0.0
2016,11,27,7,30,225.0,29.0,2.6,9.0,45.0,22.92,9.42
2016,11,27,7,45,353.5,38.0,2.75,9.5,84.0,31.21,21.39
2016,11,27,8,0,482.0,47.0,2.9,10.0,123.0,37.8,28.03
2016,11,27,8,15,549.0,53.0,3.1,10.0,164.5,41.5,31.78
2016,11,27,8,30,616.0,59.0,3.3,10.0,206.0,45.24,35.4
2016,11,27,8,45,667.5,62.5,3.5,10.5,247.0,46.89,36.93
2016,11,27,9,0,719.0,66.0,3.7,11.0,288.0,53.28,42.64
2016,11,27,9,15,747.5,69.0,3.7,11.0,324.0,54.71,43.91
2016,11,27,9,30,776.0,72.0,3.7,11.0,360.0,56.22,45.21
2016,11,27,9,45,658.5,98.5,3.75,11.5,357.0,95.86,60.64
2016,11,27,10,0,541.0,125.0,3.8,12.0,354.0,141.88,93.18
2016,11,27,10,15,696.5,101.0,3.7,12.0,413.5,176.33,112.59
2016,11,27,10,30,852.0,77.0,3.6,12.0,473.0,226.58,149.19
2016,11,27,10,45,861.5,77.5,3.55,12.5,490.5,271.53,189.82
2016,11,27,11,0,871.0,78.0,3.5,13.0,508.0,315.79,230.52
2016,11,27,11,15,875.5,79.0,3.35,13.0,518.5,358.01,269.86
2016,11,27,11,30,880.0,80.0,3.2,13.0,529.0,398.72,307.37
2016,11,27,11,45,880.0,80.0,3.1,13.5,531.5,434.99,340.09
2016,11,27,12,0,880.0,80.0,3.0,14.0,534.0,469.05,370.14
2016,11,27,12,15,877.5,80.0,2.95,14.0,529.0,499.58,397.45
2016,11,27,12,30,875.0,80.0,2.9,14.0,524.0,527.49,422.09
2016,11,27,12,45,628.0,134.0,2.85,14.0,449.0,478.41,385.73
2016,11,27,13,0,381.0,188.0,2.8,14.0,374.0,402.45,326.59
2016,11,27,13,15,384.5,179.0,2.65,14.0,360.5,407.38,331.94
2016,11,27,13,30,388.0,170.0,2.5,14.0,347.0,420.31,342.97
2016,11,27,13,45,392.0,158.5,2.45,14.0,328.5,420.77,344.41
2016,11,27,14,0,396.0,147.0,2.4,14.0,310.0,419.49,344.45
2016,11,27,14,15,366.0,138.5,2.3,13.5,280.0,398.53,328.85
2016,11,27,14,30,336.0,130.0,2.2,13.0,250.0,364.06,302.32
2016,11,27,14,45,310.0,120.5,2.1,13.0,222.0,341.0,283.85
2016,11,27,15,0,284.0,111.0,2.0,13.0,194.0,316.99,264.1
2016,11,27,15,15,261.5,96.5,1.75,12.5,164.0,287.91,240.03
2016,11,27,15,30,239.0,82.0,1.5,12.0,134.0,258.07,214.57
2016,11,27,15,45,205.5,66.0,1.25,11.5,103.5,218.96,180.49
2016,11,27,16,0,172.0,50.0,1.0,11.0,73.0,179.76,145.23
2016,11,27,16,15,86.0,35.5,1.0,10.5,47.0,114.35,84.13
2016,11,27,16,30,0.0,21.0,1.0,10.0,21.0,22.65,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.5,2.8,10.0,11.5,10.46,0.0
2016,11,28,7,30,0.0,23.0,3.0,10.0,23.0,19.88,6.4
2016,11,28,7,45,22.5,40.5,3.25,10.5,44.0,33.72,23.32
2016,11,28,8,0,45.0,58.0,3.5,11.0,65.0,47.42,36.35
2016,11,28,8,15,58.0,76.0,3.6,11.0,87.5,61.17,49.16
2016,11,28,8,30,71.0,94.0,3.7,11.0,110.0,74.65,61.59
2016,11,28,8,45,81.5,110.5,3.85,11.0,133.0,86.91,72.76
2016,11,28,9,0,92.0,127.0,4.0,11.0,156.0,95.66,80.64
2016,11,28,9,15,102.0,141.0,4.05,11.0,176.0,105.26,89.16
2016,11,28,9,30,112.0,155.0,4.1,11.0,196.0,114.61,97.35
2016,11,28,9,45,179.0,165.0,4.2,11.5,237.0,130.51,102.01
2016,11,28,10,0,246.0,175.0,4.3,12.0,278.0,153.09,114.81
2016,11,28,10,15,376.0,162.0,4.3,12.0,330.5,178.89,129.21
2016,11,28,10,30,506.0,149.0,4.3,12.0,383.0,213.26,152.82
2016,11,28,10,45,460.5,166.0,4.35,12.0,385.0,244.22,182.58
2016,11,28,11,0,415.0,183.0,4.4,12.0,387.0,270.79,208.64
2016,11,28,11,15,402.5,190.5,4.4,12.0,391.5,295.82,232.04
2016,11,28,11,30,390.0,198.0,4.4,12.0,396.0,317.13,252.06
2016,11,28,11,45,576.5,158.5,4.4,12.5,453.0,379.09,301.78
2016,11,28,12,0,763.0,119.0,4.4,13.0,510.0,451.91,360.9
2016,11,28,12,15,565.5,160.0,4.35,13.0,448.0,423.7,342.04
2016,11,28,12,30,368.0,201.0,4.3,13.0,386.0,379.5,308.68
2016,11,28,12,45,342.5,206.5,4.3,13.0,376.0,385.89,315.22
2016,11,28,13,0,317.0,212.0,4.3,13.0,366.0,390.31,319.74
2016,11,28,13,15,331.0,201.5,4.2,13.0,356.5,399.04,327.89
2016,11,28,13,30,345.0,191.0,4.1,13.0,347.0,406.84,335.25
2016,11,28,13,45,371.0,168.5,4.1,13.0,327.5,407.72,337.52
2016,11,28,14,0,397.0,146.0,4.1,13.0,308.0,417.93,347.15
2016,11,28,14,15,521.0,120.5,4.0,13.0,315.0,473.91,394.41
2016,11,28,14,30,645.0,95.0,3.9,13.0,322.0,533.55,443.67
2016,11,28,14,45,626.0,86.5,3.85,13.0,287.5,515.31,429.34
2016,11,28,15,0,607.0,78.0,3.8,13.0,253.0,494.56,412.78
2016,11,28,15,15,556.0,72.0,3.35,12.5,213.5,454.49,379.61
2016,11,28,15,30,505.0,66.0,2.9,12.0,174.0,412.75,343.93
2016,11,28,15,45,446.5,55.5,2.5,11.5,135.5,360.96,298.78
2016,11,28,16,0,388.0,45.0,2.1,11.0,97.0,309.08,251.47
2016,11,28,16,15,265.5,32.5,1.85,10.0,62.0,220.97,166.43
2016,11,28,16,30,143.0,20.0,1.6,9.0,27.0,121.29,0.0
2016,11,28,16,45,71.5,10.0,1.4,8.5,13.5,45.89,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,204.0,10.0,1.6,4.5,24.0,9.1,0.0
2016,11,29,7,30,408.0,20.0,1.8,5.0,48.0,17.89,4.33
2016,11,29,7,45,511.0,27.0,2.05,6.0,87.5,23.63,14.91
2016,11,29,8,0,614.0,34.0,2.3,7.0,127.0,29.32,20.72
2016,11,29,8,15,672.5,38.5,2.35,7.0,169.5,32.54,24.01
2016,11,29,8,30,731.0,43.0,2.4,7.0,212.0,35.79,27.19
2016,11,29,8,45,767.5,46.0,2.45,7.5,252.0,37.67,28.96
2016,11,29,9,0,804.0,49.0,2.5,8.0,292.0,44.2,34.9
2016,11,29,9,15,828.5,51.0,2.4,8.5,328.0,45.97,36.42
2016,11,29,9,30,853.0,53.0,2.3,9.0,364.0,47.69,37.87
2016,11,29,9,45,869.0,55.0,2.2,9.5,395.0,76.27,41.72
2016,11,29,10,0,885.0,57.0,2.1,10.0,426.0,125.14,66.47
2016,11,29,10,15,896.0,58.0,2.05,10.5,450.5,173.03,101.36
2016,11,29,10,30,907.0,59.0,2.0,11.0,475.0,220.67,141.62
2016,11,29,10,45,913.0,60.5,2.0,11.5,492.5,267.16,183.6
2016,11,29,11,0,919.0,62.0,2.0,12.0,510.0,312.56,225.38
2016,11,29,11,15,922.5,62.0,2.05,12.0,520.0,354.53,264.78
2016,11,29,11,30,926.0,62.0,2.1,12.0,530.0,394.76,302.28
2016,11,29,11,45,925.5,63.0,2.2,12.5,533.0,432.47,336.61
2016,11,29,12,0,925.0,64.0,2.3,13.0,536.0,467.88,368.27
2016,11,29,12,15,922.5,64.0,2.35,13.0,531.0,498.9,396.35
2016,11,29,12,30,920.0,64.0,2.4,13.0,526.0,527.21,421.72
