Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,45,903.5,67.5,2.45,13.0,512.0,549.11,441.6
2016,11,29,13,0,887.0,71.0,2.5,13.0,498.0,567.59,458.39
2016,11,29,13,15,877.5,70.0,2.5,13.0,478.5,581.77,471.47
2016,11,29,13,30,868.0,69.0,2.5,13.0,459.0,592.75,481.82
2016,11,29,13,45,853.5,67.5,2.55,13.0,433.0,600.71,489.73
2016,11,29,14,0,839.0,66.0,2.6,13.0,407.0,602.09,492.46
2016,11,29,14,15,819.0,64.0,2.55,12.5,374.5,596.26,489.91
2016,11,29,14,30,799.0,62.0,2.5,12.0,342.0,587.27,484.61
2016,11,29,14,45,771.5,58.5,2.5,12.0,305.5,568.83,470.81
2016,11,29,15,0,744.0,55.0,2.5,12.0,269.0,547.61,454.2
2016,11,29,15,15,700.0,51.0,2.15,11.5,228.0,513.13,425.71
2016,11,29,15,30,656.0,47.0,1.8,11.0,187.0,476.67,394.31
2016,11,29,15,45,586.5,41.0,1.5,10.5,145.5,421.29,346.35
2016,11,29,16,0,517.0,35.0,1.2,10.0,104.0,365.49,295.55
2016,11,29,16,15,392.0,26.0,1.15,9.5,67.0,284.73,213.16
2016,11,29,16,30,267.0,17.0,1.1,9.0,30.0,184.32,0.0
2016,11,29,16,45,133.5,8.5,1.1,8.5,15.0,76.25,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,11.5,11.5,0.85,7.0,12.0,10.46,0.0
2016,11,30,7,30,23.0,23.0,0.8,7.0,24.0,19.62,3.79
2016,11,30,7,45,58.5,39.0,0.75,7.5,46.5,31.82,21.76
2016,11,30,8,0,94.0,55.0,0.7,8.0,69.0,44.21,33.91
2016,11,30,8,15,110.0,73.0,0.85,8.5,94.0,57.62,46.43
2016,11,30,8,30,126.0,91.0,1.0,9.0,119.0,70.68,58.45
2016,11,30,8,45,136.0,107.5,1.15,9.5,143.0,82.46,69.1
2016,11,30,9,0,146.0,124.0,1.3,10.0,167.0,93.92,79.28
2016,11,30,9,15,156.5,137.5,1.35,10.0,189.5,103.29,87.59
2016,11,30,9,30,167.0,151.0,1.4,10.0,212.0,112.42,95.59
2016,11,30,9,45,217.0,160.0,1.5,10.5,246.0,122.58,95.23
2016,11,30,10,0,267.0,169.0,1.6,11.0,280.0,148.9,110.84
2016,11,30,10,15,259.0,181.0,1.6,11.0,294.0,174.38,130.65
2016,11,30,10,30,251.0,193.0,1.6,11.0,308.0,199.05,151.52
2016,11,30,10,45,532.5,141.5,1.6,11.5,396.0,238.05,173.59
2016,11,30,11,0,814.0,90.0,1.6,12.0,484.0,303.24,220.37
2016,11,30,11,15,498.0,158.0,1.6,12.0,401.0,296.05,227.26
2016,11,30,11,30,182.0,226.0,1.6,12.0,318.0,262.6,209.07
2016,11,30,11,45,174.0,228.0,1.65,12.0,316.0,272.23,218.16
2016,11,30,12,0,166.0,230.0,1.7,12.0,314.0,280.85,226.11
2016,11,30,12,15,174.0,227.5,1.85,12.0,315.0,291.86,235.94
2016,11,30,12,30,182.0,225.0,2.0,12.0,316.0,302.79,245.7
2016,11,30,12,45,91.0,188.5,2.15,12.0,234.0,222.85,181.51
2016,11,30,13,0,0.0,152.0,2.3,12.0,152.0,137.15,110.5
2016,11,30,13,15,6.5,157.5,2.35,12.0,160.5,147.01,119.12
2016,11,30,13,30,13.0,163.0,2.4,12.0,169.0,157.59,128.21
2016,11,30,13,45,6.5,139.5,2.45,12.0,142.5,131.96,106.86
2016,11,30,14,0,0.0,116.0,2.5,12.0,116.0,105.84,84.94
2016,11,30,14,15,0.0,89.5,2.4,11.5,89.5,80.49,63.7
2016,11,30,14,30,0.0,63.0,2.3,11.0,63.0,55.66,42.61
2016,11,30,14,45,0.0,56.0,2.2,11.0,56.0,49.45,37.3
2016,11,30,15,0,0.0,49.0,2.1,11.0,49.0,43.24,31.94
2016,11,30,15,15,258.5,56.0,1.9,10.5,111.0,243.74,206.91
2016,11,30,15,30,517.0,63.0,1.7,10.0,173.0,414.84,346.66
2016,11,30,15,45,423.0,56.0,1.55,10.0,132.5,345.68,285.83
2016,11,30,16,0,329.0,49.0,1.4,10.0,92.0,279.68,227.03
2016,11,30,16,15,215.5,34.5,1.3,9.5,58.5,196.69,146.47
2016,11,30,16,30,102.0,20.0,1.2,9.0,25.0,98.58,0.0
2016,11,30,16,45,51.0,10.0,1.2,9.0,12.5,35.21,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,10.0,1.35,5.5,20.5,9.1,0.0
2016,12,1,7,30,338.0,20.0,1.4,6.0,41.0,18.02,1.44
2016,12,1,7,45,455.0,28.0,1.5,6.5,80.0,24.71,15.57
2016,12,1,8,0,572.0,36.0,1.6,7.0,119.0,31.31,22.44
2016,12,1,8,15,635.5,41.0,1.9,7.5,161.0,34.87,26.03
2016,12,1,8,30,699.0,46.0,2.2,8.0,203.0,38.46,29.49
2016,12,1,8,45,741.5,49.0,2.55,8.5,244.0,40.24,31.17
2016,12,1,9,0,784.0,52.0,2.9,9.0,285.0,42.08,32.82
2016,12,1,9,15,811.0,55.0,2.95,9.0,321.5,43.88,34.45
2016,12,1,9,30,838.0,58.0,3.0,9.0,358.0,45.7,36.06
2016,12,1,9,45,851.0,61.0,3.15,9.5,389.0,69.51,38.99
2016,12,1,10,0,864.0,64.0,3.3,10.0,420.0,123.79,67.36
2016,12,1,10,15,877.0,65.5,3.35,10.5,445.0,171.44,101.28
2016,12,1,10,30,890.0,67.0,3.4,11.0,470.0,219.09,141.16
2016,12,1,10,45,898.5,68.0,3.45,11.5,488.5,265.09,182.65
2016,12,1,11,0,907.0,69.0,3.5,12.0,507.0,310.25,224.4
2016,12,1,11,15,911.5,69.5,3.55,12.0,517.5,352.65,264.47
2016,12,1,11,30,916.0,70.0,3.6,12.0,528.0,393.46,302.82
2016,12,1,11,45,917.5,70.0,3.65,12.5,531.5,430.85,337.21
2016,12,1,12,0,919.0,70.0,3.7,13.0,535.0,466.06,369.03
2016,12,1,12,15,917.0,70.0,3.65,13.0,530.0,497.35,397.55
2016,12,1,12,30,915.0,70.0,3.6,13.0,525.0,525.97,423.32
2016,12,1,12,45,910.0,69.0,3.55,13.0,513.0,549.24,444.37
2016,12,1,13,0,905.0,68.0,3.5,13.0,501.0,569.48,462.62
2016,12,1,13,15,895.5,67.0,3.45,13.0,481.5,584.12,476.14
2016,12,1,13,30,886.0,66.0,3.4,13.0,462.0,595.51,486.85
2016,12,1,13,45,871.0,65.0,3.4,13.5,435.0,600.42,491.51
2016,12,1,14,0,856.0,64.0,3.4,14.0,408.0,606.08,496.39
2016,12,1,14,15,835.5,61.5,3.3,13.5,376.0,599.67,493.3
2016,12,1,14,30,815.0,59.0,3.2,13.0,344.0,590.05,487.39
2016,12,1,14,45,785.0,56.5,3.1,13.0,306.5,571.51,473.1
2016,12,1,15,0,755.0,54.0,3.0,13.0,269.0,550.18,455.97
2016,12,1,15,15,711.0,50.0,2.6,12.0,228.0,515.96,428.43
2016,12,1,15,30,667.0,46.0,2.2,11.0,187.0,479.73,397.83
2016,12,1,15,45,595.5,40.0,1.85,10.5,145.0,423.45,348.87
2016,12,1,16,0,524.0,34.0,1.5,10.0,103.0,366.85,297.06
2016,12,1,16,15,398.5,25.5,1.5,9.5,66.0,278.83,208.02
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,186.3,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,77.48,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,184.0,9.5,2.3,4.5,20.0,8.64,0.0
2016,12,2,7,30,368.0,19.0,2.5,5.0,40.0,17.12,0.0
2016,12,2,7,45,477.0,26.5,2.75,5.5,79.0,23.35,14.3
2016,12,2,8,0,586.0,34.0,3.0,6.0,118.0,29.51,20.86
2016,12,2,8,15,648.5,39.0,3.15,6.5,160.0,33.15,24.54
2016,12,2,8,30,711.0,44.0,3.3,7.0,202.0,36.81,28.07
2016,12,2,8,45,747.5,47.5,3.45,8.0,242.0,39.05,30.13
2016,12,2,9,0,784.0,51.0,3.6,9.0,282.0,41.32,32.12
2016,12,2,9,15,810.0,53.5,3.75,9.5,318.0,42.73,33.33
2016,12,2,9,30,836.0,56.0,3.9,10.0,354.0,49.78,39.61
2016,12,2,9,45,849.5,59.5,4.1,10.5,385.0,71.65,42.15
2016,12,2,10,0,863.0,63.0,4.3,11.0,416.0,120.48,64.96
2016,12,2,10,15,875.5,64.0,4.25,11.0,440.5,167.55,98.11
2016,12,2,10,30,888.0,65.0,4.2,11.0,465.0,214.55,137.53
2016,12,2,10,45,895.5,66.5,4.2,11.5,483.0,260.6,179.11
2016,12,2,11,0,903.0,68.0,4.2,12.0,501.0,305.74,220.97
2016,12,2,11,15,907.5,68.5,4.15,12.0,512.0,347.96,260.95
2016,12,2,11,30,912.0,69.0,4.1,12.0,523.0,388.59,299.21
2016,12,2,11,45,913.5,69.0,4.1,12.5,526.0,425.83,333.56
2016,12,2,12,0,915.0,69.0,4.1,13.0,529.0,460.9,365.34
2016,12,2,12,15,913.0,68.5,4.1,13.0,524.5,491.58,393.6
2016,12,2,12,30,911.0,68.0,4.1,13.0,520.0,519.58,419.13
2016,12,2,12,45,904.5,68.0,4.2,13.5,508.0,543.03,440.04
2016,12,2,13,0,898.0,68.0,4.3,14.0,496.0,563.44,458.09
2016,12,2,13,15,889.0,67.0,4.35,14.0,476.5,578.3,472.16
2016,12,2,13,30,880.0,66.0,4.4,14.0,457.0,589.95,483.46
2016,12,2,13,45,863.5,65.0,4.45,14.0,430.5,593.98,488.55
2016,12,2,14,0,847.0,64.0,4.5,14.0,404.0,598.72,493.86
2016,12,2,14,15,826.5,61.5,4.3,13.5,371.5,592.36,490.36
2016,12,2,14,30,806.0,59.0,4.1,13.0,339.0,582.82,484.0
2016,12,2,14,45,774.5,56.5,3.95,13.0,302.0,563.47,468.89
2016,12,2,15,0,743.0,54.0,3.8,13.0,265.0,541.36,450.91
2016,12,2,15,15,698.0,50.0,3.35,12.0,224.5,506.75,422.95
2016,12,2,15,30,653.0,46.0,2.9,11.0,184.0,470.18,391.96
2016,12,2,15,45,580.5,40.5,2.45,10.5,142.5,414.18,342.82
2016,12,2,16,0,508.0,35.0,2.0,10.0,101.0,357.7,290.77
2016,12,2,16,15,381.0,26.0,1.9,9.5,64.5,276.92,206.35
2016,12,2,16,30,254.0,17.0,1.8,9.0,28.0,175.67,0.0
2016,12,2,16,45,127.0,8.5,1.7,8.5,14.0,72.49,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,149.0,9.5,1.35,4.5,17.5,8.64,0.0
2016,12,3,7,30,298.0,19.0,1.5,5.0,35.0,15.7,0.0
2016,12,3,7,45,412.5,27.0,1.65,6.0,72.0,23.84,14.53
2016,12,3,8,0,527.0,35.0,1.8,7.0,109.0,30.43,21.56
2016,12,3,8,15,592.0,40.5,1.95,7.5,149.5,34.44,25.6
2016,12,3,8,30,657.0,46.0,2.1,8.0,190.0,38.47,29.46
2016,12,3,8,45,701.0,49.5,2.25,8.5,229.5,40.64,31.52
2016,12,3,9,0,745.0,53.0,2.4,9.0,269.0,42.86,33.53
2016,12,3,9,15,772.5,55.5,2.4,9.5,305.0,44.2,34.68
2016,12,3,9,30,800.0,58.0,2.4,10.0,341.0,45.59,35.83
2016,12,3,9,45,816.0,61.0,2.4,10.5,371.5,63.87,37.39
2016,12,3,10,0,832.0,64.0,2.4,11.0,402.0,111.21,58.76
2016,12,3,10,15,845.5,65.5,2.45,11.0,426.5,157.7,91.08
2016,12,3,10,30,859.0,67.0,2.5,11.0,451.0,208.71,133.39
2016,12,3,10,45,868.5,67.5,2.6,11.5,469.5,253.04,173.02
2016,12,3,11,0,878.0,68.0,2.7,12.0,488.0,296.64,213.15
2016,12,3,11,15,883.0,68.5,2.75,12.5,498.5,337.95,251.57
2016,12,3,11,30,888.0,69.0,2.8,13.0,509.0,377.78,288.27
2016,12,3,11,45,890.0,69.0,2.9,13.5,512.5,414.32,321.76
2016,12,3,12,0,892.0,69.0,3.0,14.0,516.0,448.8,352.83
2016,12,3,12,15,890.5,68.5,3.0,14.0,512.0,478.98,380.34
2016,12,3,12,30,889.0,68.0,3.0,14.0,508.0,506.59,405.23
2016,12,3,12,45,884.0,67.5,3.0,14.5,496.0,529.75,425.36
2016,12,3,13,0,879.0,67.0,3.0,15.0,484.0,549.99,442.73
2016,12,3,13,15,870.5,66.0,2.95,15.0,465.5,564.78,456.19
2016,12,3,13,30,862.0,65.0,2.9,15.0,447.0,576.44,466.96
2016,12,3,13,45,848.0,64.0,2.9,15.0,421.5,581.76,472.76
2016,12,3,14,0,834.0,63.0,2.9,15.0,396.0,587.89,478.85
2016,12,3,14,15,815.0,60.5,2.7,15.0,365.0,582.44,475.18
2016,12,3,14,30,796.0,58.0,2.5,15.0,334.0,573.86,468.79
2016,12,3,14,45,765.0,56.0,2.35,15.0,297.5,555.55,454.55
2016,12,3,15,0,734.0,54.0,2.2,15.0,261.0,534.5,437.59
2016,12,3,15,15,690.0,50.0,1.9,14.0,221.0,500.7,410.77
2016,12,3,15,30,646.0,46.0,1.6,13.0,181.0,464.93,381.01
2016,12,3,15,45,571.0,40.5,1.3,12.5,140.0,407.72,331.91
2016,12,3,16,0,496.0,35.0,1.0,12.0,99.0,357.09,285.29
2016,12,3,16,15,371.0,26.0,1.0,11.5,63.5,270.9,198.58
2016,12,3,16,30,246.0,17.0,1.0,11.0,28.0,170.97,0.0
2016,12,3,16,45,123.0,8.5,1.05,10.5,14.0,70.33,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,118.0,10.0,0.45,7.0,16.0,9.1,0.0
2016,12,4,7,30,236.0,20.0,0.4,7.0,32.0,16.69,0.0
2016,12,4,7,45,356.0,29.5,0.4,7.5,68.0,24.14,14.54
2016,12,4,8,0,476.0,39.0,0.4,8.0,104.0,31.41,22.37
2016,12,4,8,15,546.0,45.0,0.45,8.5,144.5,35.36,26.36
2016,12,4,8,30,616.0,51.0,0.5,9.0,185.0,39.32,30.17
2016,12,4,8,45,662.5,55.0,0.6,9.5,224.5,45.41,35.77
2016,12,4,9,0,709.0,59.0,0.7,10.0,264.0,47.89,38.0
2016,12,4,9,15,738.5,62.5,0.8,10.5,299.5,49.9,39.73
2016,12,4,9,30,768.0,66.0,0.9,11.0,335.0,51.95,41.44
2016,12,4,9,45,763.0,74.5,1.05,11.5,362.0,71.38,45.91
2016,12,4,10,0,758.0,83.0,1.2,12.0,389.0,114.38,64.43
2016,12,4,10,15,772.5,85.0,1.2,12.0,413.5,162.88,98.17
2016,12,4,10,30,787.0,87.0,1.2,12.0,438.0,206.94,133.84
2016,12,4,10,45,799.5,87.5,1.25,12.5,456.5,249.46,170.9
2016,12,4,11,0,812.0,88.0,1.3,13.0,475.0,291.75,208.78
2016,12,4,11,15,816.5,89.0,1.3,13.0,485.0,331.61,245.35
2016,12,4,11,30,821.0,90.0,1.3,13.0,495.0,370.14,280.45
2016,12,4,11,45,825.5,89.0,1.3,13.5,499.0,405.27,311.7
2016,12,4,12,0,830.0,88.0,1.3,14.0,503.0,438.67,340.82
2016,12,4,12,15,827.5,88.0,1.4,14.0,498.5,467.97,367.2
2016,12,4,12,30,825.0,88.0,1.5,14.0,494.0,494.82,391.2
2016,12,4,12,45,574.5,140.0,1.6,14.0,420.0,444.5,355.17
2016,12,4,13,0,324.0,192.0,1.7,14.0,346.0,368.6,297.2
2016,12,4,13,15,273.5,190.5,1.75,14.0,317.0,350.34,284.08
2016,12,4,13,30,223.0,189.0,1.8,14.0,288.0,320.62,261.14
2016,12,4,13,45,299.5,167.5,1.9,14.0,292.0,359.05,293.78
2016,12,4,14,0,376.0,146.0,2.0,14.0,296.0,399.31,327.45
2016,12,4,14,15,339.5,144.0,1.8,13.5,271.5,371.56,305.88
2016,12,4,14,30,303.0,142.0,1.6,13.0,247.0,353.15,291.55
2016,12,4,14,45,292.0,127.5,1.45,13.0,219.5,334.26,276.52
2016,12,4,15,0,281.0,113.0,1.3,13.0,192.0,314.03,260.01
2016,12,4,15,15,252.0,98.5,1.2,12.5,161.5,281.75,233.54
2016,12,4,15,30,223.0,84.0,1.1,12.0,131.0,248.9,205.8
2016,12,4,15,45,190.0,67.0,1.0,11.5,101.0,209.67,171.9
2016,12,4,16,0,157.0,50.0,0.9,11.0,71.0,170.16,136.54
2016,12,4,16,15,78.5,34.0,0.9,10.5,44.5,107.38,76.85
2016,12,4,16,30,0.0,18.0,0.9,10.0,18.0,18.0,0.0
2016,12,4,16,45,0.0,9.0,0.95,10.0,9.0,8.19,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,0.9,7.0,6.0,5.46,0.0
2016,12,5,7,30,0.0,12.0,1.0,7.0,12.0,10.56,0.0
2016,12,5,7,45,0.0,25.5,1.15,7.5,25.5,22.33,12.78
2016,12,5,8,0,0.0,39.0,1.3,8.0,39.0,33.7,24.29
2016,12,5,8,15,0.0,54.5,1.3,8.0,54.5,46.48,36.33
2016,12,5,8,30,0.0,70.0,1.3,8.0,70.0,59.1,48.12
2016,12,5,8,45,0.0,85.0,1.3,8.5,85.0,71.21,59.2
2016,12,5,9,0,0.0,100.0,1.3,9.0,100.0,83.17,69.95
2016,12,5,9,15,4.0,112.5,1.3,9.0,114.0,93.25,78.99
2016,12,5,9,30,8.0,125.0,1.3,9.0,128.0,103.21,87.8
2016,12,5,9,45,4.0,123.0,1.3,9.5,124.5,103.08,83.41
2016,12,5,10,0,0.0,121.0,1.3,10.0,121.0,102.97,83.09
2016,12,5,10,15,30.0,153.5,1.3,10.0,167.0,129.27,103.85
2016,12,5,10,30,60.0,186.0,1.3,10.0,213.0,161.95,129.64
2016,12,5,10,45,33.5,176.0,1.35,10.0,191.0,154.66,124.66
2016,12,5,11,0,7.0,166.0,1.4,10.0,169.0,144.89,117.55
2016,12,5,11,15,3.5,143.0,1.45,10.0,144.5,125.91,101.75
2016,12,5,11,30,0.0,120.0,1.5,10.0,120.0,105.65,84.8
2016,12,5,11,45,12.5,156.5,1.6,10.5,162.5,142.47,115.37
2016,12,5,12,0,25.0,193.0,1.7,11.0,205.0,180.97,146.97
2016,12,5,12,15,22.0,189.0,1.7,11.0,199.5,178.11,144.66
2016,12,5,12,30,19.0,185.0,1.7,11.0,194.0,174.91,142.17
2016,12,5,12,45,17.5,180.0,1.75,11.0,188.5,171.25,139.33
2016,12,5,13,0,16.0,175.0,1.8,11.0,183.0,167.42,136.35
2016,12,5,13,15,22.5,174.0,1.75,11.0,184.5,171.8,140.26
2016,12,5,13,30,29.0,173.0,1.7,11.0,186.0,183.96,150.64
2016,12,5,13,45,30.0,164.5,1.65,11.0,177.0,178.85,146.64
2016,12,5,14,0,31.0,156.0,1.6,11.0,168.0,173.67,142.62
2016,12,5,14,15,26.5,144.5,1.55,10.5,154.0,161.7,133.03
2016,12,5,14,30,22.0,133.0,1.5,10.0,140.0,140.88,115.87
2016,12,5,14,45,18.5,119.0,1.45,10.0,124.5,126.31,103.6
2016,12,5,15,0,15.0,105.0,1.4,10.0,109.0,111.62,91.06
2016,12,5,15,15,9.0,89.5,1.25,9.5,91.5,93.53,75.49
2016,12,5,15,30,3.0,74.0,1.1,9.0,74.0,75.3,59.57
2016,12,5,15,45,1.5,57.0,0.95,9.0,57.0,57.52,43.82
2016,12,5,16,0,0.0,40.0,0.8,9.0,40.0,39.04,27.35
2016,12,5,16,15,0.0,25.0,0.75,9.0,25.0,23.15,12.25
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,8.79,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.15,3.5,12.0,10.91,0.0
2016,12,6,7,30,0.0,24.0,1.2,4.0,24.0,19.89,0.0
2016,12,6,7,45,153.0,34.0,1.25,4.5,54.0,26.56,16.21
2016,12,6,8,0,306.0,44.0,1.3,5.0,84.0,34.1,24.9
2016,12,6,8,15,351.5,55.5,1.5,5.5,117.5,42.43,33.0
2016,12,6,8,30,397.0,67.0,1.7,6.0,151.0,50.54,40.69
2016,12,6,8,45,426.5,77.0,1.9,7.0,183.5,57.27,46.87
2016,12,6,9,0,456.0,87.0,2.1,8.0,216.0,63.84,52.75
2016,12,6,9,15,478.0,94.5,2.25,8.5,245.5,68.43,56.81
2016,12,6,9,30,500.0,102.0,2.4,9.0,275.0,72.94,60.73
2016,12,6,9,45,504.0,112.0,2.55,9.5,300.0,85.73,63.99
2016,12,6,10,0,508.0,122.0,2.7,10.0,325.0,122.79,82.18
2016,12,6,10,15,541.5,123.5,2.75,10.0,351.5,157.04,104.82
2016,12,6,10,30,575.0,125.0,2.8,10.0,378.0,195.27,135.0
2016,12,6,10,45,731.5,98.0,2.85,10.5,433.5,236.17,164.6
2016,12,6,11,0,888.0,71.0,2.9,11.0,489.0,294.86,211.4
2016,12,6,11,15,892.5,71.5,2.9,11.0,500.0,336.55,250.73
2016,12,6,11,30,897.0,72.0,2.9,11.0,511.0,376.72,288.53
2016,12,6,11,45,895.0,73.0,2.95,11.0,514.0,413.2,322.92
2016,12,6,12,0,893.0,74.0,3.0,11.0,517.0,447.37,354.76
2016,12,6,12,15,890.5,74.0,3.0,11.0,513.0,477.91,382.94
2016,12,6,12,30,888.0,74.0,3.0,11.0,509.0,505.85,408.43
2016,12,6,12,45,882.5,73.5,3.05,11.0,497.0,529.08,429.82
2016,12,6,13,0,877.0,73.0,3.1,11.0,485.0,551.45,450.06
2016,12,6,13,15,867.5,72.0,3.15,11.0,466.5,566.58,464.33
2016,12,6,13,30,858.0,71.0,3.2,11.0,448.0,578.52,475.82
2016,12,6,13,45,841.5,69.5,3.25,11.0,422.0,582.62,480.93
2016,12,6,14,0,825.0,68.0,3.3,11.0,396.0,583.39,483.21
2016,12,6,14,15,804.0,66.0,3.25,11.0,364.5,577.65,479.81
2016,12,6,14,30,783.0,64.0,3.2,11.0,333.0,568.77,473.59
2016,12,6,14,45,749.0,61.5,3.2,11.0,296.0,548.37,457.91
2016,12,6,15,0,715.0,59.0,3.2,11.0,259.0,525.18,439.33
2016,12,6,15,15,668.5,54.5,2.8,10.5,219.5,489.69,409.74
2016,12,6,15,30,622.0,50.0,2.4,10.0,180.0,457.39,381.25
2016,12,6,15,45,547.5,44.0,2.05,9.5,139.0,401.51,332.32
2016,12,6,16,0,473.0,38.0,1.7,9.0,98.0,345.74,280.99
2016,12,6,16,15,236.5,32.5,1.6,8.0,62.5,203.41,150.7
2016,12,6,16,30,0.0,27.0,1.5,7.0,27.0,35.85,0.0
2016,12,6,16,45,0.0,13.5,1.4,6.5,13.5,12.28,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,16.97,0.0
2016,12,7,7,45,95.0,33.0,0.45,3.5,45.0,26.41,15.9
2016,12,7,8,0,190.0,46.0,0.4,4.0,70.0,35.43,26.21
2016,12,7,8,15,215.0,61.5,0.5,4.0,98.5,48.12,38.4
2016,12,7,8,30,240.0,77.0,0.6,4.0,127.0,59.39,49.12
2016,12,7,8,45,254.5,91.5,0.75,4.5,154.5,69.62,58.64
2016,12,7,9,0,269.0,106.0,0.9,5.0,182.0,79.59,67.73
2016,12,7,9,15,281.0,118.5,0.95,5.0,207.0,87.95,75.36
2016,12,7,9,30,293.0,131.0,1.0,5.0,232.0,96.11,82.7
2016,12,7,9,45,376.5,130.5,1.1,5.5,272.5,95.43,81.82
2016,12,7,10,0,460.0,130.0,1.2,6.0,313.0,124.05,86.44
2016,12,7,10,15,416.5,148.0,1.2,6.5,321.5,159.62,113.72
2016,12,7,10,30,373.0,166.0,1.2,7.0,330.0,192.94,142.9
2016,12,7,10,45,360.5,176.0,1.3,7.5,340.0,219.51,166.5
2016,12,7,11,0,348.0,186.0,1.4,8.0,350.0,244.63,189.34
2016,12,7,11,15,213.0,199.5,1.45,8.0,300.5,234.46,186.89
2016,12,7,11,30,78.0,213.0,1.5,8.0,251.0,211.12,171.87
2016,12,7,11,45,76.0,214.0,1.6,8.0,251.0,217.1,177.46
2016,12,7,12,0,74.0,215.0,1.7,8.0,251.0,222.7,182.59
2016,12,7,12,15,37.0,169.5,1.85,8.0,187.5,169.99,139.44
2016,12,7,12,30,0.0,124.0,2.0,8.0,124.0,110.29,89.39
2016,12,7,12,45,11.0,151.5,2.15,8.5,157.0,141.42,115.84
2016,12,7,13,0,22.0,179.0,2.3,9.0,190.0,174.31,143.44
2016,12,7,13,15,23.5,174.0,2.4,9.0,185.5,172.25,141.9
2016,12,7,13,30,25.0,169.0,2.5,9.0,181.0,170.24,140.51
2016,12,7,13,45,15.5,154.5,2.6,9.0,162.0,152.26,125.47
2016,12,7,14,0,6.0,140.0,2.7,9.0,143.0,133.77,109.86
2016,12,7,14,15,3.5,129.5,2.65,8.5,131.5,123.29,101.26
2016,12,7,14,30,1.0,119.0,2.6,8.0,120.0,112.76,92.5
2016,12,7,14,45,0.5,106.0,2.6,8.0,106.5,100.7,82.19
2016,12,7,15,0,0.0,93.0,2.6,8.0,93.0,88.57,71.7
2016,12,7,15,15,0.0,79.0,2.5,8.0,79.0,75.5,60.26
2016,12,7,15,30,0.0,65.0,2.4,8.0,65.0,62.27,48.53
2016,12,7,15,45,0.0,50.0,2.3,8.0,50.0,47.53,35.38
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,32.27,21.71
2016,12,7,16,15,0.0,22.0,2.2,7.5,22.0,19.39,9.4
2016,12,7,16,30,0.0,9.0,2.2,7.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,2.2,7.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,4.2,11.0,3.5,3.18,0.0
2016,12,8,7,30,0.0,7.0,4.2,11.0,7.0,6.14,0.0
2016,12,8,7,45,0.0,17.5,4.2,11.5,17.5,15.4,6.3
2016,12,8,8,0,0.0,28.0,4.2,12.0,28.0,24.68,15.81
2016,12,8,8,15,0.0,39.5,4.15,12.0,39.5,34.76,25.22
2016,12,8,8,30,0.0,51.0,4.1,12.0,51.0,44.53,34.28
2016,12,8,8,45,0.0,63.0,4.1,12.5,63.0,54.61,43.44
2016,12,8,9,0,0.0,75.0,4.1,13.0,75.0,64.58,52.36
2016,12,8,9,15,0.0,85.5,4.0,13.0,85.5,73.31,60.17
2016,12,8,9,30,0.0,96.0,3.9,13.0,96.0,81.94,67.81
2016,12,8,9,45,0.0,83.0,3.85,13.5,83.0,72.43,59.16
2016,12,8,10,0,0.0,70.0,3.8,14.0,70.0,61.89,47.29
2016,12,8,10,15,0.0,75.5,3.7,14.0,75.5,66.78,51.38
2016,12,8,10,30,0.0,81.0,3.6,14.0,81.0,71.6,55.38
2016,12,8,10,45,14.0,132.0,3.55,14.0,139.0,117.17,93.03
2016,12,8,11,0,28.0,183.0,3.5,14.0,197.0,162.11,129.81
2016,12,8,11,15,14.0,155.0,3.4,14.0,162.0,138.94,111.03
2016,12,8,11,30,0.0,127.0,3.3,14.0,127.0,111.63,88.66
2016,12,8,11,45,0.0,128.0,3.2,14.5,128.0,112.86,89.51
2016,12,8,12,0,0.0,129.0,3.1,15.0,129.0,114.09,90.33
2016,12,8,12,15,5.0,150.5,3.0,15.0,153.0,135.86,108.36
2016,12,8,12,30,10.0,172.0,2.9,15.0,177.0,158.57,127.11
2016,12,8,12,45,40.5,186.5,2.85,15.0,206.0,193.63,156.1
2016,12,8,13,0,71.0,201.0,2.8,15.0,235.0,227.55,184.13
2016,12,8,13,15,39.5,178.0,2.7,15.0,197.0,191.4,154.61
2016,12,8,13,30,8.0,155.0,2.6,15.0,159.0,146.71,117.72
2016,12,8,13,45,4.0,140.5,2.55,15.0,142.5,131.49,105.3
2016,12,8,14,0,0.0,126.0,2.5,15.0,126.0,115.95,92.46
2016,12,8,14,15,0.0,116.0,2.35,14.5,116.0,107.16,85.41
2016,12,8,14,30,0.0,106.0,2.2,14.0,106.0,98.33,78.24
2016,12,8,14,45,0.0,94.5,2.1,14.0,94.5,87.9,69.49
2016,12,8,15,0,0.0,83.0,2.0,14.0,83.0,77.41,60.59
2016,12,8,15,15,0.0,70.0,1.8,13.5,70.0,65.18,50.21
2016,12,8,15,30,0.0,57.0,1.6,13.0,57.0,52.79,39.53
2016,12,8,15,45,0.0,44.0,1.45,13.0,44.0,40.18,28.47
2016,12,8,16,0,0.0,31.0,1.3,13.0,31.0,27.34,17.15
2016,12,8,16,15,0.0,19.5,1.25,12.5,19.5,17.17,7.47
2016,12,8,16,30,0.0,8.0,1.2,12.0,8.0,7.03,0.0
2016,12,8,16,45,0.0,4.0,1.15,12.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,1.1,11.5,4.5,4.09,0.0
2016,12,9,7,30,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,12,9,7,45,0.0,22.5,1.3,12.5,22.5,19.78,9.38
2016,12,9,8,0,0.0,36.0,1.4,13.0,36.0,31.17,21.33
2016,12,9,8,15,0.0,51.5,1.6,13.0,51.5,43.96,33.22
2016,12,9,8,30,0.0,67.0,1.8,13.0,67.0,56.59,44.84
2016,12,9,8,45,0.5,82.0,2.05,13.5,82.5,68.72,55.78
2016,12,9,9,0,1.0,97.0,2.3,14.0,98.0,80.7,66.42
2016,12,9,9,15,4.5,110.0,2.4,14.0,111.5,91.14,75.68
2016,12,9,9,30,8.0,123.0,2.5,14.0,125.0,101.45,84.72
2016,12,9,9,45,52.5,145.0,2.6,14.5,165.0,113.22,94.76
2016,12,9,10,0,97.0,167.0,2.7,15.0,205.0,136.46,106.44
2016,12,9,10,15,50.5,158.5,2.75,15.0,178.0,134.13,105.27
2016,12,9,10,30,4.0,150.0,2.8,15.0,151.0,128.17,102.2
2016,12,9,10,45,2.0,115.0,2.9,15.5,115.5,100.67,79.16
2016,12,9,11,0,0.0,80.0,3.0,16.0,80.0,70.79,54.11
2016,12,9,11,15,2.5,123.0,2.9,16.0,124.0,108.54,85.47
2016,12,9,11,30,5.0,166.0,2.8,16.0,168.0,146.59,116.71
2016,12,9,11,45,36.0,189.0,2.75,16.0,206.5,180.23,143.69
2016,12,9,12,0,67.0,212.0,2.7,16.0,245.0,216.69,173.1
2016,12,9,12,15,213.0,202.5,2.6,16.0,306.0,281.47,224.82
2016,12,9,12,30,359.0,193.0,2.5,16.0,367.0,356.56,284.89
2016,12,9,12,45,279.0,199.0,2.45,16.0,332.5,336.69,270.12
2016,12,9,13,0,199.0,205.0,2.4,16.0,298.0,305.15,245.78
2016,12,9,13,15,278.0,186.5,2.25,16.0,311.0,345.43,279.14
2016,12,9,13,30,357.0,168.0,2.1,16.0,324.0,380.11,307.79
2016,12,9,13,45,305.0,164.5,2.0,16.0,292.5,355.82,288.83
2016,12,9,14,0,253.0,161.0,1.9,16.0,261.0,329.21,267.94
2016,12,9,14,15,246.5,149.0,1.7,15.5,240.0,318.4,260.27
2016,12,9,14,30,240.0,137.0,1.5,15.0,219.0,306.36,251.33
2016,12,9,14,45,233.0,122.5,1.35,15.0,195.0,289.84,238.17
2016,12,9,15,0,226.0,108.0,1.2,15.0,171.0,272.12,223.73
2016,12,9,15,15,210.0,93.0,1.1,14.5,144.5,247.27,203.41
2016,12,9,15,30,194.0,78.0,1.0,14.0,118.0,221.58,181.75
2016,12,9,15,45,169.0,62.0,0.9,14.0,91.0,188.48,152.87
2016,12,9,16,0,144.0,46.0,0.8,14.0,64.0,154.89,122.61
2016,12,9,16,15,72.0,32.0,0.75,13.5,41.0,99.01,69.74
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,17.91,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
