Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,14.0,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,4.1,14.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,5.0,4.05,14.0,5.0,4.38,0.0
2016,12,10,8,30,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,12,10,8,45,0.0,8.5,3.95,14.0,8.5,7.46,1.04
2016,12,10,9,0,0.0,10.0,3.9,14.0,10.0,8.78,2.25
2016,12,10,9,15,0.0,11.5,3.95,14.0,11.5,10.1,3.44
2016,12,10,9,30,0.0,13.0,4.0,14.0,13.0,11.43,4.63
2016,12,10,9,45,0.0,21.5,4.1,14.0,21.5,18.92,11.35
2016,12,10,10,0,0.0,30.0,4.2,14.0,30.0,26.43,17.05
2016,12,10,10,15,0.0,52.0,4.15,14.0,52.0,45.91,33.65
2016,12,10,10,30,0.0,74.0,4.1,14.0,74.0,65.45,50.2
2016,12,10,10,45,0.0,51.0,4.05,14.5,51.0,45.03,32.73
2016,12,10,11,0,0.0,28.0,4.0,15.0,28.0,24.68,15.37
2016,12,10,11,15,0.0,68.5,3.85,15.0,68.5,60.57,45.73
2016,12,10,11,30,0.0,109.0,3.7,15.0,109.0,96.08,75.47
2016,12,10,11,45,0.0,86.5,3.6,15.0,86.5,76.56,59.08
2016,12,10,12,0,0.0,64.0,3.5,15.0,64.0,56.58,42.29
2016,12,10,12,15,0.0,36.5,3.35,15.0,36.5,32.2,21.71
2016,12,10,12,30,0.0,9.0,3.2,15.0,9.0,7.93,1.09
2016,12,10,12,45,0.0,8.5,3.05,15.0,8.5,7.48,0.72
2016,12,10,13,0,0.0,8.0,2.9,15.0,8.0,7.04,0.35
2016,12,10,13,15,1.0,77.5,2.8,14.5,78.0,69.11,53.16
2016,12,10,13,30,2.0,147.0,2.7,14.0,148.0,135.44,108.96
2016,12,10,13,45,6.0,145.0,2.6,14.0,147.5,137.12,110.46
2016,12,10,14,0,10.0,143.0,2.5,14.0,147.0,139.18,112.4
2016,12,10,14,15,7.5,132.5,2.35,14.0,135.5,128.82,103.84
2016,12,10,14,30,5.0,122.0,2.2,14.0,124.0,118.4,95.19
2016,12,10,14,45,2.5,109.0,2.05,14.0,110.0,105.22,84.13
2016,12,10,15,0,0.0,96.0,1.9,14.0,96.0,91.98,72.9
2016,12,10,15,15,0.0,81.0,1.8,13.5,81.0,77.83,60.93
2016,12,10,15,30,0.0,66.0,1.7,13.0,66.0,63.45,48.57
2016,12,10,15,45,0.0,51.0,1.6,13.0,51.0,48.74,35.69
2016,12,10,16,0,0.0,36.0,1.5,13.0,36.0,33.52,22.29
2016,12,10,16,15,0.0,23.0,1.45,12.5,23.0,20.28,9.88
2016,12,10,16,30,0.0,10.0,1.4,12.0,10.0,8.79,0.0
2016,12,10,16,45,0.0,5.0,1.35,12.0,5.0,4.55,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,5.0,7.5,6.82,0.0
2016,12,11,7,30,0.0,15.0,0.8,5.0,15.0,13.64,0.0
2016,12,11,7,45,80.5,29.0,0.75,5.5,38.5,23.33,11.69
2016,12,11,8,0,161.0,43.0,0.7,6.0,62.0,34.21,24.61
2016,12,11,8,15,186.5,58.5,0.75,6.5,89.5,45.82,35.79
2016,12,11,8,30,212.0,74.0,0.8,7.0,117.0,57.13,46.41
2016,12,11,8,45,227.0,89.0,0.9,7.5,143.5,67.76,56.23
2016,12,11,9,0,242.0,104.0,1.0,8.0,170.0,78.09,65.6
2016,12,11,9,15,253.0,117.0,1.1,8.0,194.5,86.82,73.5
2016,12,11,9,30,264.0,130.0,1.2,8.0,219.0,95.32,81.1
2016,12,11,9,45,213.0,147.5,1.3,8.0,224.0,106.07,90.63
2016,12,11,10,0,162.0,165.0,1.4,8.0,229.0,134.1,105.25
2016,12,11,10,15,103.0,170.5,1.5,8.5,212.0,144.15,113.93
2016,12,11,10,30,44.0,176.0,1.6,9.0,195.0,150.47,121.35
2016,12,11,10,45,91.5,190.5,1.75,9.5,232.5,175.78,140.33
2016,12,11,11,0,139.0,205.0,1.9,10.0,270.0,204.95,162.93
2016,12,11,11,15,145.5,210.5,1.9,10.0,279.5,221.23,176.89
2016,12,11,11,30,152.0,216.0,1.9,10.0,289.0,237.84,191.2
2016,12,11,11,45,221.5,211.0,1.95,10.5,319.0,268.97,216.04
2016,12,11,12,0,291.0,206.0,2.0,11.0,349.0,307.57,247.3
2016,12,11,12,15,196.0,210.0,1.95,11.0,306.0,279.8,226.71
2016,12,11,12,30,101.0,214.0,1.9,11.0,263.0,243.96,198.67
2016,12,11,12,45,59.0,194.0,1.9,11.5,222.5,209.65,170.79
2016,12,11,13,0,17.0,174.0,1.9,12.0,182.0,166.72,135.24
2016,12,11,13,15,31.0,176.0,1.95,12.0,189.5,184.42,150.38
2016,12,11,13,30,45.0,178.0,2.0,12.0,197.0,197.7,161.75
2016,12,11,13,45,22.5,134.5,2.05,12.0,144.0,142.21,115.64
2016,12,11,14,0,0.0,91.0,2.1,12.0,91.0,81.53,64.34
2016,12,11,14,15,0.0,84.0,2.0,11.5,84.0,75.22,59.24
2016,12,11,14,30,0.0,77.0,1.9,11.0,77.0,68.89,54.01
2016,12,11,14,45,0.0,68.5,1.85,11.0,68.5,61.07,47.32
2016,12,11,15,0,0.0,60.0,1.8,11.0,60.0,53.22,40.55
2016,12,11,15,15,0.0,50.5,1.5,10.5,50.5,44.59,33.1
2016,12,11,15,30,0.0,41.0,1.2,10.0,41.0,36.17,25.73
2016,12,11,15,45,0.0,32.0,0.95,9.5,32.0,28.2,18.67
2016,12,11,16,0,0.0,23.0,0.7,9.0,23.0,20.25,11.53
2016,12,11,16,15,0.0,14.5,0.7,8.5,14.5,12.75,4.31
2016,12,11,16,30,0.0,6.0,0.7,8.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.75,8.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,5.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.0,6.0,18.0,16.37,0.0
2016,12,12,7,45,166.0,27.5,1.1,6.5,47.0,21.58,9.85
2016,12,12,8,0,332.0,37.0,1.2,7.0,76.0,30.08,20.78
2016,12,12,8,15,385.5,48.0,1.25,7.0,111.0,38.37,28.97
2016,12,12,8,30,439.0,59.0,1.3,7.0,146.0,46.43,36.69
2016,12,12,8,45,477.5,67.0,1.4,7.5,180.0,51.59,41.56
2016,12,12,9,0,516.0,75.0,1.5,8.0,214.0,56.68,46.23
2016,12,12,9,15,548.5,79.5,1.4,8.0,245.5,58.75,48.16
2016,12,12,9,30,581.0,84.0,1.3,8.0,277.0,60.9,50.09
2016,12,12,9,45,564.5,97.0,1.25,8.5,299.5,69.57,57.77
2016,12,12,10,0,548.0,110.0,1.2,9.0,322.0,109.19,72.26
2016,12,12,10,15,544.5,119.5,1.1,9.0,341.5,145.83,96.2
2016,12,12,10,30,541.0,129.0,1.0,9.0,361.0,182.79,125.74
2016,12,12,10,45,528.5,138.5,0.95,9.5,373.5,217.16,155.76
2016,12,12,11,0,516.0,148.0,0.9,10.0,386.0,249.82,185.14
2016,12,12,11,15,499.5,156.0,0.95,10.0,391.0,278.35,211.82
2016,12,12,11,30,483.0,164.0,1.0,10.0,396.0,304.73,236.46
2016,12,12,11,45,435.0,176.5,1.05,10.5,386.5,321.38,252.93
2016,12,12,12,0,387.0,189.0,1.1,11.0,377.0,330.23,262.42
2016,12,12,12,15,330.0,197.5,1.1,11.0,357.5,330.38,264.77
2016,12,12,12,30,273.0,206.0,1.1,11.0,338.0,326.36,263.19
2016,12,12,12,45,320.0,193.5,1.15,11.0,344.5,349.72,283.17
2016,12,12,13,0,367.0,181.0,1.2,11.0,351.0,374.02,303.85
2016,12,12,13,15,292.0,183.5,1.15,11.0,316.0,348.22,283.92
2016,12,12,13,30,217.0,186.0,1.1,11.0,281.0,310.37,254.14
2016,12,12,13,45,150.0,176.0,1.1,11.0,240.0,268.46,220.65
2016,12,12,14,0,83.0,166.0,1.1,11.0,199.0,214.95,176.84
2016,12,12,14,15,78.5,154.0,1.0,10.5,183.0,203.31,168.02
2016,12,12,14,30,74.0,142.0,0.9,10.0,167.0,191.31,158.53
2016,12,12,14,45,69.5,127.0,0.85,10.0,148.5,175.27,145.3
2016,12,12,15,0,65.0,112.0,0.8,10.0,130.0,158.81,131.49
2016,12,12,15,15,57.5,96.0,0.75,9.5,110.0,138.84,114.61
2016,12,12,15,30,50.0,80.0,0.7,9.0,90.0,118.49,97.02
2016,12,12,15,45,39.0,63.0,0.65,9.0,69.5,94.16,75.46
2016,12,12,16,0,28.0,46.0,0.6,9.0,49.0,69.14,52.99
2016,12,12,16,15,14.0,30.0,0.6,8.5,31.5,42.98,28.06
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,12.33,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,6.37,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,12,13,7,30,0.0,12.0,1.1,8.0,12.0,10.91,0.0
2016,12,13,7,45,73.0,26.5,1.2,8.5,35.0,21.42,9.1
2016,12,13,8,0,146.0,41.0,1.3,9.0,58.0,32.68,22.78
2016,12,13,8,15,182.0,56.5,1.35,9.5,86.5,44.35,33.94
2016,12,13,8,30,218.0,72.0,1.4,10.0,115.0,55.73,44.54
2016,12,13,8,45,239.5,86.5,1.5,10.5,143.0,66.08,54.04
2016,12,13,9,0,261.0,101.0,1.6,11.0,171.0,76.16,63.12
2016,12,13,9,15,279.5,113.0,1.55,11.0,197.5,84.32,70.45
2016,12,13,9,30,298.0,125.0,1.5,11.0,224.0,92.28,77.51
2016,12,13,9,45,149.0,124.5,1.45,11.5,174.0,95.93,80.5
2016,12,13,10,0,0.0,124.0,1.4,12.0,124.0,104.59,83.92
2016,12,13,10,15,10.5,143.5,1.4,12.0,148.0,121.8,97.81
2016,12,13,10,30,21.0,163.0,1.4,12.0,172.0,140.32,112.61
2016,12,13,10,45,10.5,154.0,1.4,12.5,158.5,133.77,107.27
2016,12,13,11,0,0.0,145.0,1.4,13.0,145.0,125.48,100.53
2016,12,13,11,15,190.0,165.5,1.4,13.0,256.5,196.92,153.78
2016,12,13,11,30,380.0,186.0,1.4,13.0,368.0,287.23,223.26
2016,12,13,11,45,220.0,197.0,1.4,13.0,302.5,255.38,202.28
2016,12,13,12,0,60.0,208.0,1.4,13.0,237.0,209.48,168.24
2016,12,13,12,15,59.5,206.5,1.3,13.0,235.5,212.61,171.21
2016,12,13,12,30,59.0,205.0,1.2,13.0,234.0,215.5,173.79
2016,12,13,12,45,254.5,184.5,1.15,13.0,303.5,308.09,248.91
2016,12,13,13,0,450.0,164.0,1.1,13.0,373.0,406.91,327.47
2016,12,13,13,15,428.5,161.0,1.05,13.0,354.0,406.65,327.69
2016,12,13,13,30,407.0,158.0,1.0,13.0,335.0,403.99,326.57
2016,12,13,13,45,396.5,151.5,0.95,13.0,315.5,401.84,325.78
2016,12,13,14,0,386.0,145.0,0.9,13.0,296.0,397.8,323.37
2016,12,13,14,15,377.5,134.0,0.8,12.5,272.5,388.35,317.01
2016,12,13,14,30,369.0,123.0,0.7,12.0,249.0,377.07,308.99
2016,12,13,14,45,352.5,111.5,0.65,12.0,221.0,358.68,294.68
2016,12,13,15,0,336.0,100.0,0.6,12.0,193.0,338.7,278.72
2016,12,13,15,15,310.5,87.0,0.55,12.0,163.0,310.19,255.31
2016,12,13,15,30,285.0,74.0,0.5,12.0,133.0,280.61,230.3
2016,12,13,15,45,245.5,60.0,0.45,12.0,102.5,240.95,196.11
2016,12,13,16,0,206.0,46.0,0.4,12.0,72.0,201.33,160.65
2016,12,13,16,15,103.0,33.0,0.4,11.5,46.0,117.03,84.74
2016,12,13,16,30,0.0,20.0,0.4,11.0,20.0,20.91,0.0
2016,12,13,16,45,0.0,10.0,0.45,11.0,10.0,9.1,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.9,10.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.1,11.0,11.0,10.01,0.0
2016,12,14,7,45,42.5,26.0,2.3,11.5,30.5,21.62,8.48
2016,12,14,8,0,85.0,41.0,2.5,12.0,50.0,33.5,23.07
2016,12,14,8,15,106.0,57.5,2.55,12.0,74.5,46.15,35.1
2016,12,14,8,30,127.0,74.0,2.6,12.0,99.0,58.51,46.61
2016,12,14,8,45,140.5,90.5,2.65,12.5,123.5,70.56,57.58
2016,12,14,9,0,154.0,107.0,2.7,13.0,148.0,82.31,68.09
2016,12,14,9,15,161.0,122.0,2.75,13.0,170.5,92.8,77.45
2016,12,14,9,30,168.0,137.0,2.8,13.0,193.0,103.02,86.46
2016,12,14,9,45,169.0,150.0,2.85,13.5,210.5,111.74,93.88
2016,12,14,10,0,170.0,163.0,2.9,14.0,228.0,131.52,101.18
2016,12,14,10,15,110.5,169.5,2.9,14.0,213.0,142.98,110.69
2016,12,14,10,30,51.0,176.0,2.9,14.0,198.0,150.77,119.33
2016,12,14,10,45,150.5,186.0,2.95,14.0,254.5,181.25,140.35
2016,12,14,11,0,250.0,196.0,3.0,14.0,311.0,222.58,171.29
2016,12,14,11,15,143.5,194.5,3.0,14.0,261.0,206.67,162.85
2016,12,14,11,30,37.0,193.0,3.0,14.0,211.0,179.42,143.85
2016,12,14,11,45,37.5,195.0,3.0,14.0,213.5,185.15,148.79
2016,12,14,12,0,38.0,197.0,3.0,14.0,216.0,190.84,153.65
2016,12,14,12,15,29.0,189.5,3.0,14.0,204.0,183.82,148.14
2016,12,14,12,30,20.0,182.0,3.0,14.0,192.0,172.05,138.66
2016,12,14,12,45,10.0,148.5,3.0,14.0,153.5,137.93,110.61
2016,12,14,13,0,0.0,115.0,3.0,14.0,115.0,102.68,81.3
2016,12,14,13,15,0.0,115.0,2.95,14.0,115.0,103.03,81.72
2016,12,14,13,30,0.0,115.0,2.9,14.0,115.0,103.48,82.19
2016,12,14,13,45,0.0,79.5,2.9,14.0,79.5,70.44,54.44
2016,12,14,14,0,0.0,44.0,2.9,14.0,44.0,38.81,27.63
2016,12,14,14,15,0.0,40.5,2.75,14.0,40.5,35.71,25.03
2016,12,14,14,30,0.0,37.0,2.6,14.0,37.0,32.61,22.41
2016,12,14,14,45,0.0,33.0,2.5,14.0,33.0,29.07,19.39
2016,12,14,15,0,0.0,29.0,2.4,14.0,29.0,25.53,16.35
2016,12,14,15,15,0.0,24.5,2.25,13.5,24.5,21.55,12.93
2016,12,14,15,30,0.0,20.0,2.1,13.0,20.0,17.58,9.47
2016,12,14,15,45,0.0,15.5,1.95,13.0,15.5,13.62,5.95
2016,12,14,16,0,0.0,11.0,1.8,13.0,11.0,9.65,2.42
2016,12,14,16,15,0.0,7.0,1.8,12.5,7.0,6.14,0.0
2016,12,14,16,30,0.0,3.0,1.8,12.0,3.0,2.63,0.0
2016,12,14,16,45,0.0,1.5,1.8,12.0,1.5,1.36,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,12.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,12.0,4.25,12.5,12.0,10.55,0.9
2016,12,15,8,0,0.0,20.0,4.3,13.0,20.0,17.6,9.35
2016,12,15,8,15,0.0,30.5,4.2,13.0,30.5,26.88,18.02
2016,12,15,8,30,0.0,41.0,4.1,13.0,41.0,36.18,26.6
2016,12,15,8,45,0.0,51.0,4.05,13.0,51.0,44.91,34.63
2016,12,15,9,0,0.0,61.0,4.0,13.0,61.0,53.42,42.37
2016,12,15,9,15,0.0,70.5,4.05,13.0,70.5,61.46,49.61
2016,12,15,9,30,0.0,80.0,4.1,13.0,80.0,69.42,56.7
2016,12,15,9,45,0.0,88.5,4.15,13.0,88.5,76.53,62.97
2016,12,15,10,0,0.0,97.0,4.2,13.0,97.0,83.85,66.21
2016,12,15,10,15,0.0,95.5,4.2,13.0,95.5,83.23,65.59
2016,12,15,10,30,0.0,94.0,4.2,13.0,94.0,82.38,64.78
2016,12,15,10,45,0.0,91.5,4.2,13.5,91.5,80.53,63.01
2016,12,15,11,0,0.0,89.0,4.2,14.0,89.0,78.55,61.15
2016,12,15,11,15,0.0,114.0,4.15,14.0,114.0,100.05,79.18
2016,12,15,11,30,0.0,139.0,4.1,14.0,139.0,121.77,97.27
2016,12,15,11,45,0.0,140.5,4.1,14.0,140.5,123.59,98.73
2016,12,15,12,0,0.0,142.0,4.1,14.0,142.0,125.42,100.23
2016,12,15,12,15,0.0,130.0,4.1,14.0,130.0,115.25,91.75
2016,12,15,12,30,0.0,118.0,4.1,14.0,118.0,104.83,83.07
2016,12,15,12,45,0.0,105.0,4.2,14.0,105.0,93.31,73.47
2016,12,15,13,0,0.0,92.0,4.3,14.0,92.0,81.64,63.71
2016,12,15,13,15,0.0,90.0,4.45,14.0,90.0,79.91,62.33
2016,12,15,13,30,0.0,88.0,4.6,14.0,88.0,78.19,60.95
2016,12,15,13,45,0.0,69.0,4.75,14.0,69.0,61.0,46.46
2016,12,15,14,0,0.0,50.0,4.9,14.0,50.0,44.13,32.16
2016,12,15,14,15,0.0,46.0,4.9,14.0,46.0,40.58,29.18
2016,12,15,14,30,0.0,42.0,4.9,14.0,42.0,37.03,26.18
2016,12,15,14,45,0.0,37.5,4.95,14.0,37.5,33.05,22.78
2016,12,15,15,0,0.0,33.0,5.0,14.0,33.0,29.06,19.35
2016,12,15,15,15,0.0,28.0,4.9,14.0,28.0,24.64,15.52
2016,12,15,15,30,0.0,23.0,4.8,14.0,23.0,20.23,11.65
2016,12,15,15,45,0.0,18.0,4.7,14.0,18.0,15.82,7.76
2016,12,15,16,0,0.0,13.0,4.6,14.0,13.0,11.42,3.85
2016,12,15,16,15,0.0,8.0,4.5,13.5,8.0,7.02,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,15.46,0.0
2016,12,16,7,45,224.0,25.5,3.9,6.5,50.0,21.3,7.22
2016,12,16,8,0,448.0,34.0,4.0,7.0,83.0,27.86,18.52
2016,12,16,8,15,530.5,40.5,4.15,7.0,123.5,32.34,23.4
2016,12,16,8,30,613.0,47.0,4.3,7.0,164.0,36.84,27.87
2016,12,16,8,45,665.5,51.5,4.5,7.5,204.5,43.2,33.85
2016,12,16,9,0,718.0,56.0,4.7,8.0,245.0,46.19,36.64
2016,12,16,9,15,750.5,59.5,4.75,8.0,281.5,48.25,38.56
2016,12,16,9,30,783.0,63.0,4.8,8.0,318.0,50.35,40.47
2016,12,16,9,45,809.5,64.5,4.85,8.5,351.0,50.81,40.77
2016,12,16,10,0,836.0,66.0,4.9,9.0,384.0,86.84,47.53
2016,12,16,10,15,851.0,67.5,4.9,9.0,410.0,133.41,73.99
2016,12,16,10,30,866.0,69.0,4.9,9.0,436.0,180.39,110.02
2016,12,16,10,45,875.0,70.5,4.9,9.5,455.5,226.41,150.13
2016,12,16,11,0,884.0,72.0,4.9,10.0,475.0,271.84,191.9
2016,12,16,11,15,889.5,72.5,4.85,10.0,487.5,317.21,234.76
2016,12,16,11,30,895.0,73.0,4.8,10.0,500.0,357.96,273.74
2016,12,16,11,45,895.5,74.0,4.8,10.0,504.5,395.83,310.05
2016,12,16,12,0,896.0,75.0,4.8,10.0,509.0,431.61,344.01
2016,12,16,12,15,895.5,75.0,4.7,10.0,506.5,463.79,374.21
2016,12,16,12,30,895.0,75.0,4.6,10.0,504.0,493.53,401.74
2016,12,16,12,45,891.0,74.0,4.6,10.0,494.0,517.99,424.69
2016,12,16,13,0,887.0,73.0,4.6,10.0,484.0,541.43,446.3
2016,12,16,13,15,879.0,72.0,4.55,10.0,466.5,558.51,462.32
2016,12,16,13,30,871.0,71.0,4.5,10.0,449.0,572.45,475.46
2016,12,16,13,45,856.5,70.0,4.5,10.0,424.5,579.51,482.99
2016,12,16,14,0,842.0,69.0,4.5,10.0,400.0,583.27,487.62
2016,12,16,14,15,822.0,66.5,4.4,9.5,369.5,578.83,486.0
2016,12,16,14,30,802.0,64.0,4.3,9.0,339.0,571.16,481.44
2016,12,16,14,45,773.0,61.0,4.2,9.0,303.0,554.44,468.21
2016,12,16,15,0,744.0,58.0,4.1,9.0,267.0,534.82,452.02
2016,12,16,15,15,700.0,53.5,3.75,8.5,227.0,501.91,424.45
2016,12,16,15,30,656.0,49.0,3.4,8.0,187.0,466.83,393.93
2016,12,16,15,45,587.5,43.0,3.05,8.0,146.5,414.19,346.78
2016,12,16,16,0,519.0,37.0,2.7,8.0,106.0,367.99,302.41
2016,12,16,16,15,259.5,34.5,2.55,7.5,69.0,216.85,165.92
2016,12,16,16,30,0.0,32.0,2.4,7.0,32.0,45.61,0.0
2016,12,16,16,45,0.0,16.0,2.25,6.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,111.0,6.0,1.2,0.5,8.5,0.0,0.0
2016,12,17,7,30,222.0,12.0,1.2,1.0,17.0,10.91,0.0
2016,12,17,7,45,373.0,21.0,1.3,1.5,52.0,18.84,5.34
2016,12,17,8,0,524.0,30.0,1.4,2.0,87.0,26.64,17.85
2016,12,17,8,15,602.0,36.5,1.55,2.5,129.0,31.72,23.32
2016,12,17,8,30,680.0,43.0,1.7,3.0,171.0,36.78,28.32
2016,12,17,8,45,727.5,47.0,1.9,3.5,212.0,39.42,30.95
2016,12,17,9,0,775.0,51.0,2.1,4.0,253.0,42.12,33.5
2016,12,17,9,15,805.5,54.0,2.2,4.5,291.0,43.9,35.12
2016,12,17,9,30,836.0,57.0,2.3,5.0,329.0,45.73,36.73
2016,12,17,9,45,857.0,59.0,2.4,5.5,361.5,46.72,37.53
2016,12,17,10,0,878.0,61.0,2.5,6.0,394.0,88.32,49.07
2016,12,17,10,15,891.5,62.5,2.5,6.5,420.5,136.37,75.71
2016,12,17,10,30,905.0,64.0,2.5,7.0,447.0,184.53,112.22
2016,12,17,10,45,913.5,65.5,2.55,7.5,467.0,231.66,153.13
2016,12,17,11,0,922.0,67.0,2.6,8.0,487.0,278.03,195.64
2016,12,17,11,15,927.0,67.5,2.6,8.0,499.5,321.59,236.98
2016,12,17,11,30,932.0,68.0,2.6,8.0,512.0,363.65,276.98
2016,12,17,11,45,932.5,68.5,2.6,8.5,516.5,402.43,313.31
2016,12,17,12,0,933.0,69.0,2.6,9.0,521.0,439.03,347.01
2016,12,17,12,15,932.0,69.0,2.55,9.0,518.0,472.18,377.68
2016,12,17,12,30,931.0,69.0,2.5,9.0,515.0,502.76,405.57
2016,12,17,12,45,921.0,70.0,2.5,9.0,504.0,527.34,428.25
2016,12,17,13,0,911.0,71.0,2.5,9.0,493.0,548.73,447.9
2016,12,17,13,15,902.5,70.0,2.4,9.0,475.0,565.59,463.24
2016,12,17,13,30,894.0,69.0,2.3,9.0,457.0,579.26,475.67
2016,12,17,13,45,880.0,67.5,2.25,9.0,432.0,589.33,485.12
2016,12,17,14,0,866.0,66.0,2.2,9.0,407.0,593.18,489.5
2016,12,17,14,15,846.0,64.0,2.05,8.5,376.0,589.61,488.24
2016,12,17,14,30,826.0,62.0,1.9,8.0,345.0,582.75,484.06
2016,12,17,14,45,796.5,59.0,1.75,8.0,308.5,565.9,470.7
2016,12,17,15,0,767.0,56.0,1.6,8.0,272.0,546.09,454.43
2016,12,17,15,15,723.5,52.0,1.4,7.5,232.0,514.09,428.16
2016,12,17,15,30,680.0,48.0,1.2,7.0,192.0,479.84,398.85
2016,12,17,15,45,610.0,42.5,1.05,6.5,150.5,426.76,353.14
2016,12,17,16,0,540.0,37.0,0.9,6.0,109.0,372.7,304.23
2016,12,17,16,15,270.0,35.0,0.95,5.5,71.0,223.21,171.35
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,47.64,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,18,7,30,212.0,11.0,1.3,0.0,15.0,10.01,0.0
2016,12,18,7,45,365.5,20.0,1.5,0.5,50.0,17.87,4.14
2016,12,18,8,0,519.0,29.0,1.7,1.0,85.0,25.68,17.01
2016,12,18,8,15,599.5,35.0,1.7,1.5,126.5,30.32,22.12
2016,12,18,8,30,680.0,41.0,1.7,2.0,168.0,34.97,26.76
2016,12,18,8,45,730.0,45.0,1.7,2.5,209.5,37.69,29.47
2016,12,18,9,0,780.0,49.0,1.7,3.0,251.0,40.45,32.09
2016,12,18,9,15,811.5,52.0,1.7,3.5,289.5,42.29,33.78
2016,12,18,9,30,843.0,55.0,1.7,4.0,328.0,44.17,35.45
2016,12,18,9,45,862.5,57.5,1.75,4.5,361.0,51.05,41.69
2016,12,18,10,0,882.0,60.0,1.8,5.0,394.0,86.05,47.98
2016,12,18,10,15,897.5,62.0,1.8,5.5,421.5,134.86,74.68
2016,12,18,10,30,913.0,64.0,1.8,6.0,449.0,184.0,111.66
2016,12,18,10,45,922.5,65.0,1.85,6.5,469.5,231.3,152.53
2016,12,18,11,0,932.0,66.0,1.9,7.0,490.0,277.9,195.13
2016,12,18,11,15,938.0,66.5,1.9,7.0,502.5,322.18,236.97
2016,12,18,11,30,944.0,67.0,1.9,7.0,515.0,365.04,277.52
2016,12,18,11,45,946.5,67.5,1.95,7.5,520.5,405.04,314.81
2016,12,18,12,0,949.0,68.0,2.0,8.0,526.0,442.99,349.6
2016,12,18,12,15,947.5,67.5,2.05,8.0,523.5,476.03,380.39
2016,12,18,12,30,946.0,67.0,2.1,8.0,521.0,506.41,408.4
2016,12,18,12,45,941.5,66.5,2.2,8.0,510.5,532.58,432.7
2016,12,18,13,0,937.0,66.0,2.3,8.0,500.0,555.74,454.16
2016,12,18,13,15,928.5,65.0,2.35,8.0,482.0,573.15,470.56
2016,12,18,13,30,920.0,64.0,2.4,8.0,464.0,587.29,484.07
2016,12,18,13,45,906.5,63.0,2.5,8.5,439.0,595.33,491.84
2016,12,18,14,0,893.0,62.0,2.6,9.0,414.0,600.02,496.71
2016,12,18,14,15,874.5,60.0,2.5,8.5,382.5,597.31,496.5
2016,12,18,14,30,856.0,58.0,2.4,8.0,351.0,595.59,496.6
2016,12,18,14,45,827.5,55.5,2.3,8.0,314.5,580.09,484.58
2016,12,18,15,0,799.0,53.0,2.2,8.0,278.0,561.59,469.6
2016,12,18,15,15,757.5,49.0,1.9,7.0,237.5,530.79,444.72
2016,12,18,15,30,716.0,45.0,1.6,6.0,197.0,497.7,416.59
2016,12,18,15,45,649.5,40.0,1.35,5.5,155.0,447.1,372.13
2016,12,18,16,0,583.0,35.0,1.1,5.0,113.0,395.52,324.41
2016,12,18,16,15,462.5,26.5,1.1,4.5,74.5,311.22,241.37
2016,12,18,16,30,342.0,18.0,1.1,4.0,36.0,218.87,21.64
2016,12,18,16,45,171.0,9.0,1.15,3.5,18.0,94.76,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,84.0,5.5,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,168.0,11.0,1.3,1.0,14.0,10.01,0.0
2016,12,19,7,45,316.0,21.0,1.45,1.5,47.0,17.3,3.11
2016,12,19,8,0,464.0,31.0,1.6,2.0,80.0,27.66,18.6
2016,12,19,8,15,546.0,37.5,1.65,2.0,120.0,32.65,24.17
2016,12,19,8,30,628.0,44.0,1.7,2.0,160.0,37.64,29.21
2016,12,19,8,45,679.5,48.0,1.75,2.5,200.5,40.22,31.8
2016,12,19,9,0,731.0,52.0,1.8,3.0,241.0,42.86,34.32
2016,12,19,9,15,763.5,55.5,1.85,3.5,278.0,45.02,36.31
2016,12,19,9,30,796.0,59.0,1.9,4.0,315.0,47.21,38.25
2016,12,19,9,45,815.0,62.0,2.0,5.0,347.0,48.93,39.65
2016,12,19,10,0,834.0,65.0,2.1,6.0,379.0,81.13,45.45
2016,12,19,10,15,849.0,66.5,2.2,6.5,405.5,127.58,70.47
2016,12,19,10,30,864.0,68.0,2.3,7.0,432.0,174.47,105.54
2016,12,19,10,45,873.0,69.5,2.4,7.5,451.5,220.46,145.19
2016,12,19,11,0,882.0,71.0,2.5,8.0,471.0,269.18,189.41
2016,12,19,11,15,888.0,72.0,2.45,8.0,484.0,311.92,229.75
2016,12,19,11,30,894.0,73.0,2.4,8.0,497.0,353.36,268.93
2016,12,19,11,45,895.0,73.5,2.4,8.5,502.0,391.09,304.23
2016,12,19,12,0,896.0,74.0,2.4,9.0,507.0,426.77,337.05
2016,12,19,12,15,895.0,74.0,2.4,9.0,504.5,458.94,366.93
2016,12,19,12,30,894.0,74.0,2.4,9.0,502.0,488.65,394.18
2016,12,19,12,45,682.0,116.5,2.45,9.0,439.0,457.48,373.09
2016,12,19,13,0,470.0,159.0,2.5,9.0,376.0,408.23,335.92
2016,12,19,13,15,565.0,130.0,2.45,9.0,382.0,448.99,370.87
2016,12,19,13,30,660.0,101.0,2.4,9.0,388.0,486.81,403.04
2016,12,19,13,45,749.5,84.5,2.35,9.0,393.5,533.9,442.07
2016,12,19,14,0,839.0,68.0,2.3,9.0,399.0,578.65,478.85
2016,12,19,14,15,819.0,65.5,2.1,8.5,368.5,574.48,476.61
2016,12,19,14,30,799.0,63.0,1.9,8.0,338.0,567.1,471.79
2016,12,19,14,45,769.5,60.0,1.75,8.0,302.5,550.37,458.54
2016,12,19,15,0,740.0,57.0,1.6,8.0,267.0,530.77,442.45
2016,12,19,15,15,696.0,53.0,1.4,7.5,227.5,498.75,416.17
2016,12,19,15,30,652.0,49.0,1.2,7.0,188.0,464.54,386.95
2016,12,19,15,45,581.0,43.0,1.05,6.5,147.5,410.77,340.77
2016,12,19,16,0,510.0,37.0,0.9,6.0,107.0,363.16,297.09
2016,12,19,16,15,255.0,35.0,0.9,5.5,70.0,214.63,166.2
2016,12,19,16,30,0.0,33.0,0.9,5.0,33.0,46.59,3.19
2016,12,19,16,45,0.0,16.5,0.95,5.0,16.5,15.01,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,206.0,15.5,1.4,2.0,36.5,12.23,0.02
2016,12,20,8,0,412.0,31.0,1.5,3.0,73.0,25.26,16.36
2016,12,20,8,15,495.0,37.5,1.5,3.5,112.0,29.81,21.43
2016,12,20,8,30,578.0,44.0,1.5,4.0,151.0,34.36,25.96
