Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,45,629.5,49.0,1.55,4.5,190.0,40.97,32.24
2016,12,20,9,0,681.0,54.0,1.6,5.0,229.0,44.43,35.5
2016,12,20,9,15,714.5,57.0,1.55,5.5,264.5,46.08,37.0
2016,12,20,9,30,748.0,60.0,1.5,6.0,300.0,47.79,38.5
2016,12,20,9,45,776.5,61.0,1.5,7.0,332.5,47.9,38.41
2016,12,20,10,0,805.0,62.0,1.5,8.0,365.0,76.09,42.14
2016,12,20,10,15,820.0,64.0,1.55,8.5,391.0,121.48,66.12
2016,12,20,10,30,835.0,66.0,1.6,9.0,417.0,167.36,99.95
2016,12,20,10,45,845.5,67.0,1.65,9.5,436.5,211.81,137.71
2016,12,20,11,0,856.0,68.0,1.7,10.0,456.0,259.28,180.18
2016,12,20,11,15,862.0,68.5,1.7,10.0,468.5,300.42,218.62
2016,12,20,11,30,868.0,69.0,1.7,10.0,481.0,340.3,256.0
2016,12,20,11,45,870.0,69.5,1.75,10.5,486.0,377.33,290.28
2016,12,20,12,0,872.0,70.0,1.8,11.0,491.0,412.46,322.29
2016,12,20,12,15,871.0,70.0,1.85,11.0,489.0,443.79,351.2
2016,12,20,12,30,870.0,70.0,1.9,11.0,487.0,472.73,377.63
2016,12,20,12,45,859.5,71.5,1.95,11.5,476.5,496.13,398.47
2016,12,20,13,0,849.0,73.0,2.0,12.0,466.0,518.29,417.76
2016,12,20,13,15,841.0,72.0,2.05,12.0,449.5,534.9,433.14
2016,12,20,13,30,833.0,71.0,2.1,12.0,433.0,548.48,445.88
2016,12,20,13,45,819.5,69.5,2.15,12.0,409.5,555.35,453.19
2016,12,20,14,0,806.0,68.0,2.2,12.0,386.0,559.05,457.82
2016,12,20,14,15,786.5,65.5,2.05,11.5,357.0,554.95,456.15
2016,12,20,14,30,767.0,63.0,1.9,11.0,328.0,547.76,451.74
2016,12,20,14,45,740.5,60.0,1.75,11.0,293.5,532.84,440.02
2016,12,20,15,0,714.0,57.0,1.6,11.0,259.0,515.15,425.58
2016,12,20,15,15,671.5,52.5,1.45,10.0,221.0,483.64,400.95
2016,12,20,15,30,629.0,48.0,1.3,9.0,183.0,450.07,373.43
2016,12,20,15,45,566.0,42.0,1.15,8.5,144.0,401.3,331.53
2016,12,20,16,0,503.0,36.0,1.0,8.0,105.0,358.12,291.74
2016,12,20,16,15,387.0,27.5,1.0,7.5,69.0,278.51,215.72
2016,12,20,16,30,271.0,19.0,1.0,7.0,33.0,189.24,41.86
2016,12,20,16,45,135.5,9.5,1.05,7.0,16.5,77.4,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.5,1.15,6.5,34.5,12.24,0.0
2016,12,21,8,0,374.0,31.0,1.3,7.0,69.0,25.24,15.98
2016,12,21,8,15,458.0,38.5,1.4,7.0,107.0,30.65,21.83
2016,12,21,8,30,542.0,46.0,1.5,7.0,145.0,35.99,27.1
2016,12,21,8,45,594.5,51.0,1.6,7.5,183.5,39.07,30.09
2016,12,21,9,0,647.0,56.0,1.7,8.0,222.0,42.15,32.98
2016,12,21,9,15,682.0,59.5,1.75,8.5,257.5,48.1,38.39
2016,12,21,9,30,717.0,63.0,1.8,9.0,293.0,50.16,40.17
2016,12,21,9,45,749.5,64.0,1.9,9.5,325.5,50.19,40.09
2016,12,21,10,0,782.0,65.0,2.0,10.0,358.0,76.29,43.19
2016,12,21,10,15,798.0,67.0,2.0,10.5,384.0,120.68,66.12
2016,12,21,10,30,814.0,69.0,2.0,11.0,410.0,165.71,98.88
2016,12,21,10,45,825.5,70.0,2.05,11.5,430.0,209.45,135.68
2016,12,21,11,0,837.0,71.0,2.1,12.0,450.0,252.92,174.53
2016,12,21,11,15,844.0,72.0,2.1,12.0,463.0,294.68,213.24
2016,12,21,11,30,851.0,73.0,2.1,12.0,476.0,335.37,251.06
2016,12,21,11,45,854.5,73.0,2.1,12.5,481.5,372.6,285.23
2016,12,21,12,0,858.0,73.0,2.1,13.0,487.0,408.07,317.25
2016,12,21,12,15,858.0,73.0,2.1,13.0,485.5,440.15,346.48
2016,12,21,12,30,858.0,73.0,2.1,13.0,484.0,469.94,373.26
2016,12,21,12,45,854.0,72.5,2.15,13.5,475.0,494.86,395.15
2016,12,21,13,0,850.0,72.0,2.2,14.0,466.0,517.04,414.39
2016,12,21,13,15,842.5,71.0,2.15,14.0,449.5,534.01,429.63
2016,12,21,13,30,835.0,70.0,2.1,14.0,433.0,547.98,442.2
2016,12,21,13,45,825.0,68.0,2.1,14.0,410.5,556.38,450.45
2016,12,21,14,0,815.0,66.0,2.1,14.0,388.0,561.69,456.09
2016,12,21,14,15,796.5,63.5,2.0,13.5,359.0,558.34,455.23
2016,12,21,14,30,778.0,61.0,1.9,13.0,330.0,551.88,451.67
2016,12,21,14,45,751.5,58.0,1.85,13.0,296.0,537.08,440.62
2016,12,21,15,0,725.0,55.0,1.8,13.0,262.0,519.49,426.85
2016,12,21,15,15,684.0,51.0,1.6,12.0,224.0,489.51,403.43
2016,12,21,15,30,643.0,47.0,1.4,11.0,186.0,457.43,377.09
2016,12,21,15,45,578.5,41.5,1.2,10.5,146.5,408.3,335.01
2016,12,21,16,0,514.0,36.0,1.0,10.0,107.0,358.37,290.23
2016,12,21,16,15,400.5,27.5,1.05,9.5,71.0,286.06,221.03
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,198.48,55.53
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,81.56,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,213.0,15.5,1.5,5.5,37.0,12.3,0.0
2016,12,22,8,0,426.0,31.0,1.5,6.0,74.0,25.39,16.1
2016,12,22,8,15,512.0,38.0,1.45,6.0,114.0,30.39,21.68
2016,12,22,8,30,598.0,45.0,1.4,6.0,154.0,38.64,29.61
2016,12,22,8,45,652.5,49.5,1.35,6.5,194.0,41.6,32.54
2016,12,22,9,0,707.0,54.0,1.3,7.0,234.0,44.62,35.39
2016,12,22,9,15,740.5,57.5,1.25,7.5,271.5,46.71,37.28
2016,12,22,9,30,774.0,61.0,1.2,8.0,309.0,48.83,39.15
2016,12,22,9,45,798.0,63.5,1.15,9.0,341.0,50.11,40.12
2016,12,22,10,0,822.0,66.0,1.1,10.0,373.0,77.25,43.83
2016,12,22,10,15,837.0,67.5,1.15,10.5,400.0,123.15,66.85
2016,12,22,10,30,852.0,69.0,1.2,11.0,427.0,169.53,100.19
2016,12,22,10,45,862.5,70.5,1.25,11.5,447.0,215.34,138.42
2016,12,22,11,0,873.0,72.0,1.3,12.0,467.0,260.76,178.68
2016,12,22,11,15,879.5,72.5,1.35,12.5,480.0,303.57,217.72
2016,12,22,11,30,886.0,73.0,1.4,13.0,493.0,347.3,257.31
2016,12,22,11,45,888.5,73.5,1.5,13.5,498.5,385.45,292.11
2016,12,22,12,0,891.0,74.0,1.6,14.0,504.0,421.7,324.7
2016,12,22,12,15,890.5,73.5,1.65,14.0,502.0,453.66,353.77
2016,12,22,12,30,890.0,73.0,1.7,14.0,500.0,483.19,380.33
2016,12,22,12,45,888.0,72.0,1.75,14.0,491.0,508.96,403.47
2016,12,22,13,0,886.0,71.0,1.8,14.0,482.0,531.99,424.05
2016,12,22,13,15,878.0,70.0,1.7,14.0,465.5,549.04,438.99
2016,12,22,13,30,870.0,69.0,1.6,14.0,449.0,565.75,453.19
2016,12,22,13,45,858.0,67.5,1.55,14.0,425.0,574.25,461.13
2016,12,22,14,0,846.0,66.0,1.5,14.0,401.0,579.49,466.38
2016,12,22,14,15,826.5,64.0,1.3,13.5,371.0,576.54,465.02
2016,12,22,14,30,807.0,62.0,1.1,13.0,341.0,570.37,460.8
2016,12,22,14,45,777.5,59.0,0.95,13.0,305.5,553.95,447.88
2016,12,22,15,0,748.0,56.0,0.8,13.0,270.0,534.63,432.21
2016,12,22,15,15,705.5,52.0,0.75,12.5,231.0,503.74,408.52
2016,12,22,15,30,663.0,48.0,0.7,12.0,192.0,470.64,381.96
2016,12,22,15,45,594.0,42.5,0.7,11.5,151.0,418.69,339.46
2016,12,22,16,0,525.0,37.0,0.7,11.0,110.0,365.9,293.99
2016,12,22,16,15,410.0,28.5,0.7,10.5,73.0,292.75,225.3
2016,12,22,16,30,295.0,20.0,0.7,10.0,36.0,204.66,68.39
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.0,84.17,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.0,4.8,7.0,5.0,4.38,0.0
2016,12,23,8,0,0.0,10.0,4.9,7.0,10.0,8.78,1.8
2016,12,23,8,15,0.0,16.0,4.95,7.0,16.0,14.06,6.92
2016,12,23,8,30,0.0,22.0,5.0,7.0,22.0,19.35,11.93
2016,12,23,8,45,0.0,27.5,5.05,7.5,27.5,24.2,16.48
2016,12,23,9,0,0.0,33.0,5.1,8.0,33.0,29.06,20.98
2016,12,23,9,15,0.0,38.5,5.0,8.0,38.5,33.93,25.47
2016,12,23,9,30,0.0,44.0,4.9,8.0,44.0,38.8,29.93
2016,12,23,9,45,0.0,49.0,4.85,8.5,49.0,43.24,33.88
2016,12,23,10,0,0.0,54.0,4.8,9.0,54.0,47.67,35.97
2016,12,23,10,15,0.0,93.5,4.6,9.0,93.5,81.48,65.17
2016,12,23,10,30,0.0,133.0,4.4,9.0,133.0,113.57,92.57
2016,12,23,10,45,1.0,143.0,4.2,9.5,143.5,122.73,99.99
2016,12,23,11,0,2.0,153.0,4.0,10.0,154.0,132.09,107.56
2016,12,23,11,15,69.5,182.5,4.0,10.0,215.5,174.39,140.9
2016,12,23,11,30,137.0,212.0,4.0,10.0,277.0,225.39,182.01
2016,12,23,11,45,68.5,178.5,4.0,10.5,211.0,180.78,146.65
2016,12,23,12,0,0.0,145.0,4.0,11.0,145.0,127.91,103.4
2016,12,23,12,15,11.5,165.0,4.25,11.0,170.5,151.06,122.88
2016,12,23,12,30,23.0,185.0,4.5,11.0,196.0,175.59,143.5
2016,12,23,12,45,11.5,131.0,4.75,11.0,136.5,122.39,98.96
2016,12,23,13,0,0.0,77.0,5.0,11.0,77.0,68.12,52.92
2016,12,23,13,15,0.0,47.0,5.0,10.5,47.0,41.49,30.21
2016,12,23,13,30,0.0,17.0,5.0,10.0,17.0,14.97,7.35
2016,12,23,13,45,0.0,74.0,5.0,10.0,74.0,65.45,51.05
2016,12,23,14,0,0.0,131.0,5.0,10.0,131.0,120.55,98.37
2016,12,23,14,15,0.0,121.0,4.85,10.0,121.0,111.81,90.98
2016,12,23,14,30,0.0,111.0,4.7,10.0,111.0,103.03,83.57
2016,12,23,14,45,0.0,99.5,4.55,10.0,99.5,92.64,74.72
2016,12,23,15,0,0.0,88.0,4.4,10.0,88.0,82.2,65.73
2016,12,23,15,15,0.0,75.0,4.05,9.5,75.0,70.02,55.25
2016,12,23,15,30,0.0,62.0,3.7,9.0,62.0,57.7,44.5
2016,12,23,15,45,0.0,48.5,3.35,8.5,48.5,44.6,32.94
2016,12,23,16,0,0.0,35.0,3.0,8.0,35.0,31.18,21.01
2016,12,23,16,15,0.0,23.0,2.75,7.5,23.0,20.27,10.97
2016,12,23,16,30,0.0,11.0,2.5,7.0,11.0,9.67,0.0
2016,12,23,16,45,0.0,5.5,2.3,7.0,5.5,5.0,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,14.5,1.6,4.5,36.0,11.47,0.0
2016,12,24,8,0,441.0,29.0,1.7,5.0,72.0,25.84,16.43
2016,12,24,8,15,526.5,35.5,1.9,5.0,112.0,30.87,22.16
2016,12,24,8,30,612.0,42.0,2.1,5.0,152.0,35.9,27.2
2016,12,24,8,45,668.0,46.0,2.35,5.5,192.5,38.53,29.82
2016,12,24,9,0,724.0,50.0,2.6,6.0,233.0,41.23,32.38
2016,12,24,9,15,757.5,53.0,2.65,6.5,270.5,43.0,34.0
2016,12,24,9,30,791.0,56.0,2.7,7.0,308.0,44.82,35.6
2016,12,24,9,45,817.5,57.5,2.8,7.5,341.0,45.42,36.05
2016,12,24,10,0,844.0,59.0,2.9,8.0,374.0,75.36,43.47
2016,12,24,10,15,859.0,60.5,2.95,8.0,401.0,121.92,66.25
2016,12,24,10,30,874.0,62.0,3.0,8.0,428.0,168.82,100.2
2016,12,24,10,45,885.0,63.0,3.1,8.5,448.5,214.73,139.12
2016,12,24,11,0,896.0,64.0,3.2,9.0,469.0,260.18,180.37
2016,12,24,11,15,902.5,64.5,3.2,9.0,482.0,303.32,221.18
2016,12,24,11,30,909.0,65.0,3.2,9.0,495.0,345.18,261.02
2016,12,24,11,45,912.0,65.0,3.25,9.0,501.0,383.89,298.01
2016,12,24,12,0,915.0,65.0,3.3,9.0,507.0,420.67,332.81
2016,12,24,12,15,914.5,65.0,3.3,9.0,505.5,453.89,364.03
2016,12,24,12,30,914.0,65.0,3.3,9.0,504.0,484.66,392.59
2016,12,24,12,45,903.5,67.0,3.3,9.0,494.0,510.14,416.32
2016,12,24,13,0,893.0,69.0,3.3,9.0,484.0,532.51,437.03
2016,12,24,13,15,885.5,68.0,3.25,9.0,467.5,550.13,453.45
2016,12,24,13,30,878.0,67.0,3.2,9.0,451.0,564.65,467.05
2016,12,24,13,45,866.5,65.0,3.15,9.0,428.0,572.68,475.23
2016,12,24,14,0,855.0,63.0,3.1,9.0,405.0,581.09,483.36
2016,12,24,14,15,837.0,61.0,2.95,9.0,375.0,579.26,482.84
2016,12,24,14,30,819.0,59.0,2.8,9.0,345.0,574.22,479.47
2016,12,24,14,45,793.0,56.5,2.65,9.0,310.0,560.69,468.96
2016,12,24,15,0,767.0,54.0,2.5,9.0,275.0,544.25,455.57
2016,12,24,15,15,726.5,50.5,2.15,8.0,236.0,515.24,432.2
2016,12,24,15,30,686.0,47.0,1.8,7.0,197.0,483.96,405.72
2016,12,24,15,45,623.0,41.5,1.45,6.5,156.5,435.41,363.03
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,385.94,317.56
2016,12,24,16,15,446.0,28.0,1.1,5.5,78.0,305.82,242.8
2016,12,24,16,30,332.0,20.0,1.1,5.0,40.0,220.28,98.74
2016,12,24,16,45,166.0,10.0,1.1,4.5,20.0,93.95,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.5,1.25,2.5,35.5,11.48,0.0
2016,12,25,8,0,430.0,29.0,1.3,3.0,71.0,23.66,14.67
2016,12,25,8,15,517.0,36.0,1.5,3.5,110.5,31.37,22.76
2016,12,25,8,30,604.0,43.0,1.7,4.0,150.0,36.85,28.19
2016,12,25,8,45,657.0,47.5,1.9,4.5,190.5,39.87,31.19
2016,12,25,9,0,710.0,52.0,2.1,5.0,231.0,42.94,34.1
2016,12,25,9,15,744.0,55.5,2.15,5.5,268.0,45.07,36.05
2016,12,25,9,30,778.0,59.0,2.2,6.0,305.0,47.24,37.98
2016,12,25,9,45,797.0,62.0,2.25,6.5,337.5,48.93,39.42
2016,12,25,10,0,816.0,65.0,2.3,7.0,370.0,72.63,42.44
2016,12,25,10,15,831.5,67.0,2.3,7.5,396.5,118.74,64.93
2016,12,25,10,30,847.0,69.0,2.3,8.0,423.0,165.41,98.45
2016,12,25,10,45,857.5,70.0,2.3,8.5,443.5,210.67,136.6
2016,12,25,11,0,868.0,71.0,2.3,9.0,464.0,255.54,177.03
2016,12,25,11,15,874.0,72.0,2.3,9.0,477.0,298.61,217.42
2016,12,25,11,30,880.0,73.0,2.3,9.0,490.0,342.67,258.62
2016,12,25,11,45,881.5,73.5,2.35,9.5,495.5,380.45,293.94
2016,12,25,12,0,883.0,74.0,2.4,10.0,501.0,416.28,326.94
2016,12,25,12,15,881.5,74.0,2.4,10.0,499.0,448.29,356.69
2016,12,25,12,30,880.0,74.0,2.4,10.0,497.0,477.85,383.83
2016,12,25,12,45,874.5,73.5,2.4,10.0,487.5,503.52,407.3
2016,12,25,13,0,869.0,73.0,2.4,10.0,478.0,525.87,427.66
2016,12,25,13,15,860.5,72.0,2.35,10.0,461.5,543.16,443.48
2016,12,25,13,30,852.0,71.0,2.3,10.0,445.0,557.34,456.5
2016,12,25,13,45,838.5,69.5,2.25,10.0,421.5,565.01,464.17
2016,12,25,14,0,825.0,68.0,2.2,10.0,398.0,569.45,469.05
2016,12,25,14,15,805.5,65.5,2.05,9.5,368.5,566.02,467.95
2016,12,25,14,30,786.0,63.0,1.9,9.0,339.0,559.41,464.04
2016,12,25,14,45,760.0,60.0,1.8,9.0,304.5,545.29,453.23
2016,12,25,15,0,734.0,57.0,1.7,9.0,270.0,528.32,439.65
2016,12,25,15,15,693.0,53.0,1.55,8.0,231.5,498.57,416.45
2016,12,25,15,30,652.0,49.0,1.4,7.0,193.0,466.61,390.29
2016,12,25,15,45,590.0,43.0,1.25,6.5,153.5,418.38,348.83
2016,12,25,16,0,528.0,37.0,1.1,6.0,114.0,369.29,304.69
2016,12,25,16,15,418.0,29.0,1.2,5.5,77.0,298.69,238.3
2016,12,25,16,30,308.0,21.0,1.3,5.0,40.0,215.83,106.49
2016,12,25,16,45,154.0,10.5,1.4,4.5,20.0,88.45,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,13.5,1.35,1.5,35.5,11.55,0.0
2016,12,26,8,0,455.0,27.0,1.5,2.0,71.0,23.91,14.89
2016,12,26,8,15,540.0,33.5,1.55,2.5,111.0,29.03,20.72
2016,12,26,8,30,625.0,40.0,1.6,3.0,151.0,34.12,25.8
2016,12,26,8,45,674.5,45.0,1.65,3.5,191.5,37.7,29.31
2016,12,26,9,0,724.0,50.0,1.7,4.0,232.0,41.26,32.69
2016,12,26,9,15,757.5,53.0,1.7,4.5,269.5,43.03,34.32
2016,12,26,9,30,791.0,56.0,1.7,5.0,307.0,44.84,35.93
2016,12,26,9,45,809.0,59.5,1.75,5.5,339.0,46.99,37.8
2016,12,26,10,0,827.0,63.0,1.8,6.0,371.0,70.29,40.96
2016,12,26,10,15,843.0,64.5,1.8,6.5,398.0,116.56,63.06
2016,12,26,10,30,859.0,66.0,1.8,7.0,425.0,163.43,96.53
2016,12,26,10,45,868.0,68.0,1.85,7.5,445.5,209.84,135.7
2016,12,26,11,0,877.0,70.0,1.9,8.0,466.0,259.24,180.01
2016,12,26,11,15,883.0,70.5,1.8,8.5,479.5,301.69,219.37
2016,12,26,11,30,889.0,71.0,1.7,9.0,493.0,342.87,257.53
2016,12,26,11,45,891.0,71.5,1.65,9.5,499.0,381.21,292.9
2016,12,26,12,0,893.0,72.0,1.6,10.0,505.0,417.63,325.87
2016,12,26,12,15,892.0,72.0,1.55,10.0,503.0,450.22,355.6
2016,12,26,12,30,891.0,72.0,1.5,10.0,501.0,480.4,382.67
2016,12,26,12,45,887.5,71.0,1.45,10.0,492.0,505.81,405.39
2016,12,26,13,0,884.0,70.0,1.4,10.0,483.0,528.43,425.38
2016,12,26,13,15,875.5,69.0,1.35,10.0,466.5,545.53,440.67
2016,12,26,13,30,867.0,68.0,1.3,10.0,450.0,559.52,453.2
2016,12,26,13,45,854.5,66.5,1.3,10.0,426.5,570.75,463.58
2016,12,26,14,0,842.0,65.0,1.3,10.0,403.0,576.04,469.21
2016,12,26,14,15,823.0,63.0,1.2,10.0,373.5,573.7,468.08
2016,12,26,14,30,804.0,61.0,1.1,10.0,344.0,568.17,464.21
2016,12,26,14,45,776.0,58.5,1.05,10.0,309.0,553.56,453.39
2016,12,26,15,0,748.0,56.0,1.0,10.0,274.0,536.05,439.84
2016,12,26,15,15,707.5,52.0,1.0,9.0,235.5,506.63,418.18
2016,12,26,15,30,667.0,48.0,1.0,8.0,197.0,474.97,393.49
2016,12,26,15,45,603.5,42.5,1.0,7.5,156.5,426.33,352.94
2016,12,26,16,0,540.0,37.0,1.0,7.0,116.0,376.8,309.48
2016,12,26,16,15,432.0,29.0,1.05,6.0,78.5,300.1,239.68
2016,12,26,16,30,324.0,21.0,1.1,5.0,41.0,225.57,120.5
2016,12,26,16,45,162.0,10.5,1.15,4.5,20.5,92.75,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,191.5,15.0,0.65,2.5,33.0,11.93,0.0
2016,12,27,8,0,383.0,30.0,0.6,3.0,66.0,24.56,15.37
2016,12,27,8,15,471.0,37.5,0.65,3.5,105.0,29.99,21.54
2016,12,27,8,30,559.0,45.0,0.7,4.0,144.0,35.37,26.87
2016,12,27,8,45,618.0,49.5,0.75,4.5,184.0,38.07,29.58
2016,12,27,9,0,677.0,54.0,0.8,5.0,224.0,44.6,35.68
2016,12,27,9,15,712.0,57.5,0.8,5.5,261.0,46.65,37.55
2016,12,27,9,30,747.0,61.0,0.8,6.0,298.0,48.76,39.41
2016,12,27,9,45,774.0,63.0,0.85,7.0,331.0,49.62,40.0
2016,12,27,10,0,801.0,65.0,0.9,8.0,364.0,70.14,41.55
2016,12,27,10,15,817.0,67.0,1.0,8.5,391.0,115.59,62.91
2016,12,27,10,30,833.0,69.0,1.1,9.0,418.0,161.69,95.36
2016,12,27,10,45,843.0,70.5,1.2,9.5,438.0,206.72,132.8
2016,12,27,11,0,853.0,72.0,1.3,10.0,458.0,251.38,172.57
2016,12,27,11,15,859.5,73.0,1.4,10.0,471.5,294.07,212.16
2016,12,27,11,30,866.0,74.0,1.5,10.0,485.0,335.64,250.97
2016,12,27,11,45,868.5,74.5,1.65,10.5,491.5,374.04,286.55
2016,12,27,12,0,871.0,75.0,1.8,11.0,498.0,410.62,320.0
2016,12,27,12,15,870.5,75.0,1.85,11.0,496.5,443.48,350.19
2016,12,27,12,30,870.0,75.0,1.9,11.0,495.0,474.0,377.91
2016,12,27,12,45,860.0,76.5,1.95,11.0,485.0,499.06,400.81
2016,12,27,13,0,850.0,78.0,2.0,11.0,475.0,521.1,420.87
2016,12,27,13,15,841.5,76.5,1.95,11.0,459.0,537.7,435.95
2016,12,27,13,30,833.0,75.0,1.9,11.0,443.0,551.23,448.31
2016,12,27,13,45,820.5,73.5,1.9,11.0,420.0,559.41,456.47
2016,12,27,14,0,808.0,72.0,1.9,11.0,397.0,564.42,461.95
2016,12,27,14,15,788.5,70.0,1.8,11.0,368.0,561.62,460.64
2016,12,27,14,30,769.0,68.0,1.7,11.0,339.0,555.66,456.62
2016,12,27,14,45,738.5,65.0,1.6,11.0,304.5,538.94,443.86
2016,12,27,15,0,708.0,62.0,1.5,11.0,270.0,519.33,428.38
2016,12,27,15,15,666.0,57.5,1.35,10.0,232.0,492.39,407.54
2016,12,27,15,30,624.0,53.0,1.2,9.0,194.0,460.25,381.53
2016,12,27,15,45,557.5,47.0,1.05,8.5,154.0,410.39,339.27
2016,12,27,16,0,491.0,41.0,0.9,8.0,114.0,360.12,294.87
2016,12,27,16,15,381.5,32.0,0.95,7.5,77.5,282.93,225.32
2016,12,27,16,30,272.0,23.0,1.0,7.0,41.0,201.1,113.56
2016,12,27,16,45,136.0,11.5,1.05,7.0,20.5,80.48,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.5,1.7,2.5,35.0,11.57,0.0
2016,12,28,8,0,451.0,27.0,1.9,3.0,70.0,23.95,14.75
2016,12,28,8,15,536.5,33.5,1.95,3.5,110.0,29.06,20.63
2016,12,28,8,30,622.0,40.0,2.0,4.0,150.0,34.15,25.69
2016,12,28,8,45,676.5,44.0,2.05,4.5,190.5,36.83,28.38
2016,12,28,9,0,731.0,48.0,2.1,5.0,231.0,39.57,30.99
2016,12,28,9,15,764.0,51.0,2.1,5.5,268.5,41.39,32.67
2016,12,28,9,30,797.0,54.0,2.1,6.0,306.0,43.24,34.31
2016,12,28,9,45,824.5,55.0,2.15,7.0,339.5,48.96,39.37
2016,12,28,10,0,852.0,56.0,2.2,8.0,373.0,69.18,40.39
2016,12,28,10,15,866.5,57.5,2.25,8.5,400.5,116.13,61.79
2016,12,28,10,30,881.0,59.0,2.3,9.0,428.0,163.39,94.98
2016,12,28,10,45,891.5,60.0,2.35,9.5,448.5,209.66,133.61
2016,12,28,11,0,902.0,61.0,2.4,10.0,469.0,255.44,174.75
2016,12,28,11,15,907.5,61.5,2.4,10.5,482.5,298.76,215.03
2016,12,28,11,30,913.0,62.0,2.4,11.0,496.0,340.74,254.16
2016,12,28,11,45,916.0,62.0,2.4,11.5,502.0,379.84,290.47
2016,12,28,12,0,919.0,62.0,2.4,12.0,508.0,417.03,324.45
2016,12,28,12,15,918.0,62.0,2.4,12.0,507.0,450.47,355.32
2016,12,28,12,30,917.0,62.0,2.4,12.0,506.0,481.43,383.51
2016,12,28,12,45,910.5,62.5,2.45,12.0,497.0,507.67,407.56
2016,12,28,13,0,904.0,63.0,2.5,12.0,488.0,530.95,428.78
2016,12,28,13,15,897.0,62.5,2.5,12.0,471.5,549.88,446.04
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,565.72,460.55
2016,12,28,13,45,878.5,60.5,2.5,12.0,432.0,574.77,469.53
2016,12,28,14,0,867.0,59.0,2.5,12.0,409.0,580.58,475.76
2016,12,28,14,15,849.5,57.0,2.35,12.0,380.0,579.06,475.45
2016,12,28,14,30,832.0,55.0,2.2,12.0,351.0,574.37,472.36
2016,12,28,14,45,807.5,53.0,2.1,12.0,316.5,566.95,466.84
2016,12,28,15,0,783.0,51.0,2.0,12.0,282.0,552.34,455.29
2016,12,28,15,15,745.5,47.5,1.75,11.0,243.5,525.32,434.27
2016,12,28,15,30,708.0,44.0,1.5,10.0,205.0,496.01,410.25
2016,12,28,15,45,649.0,39.5,1.25,9.5,164.0,450.94,371.49
2016,12,28,16,0,590.0,35.0,1.0,9.0,123.0,404.84,329.98
2016,12,28,16,15,488.5,28.0,1.05,8.5,84.5,332.01,264.05
2016,12,28,16,30,387.0,21.0,1.1,8.0,46.0,255.76,152.91
2016,12,28,16,45,193.5,10.5,1.15,7.5,23.0,109.46,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,2.2,4.5,34.0,11.53,0.0
2016,12,29,8,0,412.0,29.0,2.3,5.0,68.0,23.73,14.37
2016,12,29,8,15,502.5,36.5,2.25,5.0,108.5,29.22,20.62
2016,12,29,8,30,593.0,44.0,2.2,5.0,149.0,37.86,28.95
2016,12,29,8,45,646.5,49.5,2.2,5.5,189.5,41.74,32.75
2016,12,29,9,0,700.0,55.0,2.2,6.0,230.0,45.62,36.41
2016,12,29,9,15,736.0,58.5,2.2,6.5,268.0,47.66,38.27
2016,12,29,9,30,772.0,62.0,2.2,7.0,306.0,49.75,40.12
2016,12,29,9,45,779.5,68.5,2.25,7.5,337.0,54.2,44.06
2016,12,29,10,0,787.0,75.0,2.3,8.0,368.0,76.25,48.09
2016,12,29,10,15,804.5,77.0,2.3,8.5,395.5,121.28,68.75
2016,12,29,10,30,822.0,79.0,2.3,9.0,423.0,167.18,100.84
2016,12,29,10,45,837.0,80.0,2.3,10.0,445.0,212.39,137.93
2016,12,29,11,0,852.0,81.0,2.3,11.0,467.0,257.72,177.72
2016,12,29,11,15,858.5,81.5,2.25,11.5,480.5,300.21,216.72
2016,12,29,11,30,865.0,82.0,2.2,12.0,494.0,341.6,254.74
2016,12,29,11,45,870.0,82.0,2.15,12.5,501.0,380.68,290.37
2016,12,29,12,0,875.0,82.0,2.1,13.0,508.0,418.12,323.9
2016,12,29,12,15,874.0,82.0,2.05,13.0,506.5,451.24,353.91
2016,12,29,12,30,873.0,82.0,2.0,13.0,505.0,481.98,381.33
2016,12,29,12,45,878.5,78.5,1.95,13.5,498.0,509.77,405.09
2016,12,29,13,0,884.0,75.0,1.9,14.0,491.0,535.14,426.39
2016,12,29,13,15,875.5,74.0,1.85,14.0,474.5,553.21,442.39
2016,12,29,13,30,867.0,73.0,1.8,14.0,458.0,568.13,455.63
2016,12,29,13,45,854.0,71.5,1.75,14.0,434.5,576.77,463.81
2016,12,29,14,0,841.0,70.0,1.7,14.0,411.0,582.12,469.24
2016,12,29,14,15,821.5,68.0,1.55,13.5,381.5,579.82,468.88
2016,12,29,14,30,802.0,66.0,1.4,13.0,352.0,574.27,465.74
2016,12,29,14,45,774.0,63.0,1.25,13.0,317.0,559.32,454.17
2016,12,29,15,0,746.0,60.0,1.1,13.0,282.0,541.41,439.87
2016,12,29,15,15,705.0,56.0,1.05,12.0,243.0,511.79,418.1
2016,12,29,15,30,664.0,52.0,1.0,11.0,204.0,479.85,393.35
2016,12,29,15,45,598.0,46.5,1.0,10.5,163.0,434.8,356.19
2016,12,29,16,0,532.0,41.0,1.0,10.0,122.0,384.9,313.25
2016,12,29,16,15,424.5,32.5,1.05,9.5,84.0,308.49,245.42
2016,12,29,16,30,317.0,24.0,1.1,9.0,46.0,229.15,142.89
2016,12,29,16,45,158.5,12.0,1.15,8.5,23.0,93.0,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,164.5,15.5,1.05,6.5,31.0,12.39,0.0
2016,12,30,8,0,329.0,31.0,1.0,7.0,62.0,25.47,15.7
2016,12,30,8,15,419.5,40.0,1.25,7.5,100.0,32.18,23.04
2016,12,30,8,30,510.0,49.0,1.5,8.0,138.0,38.76,29.41
2016,12,30,8,45,564.0,55.5,1.75,9.0,177.0,42.95,33.38
2016,12,30,9,0,618.0,62.0,2.0,10.0,216.0,47.1,37.16
2016,12,30,9,15,656.0,66.0,2.0,10.5,253.0,49.13,38.99
2016,12,30,9,30,694.0,70.0,2.0,11.0,290.0,51.21,40.79
2016,12,30,9,45,736.5,70.0,2.05,11.5,325.0,55.18,44.24
2016,12,30,10,0,779.0,70.0,2.1,12.0,360.0,71.13,43.51
2016,12,30,10,15,796.0,72.0,2.15,12.0,387.0,115.72,63.6
2016,12,30,10,30,813.0,74.0,2.2,12.0,414.0,161.12,95.04
2016,12,30,10,45,824.0,75.5,2.3,12.5,435.0,205.62,131.6
2016,12,30,11,0,835.0,77.0,2.4,13.0,456.0,249.9,170.71
2016,12,30,11,15,842.5,77.5,2.4,13.0,470.0,291.9,209.44
2016,12,30,11,30,850.0,78.0,2.4,13.0,484.0,332.91,247.49
2016,12,30,11,45,513.0,150.0,2.45,13.5,395.5,313.85,243.49
2016,12,30,12,0,176.0,222.0,2.5,14.0,307.0,265.95,212.1
2016,12,30,12,15,178.5,220.0,2.5,14.0,306.5,275.44,220.86
2016,12,30,12,30,181.0,218.0,2.5,14.0,306.0,284.5,229.02
2016,12,30,12,45,177.5,215.5,2.5,14.0,301.0,289.79,234.1
2016,12,30,13,0,174.0,213.0,2.5,14.0,296.0,294.34,238.52
2016,12,30,13,15,501.0,145.0,2.5,14.0,371.0,423.31,343.97
2016,12,30,13,30,828.0,77.0,2.5,14.0,446.0,551.27,446.43
2016,12,30,13,45,814.5,75.5,2.5,14.0,423.5,559.1,453.57
2016,12,30,14,0,801.0,74.0,2.5,14.0,401.0,563.74,458.77
2016,12,30,14,15,782.0,72.0,2.45,13.5,372.0,561.43,459.03
2016,12,30,14,30,763.0,70.0,2.4,13.0,343.0,555.98,456.59
2016,12,30,14,45,733.0,67.0,2.4,13.0,309.0,539.74,444.71
2016,12,30,15,0,703.0,64.0,2.4,13.0,275.0,520.6,430.08
2016,12,30,15,15,662.5,59.5,2.1,12.0,237.0,494.78,409.87
2016,12,30,15,30,622.0,55.0,1.8,11.0,199.0,463.63,384.39
2016,12,30,15,45,553.0,49.5,1.55,10.5,159.0,412.85,341.32
2016,12,30,16,0,484.0,44.0,1.3,10.0,119.0,361.56,296.18
2016,12,30,16,15,381.0,34.5,1.35,9.5,82.0,287.05,229.97
2016,12,30,16,30,278.0,25.0,1.4,9.0,45.0,210.62,136.89
2016,12,30,16,45,139.0,12.5,1.45,8.5,22.5,83.58,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
